Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,16.0,3.85,7.5,34.0,124.55,10.03
2016,1,1,8,0,373.0,32.0,3.8,8.0,68.0,255.67,197.4
2016,1,1,8,15,464.5,40.0,3.75,8.0,108.0,328.87,271.69
2016,1,1,8,30,556.0,48.0,3.7,8.0,148.0,407.88,343.12
2016,1,1,8,45,611.0,54.0,3.65,8.5,189.0,466.84,395.14
2016,1,1,9,0,666.0,60.0,3.6,9.0,230.0,527.36,446.45
2016,1,1,9,15,703.0,64.0,3.5,9.0,268.5,574.19,485.65
2016,1,1,9,30,740.0,68.0,3.4,9.0,307.0,616.15,519.43
2016,1,1,9,45,760.0,72.0,3.35,9.5,340.0,649.56,544.06
2016,1,1,10,0,780.0,76.0,3.3,10.0,373.0,680.85,566.45
2016,1,1,10,15,797.5,78.5,3.15,10.0,401.5,706.15,584.39
2016,1,1,10,30,815.0,81.0,3.0,10.0,430.0,728.76,600.01
2016,1,1,10,45,827.5,82.5,2.9,10.0,451.5,743.51,609.76
2016,1,1,11,0,840.0,84.0,2.8,10.0,473.0,755.14,617.18
2016,1,1,11,15,847.0,85.0,2.65,10.0,487.5,758.76,618.32
2016,1,1,11,30,854.0,86.0,2.5,10.0,502.0,759.06,617.1
2016,1,1,11,45,679.0,126.5,2.4,10.0,460.0,669.09,547.71
2016,1,1,12,0,504.0,167.0,2.3,10.0,418.0,570.37,468.6
2016,1,1,12,15,415.0,185.5,2.15,10.0,392.5,516.26,424.52
2016,1,1,12,30,326.0,204.0,2.0,10.0,367.0,454.21,373.76
2016,1,1,12,45,399.0,185.5,1.85,10.5,381.5,481.8,395.45
2016,1,1,13,0,472.0,167.0,1.7,11.0,396.0,495.43,405.19
2016,1,1,13,15,564.0,138.0,1.6,11.0,403.0,503.75,411.68
2016,1,1,13,30,656.0,109.0,1.5,11.0,410.0,509.05,415.01
2016,1,1,13,45,576.5,121.0,1.45,11.0,376.0,451.99,368.19
2016,1,1,14,0,497.0,133.0,1.4,11.0,342.0,395.87,322.16
2016,1,1,14,15,434.5,133.0,1.35,11.0,307.0,343.66,278.92
2016,1,1,14,30,372.0,133.0,1.3,11.0,272.0,295.65,238.67
2016,1,1,14,45,354.0,124.0,1.3,11.0,246.0,259.95,207.79
2016,1,1,15,0,336.0,115.0,1.3,11.0,220.0,225.36,177.29
2016,1,1,15,15,319.0,101.5,1.3,10.5,191.0,188.02,144.45
2016,1,1,15,30,302.0,88.0,1.3,10.0,162.0,152.12,112.67
2016,1,1,15,45,272.0,74.0,1.3,10.0,131.5,115.22,80.86
2016,1,1,16,0,242.0,60.0,1.3,10.0,101.0,81.47,53.16
2016,1,1,16,15,196.0,45.0,1.3,10.0,71.5,49.29,29.6
2016,1,1,16,30,150.0,30.0,1.3,10.0,42.0,23.49,12.47
2016,1,1,16,45,75.0,15.0,1.35,10.0,21.0,11.82,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,7,45,78.5,17.0,4.55,10.5,25.0,72.66,1.85
2016,1,2,8,0,157.0,34.0,4.6,11.0,50.0,148.7,112.0
2016,1,2,8,15,201.0,49.5,4.7,11.0,79.5,196.39,159.86
2016,1,2,8,30,245.0,65.0,4.8,11.0,109.0,246.89,205.93
2016,1,2,8,45,273.5,79.0,4.95,11.5,139.5,288.25,242.89
2016,1,2,9,0,302.0,93.0,5.1,12.0,170.0,330.55,279.67
2016,1,2,9,15,319.0,106.5,5.2,12.0,199.0,353.12,299.78
2016,1,2,9,30,336.0,120.0,5.3,12.0,228.0,387.15,328.61
2016,1,2,9,45,356.5,128.5,5.4,12.5,254.5,429.33,362.84
2016,1,2,10,0,377.0,137.0,5.5,13.0,281.0,458.81,386.34
2016,1,2,10,15,203.0,152.5,5.6,13.0,231.0,338.3,283.85
2016,1,2,10,30,29.0,168.0,5.7,13.0,181.0,201.87,165.84
2016,1,2,10,45,185.0,176.0,5.85,13.0,262.0,339.55,284.39
2016,1,2,11,0,341.0,184.0,6.0,13.0,343.0,478.28,400.22
2016,1,2,11,15,242.5,201.5,6.1,13.0,316.0,421.34,350.96
2016,1,2,11,30,144.0,219.0,6.2,13.0,289.0,352.44,292.16
2016,1,2,11,45,86.0,208.0,6.3,13.5,250.0,281.85,232.39
2016,1,2,12,0,28.0,197.0,6.4,14.0,211.0,214.36,174.76
2016,1,2,12,15,109.5,210.0,6.45,14.0,265.0,305.31,251.72
2016,1,2,12,30,191.0,223.0,6.5,14.0,319.0,372.64,308.09
2016,1,2,12,45,275.0,207.5,6.55,14.0,343.0,414.35,343.3
2016,1,2,13,0,359.0,192.0,6.6,14.0,367.0,441.65,366.47
2016,1,2,13,15,333.5,190.0,6.55,14.0,348.5,410.74,340.38
2016,1,2,13,30,308.0,188.0,6.5,14.0,330.0,380.42,314.78
2016,1,2,13,45,259.5,184.0,6.5,14.0,299.5,336.35,277.67
2016,1,2,14,0,211.0,180.0,6.5,14.0,269.0,289.65,238.37
2016,1,2,14,15,105.5,107.5,6.4,14.0,152.0,156.33,127.01
2016,1,2,14,30,0.0,35.0,6.3,14.0,35.0,32.49,22.19
2016,1,2,14,45,0.0,31.5,6.25,14.0,31.5,29.23,19.45
2016,1,2,15,0,0.0,28.0,6.2,14.0,28.0,25.97,16.67
2016,1,2,15,15,0.0,24.0,6.05,13.5,24.0,22.25,13.5
2016,1,2,15,30,0.0,20.0,5.9,13.0,20.0,18.54,10.3
2016,1,2,15,45,0.0,16.5,5.8,13.0,16.5,15.29,7.43
2016,1,2,16,0,0.0,13.0,5.7,13.0,13.0,12.04,4.54
2016,1,2,16,15,0.0,9.0,5.65,13.0,9.0,8.33,1.25
2016,1,2,16,30,0.0,5.0,5.6,13.0,5.0,4.62,0.0
2016,1,2,16,45,0.0,2.5,5.6,13.0,2.5,2.31,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,6.75,13.0,15.5,14.39,0.0
2016,1,3,8,0,0.0,31.0,6.7,13.0,31.0,31.9,19.33
2016,1,3,8,15,9.5,48.0,6.65,13.0,49.5,55.85,41.02
2016,1,3,8,30,19.0,65.0,6.6,13.0,68.0,86.09,67.53
2016,1,3,8,45,26.0,81.5,6.55,13.0,87.0,108.98,87.75
2016,1,3,9,0,33.0,98.0,6.5,13.0,106.0,132.06,107.95
2016,1,3,9,15,38.0,113.0,6.5,13.0,124.0,151.93,125.14
2016,1,3,9,30,43.0,128.0,6.5,13.0,142.0,171.97,142.25
2016,1,3,9,45,47.0,141.5,6.5,13.5,158.0,189.43,156.68
2016,1,3,10,0,51.0,155.0,6.5,14.0,174.0,206.96,170.96
2016,1,3,10,15,104.5,171.0,6.4,14.0,214.0,276.18,229.71
2016,1,3,10,30,158.0,187.0,6.3,14.0,254.0,334.68,278.84
2016,1,3,10,45,82.0,175.0,6.2,14.0,210.0,248.5,205.47
2016,1,3,11,0,6.0,163.0,6.1,14.0,166.0,165.16,133.73
2016,1,3,11,15,157.5,183.0,6.05,14.0,260.5,322.94,268.52
2016,1,3,11,30,309.0,203.0,6.0,14.0,355.0,469.83,390.1
2016,1,3,11,45,406.0,186.0,5.95,14.5,388.0,528.73,437.56
2016,1,3,12,0,503.0,169.0,5.9,15.0,421.0,573.42,473.36
2016,1,3,12,15,351.5,196.5,5.75,15.0,372.5,473.93,390.7
2016,1,3,12,30,200.0,224.0,5.6,15.0,324.0,380.33,312.19
2016,1,3,12,45,211.0,219.0,5.45,15.0,323.5,375.47,308.38
2016,1,3,13,0,222.0,214.0,5.3,15.0,323.0,369.51,303.41
2016,1,3,13,15,141.5,204.5,5.05,15.0,273.5,301.09,246.35
2016,1,3,13,30,61.0,195.0,4.8,15.0,224.0,230.84,187.72
2016,1,3,13,45,30.5,156.5,4.6,15.0,171.0,170.67,137.95
2016,1,3,14,0,0.0,118.0,4.4,15.0,118.0,111.17,88.3
2016,1,3,14,15,0.0,97.5,4.2,15.0,97.5,91.31,71.8
2016,1,3,14,30,0.0,77.0,4.0,15.0,77.0,71.74,55.41
2016,1,3,14,45,0.0,69.0,3.8,15.0,69.0,64.2,49.11
2016,1,3,15,0,0.0,61.0,3.6,15.0,61.0,56.73,42.81
2016,1,3,15,15,0.0,53.0,3.55,14.5,53.0,49.26,36.52
2016,1,3,15,30,0.0,45.0,3.5,14.0,45.0,41.81,30.16
2016,1,3,15,45,0.0,36.0,3.45,14.0,36.0,33.42,22.86
2016,1,3,16,0,0.0,27.0,3.4,14.0,27.0,25.05,15.52
2016,1,3,16,15,0.0,19.0,3.4,14.0,19.0,17.61,8.94
2016,1,3,16,30,0.0,11.0,3.4,14.0,11.0,10.19,2.36
2016,1,3,16,45,0.0,5.5,3.4,14.0,5.5,5.09,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,185.5,14.5,5.65,13.5,32.5,121.3,3.6
2016,1,4,8,0,371.0,29.0,5.7,14.0,65.0,251.06,189.83
2016,1,4,8,15,460.5,36.5,5.75,14.0,104.0,322.09,261.85
2016,1,4,8,30,550.0,44.0,5.8,14.0,143.0,399.14,331.3
2016,1,4,8,45,602.5,49.0,5.9,14.0,182.5,455.09,381.71
2016,1,4,9,0,655.0,54.0,6.0,14.0,222.0,508.41,428.6
2016,1,4,9,15,327.5,33.5,6.05,14.0,117.5,278.71,237.77
2016,1,4,9,30,0.0,13.0,6.1,14.0,13.0,12.05,4.69
2016,1,4,9,45,0.0,14.5,6.2,14.5,14.5,13.44,5.87
2016,1,4,10,0,0.0,16.0,6.3,15.0,16.0,14.84,7.03
2016,1,4,10,15,0.0,14.5,6.4,15.0,14.5,13.45,5.83
2016,1,4,10,30,0.0,13.0,6.5,15.0,13.0,12.06,4.63
2016,1,4,10,45,0.0,75.0,6.6,15.0,75.0,69.81,53.58
2016,1,4,11,0,0.0,137.0,6.7,15.0,137.0,132.56,106.09
2016,1,4,11,15,3.0,154.0,6.75,15.0,155.5,152.23,122.42
2016,1,4,11,30,6.0,171.0,6.8,15.0,174.0,171.92,138.73
2016,1,4,11,45,15.0,183.0,6.85,15.0,191.0,190.71,154.46
2016,1,4,12,0,24.0,195.0,6.9,15.0,208.0,209.25,169.94
2016,1,4,12,15,19.0,190.0,6.95,15.0,200.0,199.26,161.5
2016,1,4,12,30,14.0,185.0,7.0,15.0,192.0,189.59,153.38
2016,1,4,12,45,14.5,183.0,7.05,15.0,190.5,187.08,151.37
2016,1,4,13,0,15.0,181.0,7.1,15.0,189.0,184.59,149.38
2016,1,4,13,15,7.5,167.0,7.05,15.0,171.0,164.89,132.97
2016,1,4,13,30,0.0,153.0,7.0,15.0,153.0,145.93,117.2
2016,1,4,13,45,90.5,169.0,7.0,15.0,207.5,216.6,177.24
2016,1,4,14,0,181.0,185.0,7.0,15.0,262.0,280.48,230.16
2016,1,4,14,15,161.5,173.0,6.85,14.5,238.0,249.82,204.47
2016,1,4,14,30,142.0,161.0,6.7,14.0,214.0,220.65,179.97
2016,1,4,14,45,133.0,147.0,6.55,14.0,193.5,195.08,157.92
2016,1,4,15,0,124.0,133.0,6.4,14.0,173.0,170.32,136.4
2016,1,4,15,15,114.0,117.0,6.4,14.0,150.0,144.23,113.69
2016,1,4,15,30,104.0,101.0,6.4,14.0,127.0,119.23,91.89
2016,1,4,15,45,92.5,83.5,6.4,14.0,103.5,93.78,69.92
2016,1,4,16,0,81.0,66.0,6.4,14.0,80.0,69.8,49.61
2016,1,4,16,15,55.0,49.0,6.4,14.0,57.0,46.96,31.42
2016,1,4,16,30,29.0,32.0,6.4,14.0,34.0,28.39,16.95
2016,1,4,16,45,14.5,16.0,6.45,14.0,17.0,14.7,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.5,5.55,13.0,9.5,8.8,0.0
2016,1,5,8,0,0.0,19.0,5.7,13.0,19.0,17.62,8.16
2016,1,5,8,15,0.0,31.0,5.7,13.0,31.0,28.79,18.38
2016,1,5,8,30,0.0,43.0,5.7,13.0,43.0,40.42,28.65
2016,1,5,8,45,0.0,55.0,5.7,13.0,55.0,52.5,39.25
2016,1,5,9,0,0.0,67.0,5.7,13.0,67.0,64.52,49.71
2016,1,5,9,15,0.0,78.0,5.75,13.0,78.0,75.37,59.08
2016,1,5,9,30,0.0,89.0,5.8,13.0,89.0,86.24,68.35
2016,1,5,9,45,0.0,98.5,5.85,13.0,98.5,95.47,76.14
2016,1,5,10,0,0.0,108.0,5.9,13.0,108.0,104.74,83.9
2016,1,5,10,15,0.0,86.5,6.0,13.0,86.5,81.37,63.96
2016,1,5,10,30,0.0,65.0,6.1,13.0,65.0,60.46,46.1
2016,1,5,10,45,0.0,48.0,6.25,13.0,48.0,44.61,32.54
2016,1,5,11,0,0.0,31.0,6.4,13.0,31.0,28.79,18.99
2016,1,5,11,15,0.0,61.0,6.5,13.0,61.0,56.74,42.78
2016,1,5,11,30,0.0,91.0,6.6,13.0,91.0,85.06,66.72
2016,1,5,11,45,0.0,90.5,6.75,13.0,90.5,84.52,66.21
2016,1,5,12,0,0.0,90.0,6.9,13.0,90.0,84.0,65.75
2016,1,5,12,15,5.0,135.0,6.9,13.0,137.5,132.21,106.47
2016,1,5,12,30,10.0,180.0,6.9,13.0,185.0,181.54,147.75
2016,1,5,12,45,16.5,184.5,6.9,13.0,193.0,189.97,154.94
2016,1,5,13,0,23.0,189.0,6.9,13.0,201.0,198.04,161.84
2016,1,5,13,15,104.0,197.5,6.75,13.0,246.5,270.74,223.73
2016,1,5,13,30,185.0,206.0,6.6,13.0,292.0,322.35,267.09
2016,1,5,13,45,255.5,187.5,6.5,13.0,300.5,339.51,281.41
2016,1,5,14,0,326.0,169.0,6.4,13.0,309.0,343.96,284.64
2016,1,5,14,15,261.0,164.0,6.35,13.0,271.5,292.54,240.89
2016,1,5,14,30,196.0,159.0,6.3,13.0,234.0,241.88,197.96
2016,1,5,14,45,188.0,146.5,6.25,13.0,213.0,215.68,175.05
2016,1,5,15,0,180.0,134.0,6.2,13.0,192.0,190.03,152.34
2016,1,5,15,15,169.0,118.0,6.05,13.0,167.0,160.79,126.51
2016,1,5,15,30,158.0,102.0,5.9,13.0,142.0,132.65,101.61
2016,1,5,15,45,140.5,85.0,5.8,13.0,116.0,103.68,76.52
2016,1,5,16,0,123.0,68.0,5.7,13.0,90.0,76.73,53.84
2016,1,5,16,15,92.5,51.0,5.45,13.0,64.5,51.14,33.81
2016,1,5,16,30,62.0,34.0,5.2,13.0,39.0,29.37,18.11
2016,1,5,16,45,31.0,17.0,5.0,13.0,19.5,15.03,0.0
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,7,45,14.5,19.0,7.15,13.0,20.5,27.7,0.0
2016,1,6,8,0,29.0,38.0,7.0,13.0,41.0,63.47,44.23
2016,1,6,8,15,67.5,57.5,6.95,13.0,69.0,117.28,92.62
2016,1,6,8,30,106.0,77.0,6.9,13.0,97.0,164.64,134.78
2016,1,6,8,45,120.0,97.0,6.85,13.0,124.5,199.65,165.91
2016,1,6,9,0,134.0,117.0,6.8,13.0,152.0,234.86,196.69
2016,1,6,9,15,157.0,133.5,6.85,13.0,180.0,271.2,228.16
2016,1,6,9,30,180.0,150.0,6.9,13.0,208.0,308.33,259.83
2016,1,6,9,45,225.5,151.5,6.95,13.5,232.5,353.39,297.74
2016,1,6,10,0,271.0,153.0,7.0,14.0,257.0,389.37,327.75
2016,1,6,10,15,135.5,117.0,7.05,14.0,169.0,232.45,194.87
2016,1,6,10,30,0.0,81.0,7.1,14.0,81.0,75.55,58.65
2016,1,6,10,45,268.5,113.5,7.2,14.0,239.5,354.53,299.57
2016,1,6,11,0,537.0,146.0,7.3,14.0,398.0,598.21,501.2
2016,1,6,11,15,513.5,157.0,7.25,14.0,404.0,590.35,492.94
2016,1,6,11,30,490.0,168.0,7.2,14.0,410.0,580.33,483.68
2016,1,6,11,45,334.0,198.0,7.15,14.0,364.5,478.92,398.43
2016,1,6,12,0,178.0,228.0,7.1,14.0,319.0,381.0,315.04
2016,1,6,12,15,99.5,210.5,7.1,14.0,261.5,289.23,238.3
2016,1,6,12,30,21.0,193.0,7.1,14.0,204.0,202.84,165.02
2016,1,6,12,45,12.5,180.0,7.1,14.0,186.5,182.57,148.1
2016,1,6,13,0,4.0,167.0,7.1,14.0,169.0,163.02,131.72
2016,1,6,13,15,114.5,185.5,7.15,13.5,239.0,264.47,218.59
2016,1,6,13,30,225.0,204.0,7.2,13.0,309.0,344.11,285.86
2016,1,6,13,45,157.0,195.0,7.25,13.0,266.5,287.15,237.59
2016,1,6,14,0,89.0,186.0,7.3,13.0,224.0,229.63,189.03
2016,1,6,14,15,44.5,151.0,7.2,13.0,170.0,168.13,137.32
2016,1,6,14,30,0.0,116.0,7.1,13.0,116.0,109.07,87.56
2016,1,6,14,45,0.0,104.5,7.0,13.0,104.5,97.93,78.23
2016,1,6,15,0,0.0,93.0,6.9,13.0,93.0,86.88,68.89
2016,1,6,15,15,0.0,80.5,6.8,12.5,80.5,74.99,58.85
2016,1,6,15,30,0.0,68.0,6.7,12.0,68.0,63.19,48.77
2016,1,6,15,45,0.0,55.5,6.6,12.0,55.5,51.5,38.54
2016,1,6,16,0,0.0,43.0,6.5,12.0,43.0,39.91,28.33
2016,1,6,16,15,0.0,30.5,6.35,11.5,30.5,28.32,18.11
2016,1,6,16,30,0.0,18.0,6.2,11.0,18.0,16.69,8.1
2016,1,6,16,45,0.0,9.0,6.1,11.0,9.0,8.34,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,123.0,18.5,4.15,11.5,30.5,95.6,2.39
2016,1,7,8,0,246.0,37.0,4.2,12.0,61.0,197.98,149.85
2016,1,7,8,15,340.5,47.5,4.2,12.0,98.5,268.94,219.18
2016,1,7,8,30,435.0,58.0,4.2,12.0,136.0,348.44,289.91
2016,1,7,8,45,512.5,62.5,4.2,12.0,177.5,416.77,349.96
2016,1,7,9,0,590.0,67.0,4.2,12.0,219.0,487.8,410.67
2016,1,7,9,15,630.0,71.0,4.1,12.0,256.5,535.33,450.34
2016,1,7,9,30,670.0,75.0,4.0,12.0,294.0,582.64,488.77
2016,1,7,9,45,398.0,119.5,3.95,12.0,253.0,449.31,377.54
2016,1,7,10,0,126.0,164.0,3.9,12.0,212.0,285.1,237.71
2016,1,7,10,15,170.5,174.5,3.85,12.0,245.0,330.16,275.98
2016,1,7,10,30,215.0,185.0,3.8,12.0,278.0,375.76,313.59
2016,1,7,10,45,369.0,167.0,3.75,12.5,336.5,482.51,401.62
2016,1,7,11,0,523.0,149.0,3.7,13.0,395.0,591.73,488.41
2016,1,7,11,15,691.5,112.0,3.65,13.0,448.0,681.58,558.9
2016,1,7,11,30,860.0,75.0,3.6,13.0,501.0,757.84,615.56
2016,1,7,11,45,863.0,75.5,3.6,13.0,508.5,746.26,605.96
2016,1,7,12,0,866.0,76.0,3.6,13.0,516.0,737.23,599.03
2016,1,7,12,15,865.5,76.0,3.65,13.0,516.0,721.82,587.57
2016,1,7,12,30,865.0,76.0,3.7,13.0,516.0,703.32,573.88
2016,1,7,12,45,468.0,145.5,3.8,13.0,383.0,490.22,403.95
2016,1,7,13,0,71.0,215.0,3.9,13.0,250.0,265.14,216.4
2016,1,7,13,15,459.0,143.5,3.95,13.0,360.5,451.24,373.68
2016,1,7,13,30,847.0,72.0,4.0,13.0,471.0,588.96,484.4
2016,1,7,13,45,836.0,71.0,4.05,13.0,449.5,549.57,450.77
2016,1,7,14,0,825.0,70.0,4.1,13.0,428.0,508.59,416.02
2016,1,7,14,15,808.5,68.0,4.05,13.0,400.0,462.57,376.23
2016,1,7,14,30,792.0,66.0,4.0,13.0,372.0,415.93,334.98
2016,1,7,14,45,769.5,63.0,3.95,13.0,338.5,365.59,289.83
2016,1,7,15,0,747.0,60.0,3.9,13.0,305.0,315.78,244.19
2016,1,7,15,15,712.5,56.5,3.75,12.5,267.0,262.87,196.0
2016,1,7,15,30,678.0,53.0,3.6,12.0,229.0,212.31,149.7
2016,1,7,15,45,626.5,48.0,3.45,12.0,188.5,159.95,103.43
2016,1,7,16,0,575.0,43.0,3.3,12.0,148.0,112.49,64.31
2016,1,7,16,15,487.5,36.0,3.15,12.0,108.5,64.38,31.26
2016,1,7,16,30,400.0,29.0,3.0,12.0,69.0,27.08,16.81
2016,1,7,16,45,200.0,14.5,2.95,12.0,34.5,11.1,0.0
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,17.0,0.45,11.5,20.5,39.74,0.0
2016,1,8,8,0,75.0,34.0,0.4,12.0,41.0,95.86,70.05
2016,1,8,8,15,100.5,51.0,0.55,12.0,66.0,123.64,98.08
2016,1,8,8,30,126.0,68.0,0.7,12.0,91.0,161.48,131.81
2016,1,8,8,45,142.5,85.0,0.85,12.0,117.0,194.9,161.16
2016,1,8,9,0,159.0,102.0,1.0,12.0,143.0,228.77,190.35
2016,1,8,9,15,167.0,118.0,1.1,12.0,167.5,255.85,213.19
2016,1,8,9,30,175.0,134.0,1.2,12.0,192.0,282.76,235.44
2016,1,8,9,45,176.0,148.5,1.35,12.0,211.5,302.35,251.35
2016,1,8,10,0,177.0,163.0,1.5,12.0,231.0,321.35,266.58
2016,1,8,10,15,100.0,165.0,1.6,12.0,204.0,265.26,218.99
2016,1,8,10,30,23.0,167.0,1.7,12.0,177.0,185.08,151.04
2016,1,8,10,45,50.5,185.5,1.8,12.5,209.0,237.2,194.4
2016,1,8,11,0,78.0,204.0,1.9,13.0,241.0,278.6,227.97
2016,1,8,11,15,253.0,193.5,1.95,13.0,318.5,421.66,346.03
2016,1,8,11,30,428.0,183.0,2.0,13.0,396.0,551.51,448.91
2016,1,8,11,45,320.0,205.0,2.05,13.0,366.0,477.57,388.64
2016,1,8,12,0,212.0,227.0,2.1,13.0,336.0,405.54,330.24
2016,1,8,12,15,242.5,223.5,2.2,13.0,347.5,428.51,349.18
2016,1,8,12,30,273.0,220.0,2.3,13.0,359.0,438.81,357.72
2016,1,8,12,45,303.0,211.5,2.4,13.0,364.0,441.03,359.99
2016,1,8,13,0,333.0,203.0,2.5,13.0,369.0,440.94,360.32
2016,1,8,13,15,310.5,200.0,2.55,13.0,351.5,411.3,336.31
2016,1,8,13,30,288.0,197.0,2.6,13.0,334.0,382.12,312.6
2016,1,8,13,45,350.0,177.0,2.65,13.0,335.5,382.8,313.42
2016,1,8,14,0,412.0,157.0,2.7,13.0,337.0,384.53,314.16
2016,1,8,14,15,212.5,150.0,2.65,13.0,242.5,256.86,209.52
2016,1,8,14,30,13.0,143.0,2.6,13.0,148.0,140.88,113.75
2016,1,8,14,45,9.0,131.0,2.6,13.0,134.5,126.84,102.28
2016,1,8,15,0,5.0,119.0,2.6,13.0,121.0,113.27,90.97
2016,1,8,15,15,2.5,104.5,2.45,13.0,105.5,98.23,78.32
2016,1,8,15,30,0.0,90.0,2.3,13.0,90.0,83.58,65.88
2016,1,8,15,45,0.0,74.0,2.2,13.0,74.0,68.39,52.78
2016,1,8,16,0,0.0,58.0,2.1,13.0,58.0,53.4,39.69
2016,1,8,16,15,0.0,42.0,2.15,12.5,42.0,38.62,26.75
2016,1,8,16,30,0.0,26.0,2.2,12.0,26.0,24.15,13.68
2016,1,8,16,45,0.0,13.0,2.25,12.0,13.0,12.05,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,45,51.0,17.5,6.45,12.5,22.5,52.64,0.36
2016,1,9,8,0,102.0,35.0,6.5,13.0,45.0,111.2,82.17
2016,1,9,8,15,140.0,51.5,6.4,13.0,73.0,155.26,124.82
2016,1,9,8,30,178.0,68.0,6.3,13.0,101.0,201.43,166.56
2016,1,9,8,45,199.0,84.5,6.25,13.0,129.5,239.14,200.37
2016,1,9,9,0,220.0,101.0,6.2,13.0,158.0,277.46,234.01
2016,1,9,9,15,234.5,116.0,6.05,13.0,185.5,309.76,261.8
2016,1,9,9,30,249.0,131.0,5.9,13.0,213.0,341.98,288.92
2016,1,9,9,45,244.0,144.5,5.8,13.0,232.0,357.93,301.76
2016,1,9,10,0,239.0,158.0,5.7,13.0,251.0,372.75,313.4
2016,1,9,10,15,270.0,167.0,5.45,13.0,279.0,407.84,342.12
2016,1,9,10,30,301.0,176.0,5.2,13.0,307.0,442.7,370.17
2016,1,9,10,45,203.0,192.5,5.0,13.0,282.5,374.71,311.93
2016,1,9,11,0,105.0,209.0,4.8,13.0,258.0,305.53,252.43
2016,1,9,11,15,126.0,216.5,4.45,13.0,278.0,339.75,280.29
2016,1,9,11,30,147.0,224.0,4.1,13.0,298.0,361.67,297.7
2016,1,9,11,45,307.0,203.0,3.8,13.5,359.5,465.94,383.5
2016,1,9,12,0,467.0,182.0,3.5,14.0,421.0,566.51,462.95
2016,1,9,12,15,354.5,203.5,3.2,14.0,385.5,487.8,398.05
2016,1,9,12,30,242.0,225.0,2.9,14.0,350.0,422.98,344.23
2016,1,9,12,45,207.0,225.0,2.65,14.0,330.5,381.59,310.68
2016,1,9,13,0,172.0,225.0,2.4,14.0,311.0,351.12,285.46
2016,1,9,13,15,123.0,215.0,2.35,14.0,276.0,302.37,245.7
2016,1,9,13,30,74.0,205.0,2.3,14.0,241.0,249.65,202.58
2016,1,9,13,45,84.0,197.5,2.3,14.0,236.0,243.66,198.01
2016,1,9,14,0,94.0,190.0,2.3,14.0,231.0,236.82,192.45
2016,1,9,14,15,73.5,175.0,2.35,14.0,205.5,206.71,167.65
2016,1,9,14,30,53.0,160.0,2.4,14.0,180.0,178.48,144.39
2016,1,9,14,45,49.5,146.5,2.45,14.0,164.5,160.36,129.31
2016,1,9,15,0,46.0,133.0,2.5,14.0,149.0,142.67,114.42
2016,1,9,15,15,41.0,117.5,2.5,14.0,130.5,123.06,97.81
2016,1,9,15,30,36.0,102.0,2.5,14.0,112.0,104.11,81.65
2016,1,9,15,45,28.0,85.0,2.5,14.0,92.0,83.94,64.51
2016,1,9,16,0,20.0,68.0,2.5,14.0,72.0,64.89,48.33
2016,1,9,16,15,10.0,51.0,2.55,13.5,53.0,47.11,33.37
2016,1,9,16,30,0.0,34.0,2.6,13.0,34.0,30.85,19.1
2016,1,9,16,45,0.0,17.0,2.7,13.0,17.0,15.78,0.94
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,168.5,16.0,3.15,11.5,32.5,115.77,10.32
2016,1,10,8,0,337.0,32.0,3.3,12.0,65.0,236.98,180.61
2016,1,10,8,15,427.0,40.0,3.4,12.0,104.0,308.31,251.2
2016,1,10,8,30,517.0,48.0,3.5,12.0,143.0,385.64,320.19
2016,1,10,8,45,576.5,53.0,3.6,12.0,183.5,445.47,373.1
2016,1,10,9,0,636.0,58.0,3.7,12.0,224.0,507.35,426.09
2016,1,10,9,15,672.0,62.0,3.7,12.0,261.5,553.52,464.69
2016,1,10,9,30,708.0,66.0,3.7,12.0,299.0,595.42,498.39
2016,1,10,9,45,540.5,103.5,3.75,12.5,292.0,537.93,449.68
2016,1,10,10,0,373.0,141.0,3.8,13.0,285.0,463.18,386.21
2016,1,10,10,15,294.0,164.0,3.75,13.0,283.0,422.39,351.72
2016,1,10,10,30,215.0,187.0,3.7,13.0,281.0,378.76,314.36
2016,1,10,10,45,148.0,196.5,3.65,13.5,263.0,337.5,278.43
2016,1,10,11,0,81.0,206.0,3.6,14.0,245.0,283.31,231.95
2016,1,10,11,15,133.0,215.0,3.5,14.0,281.0,343.43,281.62
2016,1,10,11,30,185.0,224.0,3.4,14.0,317.0,390.96,320.23
2016,1,10,11,45,183.5,228.0,3.35,14.0,321.5,390.57,319.29
2016,1,10,12,0,182.0,232.0,3.3,14.0,326.0,389.58,318.09
2016,1,10,12,15,91.0,167.0,3.25,14.0,214.0,244.58,199.89
2016,1,10,12,30,0.0,102.0,3.2,14.0,102.0,95.62,74.94
2016,1,10,12,45,0.0,100.5,3.2,14.0,100.5,94.13,73.88
2016,1,10,13,0,0.0,99.0,3.2,14.0,99.0,92.66,72.69
2016,1,10,13,15,0.0,89.0,3.2,14.0,89.0,83.01,64.66
2016,1,10,13,30,0.0,79.0,3.2,14.0,79.0,73.55,56.78
2016,1,10,13,45,0.0,55.0,3.2,14.0,55.0,51.14,37.92
2016,1,10,14,0,0.0,31.0,3.2,14.0,31.0,28.78,18.97
2016,1,10,14,15,0.0,29.0,3.2,14.0,29.0,26.92,17.42
2016,1,10,14,30,0.0,27.0,3.2,14.0,27.0,25.06,15.85
2016,1,10,14,45,0.0,24.5,3.25,14.0,24.5,22.73,13.89
2016,1,10,15,0,0.0,22.0,3.3,14.0,22.0,20.4,11.9
2016,1,10,15,15,0.0,19.5,3.3,13.5,19.5,18.08,9.94
2016,1,10,15,30,0.0,17.0,3.3,13.0,17.0,15.75,7.94
2016,1,10,15,45,0.0,14.0,3.35,13.0,14.0,12.97,5.5
2016,1,10,16,0,0.0,11.0,3.4,13.0,11.0,10.18,3.04
2016,1,10,16,15,0.0,8.0,3.45,13.0,8.0,7.4,0.57
2016,1,10,16,30,0.0,5.0,3.5,13.0,5.0,4.62,0.0
2016,1,10,16,45,0.0,2.5,3.6,13.0,2.5,2.31,0.0
2016,1,10,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,4.1,13.5,13.5,12.52,0.0
2016,1,11,8,0,0.0,27.0,4.1,14.0,27.0,25.76,14.63
2016,1,11,8,15,0.0,43.5,4.1,14.0,43.5,43.9,30.91
2016,1,11,8,30,0.0,60.0,4.1,14.0,60.0,61.37,46.21
2016,1,11,8,45,2.0,76.5,4.1,14.0,77.0,79.71,62.2
2016,1,11,9,0,4.0,93.0,4.1,14.0,94.0,98.0,77.99
2016,1,11,9,15,9.0,107.5,4.05,14.0,110.5,115.86,93.32
2016,1,11,9,30,14.0,122.0,4.0,14.0,127.0,133.99,108.71
2016,1,11,9,45,16.5,134.5,3.95,14.0,141.0,148.17,120.54
2016,1,11,10,0,19.0,147.0,3.9,14.0,155.0,162.49,132.38
2016,1,11,10,15,96.5,168.5,3.8,14.0,211.0,255.33,211.27
2016,1,11,10,30,174.0,190.0,3.7,14.0,267.0,351.37,290.64
2016,1,11,10,45,232.0,194.0,3.65,14.5,302.0,411.64,338.83
2016,1,11,11,0,290.0,198.0,3.6,15.0,337.0,459.45,376.54
2016,1,11,11,15,211.5,212.0,3.45,15.0,315.0,400.64,327.46
2016,1,11,11,30,133.0,226.0,3.3,15.0,293.0,353.58,287.62
2016,1,11,11,45,191.5,226.0,3.15,15.0,324.0,394.54,321.35
2016,1,11,12,0,250.0,226.0,3.0,15.0,355.0,444.72,361.25
2016,1,11,12,15,214.5,229.5,2.9,15.0,340.5,405.7,329.33
2016,1,11,12,30,179.0,233.0,2.8,15.0,326.0,378.11,306.58
2016,1,11,12,45,258.0,219.5,2.75,15.5,351.0,420.73,340.9
2016,1,11,13,0,337.0,206.0,2.7,16.0,376.0,449.04,363.14
