Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,13,15,231.0,210.0,2.65,16.0,325.0,365.8,295.86
2016,1,11,13,30,125.0,214.0,2.6,16.0,274.0,297.08,239.71
2016,1,11,13,45,82.5,197.0,2.6,16.0,236.0,242.5,195.6
2016,1,11,14,0,40.0,180.0,2.6,16.0,198.0,198.32,159.48
2016,1,11,14,15,118.5,173.5,2.55,15.5,221.5,231.99,187.64
2016,1,11,14,30,197.0,167.0,2.5,15.0,245.0,253.12,204.36
2016,1,11,14,45,191.0,153.5,2.45,15.0,223.5,226.5,181.58
2016,1,11,15,0,185.0,140.0,2.4,15.0,202.0,200.25,158.94
2016,1,11,15,15,404.5,100.5,2.3,15.0,216.0,220.38,168.27
2016,1,11,15,30,624.0,61.0,2.2,15.0,230.0,213.27,151.35
2016,1,11,15,45,574.0,55.5,2.1,15.0,190.5,162.73,107.19
2016,1,11,16,0,524.0,50.0,2.0,15.0,151.0,116.97,69.44
2016,1,11,16,15,441.0,42.0,1.9,15.0,112.5,71.42,37.38
2016,1,11,16,30,358.0,34.0,1.8,15.0,74.0,34.98,17.84
2016,1,11,16,45,223.0,22.5,1.7,15.0,43.5,18.1,4.5
2016,1,11,17,0,88.0,11.0,1.6,15.0,13.0,10.48,0.0
2016,1,11,17,15,44.0,5.5,1.55,15.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,7,45,184.5,15.5,4.05,12.5,33.5,122.76,18.24
2016,1,12,8,0,369.0,31.0,3.8,13.0,67.0,252.28,192.74
2016,1,12,8,15,457.5,38.5,3.75,13.0,107.0,323.45,263.02
2016,1,12,8,30,546.0,46.0,3.7,13.0,147.0,400.55,331.59
2016,1,12,8,45,599.5,51.5,3.65,13.0,187.5,458.43,382.51
2016,1,12,9,0,653.0,57.0,3.6,13.0,228.0,518.01,433.05
2016,1,12,9,15,689.0,61.0,3.5,13.0,266.5,560.85,468.64
2016,1,12,9,30,725.0,65.0,3.4,13.0,305.0,607.63,505.25
2016,1,12,9,45,633.0,88.5,3.3,13.5,314.0,588.92,488.39
2016,1,12,10,0,541.0,112.0,3.2,14.0,323.0,558.38,461.61
2016,1,12,10,15,563.0,116.5,3.35,14.0,351.0,587.14,484.45
2016,1,12,10,30,585.0,121.0,3.5,14.0,379.0,614.11,505.3
2016,1,12,10,45,485.0,152.0,3.65,14.5,373.0,570.29,467.99
2016,1,12,11,0,385.0,183.0,3.8,15.0,367.0,515.55,422.39
2016,1,12,11,15,519.5,154.0,3.9,15.0,411.0,596.67,488.15
2016,1,12,11,30,654.0,125.0,4.0,15.0,455.0,668.73,545.24
2016,1,12,11,45,518.0,164.5,4.15,15.0,428.5,596.7,486.61
2016,1,12,12,0,382.0,204.0,4.3,15.0,402.0,518.98,423.78
2016,1,12,12,15,382.5,204.0,4.35,15.0,403.0,511.04,417.66
2016,1,12,12,30,383.0,204.0,4.4,15.0,404.0,501.71,410.1
2016,1,12,12,45,311.0,213.5,4.45,15.0,374.0,451.31,368.8
2016,1,12,13,0,239.0,223.0,4.5,15.0,344.0,394.45,322.32
2016,1,12,13,15,341.5,198.0,4.45,15.0,366.0,431.63,353.43
2016,1,12,13,30,444.0,173.0,4.4,15.0,388.0,461.11,377.27
2016,1,12,13,45,467.5,159.5,4.4,15.0,377.0,441.64,361.06
2016,1,12,14,0,491.0,146.0,4.4,15.0,366.0,419.23,342.16
2016,1,12,14,15,416.0,148.5,4.4,15.0,327.0,362.08,294.54
2016,1,12,14,30,341.0,151.0,4.4,15.0,288.0,305.45,247.25
2016,1,12,14,45,324.5,140.5,4.45,15.0,262.0,270.46,217.11
2016,1,12,15,0,308.0,130.0,4.5,15.0,236.0,236.5,187.36
2016,1,12,15,15,294.5,116.0,4.5,14.5,207.5,201.22,156.44
2016,1,12,15,30,281.0,102.0,4.5,14.0,179.0,167.05,126.19
2016,1,12,15,45,255.5,87.0,4.55,14.0,148.0,130.9,94.73
2016,1,12,16,0,230.0,72.0,4.6,14.0,117.0,97.45,66.53
2016,1,12,16,15,193.0,56.0,4.7,14.0,87.5,65.08,41.48
2016,1,12,16,30,156.0,40.0,4.8,14.0,58.0,37.07,22.14
2016,1,12,16,45,78.0,25.5,4.9,14.0,34.5,21.1,7.36
2016,1,12,17,0,0.0,11.0,5.0,14.0,11.0,10.48,0.0
2016,1,12,17,15,0.0,5.5,5.1,14.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,164.5,17.0,5.5,14.5,33.5,115.9,20.52
2016,1,13,8,0,329.0,34.0,5.6,15.0,67.0,235.14,179.2
2016,1,13,8,15,422.5,42.5,5.75,15.0,107.0,309.23,251.09
2016,1,13,8,30,516.0,51.0,5.9,15.0,147.0,389.49,322.67
2016,1,13,8,45,570.0,57.5,6.05,15.0,188.0,448.24,375.02
2016,1,13,9,0,624.0,64.0,6.2,15.0,229.0,508.7,427.33
2016,1,13,9,15,663.0,68.5,6.3,15.0,268.0,557.66,468.88
2016,1,13,9,30,702.0,73.0,6.4,15.0,307.0,606.37,509.03
2016,1,13,9,45,723.0,77.5,6.55,15.0,340.5,641.35,536.76
2016,1,13,10,0,744.0,82.0,6.7,15.0,374.0,674.49,562.68
2016,1,13,10,15,413.5,136.0,6.75,15.0,300.5,492.97,412.63
2016,1,13,10,30,83.0,190.0,6.8,15.0,227.0,269.82,222.27
2016,1,13,10,45,452.5,138.0,6.9,15.0,354.0,529.37,443.06
2016,1,13,11,0,822.0,86.0,7.0,15.0,481.0,757.9,626.27
2016,1,13,11,15,830.0,87.0,7.05,15.0,497.0,763.53,629.32
2016,1,13,11,30,838.0,88.0,7.1,15.0,513.0,765.87,630.76
2016,1,13,11,45,842.5,88.5,7.2,15.0,521.5,761.6,627.34
2016,1,13,12,0,847.0,89.0,7.3,15.0,530.0,754.02,621.49
2016,1,13,12,15,847.0,89.0,7.3,15.0,530.5,739.24,609.87
2016,1,13,12,30,847.0,89.0,7.3,15.0,531.0,721.32,595.92
2016,1,13,12,45,840.5,89.5,7.35,15.0,523.5,696.4,576.67
2016,1,13,13,0,834.0,90.0,7.4,15.0,516.0,668.83,554.22
2016,1,13,13,15,680.5,122.5,7.3,15.0,464.0,581.39,481.48
2016,1,13,13,30,527.0,155.0,7.2,15.0,412.0,493.7,408.28
2016,1,13,13,45,662.0,120.0,7.15,15.0,428.0,516.33,426.66
2016,1,13,14,0,797.0,85.0,7.1,15.0,444.0,522.24,430.14
2016,1,13,14,15,779.5,83.0,6.9,14.5,416.0,476.58,390.81
2016,1,13,14,30,762.0,81.0,6.7,14.0,388.0,430.4,350.26
2016,1,13,14,45,743.0,76.5,6.55,14.0,355.0,380.86,305.5
2016,1,13,15,0,724.0,72.0,6.4,14.0,322.0,331.1,259.73
2016,1,13,15,15,688.5,68.0,6.05,14.0,283.5,277.63,210.58
2016,1,13,15,30,653.0,64.0,5.7,14.0,245.0,226.64,163.57
2016,1,13,15,45,607.5,58.0,5.4,14.0,204.5,174.58,117.04
2016,1,13,16,0,562.0,52.0,5.1,14.0,164.0,126.79,76.54
2016,1,13,16,15,477.0,44.5,4.95,13.5,123.5,78.94,42.16
2016,1,13,16,30,392.0,37.0,4.8,13.0,83.0,40.45,21.06
2016,1,13,16,45,249.0,25.5,4.65,13.0,50.0,20.72,8.11
2016,1,13,17,0,106.0,14.0,4.5,13.0,17.0,13.34,0.0
2016,1,13,17,15,53.0,7.0,4.4,12.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,111.5,17.0,2.75,12.5,28.5,88.2,17.74
2016,1,14,8,0,223.0,34.0,2.9,13.0,57.0,181.11,138.18
2016,1,14,8,15,265.5,48.5,3.1,13.0,89.0,229.75,186.45
2016,1,14,8,30,308.0,63.0,3.3,13.0,121.0,281.15,232.93
2016,1,14,8,45,335.5,76.0,3.55,13.0,153.0,323.48,270.73
2016,1,14,9,0,363.0,89.0,3.8,13.0,185.0,366.62,308.2
2016,1,14,9,15,382.5,100.5,3.95,13.0,215.5,402.85,338.95
2016,1,14,9,30,402.0,112.0,4.1,13.0,246.0,438.78,368.77
2016,1,14,9,45,505.0,105.5,4.25,13.5,293.0,512.41,429.29
2016,1,14,10,0,608.0,99.0,4.4,14.0,340.0,595.08,495.27
2016,1,14,10,15,565.5,118.5,4.45,14.0,355.0,593.05,491.95
2016,1,14,10,30,523.0,138.0,4.5,14.0,370.0,582.97,482.69
2016,1,14,10,45,478.5,156.5,4.6,14.0,377.0,572.16,472.84
2016,1,14,11,0,434.0,175.0,4.7,14.0,384.0,558.42,460.63
2016,1,14,11,15,454.5,176.5,4.85,14.0,402.0,573.81,473.02
2016,1,14,11,30,475.0,178.0,5.0,14.0,420.0,587.25,483.72
2016,1,14,11,45,465.5,185.0,5.2,14.0,425.5,581.63,478.99
2016,1,14,12,0,456.0,192.0,5.4,14.0,431.0,574.19,472.88
2016,1,14,12,15,247.5,203.5,5.55,14.0,333.5,412.28,340.13
2016,1,14,12,30,39.0,215.0,5.7,14.0,236.0,248.25,202.08
2016,1,14,12,45,64.0,221.5,5.9,14.0,254.5,270.78,221.47
2016,1,14,13,0,89.0,228.0,6.1,14.0,273.0,291.82,239.24
2016,1,14,13,15,48.5,200.5,6.2,14.0,225.0,232.21,189.58
2016,1,14,13,30,8.0,173.0,6.3,14.0,177.0,170.43,137.84
2016,1,14,13,45,114.5,184.0,6.45,14.0,236.0,253.81,208.72
2016,1,14,14,0,221.0,195.0,6.6,14.0,295.0,316.12,260.52
2016,1,14,14,15,110.5,165.5,6.6,14.0,215.5,220.62,180.59
2016,1,14,14,30,0.0,136.0,6.6,14.0,136.0,128.23,103.18
2016,1,14,14,45,0.0,123.0,6.65,14.0,123.0,115.5,92.68
2016,1,14,15,0,0.0,110.0,6.7,14.0,110.0,102.91,82.15
2016,1,14,15,15,0.0,96.5,6.65,14.0,96.5,89.95,71.23
2016,1,14,15,30,0.0,83.0,6.6,14.0,83.0,77.11,60.29
2016,1,14,15,45,0.0,68.5,6.55,14.0,68.5,63.47,48.55
2016,1,14,16,0,0.0,54.0,6.5,14.0,54.0,49.97,36.81
2016,1,14,16,15,0.0,40.5,6.5,14.0,40.5,37.52,25.89
2016,1,14,16,30,0.0,27.0,6.5,14.0,27.0,25.07,14.87
2016,1,14,16,45,0.0,16.0,6.5,14.0,16.0,14.84,4.7
2016,1,14,17,0,0.0,5.0,6.5,14.0,5.0,4.77,0.0
2016,1,14,17,15,0.0,2.5,6.45,14.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,15,7,45,143.5,18.0,0.25,13.5,32.5,105.01,25.95
2016,1,15,8,0,287.0,36.0,0.2,14.0,65.0,216.03,163.2
2016,1,15,8,15,378.0,45.5,0.45,14.0,104.0,288.66,230.17
2016,1,15,8,30,469.0,55.0,0.7,14.0,143.0,367.36,297.77
2016,1,15,8,45,529.0,61.5,0.95,14.0,184.0,428.64,350.17
2016,1,15,9,0,589.0,68.0,1.2,14.0,225.0,492.06,402.96
2016,1,15,9,15,628.5,73.0,1.45,14.0,263.5,541.29,443.45
2016,1,15,9,30,668.0,78.0,1.7,14.0,302.0,590.4,482.97
2016,1,15,9,45,670.5,87.5,1.95,14.0,333.0,617.54,504.34
2016,1,15,10,0,673.0,97.0,2.2,14.0,364.0,642.12,523.46
2016,1,15,10,15,693.5,100.0,2.3,14.0,393.0,670.09,544.15
2016,1,15,10,30,714.0,103.0,2.4,14.0,422.0,695.85,562.99
2016,1,15,10,45,622.0,128.5,2.55,14.5,416.5,657.38,532.54
2016,1,15,11,0,530.0,154.0,2.7,15.0,411.0,610.08,494.37
2016,1,15,11,15,646.5,131.5,2.75,15.0,455.5,678.8,548.27
2016,1,15,11,30,763.0,109.0,2.8,15.0,500.0,739.04,592.51
2016,1,15,11,45,768.5,109.0,2.85,15.0,508.5,735.32,589.18
2016,1,15,12,0,774.0,109.0,2.9,15.0,517.0,728.52,584.2
2016,1,15,12,15,773.5,109.0,2.8,15.0,517.0,714.17,572.99
2016,1,15,12,30,773.0,109.0,2.7,15.0,517.0,696.96,559.81
2016,1,15,12,45,792.5,100.5,2.65,15.0,514.0,679.11,546.25
2016,1,15,13,0,812.0,92.0,2.6,15.0,511.0,660.41,531.66
2016,1,15,13,15,803.5,90.5,2.45,15.0,496.0,627.56,505.31
2016,1,15,13,30,795.0,89.0,2.3,15.0,481.0,592.63,477.11
2016,1,15,13,45,790.5,85.0,2.2,15.0,460.5,555.45,447.02
2016,1,15,14,0,786.0,81.0,2.1,15.0,440.0,516.32,414.79
2016,1,15,14,15,768.5,79.0,1.95,15.0,412.0,471.11,376.89
2016,1,15,14,30,751.0,77.0,1.8,15.0,384.0,425.4,337.81
2016,1,15,14,45,728.5,73.5,1.7,15.0,351.0,375.92,295.07
2016,1,15,15,0,706.0,70.0,1.6,15.0,318.0,327.01,251.84
2016,1,15,15,15,671.0,66.5,1.55,15.0,280.5,274.43,205.28
2016,1,15,15,30,636.0,63.0,1.5,15.0,243.0,224.8,160.81
2016,1,15,15,45,584.0,57.5,1.45,15.0,202.5,172.61,115.43
2016,1,15,16,0,532.0,52.0,1.4,15.0,162.0,125.4,76.17
2016,1,15,16,15,452.0,44.5,1.4,15.0,122.5,79.19,42.68
2016,1,15,16,30,372.0,37.0,1.4,15.0,83.0,41.78,21.48
2016,1,15,16,45,239.5,26.0,1.4,15.0,50.5,20.87,9.52
2016,1,15,17,0,107.0,15.0,1.4,15.0,18.0,14.3,0.0
2016,1,15,17,15,53.5,7.5,1.45,15.0,9.0,7.15,0.0
2016,1,15,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.0,3.8,14.5,6.0,5.55,0.0
2016,1,16,8,0,0.0,12.0,3.8,15.0,12.0,11.11,3.19
2016,1,16,8,15,0.0,19.0,3.8,15.0,19.0,17.61,9.03
2016,1,16,8,30,0.0,26.0,3.8,15.0,26.0,24.11,14.76
2016,1,16,8,45,0.0,33.5,3.8,15.0,33.5,31.09,20.86
2016,1,16,9,0,0.0,41.0,3.8,15.0,41.0,38.07,26.9
2016,1,16,9,15,0.0,48.5,3.7,15.0,48.5,45.06,32.9
2016,1,16,9,30,0.0,56.0,3.6,15.0,56.0,52.06,38.83
2016,1,16,9,45,9.0,103.0,3.55,15.0,106.5,106.41,84.99
2016,1,16,10,0,18.0,150.0,3.5,15.0,157.0,164.69,133.63
2016,1,16,10,15,9.0,129.0,3.4,15.0,132.5,132.78,106.57
2016,1,16,10,30,0.0,108.0,3.3,15.0,108.0,102.84,81.18
2016,1,16,10,45,0.0,90.0,3.2,15.5,90.0,84.25,65.42
2016,1,16,11,0,0.0,72.0,3.1,16.0,72.0,67.01,50.82
2016,1,16,11,15,4.0,126.0,3.0,16.0,128.5,123.3,97.68
2016,1,16,11,30,8.0,180.0,2.9,16.0,185.0,182.36,145.97
2016,1,16,11,45,29.0,201.5,2.85,16.0,217.5,231.03,185.78
2016,1,16,12,0,50.0,223.0,2.8,16.0,250.0,269.71,217.12
2016,1,16,12,15,25.0,183.5,2.8,16.0,197.0,204.77,164.12
2016,1,16,12,30,0.0,144.0,2.8,16.0,144.0,137.13,108.44
2016,1,16,12,45,0.0,146.5,2.8,16.0,146.5,139.45,110.48
2016,1,16,13,0,0.0,149.0,2.8,16.0,149.0,141.77,112.44
2016,1,16,13,15,5.0,163.0,2.75,16.0,165.5,158.84,126.61
2016,1,16,13,30,10.0,177.0,2.7,16.0,182.0,175.59,140.44
2016,1,16,13,45,5.0,123.5,2.65,16.0,126.0,119.19,94.2
2016,1,16,14,0,0.0,70.0,2.6,16.0,70.0,65.14,49.33
2016,1,16,14,15,0.0,92.0,2.5,16.0,92.0,85.9,66.84
2016,1,16,14,30,0.0,114.0,2.4,16.0,114.0,106.94,84.47
2016,1,16,14,45,5.5,122.0,2.3,16.0,124.0,116.73,92.68
2016,1,16,15,0,11.0,130.0,2.2,16.0,134.0,125.81,100.2
2016,1,16,15,15,6.0,116.0,2.1,15.5,118.0,110.07,87.35
2016,1,16,15,30,1.0,102.0,2.0,15.0,102.0,94.95,74.95
2016,1,16,15,45,0.5,85.0,1.95,15.0,85.0,78.62,61.11
2016,1,16,16,0,0.0,68.0,1.9,15.0,68.0,62.55,47.31
2016,1,16,16,15,0.0,51.0,1.9,15.0,51.0,46.81,33.65
2016,1,16,16,30,0.0,34.0,1.9,15.0,34.0,31.36,20.13
2016,1,16,16,45,0.0,20.5,1.9,15.0,20.5,19.03,8.65
2016,1,16,17,0,0.0,7.0,1.9,15.0,7.0,6.67,0.0
2016,1,16,17,15,0.0,3.5,1.95,15.0,3.5,3.34,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.0,5.7,14.5,6.0,5.55,0.0
2016,1,17,8,0,0.0,12.0,5.8,15.0,12.0,11.11,3.2
2016,1,17,8,15,0.0,18.5,5.8,15.0,18.5,17.14,8.64
2016,1,17,8,30,0.0,25.0,5.8,15.0,25.0,23.18,13.96
2016,1,17,8,45,0.0,32.0,5.8,15.0,32.0,29.69,19.65
2016,1,17,9,0,0.0,39.0,5.8,15.0,39.0,36.21,25.3
2016,1,17,9,15,0.0,45.5,5.8,15.0,45.5,42.26,30.49
2016,1,17,9,30,0.0,52.0,5.8,15.0,52.0,48.32,35.64
2016,1,17,9,45,0.0,29.5,5.8,15.0,29.5,27.38,17.75
2016,1,17,10,0,0.0,7.0,5.8,15.0,7.0,6.49,0.0
2016,1,17,10,15,0.0,42.0,5.8,15.0,42.0,39.02,27.59
2016,1,17,10,30,0.0,77.0,5.8,15.0,77.0,71.68,55.14
2016,1,17,10,45,0.0,98.5,5.8,15.0,98.5,92.76,72.75
2016,1,17,11,0,0.0,120.0,5.8,15.0,120.0,114.33,90.66
2016,1,17,11,15,0.0,122.5,5.75,15.0,122.5,116.55,92.39
2016,1,17,11,30,0.0,125.0,5.7,15.0,125.0,118.81,94.18
2016,1,17,11,45,0.0,94.5,5.7,15.5,94.5,88.33,68.58
2016,1,17,12,0,0.0,64.0,5.7,16.0,64.0,59.56,44.43
2016,1,17,12,15,0.0,73.0,5.75,16.0,73.0,67.96,51.45
2016,1,17,12,30,0.0,82.0,5.8,16.0,82.0,76.37,58.47
2016,1,17,12,45,0.0,120.5,5.85,16.0,120.5,113.6,89.44
2016,1,17,13,0,0.0,159.0,5.9,16.0,159.0,151.75,121.0
2016,1,17,13,15,0.0,103.0,5.95,15.5,103.0,96.45,75.42
2016,1,17,13,30,0.0,47.0,6.0,15.0,47.0,43.69,31.35
2016,1,17,13,45,0.0,70.5,6.05,15.0,70.5,65.61,49.9
2016,1,17,14,0,0.0,94.0,6.1,15.0,94.0,87.79,68.63
2016,1,17,14,15,0.0,77.0,6.0,15.0,77.0,71.67,55.16
2016,1,17,14,30,0.0,60.0,5.9,15.0,60.0,55.79,41.82
2016,1,17,14,45,0.0,59.5,5.8,15.0,59.5,55.32,41.5
2016,1,17,15,0,0.0,59.0,5.7,15.0,59.0,54.86,41.17
2016,1,17,15,15,0.0,52.0,5.6,15.0,52.0,48.33,35.65
2016,1,17,15,30,0.0,45.0,5.5,15.0,45.0,41.8,30.09
2016,1,17,15,45,0.0,37.5,5.4,15.0,37.5,34.81,24.07
2016,1,17,16,0,0.0,30.0,5.3,15.0,30.0,27.83,18.01
2016,1,17,16,15,0.0,23.0,5.3,15.0,23.0,21.33,12.3
2016,1,17,16,30,0.0,16.0,5.3,15.0,16.0,14.82,6.56
2016,1,17,16,45,0.0,10.0,5.35,15.0,10.0,9.26,1.48
2016,1,17,17,0,0.0,4.0,5.4,15.0,4.0,3.7,0.0
2016,1,17,17,15,0.0,2.0,5.4,15.0,2.0,1.91,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,15.0,2.65,13.5,36.5,131.99,49.38
2016,1,18,8,0,404.0,30.0,2.8,14.0,73.0,270.06,209.01
2016,1,18,8,15,488.5,37.5,2.8,14.0,114.0,340.99,276.59
2016,1,18,8,30,573.0,45.0,2.8,14.0,155.0,417.72,343.92
2016,1,18,8,45,626.5,49.5,2.85,14.5,197.0,471.68,390.49
2016,1,18,9,0,680.0,54.0,2.9,15.0,239.0,532.06,440.17
2016,1,18,9,15,714.5,57.5,2.85,15.0,278.0,579.15,477.88
2016,1,18,9,30,749.0,61.0,2.8,15.0,317.0,625.6,513.13
2016,1,18,9,45,770.0,64.5,2.8,15.5,351.5,661.12,538.37
2016,1,18,10,0,791.0,68.0,2.8,16.0,386.0,694.66,561.6
2016,1,18,10,15,807.0,70.0,2.85,16.0,415.5,720.23,579.81
2016,1,18,10,30,823.0,72.0,2.9,16.0,445.0,743.13,595.96
2016,1,18,10,45,786.0,83.0,3.0,16.0,454.0,732.54,587.6
2016,1,18,11,0,749.0,94.0,3.1,16.0,463.0,717.98,576.59
2016,1,18,11,15,483.0,163.0,3.2,16.0,404.0,584.62,473.01
2016,1,18,11,30,217.0,232.0,3.3,16.0,345.0,427.34,345.68
2016,1,18,11,45,217.0,236.0,3.4,16.0,350.5,427.89,346.57
2016,1,18,12,0,217.0,240.0,3.5,16.0,356.0,427.67,346.18
2016,1,18,12,15,275.5,231.5,3.4,16.0,379.5,466.94,377.64
2016,1,18,12,30,334.0,223.0,3.3,16.0,403.0,492.3,397.9
2016,1,18,12,45,592.5,151.0,3.2,16.0,464.5,601.1,485.64
2016,1,18,13,0,851.0,79.0,3.1,16.0,526.0,678.72,546.83
2016,1,18,13,15,582.5,143.5,2.95,16.0,446.0,548.49,442.31
2016,1,18,13,30,314.0,208.0,2.8,16.0,366.0,416.67,336.08
2016,1,18,13,45,229.5,207.0,2.7,16.0,320.0,345.9,279.46
2016,1,18,14,0,145.0,206.0,2.6,16.0,274.0,288.17,232.41
2016,1,18,14,15,176.5,192.0,2.55,16.0,269.5,281.78,227.31
2016,1,18,14,30,208.0,178.0,2.5,16.0,265.0,272.5,219.22
2016,1,18,14,45,191.5,164.0,2.45,16.0,239.0,240.34,192.37
2016,1,18,15,0,175.0,150.0,2.4,16.0,213.0,209.55,166.48
2016,1,18,15,15,166.5,134.0,2.1,15.5,189.0,180.86,142.12
2016,1,18,15,30,158.0,118.0,1.8,15.0,165.0,153.0,118.2
2016,1,18,15,45,145.5,101.0,1.55,15.0,139.0,124.3,93.49
2016,1,18,16,0,133.0,84.0,1.3,15.0,113.0,97.06,70.34
2016,1,18,16,15,113.0,66.0,1.25,15.0,86.5,69.82,48.28
2016,1,18,16,30,93.0,48.0,1.2,15.0,60.0,45.18,29.5
2016,1,18,16,45,46.5,32.0,1.2,15.0,38.0,27.35,15.9
2016,1,18,17,0,0.0,16.0,1.2,15.0,16.0,14.74,0.0
2016,1,18,17,15,0.0,8.0,1.2,15.0,8.0,7.63,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,8.8,15.0,0.5,0.46,0.0
2016,1,19,8,0,0.0,1.0,8.9,15.0,1.0,0.92,0.0
2016,1,19,8,15,0.0,2.0,8.9,15.0,2.0,1.85,0.0
2016,1,19,8,30,0.0,3.0,8.9,15.0,3.0,2.77,0.0
2016,1,19,8,45,0.0,4.0,8.9,15.5,4.0,3.7,0.0
2016,1,19,9,0,0.0,5.0,8.9,16.0,5.0,4.63,0.0
2016,1,19,9,15,0.0,6.0,8.8,16.0,6.0,5.56,0.0
2016,1,19,9,30,0.0,7.0,8.7,16.0,7.0,6.49,0.0
2016,1,19,9,45,0.0,48.0,8.6,16.0,48.0,44.6,32.28
2016,1,19,10,0,0.0,89.0,8.5,16.0,89.0,84.02,65.49
2016,1,19,10,15,208.5,127.0,8.4,16.0,222.0,314.17,263.44
2016,1,19,10,30,417.0,165.0,8.3,16.0,355.0,536.89,447.88
2016,1,19,10,45,208.5,152.0,8.2,16.0,247.0,344.84,286.99
2016,1,19,11,0,0.0,139.0,8.1,16.0,139.0,133.9,106.49
2016,1,19,11,15,6.5,164.0,7.95,16.0,167.5,164.71,132.22
2016,1,19,11,30,13.0,189.0,7.8,16.0,196.0,195.65,157.75
2016,1,19,11,45,6.5,169.0,7.65,16.0,172.5,168.62,135.15
2016,1,19,12,0,0.0,149.0,7.5,16.0,149.0,142.54,113.35
2016,1,19,12,15,12.5,179.5,7.3,16.0,186.5,182.87,146.97
2016,1,19,12,30,25.0,210.0,7.1,16.0,224.0,223.04,180.15
2016,1,19,12,45,53.0,222.0,6.9,16.0,250.5,263.53,213.83
2016,1,19,13,0,81.0,234.0,6.7,16.0,277.0,293.24,238.47
2016,1,19,13,15,432.5,169.5,6.55,16.0,389.0,475.38,391.73
2016,1,19,13,30,784.0,105.0,6.4,16.0,501.0,612.96,503.52
2016,1,19,13,45,395.5,135.0,6.3,16.0,335.0,382.43,314.66
2016,1,19,14,0,7.0,165.0,6.2,16.0,169.0,160.61,128.68
2016,1,19,14,15,5.0,156.0,6.2,15.5,158.5,150.23,120.66
2016,1,19,14,30,3.0,147.0,6.2,15.0,148.0,140.08,112.6
2016,1,19,14,45,1.5,135.0,6.2,15.0,135.5,127.49,102.25
2016,1,19,15,0,0.0,123.0,6.2,15.0,123.0,115.14,92.05
2016,1,19,15,15,0.0,109.0,6.1,15.0,109.0,101.62,80.77
2016,1,19,15,30,0.0,95.0,6.0,15.0,95.0,88.22,69.47
2016,1,19,15,45,0.0,80.0,5.9,15.0,80.0,74.02,57.36
2016,1,19,16,0,0.0,65.0,5.8,15.0,65.0,59.96,45.23
2016,1,19,16,15,0.0,49.5,5.55,14.5,49.5,45.63,32.83
2016,1,19,16,30,0.0,34.0,5.3,14.0,34.0,31.51,20.51
2016,1,19,16,45,0.0,21.5,5.1,14.0,21.5,19.96,10.38
2016,1,19,17,0,0.0,9.0,4.9,14.0,9.0,8.34,0.0
2016,1,19,17,15,0.0,4.5,4.7,14.0,4.5,4.29,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,1.35,13.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,1.5,13.0,11.0,10.48,0.0
2016,1,20,7,45,174.0,22.5,1.65,13.0,41.5,128.65,57.61
2016,1,20,8,0,348.0,34.0,1.8,13.0,72.0,246.74,192.25
2016,1,20,8,15,415.0,44.5,1.95,13.0,110.5,309.92,252.02
2016,1,20,8,30,482.0,55.0,2.1,13.0,149.0,377.64,311.74
2016,1,20,8,45,532.0,61.5,2.25,13.5,188.5,433.65,359.75
2016,1,20,9,0,582.0,68.0,2.4,14.0,228.0,491.25,407.39
2016,1,20,9,15,618.5,71.0,2.45,14.0,264.5,536.3,444.21
2016,1,20,9,30,655.0,74.0,2.5,14.0,301.0,581.11,479.65
2016,1,20,9,45,658.5,82.5,2.55,14.5,331.0,607.98,498.82
2016,1,20,10,0,662.0,91.0,2.6,15.0,361.0,632.43,515.85
2016,1,20,10,15,636.0,106.0,2.6,15.0,380.5,639.35,520.1
2016,1,20,10,30,610.0,121.0,2.6,15.0,400.0,642.51,521.53
2016,1,20,10,45,560.0,142.5,2.65,15.0,409.0,625.47,507.08
2016,1,20,11,0,510.0,164.0,2.7,15.0,418.0,611.32,494.73
2016,1,20,11,15,480.5,177.5,2.6,15.0,423.0,601.37,485.51
2016,1,20,11,30,451.0,191.0,2.5,15.0,428.0,589.24,474.66
2016,1,20,11,45,384.0,209.5,2.45,15.5,414.0,540.03,434.59
2016,1,20,12,0,317.0,228.0,2.4,16.0,400.0,502.85,403.54
2016,1,20,12,15,449.5,194.5,2.15,16.0,438.5,569.0,455.57
2016,1,20,12,30,582.0,161.0,1.9,16.0,477.0,618.6,493.16
2016,1,20,12,45,467.5,189.0,1.7,16.0,441.0,551.79,439.23
2016,1,20,13,0,353.0,217.0,1.5,16.0,405.0,479.08,381.6
2016,1,20,13,15,350.5,211.5,1.4,16.0,394.0,458.64,365.84
2016,1,20,13,30,348.0,206.0,1.3,16.0,383.0,437.32,348.86
2016,1,20,13,45,377.0,190.5,1.25,16.0,375.5,423.2,337.87
2016,1,20,14,0,406.0,175.0,1.2,16.0,368.0,412.51,328.91
2016,1,20,14,15,279.5,179.5,1.2,16.0,309.0,327.37,261.37
2016,1,20,14,30,153.0,184.0,1.2,16.0,250.0,253.98,202.83
2016,1,20,14,45,149.0,170.0,1.2,16.0,229.5,229.44,182.92
2016,1,20,15,0,145.0,156.0,1.2,16.0,209.0,205.17,162.67
2016,1,20,15,15,140.0,139.0,1.3,15.5,186.0,178.03,140.13
2016,1,20,15,30,135.0,122.0,1.4,15.0,163.0,151.44,117.64
2016,1,20,15,45,124.5,104.5,1.55,15.0,138.0,123.84,94.07
2016,1,20,16,0,114.0,87.0,1.7,15.0,113.0,97.52,71.7
2016,1,20,16,15,98.5,69.0,1.75,15.0,87.5,71.65,50.45
2016,1,20,16,30,83.0,51.0,1.8,15.0,62.0,47.86,31.89
2016,1,20,16,45,41.5,34.5,1.9,15.0,40.0,29.37,18.21
2016,1,20,17,0,0.0,18.0,2.0,15.0,18.0,16.51,0.0
2016,1,20,17,15,0.0,9.0,1.95,14.5,9.0,8.58,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,13.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,13.0,12.0,11.44,0.0
2016,1,21,7,45,181.5,23.0,4.5,13.5,43.5,133.47,64.57
2016,1,21,8,0,363.0,34.0,4.5,14.0,75.0,254.77,199.73
2016,1,21,8,15,447.0,42.0,4.45,14.0,115.0,325.19,265.96
2016,1,21,8,30,531.0,50.0,4.4,14.0,155.0,401.29,333.24
2016,1,21,8,45,587.5,55.0,4.35,14.5,196.5,461.09,384.71
2016,1,21,9,0,644.0,60.0,4.3,15.0,238.0,522.87,435.86
2016,1,21,9,15,679.0,64.0,4.2,15.0,277.0,569.92,474.19
2016,1,21,9,30,714.0,68.0,4.1,15.0,316.0,612.88,507.28
2016,1,21,9,45,737.0,71.0,4.05,15.5,351.0,648.87,533.29
2016,1,21,10,0,760.0,74.0,4.0,16.0,386.0,683.04,557.32
2016,1,21,10,15,688.0,97.0,4.05,16.0,395.0,670.01,546.4
2016,1,21,10,30,616.0,120.0,4.1,16.0,404.0,647.4,528.42
2016,1,21,10,45,549.5,146.0,4.2,16.0,409.0,622.51,507.63
2016,1,21,11,0,483.0,172.0,4.3,16.0,414.0,600.21,488.63
2016,1,21,11,15,423.0,192.5,4.4,16.0,409.5,573.68,466.53
2016,1,21,11,30,363.0,213.0,4.5,16.0,405.0,533.64,434.1
2016,1,21,11,45,357.5,219.0,4.6,16.0,410.5,531.07,431.87
2016,1,21,12,0,352.0,225.0,4.7,16.0,416.0,527.13,428.43
2016,1,21,12,15,318.5,231.0,4.7,16.0,404.5,500.68,406.7
2016,1,21,12,30,285.0,237.0,4.7,16.0,393.0,474.04,384.87
2016,1,21,12,45,313.0,229.0,4.75,16.0,398.5,476.17,387.11
2016,1,21,13,0,341.0,221.0,4.8,16.0,404.0,476.02,387.35
2016,1,21,13,15,195.0,218.0,4.9,16.0,322.0,355.59,289.4
2016,1,21,13,30,49.0,215.0,5.0,16.0,240.0,245.39,198.09
2016,1,21,13,45,62.5,210.5,5.15,16.0,241.0,245.83,199.0
2016,1,21,14,0,76.0,206.0,5.3,16.0,242.0,245.14,198.69
2016,1,21,14,15,160.0,193.0,5.45,16.0,263.0,275.53,224.05
2016,1,21,14,30,244.0,180.0,5.6,16.0,284.0,297.27,241.25
2016,1,21,14,45,292.0,159.0,5.75,16.0,274.0,282.71,227.98
2016,1,21,15,0,340.0,138.0,5.9,16.0,264.0,263.37,209.77
2016,1,21,15,15,322.5,125.5,6.0,15.5,235.0,226.2,177.37
2016,1,21,15,30,305.0,113.0,6.1,15.0,206.0,190.45,145.84
2016,1,21,15,45,283.0,98.0,6.2,15.0,174.5,152.97,112.86
2016,1,21,16,0,261.0,83.0,6.3,15.0,143.0,117.77,82.51
2016,1,21,16,15,226.0,67.0,6.35,15.0,111.0,82.8,54.52
2016,1,21,16,30,191.0,51.0,6.4,15.0,79.0,51.93,32.38
2016,1,21,16,45,123.0,35.5,6.45,15.0,51.0,29.03,18.16
2016,1,21,17,0,55.0,20.0,6.5,15.0,23.0,16.69,0.0
2016,1,21,17,15,27.5,10.0,6.45,15.0,11.5,9.53,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
