Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,7.4,15.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,7.2,15.0,3.0,2.86,0.0
2016,1,22,7,45,0.0,12.5,7.05,15.0,12.5,11.58,0.78
2016,1,22,8,0,0.0,22.0,6.9,15.0,22.0,20.41,10.85
2016,1,22,8,15,0.0,34.0,6.95,15.0,34.0,31.58,20.75
2016,1,22,8,30,0.0,46.0,7.0,15.0,46.0,43.03,30.77
2016,1,22,8,45,0.0,59.0,7.1,15.0,59.0,56.13,42.13
2016,1,22,9,0,0.0,72.0,7.2,15.0,72.0,69.16,53.33
2016,1,22,9,15,0.0,84.0,7.25,15.0,84.0,81.04,63.44
2016,1,22,9,30,0.0,96.0,7.3,15.0,96.0,92.92,73.44
2016,1,22,9,45,1.0,119.0,7.4,15.0,119.5,117.72,94.26
2016,1,22,10,0,2.0,142.0,7.5,15.0,143.0,142.62,114.99
2016,1,22,10,15,1.0,125.5,7.5,15.0,126.0,122.37,97.81
2016,1,22,10,30,0.0,109.0,7.5,15.0,109.0,103.61,81.9
2016,1,22,10,45,0.0,82.0,7.5,15.0,82.0,76.36,58.91
2016,1,22,11,0,0.0,55.0,7.5,15.0,55.0,51.15,37.63
2016,1,22,11,15,0.0,96.0,7.55,15.0,96.0,89.87,70.1
2016,1,22,11,30,0.0,137.0,7.6,15.0,137.0,130.78,104.13
2016,1,22,11,45,0.0,120.0,7.65,15.0,120.0,113.42,89.6
2016,1,22,12,0,0.0,103.0,7.7,15.0,103.0,96.53,75.49
2016,1,22,12,15,0.5,137.5,7.45,15.0,138.0,130.93,104.12
2016,1,22,12,30,1.0,172.0,7.2,15.0,173.0,165.87,133.0
2016,1,22,12,45,0.5,161.0,7.0,15.0,161.5,154.06,123.22
2016,1,22,13,0,0.0,150.0,6.8,15.0,150.0,142.49,113.7
2016,1,22,13,15,11.5,174.0,6.55,15.0,180.0,173.89,140.03
2016,1,22,13,30,23.0,198.0,6.3,15.0,210.0,204.63,165.61
2016,1,22,13,45,11.5,153.5,6.05,15.0,159.5,152.3,122.3
2016,1,22,14,0,0.0,109.0,5.8,15.0,109.0,102.11,80.48
2016,1,22,14,15,36.5,146.5,5.7,15.0,162.5,160.46,129.63
2016,1,22,14,30,73.0,184.0,5.6,15.0,216.0,212.8,172.89
2016,1,22,14,45,36.5,155.5,5.5,15.0,171.5,164.69,132.95
2016,1,22,15,0,0.0,127.0,5.4,15.0,127.0,118.85,95.06
2016,1,22,15,15,0.0,113.0,5.4,15.0,113.0,105.32,83.84
2016,1,22,15,30,0.0,99.0,5.4,15.0,99.0,91.91,72.58
2016,1,22,15,45,0.0,84.0,5.45,15.0,84.0,77.7,60.51
2016,1,22,16,0,0.0,69.0,5.5,15.0,69.0,63.62,48.4
2016,1,22,16,15,0.0,53.5,5.5,15.0,53.5,49.26,35.93
2016,1,22,16,30,0.0,38.0,5.5,15.0,38.0,35.11,23.56
2016,1,22,16,45,0.0,25.0,5.55,15.0,25.0,23.22,13.59
2016,1,22,17,0,0.0,12.0,5.6,15.0,12.0,11.12,0.0
2016,1,22,17,15,0.0,6.0,5.55,15.0,6.0,5.72,0.0
2016,1,22,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,6.7,13.0,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,6.8,13.0,12.0,11.44,0.0
2016,1,23,7,45,84.5,30.5,6.9,13.5,40.5,93.48,49.57
2016,1,23,8,0,169.0,49.0,7.0,14.0,69.0,167.26,130.83
2016,1,23,8,15,255.5,63.0,7.05,14.0,107.5,245.14,200.95
2016,1,23,8,30,342.0,77.0,7.1,14.0,146.0,321.8,268.92
2016,1,23,8,45,375.0,92.0,7.15,14.0,184.0,371.66,313.16
2016,1,23,9,0,408.0,107.0,7.2,14.0,222.0,422.6,357.18
2016,1,23,9,15,300.0,126.0,7.15,14.0,217.5,370.27,312.86
2016,1,23,9,30,192.0,145.0,7.1,14.0,213.0,310.06,260.82
2016,1,23,9,45,102.0,148.5,7.1,14.0,185.0,248.42,207.13
2016,1,23,10,0,12.0,152.0,7.1,14.0,157.0,161.44,131.43
2016,1,23,10,15,243.0,155.0,7.05,14.0,268.0,376.68,316.67
2016,1,23,10,30,474.0,158.0,7.0,14.0,379.0,577.06,482.87
2016,1,23,10,45,380.5,186.5,7.0,14.0,370.0,524.63,437.5
2016,1,23,11,0,287.0,215.0,7.0,14.0,361.0,483.09,400.99
2016,1,23,11,15,533.5,163.0,7.0,14.0,445.0,630.53,524.4
2016,1,23,11,30,780.0,111.0,7.0,14.0,529.0,769.29,634.74
2016,1,23,11,45,574.5,167.0,7.0,14.0,478.0,657.23,544.04
2016,1,23,12,0,369.0,223.0,7.0,14.0,427.0,539.64,445.91
2016,1,23,12,15,583.5,167.0,7.0,14.0,489.5,644.32,533.68
2016,1,23,12,30,798.0,111.0,7.0,14.0,552.0,730.96,603.95
2016,1,23,12,45,803.5,107.5,7.0,14.0,547.5,711.44,588.49
2016,1,23,13,0,809.0,104.0,7.0,14.0,543.0,688.8,570.49
2016,1,23,13,15,802.5,103.0,7.05,14.0,529.5,657.77,545.17
2016,1,23,13,30,796.0,102.0,7.1,14.0,516.0,624.48,517.69
2016,1,23,13,45,651.0,130.0,7.2,14.0,460.0,538.18,445.93
2016,1,23,14,0,506.0,158.0,7.3,14.0,404.0,454.4,375.79
2016,1,23,14,15,626.0,125.5,7.35,14.0,411.5,462.8,381.75
2016,1,23,14,30,746.0,93.0,7.4,14.0,419.0,456.09,373.68
2016,1,23,14,45,373.0,73.0,7.5,14.0,236.0,239.47,194.57
2016,1,23,15,0,0.0,53.0,7.6,14.0,53.0,49.26,36.48
2016,1,23,15,15,0.0,47.5,7.6,13.5,47.5,44.13,32.26
2016,1,23,15,30,0.0,42.0,7.6,13.0,42.0,39.0,27.94
2016,1,23,15,45,0.0,35.5,7.65,13.0,35.5,32.95,22.72
2016,1,23,16,0,0.0,29.0,7.7,13.0,29.0,26.9,17.44
2016,1,23,16,15,186.5,40.0,7.65,13.0,68.0,55.59,33.64
2016,1,23,16,30,373.0,51.0,7.6,13.0,107.0,62.3,35.89
2016,1,23,16,45,250.0,38.5,7.55,13.0,70.5,30.03,19.59
2016,1,23,17,0,127.0,26.0,7.5,13.0,34.0,20.63,2.98
2016,1,23,17,15,63.5,13.0,7.4,13.0,17.0,12.39,0.0
2016,1,23,17,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,4.9,12.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,4.8,12.0,9.0,8.58,0.0
2016,1,24,7,45,30.5,25.5,4.75,12.0,29.5,50.86,26.07
2016,1,24,8,0,61.0,42.0,4.7,12.0,50.0,89.75,68.44
2016,1,24,8,15,84.0,61.0,4.65,12.0,76.0,127.59,102.89
2016,1,24,8,30,107.0,80.0,4.6,12.0,102.0,166.25,137.4
2016,1,24,8,45,121.0,98.5,4.6,12.5,128.5,199.5,166.45
2016,1,24,9,0,135.0,117.0,4.6,13.0,155.0,233.15,195.2
2016,1,24,9,15,149.5,132.0,4.55,13.0,180.5,262.66,220.3
2016,1,24,9,30,164.0,147.0,4.5,13.0,206.0,292.59,245.3
2016,1,24,9,45,142.0,163.5,4.5,13.0,218.0,297.54,248.42
2016,1,24,10,0,120.0,180.0,4.5,13.0,230.0,300.98,250.17
2016,1,24,10,15,171.5,191.5,4.3,13.0,269.0,354.0,294.23
2016,1,24,10,30,223.0,203.0,4.1,13.0,308.0,407.86,338.02
2016,1,24,10,45,197.0,216.0,3.95,13.0,312.5,401.88,331.53
2016,1,24,11,0,171.0,229.0,3.8,13.0,317.0,394.76,324.38
2016,1,24,11,15,202.0,234.5,3.65,13.0,341.0,423.51,347.5
2016,1,24,11,30,233.0,240.0,3.5,13.0,365.0,451.46,369.59
2016,1,24,11,45,351.5,220.0,3.4,13.0,413.0,529.83,433.12
2016,1,24,12,0,470.0,200.0,3.3,13.0,461.0,605.08,492.47
2016,1,24,12,15,649.0,149.5,3.35,13.0,510.0,681.91,554.06
2016,1,24,12,30,828.0,99.0,3.4,13.0,559.0,742.37,600.41
2016,1,24,12,45,845.5,92.0,3.45,13.5,557.5,726.99,587.71
2016,1,24,13,0,863.0,85.0,3.5,14.0,556.0,707.78,572.78
2016,1,24,13,15,857.0,84.0,3.75,14.0,542.0,675.72,549.15
2016,1,24,13,30,851.0,83.0,4.0,14.0,528.0,641.2,522.44
2016,1,24,13,45,840.5,82.0,4.25,14.0,507.0,601.69,491.26
2016,1,24,14,0,830.0,81.0,4.5,14.0,486.0,560.42,457.99
2016,1,24,14,15,815.0,79.0,4.7,14.0,458.0,514.23,419.64
2016,1,24,14,30,800.0,77.0,4.9,14.0,430.0,467.17,379.44
2016,1,24,14,45,774.0,75.5,5.1,14.0,395.5,415.29,334.24
2016,1,24,15,0,748.0,74.0,5.3,14.0,361.0,364.13,288.49
2016,1,24,15,15,717.0,70.5,5.1,13.5,322.0,310.37,239.96
2016,1,24,15,30,686.0,67.0,4.9,13.0,283.0,257.5,191.61
2016,1,24,15,45,641.5,62.0,4.75,13.0,241.5,203.22,142.44
2016,1,24,16,0,597.0,57.0,4.6,13.0,200.0,153.02,98.32
2016,1,24,16,15,527.5,50.5,4.35,12.5,157.0,103.08,59.14
2016,1,24,16,30,458.0,44.0,4.1,12.0,114.0,60.73,31.91
2016,1,24,16,45,346.5,33.5,3.95,12.0,76.0,26.53,16.91
2016,1,24,17,0,235.0,23.0,3.8,12.0,38.0,18.71,3.99
2016,1,24,17,15,117.5,11.5,3.65,12.0,19.0,10.96,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,72.0,6.0,0.7,12.0,8.0,0.0,0.0
2016,1,25,7,30,144.0,12.0,0.6,12.0,16.0,72.94,0.0
2016,1,25,7,45,283.0,23.0,0.55,12.5,50.0,186.56,113.45
2016,1,25,8,0,422.0,34.0,0.5,13.0,84.0,286.94,224.46
2016,1,25,8,15,502.5,41.0,0.5,13.0,126.5,357.17,287.13
2016,1,25,8,30,583.0,48.0,0.5,13.0,169.0,432.74,350.57
2016,1,25,8,45,632.5,53.0,0.5,13.0,211.5,486.2,394.7
2016,1,25,9,0,682.0,58.0,0.5,13.0,254.0,545.84,441.65
2016,1,25,9,15,715.5,62.0,0.55,13.0,294.0,593.87,478.05
2016,1,25,9,30,749.0,66.0,0.6,13.0,334.0,641.22,512.52
2016,1,25,9,45,752.5,73.5,0.65,13.5,366.5,669.36,531.33
2016,1,25,10,0,756.0,81.0,0.7,14.0,399.0,694.74,548.01
2016,1,25,10,15,773.5,83.5,0.75,14.0,429.5,722.31,567.09
2016,1,25,10,30,791.0,86.0,0.8,14.0,460.0,747.32,584.19
2016,1,25,10,45,801.5,88.0,0.85,14.5,483.5,763.35,593.88
2016,1,25,11,0,812.0,90.0,0.9,15.0,507.0,776.32,601.55
2016,1,25,11,15,819.5,91.5,0.95,15.0,523.5,783.09,606.13
2016,1,25,11,30,827.0,93.0,1.0,15.0,540.0,786.57,608.63
2016,1,25,11,45,830.0,94.0,1.1,15.0,549.0,782.55,606.71
2016,1,25,12,0,833.0,95.0,1.2,15.0,558.0,775.21,602.62
2016,1,25,12,15,833.5,95.0,1.2,15.0,559.5,761.52,592.94
2016,1,25,12,30,834.0,95.0,1.2,15.0,561.0,744.66,581.2
2016,1,25,12,45,836.0,92.5,1.2,15.0,556.0,723.0,566.13
2016,1,25,13,0,838.0,90.0,1.2,15.0,551.0,698.28,548.94
2016,1,25,13,15,832.0,89.5,1.2,15.0,537.5,667.44,526.41
2016,1,25,13,30,826.0,89.0,1.2,15.0,524.0,634.19,501.33
2016,1,25,13,45,753.0,100.5,1.25,15.0,485.0,572.09,454.18
2016,1,25,14,0,680.0,112.0,1.3,15.0,446.0,511.62,407.5
2016,1,25,14,15,639.5,115.0,1.3,15.0,415.5,462.7,368.63
2016,1,25,14,30,599.0,118.0,1.3,15.0,385.0,415.34,330.08
2016,1,25,14,45,478.0,130.0,1.35,15.0,332.5,341.5,270.7
2016,1,25,15,0,357.0,142.0,1.4,15.0,280.0,277.26,218.75
2016,1,25,15,15,339.5,130.0,1.4,15.0,250.0,239.44,186.41
2016,1,25,15,30,322.0,118.0,1.4,15.0,220.0,202.99,154.67
2016,1,25,15,45,457.5,88.0,1.4,15.0,210.5,186.8,133.88
2016,1,25,16,0,593.0,58.0,1.4,15.0,201.0,154.77,98.8
2016,1,25,16,15,525.5,51.0,1.45,14.5,159.0,104.59,59.79
2016,1,25,16,30,458.0,44.0,1.5,14.0,117.0,61.78,32.15
2016,1,25,16,45,346.5,34.0,1.55,14.0,78.5,26.81,17.14
2016,1,25,17,0,235.0,24.0,1.6,14.0,40.0,19.51,5.77
2016,1,25,17,15,117.5,12.0,1.65,14.0,20.0,11.44,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,68.5,6.5,2.4,11.0,8.5,0.0,0.0
2016,1,26,7,30,137.0,13.0,2.5,11.0,17.0,71.07,0.0
2016,1,26,7,45,276.5,24.5,2.6,11.5,52.0,186.35,118.9
2016,1,26,8,0,416.0,36.0,2.7,12.0,87.0,286.7,228.82
2016,1,26,8,15,497.5,44.0,2.75,12.0,130.0,358.85,295.2
2016,1,26,8,30,579.0,52.0,2.8,12.0,173.0,436.38,363.03
2016,1,26,8,45,632.5,57.0,2.85,12.5,216.5,496.8,414.29
2016,1,26,9,0,686.0,62.0,2.9,13.0,260.0,558.9,464.95
2016,1,26,9,15,720.5,66.0,2.9,13.0,301.5,603.56,500.47
2016,1,26,9,30,755.0,70.0,2.9,13.0,343.0,651.95,537.2
2016,1,26,9,45,772.5,74.5,2.95,13.5,378.5,687.14,562.17
2016,1,26,10,0,790.0,79.0,3.0,14.0,414.0,720.16,585.09
2016,1,26,10,15,650.0,116.0,2.95,14.0,405.0,670.3,545.92
2016,1,26,10,30,510.0,153.0,2.9,14.0,396.0,602.95,491.79
2016,1,26,10,45,679.5,120.0,2.85,14.5,460.5,709.24,572.86
2016,1,26,11,0,849.0,87.0,2.8,15.0,525.0,804.68,640.25
2016,1,26,11,15,856.5,88.0,2.65,15.0,542.0,810.96,642.26
2016,1,26,11,30,864.0,89.0,2.5,15.0,559.0,813.82,642.62
2016,1,26,11,45,869.5,89.0,2.45,15.0,569.0,810.42,639.34
2016,1,26,12,0,875.0,89.0,2.4,15.0,579.0,803.53,633.76
2016,1,26,12,15,876.0,89.0,2.25,15.0,581.0,789.68,622.58
2016,1,26,12,30,877.0,89.0,2.1,15.0,583.0,772.5,609.19
2016,1,26,12,45,873.0,89.5,2.0,15.5,576.5,748.95,590.62
2016,1,26,13,0,869.0,90.0,1.9,16.0,570.0,722.46,570.11
2016,1,26,13,15,863.0,89.0,1.85,16.0,556.0,690.14,546.23
2016,1,26,13,30,857.0,88.0,1.8,16.0,542.0,655.32,519.46
2016,1,26,13,45,718.0,115.5,1.8,16.0,486.0,569.08,452.92
2016,1,26,14,0,579.0,143.0,1.8,16.0,430.0,487.89,389.44
2016,1,26,14,15,533.0,144.5,1.75,16.0,397.5,435.13,347.52
2016,1,26,14,30,487.0,146.0,1.7,16.0,365.0,388.13,309.21
2016,1,26,14,45,624.5,111.5,1.7,16.0,369.5,390.81,308.51
2016,1,26,15,0,762.0,77.0,1.7,16.0,374.0,376.57,291.96
2016,1,26,15,15,732.0,73.0,1.7,15.5,335.0,321.66,244.26
2016,1,26,15,30,702.0,69.0,1.7,15.0,296.0,267.49,196.4
2016,1,26,15,45,654.0,65.0,1.75,15.0,253.0,212.18,147.69
2016,1,26,16,0,606.0,61.0,1.8,15.0,210.0,161.29,103.83
2016,1,26,16,15,539.0,54.0,1.85,14.5,166.5,110.19,63.85
2016,1,26,16,30,472.0,47.0,1.9,14.0,123.0,66.42,35.25
2016,1,26,16,45,359.0,36.5,2.0,14.0,83.0,29.0,19.11
2016,1,26,17,0,246.0,26.0,2.1,14.0,43.0,21.3,8.04
2016,1,26,17,15,123.0,13.0,2.2,14.0,21.5,12.39,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,12.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.8,12.0,13.0,12.39,0.0
2016,1,27,7,45,75.0,29.0,3.8,12.0,38.5,86.64,54.5
2016,1,27,8,0,150.0,45.0,3.8,12.0,64.0,149.01,118.08
2016,1,27,8,15,185.0,62.5,3.6,12.0,95.5,195.2,160.45
2016,1,27,8,30,220.0,80.0,3.4,12.0,127.0,243.42,203.35
2016,1,27,8,45,242.5,96.5,3.25,12.5,159.0,284.09,238.47
2016,1,27,9,0,265.0,113.0,3.1,13.0,191.0,325.52,273.11
2016,1,27,9,15,288.5,125.0,2.85,13.0,221.0,362.16,303.39
2016,1,27,9,30,312.0,137.0,2.6,13.0,251.0,399.29,333.24
2016,1,27,9,45,553.0,107.0,2.4,13.5,333.0,567.34,468.55
2016,1,27,10,0,794.0,77.0,2.2,14.0,415.0,722.65,583.4
2016,1,27,10,15,810.5,79.0,1.95,14.0,446.0,749.6,598.96
2016,1,27,10,30,827.0,81.0,1.7,14.0,477.0,773.86,613.08
2016,1,27,10,45,838.5,82.5,1.5,14.5,501.5,790.55,620.64
2016,1,27,11,0,850.0,84.0,1.3,15.0,526.0,804.07,625.67
2016,1,27,11,15,857.5,85.0,1.15,15.0,543.0,810.43,627.29
2016,1,27,11,30,865.0,86.0,1.0,15.0,560.0,813.37,626.54
2016,1,27,11,45,870.0,86.0,0.85,15.0,570.0,809.63,621.2
2016,1,27,12,0,875.0,86.0,0.7,15.0,580.0,796.63,609.61
2016,1,27,12,15,763.5,116.5,0.6,15.0,548.5,739.2,568.43
2016,1,27,12,30,652.0,147.0,0.5,15.0,517.0,672.38,519.83
2016,1,27,12,45,587.0,167.0,0.4,15.5,497.5,624.31,482.85
2016,1,27,13,0,522.0,187.0,0.3,16.0,478.0,582.05,449.53
2016,1,27,13,15,691.5,135.5,0.25,16.0,511.0,628.6,484.73
2016,1,27,13,30,861.0,84.0,0.2,16.0,544.0,655.94,504.15
2016,1,27,13,45,658.5,130.5,0.2,16.0,474.5,550.59,425.4
2016,1,27,14,0,456.0,177.0,0.2,16.0,405.0,450.76,350.67
2016,1,27,14,15,484.0,160.0,0.25,16.0,389.5,426.36,333.09
2016,1,27,14,30,512.0,143.0,0.3,16.0,374.0,398.53,311.18
2016,1,27,14,45,598.5,112.0,0.35,16.0,362.5,381.63,296.26
2016,1,27,15,0,685.0,81.0,0.4,16.0,351.0,352.23,269.81
2016,1,27,15,15,646.5,81.0,0.45,16.0,315.0,301.95,227.17
2016,1,27,15,30,608.0,81.0,0.5,16.0,279.0,254.37,186.08
2016,1,27,15,45,576.5,73.0,0.55,16.0,240.0,203.79,142.2
2016,1,27,16,0,545.0,65.0,0.6,16.0,201.0,156.03,101.27
2016,1,27,16,15,489.0,56.5,0.65,15.5,160.0,108.03,63.72
2016,1,27,16,30,433.0,48.0,0.7,15.0,119.0,66.18,35.79
2016,1,27,16,45,346.5,36.5,0.8,15.0,81.5,28.77,18.96
2016,1,27,17,0,260.0,25.0,0.9,15.0,44.0,20.13,8.17
2016,1,27,17,15,130.0,12.5,1.05,15.0,22.0,11.91,0.0
2016,1,27,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,71.0,7.0,2.15,13.0,9.5,6.67,0.0
2016,1,28,7,30,142.0,14.0,2.0,13.0,19.0,74.52,0.0
2016,1,28,7,45,271.0,25.5,1.85,13.5,53.5,187.42,126.0
2016,1,28,8,0,400.0,37.0,1.7,14.0,88.0,280.73,222.73
2016,1,28,8,15,476.5,45.0,1.4,14.0,129.5,349.81,284.22
2016,1,28,8,30,553.0,53.0,1.1,14.0,171.0,423.93,346.27
2016,1,28,8,45,286.0,81.5,0.8,14.0,143.5,303.99,249.75
2016,1,28,9,0,19.0,110.0,0.5,14.0,116.0,125.8,100.63
2016,1,28,9,15,23.5,126.0,0.75,14.0,134.0,145.38,117.83
2016,1,28,9,30,28.0,142.0,1.0,14.0,152.0,175.46,142.72
2016,1,28,9,45,20.0,149.5,1.25,14.5,157.0,165.74,134.05
2016,1,28,10,0,12.0,157.0,1.5,15.0,162.0,166.25,133.84
2016,1,28,10,15,345.5,133.0,1.85,15.0,299.5,447.34,368.14
2016,1,28,10,30,679.0,109.0,2.2,15.0,437.0,695.09,559.75
2016,1,28,10,45,448.5,171.0,2.6,15.0,392.0,579.03,468.28
2016,1,28,11,0,218.0,233.0,3.0,15.0,347.0,438.39,355.36
2016,1,28,11,15,524.5,161.0,3.05,15.0,447.0,627.53,508.89
2016,1,28,11,30,831.0,89.0,3.1,15.0,547.0,791.74,631.58
2016,1,28,11,45,839.0,88.0,3.2,15.0,557.5,789.5,628.74
2016,1,28,12,0,847.0,87.0,3.3,15.0,568.0,783.86,624.86
2016,1,28,12,15,430.5,147.0,2.9,15.0,392.0,510.84,414.42
2016,1,28,12,30,14.0,207.0,2.5,15.0,216.0,211.07,168.16
2016,1,28,12,45,7.0,159.5,2.15,15.5,164.0,156.99,124.63
2016,1,28,13,0,0.0,112.0,1.8,16.0,112.0,105.03,81.83
2016,1,28,13,15,4.5,150.0,1.6,16.0,152.5,145.11,114.88
2016,1,28,13,30,9.0,188.0,1.4,16.0,193.0,185.34,147.45
2016,1,28,13,45,14.0,189.0,1.25,16.0,196.0,188.74,150.2
2016,1,28,14,0,19.0,190.0,1.1,16.0,199.0,191.69,152.68
2016,1,28,14,15,91.0,195.0,1.0,16.0,236.5,238.2,190.65
2016,1,28,14,30,163.0,200.0,0.9,16.0,274.0,277.42,221.29
2016,1,28,14,45,147.0,185.0,0.85,16.0,248.0,245.9,195.5
2016,1,28,15,0,131.0,170.0,0.8,16.0,222.0,215.83,171.06
2016,1,28,15,15,126.5,153.0,0.7,16.0,199.0,189.34,149.05
2016,1,28,15,30,122.0,136.0,0.6,16.0,176.0,163.36,127.18
2016,1,28,15,45,114.5,118.0,0.55,16.0,151.5,136.34,104.41
2016,1,28,16,0,107.0,100.0,0.5,16.0,127.0,110.28,82.42
2016,1,28,16,15,94.5,81.0,0.4,16.0,101.5,83.82,60.61
2016,1,28,16,30,82.0,62.0,0.3,16.0,76.0,59.13,41.01
2016,1,28,16,45,53.0,44.5,0.25,16.0,52.5,37.48,26.4
2016,1,28,17,0,24.0,27.0,0.2,16.0,29.0,24.13,11.74
2016,1,28,17,15,12.0,13.5,0.3,16.0,14.5,12.87,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,9.5,1.95,14.0,9.5,9.05,0.0
2016,1,29,7,30,0.0,19.0,2.0,14.0,19.0,18.11,0.0
2016,1,29,7,45,186.5,28.5,2.15,14.5,52.5,150.54,102.76
2016,1,29,8,0,373.0,38.0,2.3,15.0,86.0,268.37,213.34
2016,1,29,8,15,452.5,46.0,2.35,15.0,127.5,338.26,275.91
2016,1,29,8,30,532.0,54.0,2.4,15.0,169.0,413.46,340.66
2016,1,29,8,45,582.5,59.5,2.45,15.0,211.0,471.4,389.74
2016,1,29,9,0,633.0,65.0,2.5,15.0,253.0,531.0,438.54
2016,1,29,9,15,335.5,105.5,2.5,15.0,206.5,384.23,318.53
2016,1,29,9,30,38.0,146.0,2.5,15.0,160.0,187.67,152.59
2016,1,29,9,45,19.0,93.5,2.55,15.5,100.5,108.68,86.75
2016,1,29,10,0,0.0,41.0,2.6,16.0,41.0,38.09,26.66
2016,1,29,10,15,28.0,122.5,2.65,16.0,136.5,147.03,118.56
2016,1,29,10,30,56.0,204.0,2.7,16.0,232.0,263.83,213.77
2016,1,29,10,45,28.0,150.0,2.8,16.0,164.0,176.31,141.67
2016,1,29,11,0,0.0,96.0,2.9,16.0,96.0,89.85,69.56
2016,1,29,11,15,0.0,99.0,2.95,16.0,99.0,92.71,71.94
2016,1,29,11,30,0.0,102.0,3.0,16.0,102.0,95.58,74.24
2016,1,29,11,45,0.0,90.0,3.1,16.0,90.0,83.87,64.49
2016,1,29,12,0,0.0,78.0,3.2,16.0,78.0,72.65,55.17
2016,1,29,12,15,12.5,151.5,3.25,16.0,158.5,153.99,122.59
2016,1,29,12,30,25.0,225.0,3.3,16.0,239.0,238.02,190.71
2016,1,29,12,45,12.5,163.5,3.35,16.0,170.5,165.01,131.28
2016,1,29,13,0,0.0,102.0,3.4,16.0,102.0,95.37,73.95
2016,1,29,13,15,6.0,148.5,3.45,16.0,152.0,144.63,114.8
2016,1,29,13,30,12.0,195.0,3.5,16.0,202.0,194.22,155.36
2016,1,29,13,45,11.5,188.0,3.55,16.0,194.0,186.16,148.87
2016,1,29,14,0,11.0,181.0,3.6,16.0,186.0,178.18,142.55
2016,1,29,14,15,5.5,100.5,3.65,16.0,103.0,96.81,75.67
2016,1,29,14,30,0.0,20.0,3.7,16.0,20.0,18.56,10.09
2016,1,29,14,45,0.0,30.5,3.75,16.0,30.5,28.32,18.41
2016,1,29,15,0,0.0,41.0,3.8,16.0,41.0,38.08,26.74
2016,1,29,15,15,0.0,37.0,3.85,15.5,37.0,34.35,23.67
2016,1,29,15,30,0.0,33.0,3.9,15.0,33.0,30.63,20.58
2016,1,29,15,45,0.0,28.5,3.95,15.0,28.5,26.44,17.0
2016,1,29,16,0,0.0,24.0,4.0,15.0,24.0,22.25,13.39
2016,1,29,16,15,0.0,19.0,4.05,15.0,19.0,17.61,9.34
2016,1,29,16,30,0.0,14.0,4.1,15.0,14.0,12.97,5.27
2016,1,29,16,45,0.0,9.5,4.2,15.0,9.5,8.79,1.92
2016,1,29,17,0,0.0,5.0,4.3,15.0,5.0,4.62,0.0
2016,1,29,17,15,0.0,2.5,4.4,15.0,2.5,2.38,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,88.5,7.5,5.9,12.0,11.0,41.58,0.0
2016,1,30,7,30,177.0,15.0,5.9,12.0,22.0,91.07,0.0
2016,1,30,7,45,313.0,25.0,5.95,12.0,58.5,209.22,149.47
2016,1,30,8,0,449.0,35.0,6.0,12.0,95.0,305.3,248.26
2016,1,30,8,15,525.0,42.0,5.95,12.0,138.0,375.07,313.24
2016,1,30,8,30,601.0,49.0,5.9,12.0,181.0,449.85,380.07
2016,1,30,8,45,651.0,53.0,5.9,12.0,224.5,504.21,428.39
2016,1,30,9,0,701.0,57.0,5.9,12.0,268.0,564.33,479.69
2016,1,30,9,15,733.0,60.5,5.85,12.0,309.0,611.85,517.87
2016,1,30,9,30,765.0,64.0,5.8,12.0,350.0,658.6,554.48
2016,1,30,9,45,793.5,65.0,5.8,12.5,387.5,698.35,583.89
2016,1,30,10,0,822.0,66.0,5.8,13.0,425.0,736.37,611.38
2016,1,30,10,15,542.0,137.5,5.8,13.0,381.0,610.15,509.45
2016,1,30,10,30,262.0,209.0,5.8,13.0,337.0,461.19,383.09
2016,1,30,10,45,228.0,224.0,5.8,13.0,339.5,438.1,363.49
2016,1,30,11,0,194.0,239.0,5.8,13.0,342.0,426.54,352.6
2016,1,30,11,15,129.5,241.5,5.8,13.0,311.5,374.05,307.98
2016,1,30,11,30,65.0,244.0,5.8,13.0,281.0,309.32,253.27
2016,1,30,11,45,36.5,220.0,5.8,13.5,241.0,256.45,208.84
2016,1,30,12,0,8.0,196.0,5.8,14.0,201.0,196.34,158.28
2016,1,30,12,15,177.5,219.5,5.75,14.0,322.5,373.04,307.22
2016,1,30,12,30,347.0,243.0,5.7,14.0,444.0,533.84,437.93
2016,1,30,12,45,363.0,237.0,5.7,14.0,445.5,528.67,433.44
2016,1,30,13,0,379.0,231.0,5.7,14.0,447.0,521.55,427.87
2016,1,30,13,15,379.5,225.0,5.65,14.0,436.5,501.72,411.8
2016,1,30,13,30,380.0,219.0,5.6,14.0,426.0,480.68,394.67
2016,1,30,13,45,207.5,212.5,5.55,14.0,325.0,344.28,282.49
2016,1,30,14,0,35.0,206.0,5.5,14.0,224.0,222.05,180.26
2016,1,30,14,15,34.0,195.0,5.55,14.0,212.0,207.86,168.89
2016,1,30,14,30,33.0,184.0,5.6,14.0,200.0,193.84,157.44
2016,1,30,14,45,32.5,171.5,5.7,14.0,186.0,178.73,145.02
2016,1,30,15,0,32.0,159.0,5.8,14.0,172.0,163.75,132.6
2016,1,30,15,15,28.0,144.0,5.7,13.5,154.5,145.31,117.42
2016,1,30,15,30,24.0,129.0,5.6,13.0,137.0,126.49,101.77
2016,1,30,15,45,18.5,112.5,5.5,13.0,118.0,107.98,86.12
2016,1,30,16,0,13.0,96.0,5.4,13.0,99.0,90.19,71.0
2016,1,30,16,15,6.5,78.0,5.3,12.5,79.5,71.73,55.4
2016,1,30,16,30,0.0,60.0,5.2,12.0,60.0,54.24,40.43
2016,1,30,16,45,0.0,42.0,5.15,12.0,42.0,37.89,27.35
2016,1,30,17,0,0.0,24.0,5.1,12.0,24.0,22.19,11.63
2016,1,30,17,15,0.0,12.0,5.0,12.0,12.0,11.44,0.0
2016,1,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,3.75,10.0,6.5,6.2,0.0
2016,1,31,7,30,0.0,13.0,3.8,10.0,13.0,12.06,0.0
2016,1,31,7,45,16.5,30.5,3.9,10.5,32.5,44.32,28.19
2016,1,31,8,0,33.0,48.0,4.0,11.0,52.0,73.87,56.49
2016,1,31,8,15,46.0,67.0,4.3,11.0,75.5,104.09,83.65
2016,1,31,8,30,59.0,86.0,4.6,11.0,99.0,134.64,110.86
2016,1,31,8,45,69.5,105.0,4.9,11.0,123.5,164.09,136.8
2016,1,31,9,0,80.0,124.0,5.2,11.0,148.0,193.91,162.68
2016,1,31,9,15,87.0,141.0,5.5,11.0,170.5,218.86,184.02
2016,1,31,9,30,94.0,158.0,5.8,11.0,193.0,243.97,205.21
2016,1,31,9,45,85.5,172.5,6.15,11.5,207.0,254.12,212.82
2016,1,31,10,0,77.0,187.0,6.5,12.0,221.0,263.7,219.83
2016,1,31,10,15,45.0,183.0,6.85,12.0,203.5,231.22,191.47
2016,1,31,10,30,13.0,179.0,7.2,12.0,186.0,187.9,153.93
2016,1,31,10,45,448.5,130.5,7.6,12.0,370.0,534.46,452.76
2016,1,31,11,0,884.0,82.0,8.0,12.0,554.0,831.89,691.96
2016,1,31,11,15,892.5,83.0,8.3,12.0,572.5,839.47,696.98
2016,1,31,11,30,901.0,84.0,8.6,12.0,591.0,843.54,700.35
2016,1,31,11,45,908.5,83.5,8.9,12.0,602.5,841.44,699.0
2016,1,31,12,0,916.0,83.0,9.2,12.0,614.0,835.71,694.93
2016,1,31,12,15,917.0,83.5,9.4,12.0,616.0,822.36,684.72
2016,1,31,12,30,918.0,84.0,9.6,12.0,618.0,805.52,671.87
2016,1,31,12,45,913.5,84.5,9.85,12.0,612.0,781.16,653.2
2016,1,31,13,0,909.0,85.0,10.1,12.0,606.0,753.74,632.08
2016,1,31,13,15,624.0,157.5,10.3,12.0,511.5,612.91,514.83
2016,1,31,13,30,339.0,230.0,10.5,12.0,417.0,466.32,389.74
2016,1,31,13,45,599.5,158.5,10.7,12.0,473.5,549.83,461.94
2016,1,31,14,0,860.0,87.0,10.9,12.0,530.0,600.52,504.94
2016,1,31,14,15,845.0,85.5,11.0,11.5,501.0,553.08,464.24
2016,1,31,14,30,830.0,84.0,11.1,11.0,472.0,504.64,421.84
2016,1,31,14,45,510.0,129.0,11.25,11.0,362.0,362.36,300.55
2016,1,31,15,0,190.0,174.0,11.4,11.0,252.0,244.0,200.96
2016,1,31,15,15,176.5,160.0,11.45,11.0,226.5,214.11,174.72
2016,1,31,15,30,163.0,146.0,11.5,11.0,201.0,185.46,149.36
2016,1,31,15,45,147.5,127.5,11.55,11.0,172.5,153.59,121.36
2016,1,31,16,0,132.0,109.0,11.6,11.0,144.0,123.54,95.15
2016,1,31,16,15,114.0,89.5,11.7,11.0,116.0,94.25,70.25
2016,1,31,16,30,96.0,70.0,11.8,11.0,88.0,67.33,48.34
2016,1,31,16,45,64.0,51.0,12.0,11.0,61.5,43.22,32.17
2016,1,31,17,0,32.0,32.0,12.2,11.0,35.0,28.26,16.92
2016,1,31,17,15,16.0,16.0,12.3,11.0,17.5,14.6,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
