Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,135.5,8.5,9.45,10.0,14.5,61.16,0.0
2016,2,1,7,30,271.0,17.0,9.4,10.0,29.0,154.19,0.0
2016,2,1,7,45,408.5,26.0,9.35,10.5,69.5,251.01,187.97
2016,2,1,8,0,546.0,35.0,9.3,11.0,110.0,352.45,290.61
2016,2,1,8,15,619.0,40.5,9.2,11.0,156.5,424.21,358.55
2016,2,1,8,30,692.0,46.0,9.1,11.0,203.0,499.89,427.41
2016,2,1,8,45,738.0,50.0,9.0,11.0,249.0,559.64,480.88
2016,2,1,9,0,784.0,54.0,8.9,11.0,295.0,620.2,532.51
2016,2,1,9,15,814.0,57.0,8.7,11.0,338.0,668.38,571.54
2016,2,1,9,30,844.0,60.0,8.5,11.0,381.0,715.45,608.7
2016,2,1,9,45,852.0,66.0,8.35,11.5,417.0,748.07,632.38
2016,2,1,10,0,860.0,72.0,8.2,12.0,453.0,777.79,653.3
2016,2,1,10,15,875.0,74.0,8.05,12.0,485.0,805.07,673.21
2016,2,1,10,30,890.0,76.0,7.9,12.0,517.0,822.6,685.32
2016,2,1,10,45,897.5,78.0,7.8,12.0,542.0,837.59,695.61
2016,2,1,11,0,905.0,80.0,7.7,12.0,567.0,849.17,703.31
2016,2,1,11,15,911.0,81.0,7.55,12.0,584.5,854.79,706.31
2016,2,1,11,30,917.0,82.0,7.4,12.0,602.0,856.83,706.68
2016,2,1,11,45,911.0,86.0,7.3,12.0,610.0,848.96,699.74
2016,2,1,12,0,905.0,90.0,7.2,12.0,618.0,837.57,690.27
2016,2,1,12,15,905.0,90.5,7.05,12.0,619.5,823.53,678.75
2016,2,1,12,30,905.0,91.0,6.9,12.0,621.0,806.07,664.74
2016,2,1,12,45,900.5,91.0,6.8,12.5,614.5,781.34,644.19
2016,2,1,13,0,896.0,91.0,6.7,13.0,608.0,757.93,624.86
2016,2,1,13,15,890.0,90.0,6.7,13.0,593.5,724.68,599.4
2016,2,1,13,30,884.0,89.0,6.7,13.0,579.0,688.8,570.45
2016,2,1,13,45,876.0,87.5,6.75,13.0,557.5,648.71,537.51
2016,2,1,14,0,868.0,86.0,6.8,13.0,536.0,606.53,502.24
2016,2,1,14,15,854.0,84.0,6.8,12.5,507.0,558.71,462.43
2016,2,1,14,30,840.0,82.0,6.8,12.0,478.0,509.79,420.66
2016,2,1,14,45,830.0,77.0,6.85,12.0,444.5,458.77,375.35
2016,2,1,15,0,820.0,72.0,6.9,12.0,411.0,406.86,328.09
2016,2,1,15,15,793.0,69.0,6.75,12.0,371.0,350.36,276.03
2016,2,1,15,30,766.0,66.0,6.6,12.0,331.0,295.22,224.43
2016,2,1,15,45,729.0,61.5,6.5,12.0,287.0,237.87,171.27
2016,2,1,16,0,692.0,57.0,6.4,12.0,243.0,183.65,121.93
2016,2,1,16,15,632.5,51.5,6.25,11.5,197.0,129.08,76.59
2016,2,1,16,30,573.0,46.0,6.1,11.0,151.0,78.72,40.75
2016,2,1,16,45,474.5,37.5,6.0,11.0,107.5,33.74,23.98
2016,2,1,17,0,376.0,29.0,5.9,11.0,64.0,23.15,13.2
2016,2,1,17,15,188.0,14.5,5.85,11.0,32.0,11.34,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,3.5,10.0,2.0,1.91,0.0
2016,2,2,7,30,0.0,4.0,3.5,10.0,4.0,3.7,0.0
2016,2,2,7,45,0.0,9.5,3.5,10.5,9.5,8.79,1.24
2016,2,2,8,0,0.0,15.0,3.5,11.0,15.0,13.89,6.06
2016,2,2,8,15,0.0,22.5,3.5,11.0,22.5,20.86,12.25
2016,2,2,8,30,0.0,30.0,3.5,11.0,30.0,27.83,18.43
2016,2,2,8,45,0.0,37.0,3.55,11.0,37.0,34.35,24.16
2016,2,2,9,0,0.0,44.0,3.6,11.0,44.0,40.87,29.83
2016,2,2,9,15,0.0,51.0,3.55,11.0,51.0,47.39,35.45
2016,2,2,9,30,0.0,58.0,3.5,11.0,58.0,53.92,41.01
2016,2,2,9,45,10.0,113.5,3.45,11.0,118.0,117.23,95.31
2016,2,2,10,0,20.0,169.0,3.4,11.0,178.0,185.15,152.4
2016,2,2,10,15,56.5,194.5,3.4,11.0,222.5,254.06,210.25
2016,2,2,10,30,93.0,220.0,3.4,11.0,267.0,312.67,258.68
2016,2,2,10,45,451.0,159.5,3.4,11.0,402.5,573.3,475.77
2016,2,2,11,0,809.0,99.0,3.4,11.0,538.0,801.66,650.85
2016,2,2,11,15,818.0,100.5,3.45,11.0,556.0,810.08,654.83
2016,2,2,11,30,827.0,102.0,3.5,11.0,574.0,815.17,658.18
2016,2,2,11,45,837.0,101.0,3.55,11.5,585.5,814.79,656.46
2016,2,2,12,0,847.0,100.0,3.6,12.0,597.0,810.93,652.34
2016,2,2,12,15,849.0,100.0,3.7,12.0,599.5,798.32,643.35
2016,2,2,12,30,851.0,100.0,3.8,12.0,602.0,782.39,632.03
2016,2,2,12,45,862.5,94.5,3.95,12.0,599.5,764.17,619.28
2016,2,2,13,0,874.0,89.0,4.1,12.0,597.0,742.33,603.79
2016,2,2,13,15,869.5,88.5,4.1,12.0,584.0,711.31,580.77
2016,2,2,13,30,865.0,88.0,4.1,12.0,571.0,677.64,554.45
2016,2,2,13,45,863.0,84.5,4.2,12.0,551.5,639.78,524.55
2016,2,2,14,0,861.0,81.0,4.3,12.0,532.0,599.47,492.0
2016,2,2,14,15,848.5,79.5,4.2,12.0,504.0,553.29,453.19
2016,2,2,14,30,836.0,78.0,4.1,12.0,476.0,505.88,412.55
2016,2,2,14,45,824.5,73.5,4.1,12.5,443.0,454.85,367.59
2016,2,2,15,0,813.0,69.0,4.1,13.0,410.0,403.09,320.93
2016,2,2,15,15,787.0,66.5,4.0,12.5,370.0,347.74,271.44
2016,2,2,15,30,761.0,64.0,3.9,12.0,330.0,293.63,221.99
2016,2,2,15,45,727.0,59.5,3.85,12.0,287.0,237.16,170.11
2016,2,2,16,0,693.0,55.0,3.8,12.0,244.0,183.5,121.47
2016,2,2,16,15,636.0,49.5,3.7,11.5,198.5,129.01,76.21
2016,2,2,16,30,579.0,44.0,3.6,11.0,153.0,80.65,41.84
2016,2,2,16,45,487.5,36.0,3.55,11.0,110.0,33.52,18.53
2016,2,2,17,0,396.0,28.0,3.5,11.0,67.0,22.05,12.58
2016,2,2,17,15,198.0,14.0,3.45,11.0,33.5,10.79,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,7,15,98.0,9.5,2.7,10.0,14.5,47.7,0.0
2016,2,3,7,30,196.0,19.0,2.7,10.0,29.0,125.81,0.0
2016,2,3,7,45,313.5,30.5,2.75,10.5,66.5,217.51,165.22
2016,2,3,8,0,431.0,42.0,2.8,11.0,104.0,307.16,250.67
2016,2,3,8,15,505.5,49.5,2.85,11.0,148.0,377.22,313.97
2016,2,3,8,30,580.0,57.0,2.9,11.0,192.0,451.97,379.02
2016,2,3,8,45,624.0,63.5,3.0,11.5,235.5,509.54,427.43
2016,2,3,9,0,668.0,70.0,3.1,12.0,279.0,568.21,474.97
2016,2,3,9,15,701.0,74.0,3.15,12.0,320.5,616.38,512.87
2016,2,3,9,30,734.0,78.0,3.2,12.0,362.0,659.88,545.8
2016,2,3,9,45,752.5,82.5,3.3,12.5,398.0,696.14,571.73
2016,2,3,10,0,771.0,87.0,3.4,13.0,434.0,730.3,595.68
2016,2,3,10,15,787.5,89.5,3.4,13.0,465.5,758.15,615.27
2016,2,3,10,30,804.0,92.0,3.4,13.0,497.0,783.34,632.78
2016,2,3,10,45,816.0,93.5,3.4,13.0,522.0,800.75,644.49
2016,2,3,11,0,828.0,95.0,3.4,13.0,547.0,815.03,653.99
2016,2,3,11,15,835.5,96.0,3.4,13.0,564.5,821.7,658.02
2016,2,3,11,30,843.0,97.0,3.4,13.0,582.0,824.99,659.76
2016,2,3,11,45,639.0,162.5,3.4,13.0,533.5,727.58,586.75
2016,2,3,12,0,435.0,228.0,3.4,13.0,485.0,619.93,500.8
2016,2,3,12,15,300.5,252.5,3.4,13.0,430.5,519.97,421.43
2016,2,3,12,30,166.0,277.0,3.4,13.0,376.0,423.82,343.28
2016,2,3,12,45,289.5,253.5,3.4,13.5,424.0,494.86,401.41
2016,2,3,13,0,413.0,230.0,3.4,14.0,472.0,557.97,451.21
2016,2,3,13,15,369.5,234.0,3.4,13.5,446.5,508.11,412.21
2016,2,3,13,30,326.0,238.0,3.4,13.0,421.0,468.53,381.17
2016,2,3,13,45,172.0,217.5,3.4,13.0,313.5,328.9,268.33
2016,2,3,14,0,18.0,197.0,3.4,13.0,206.0,197.78,159.85
2016,2,3,14,15,47.0,202.0,3.35,13.0,225.0,221.87,180.38
2016,2,3,14,30,76.0,207.0,3.3,13.0,244.0,238.17,193.88
2016,2,3,14,45,52.5,186.0,3.3,13.0,210.5,201.94,164.03
2016,2,3,15,0,29.0,165.0,3.3,13.0,177.0,168.31,136.38
2016,2,3,15,15,24.5,149.5,3.25,13.0,159.5,147.83,119.45
2016,2,3,15,30,20.0,134.0,3.2,13.0,142.0,130.08,104.67
2016,2,3,15,45,14.5,117.0,3.15,13.0,122.5,111.28,88.95
2016,2,3,16,0,9.0,100.0,3.1,13.0,103.0,93.23,73.76
2016,2,3,16,15,4.5,82.0,3.1,12.5,83.5,75.22,58.56
2016,2,3,16,30,0.0,64.0,3.1,12.0,64.0,57.95,43.78
2016,2,3,16,45,0.0,46.0,3.15,12.0,46.0,41.57,29.31
2016,2,3,17,0,0.0,28.0,3.2,12.0,28.0,25.79,15.85
2016,2,3,17,15,0.0,14.0,3.2,12.0,14.0,12.99,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,98.5,10.0,2.85,11.0,15.0,48.52,0.0
2016,2,4,7,30,197.0,20.0,2.9,11.0,30.0,128.55,3.83
2016,2,4,7,45,320.0,31.0,2.95,11.5,68.5,221.8,169.71
2016,2,4,8,0,443.0,42.0,3.0,12.0,107.0,314.47,256.34
2016,2,4,8,15,516.5,49.5,2.9,12.0,151.5,384.62,319.24
2016,2,4,8,30,590.0,57.0,2.8,12.0,196.0,459.39,383.67
2016,2,4,8,45,635.0,62.5,2.7,12.5,240.0,516.86,431.13
2016,2,4,9,0,680.0,68.0,2.6,13.0,284.0,575.46,477.5
2016,2,4,9,15,712.5,72.0,2.5,13.0,325.5,623.75,514.07
2016,2,4,9,30,745.0,76.0,2.4,13.0,367.0,667.63,545.98
2016,2,4,9,45,770.0,78.0,2.35,13.0,404.5,706.25,573.44
2016,2,4,10,0,795.0,80.0,2.3,13.0,442.0,742.99,599.01
2016,2,4,10,15,811.5,82.5,2.25,13.0,473.5,771.29,618.0
2016,2,4,10,30,828.0,85.0,2.2,13.0,505.0,796.87,634.88
2016,2,4,10,45,838.5,86.5,2.15,13.5,529.5,813.31,643.9
2016,2,4,11,0,849.0,88.0,2.1,14.0,554.0,826.54,650.67
2016,2,4,11,15,856.5,89.0,2.0,14.0,572.0,833.31,653.67
2016,2,4,11,30,864.0,90.0,1.9,14.0,590.0,836.62,654.36
2016,2,4,11,45,867.0,91.0,1.8,14.5,600.0,832.69,648.88
2016,2,4,12,0,870.0,92.0,1.7,15.0,610.0,825.27,641.17
2016,2,4,12,15,871.0,92.0,1.5,15.0,612.0,811.62,629.34
2016,2,4,12,30,872.0,92.0,1.3,15.0,614.0,794.59,615.25
2016,2,4,12,45,871.0,91.5,1.15,15.0,608.5,772.19,598.06
2016,2,4,13,0,870.0,91.0,1.0,15.0,603.0,746.66,578.8
2016,2,4,13,15,864.5,90.0,0.9,15.0,589.5,714.42,555.51
2016,2,4,13,30,859.0,89.0,0.8,15.0,576.0,679.6,529.5
2016,2,4,13,45,845.5,89.5,0.7,15.0,554.0,638.94,498.27
2016,2,4,14,0,832.0,90.0,0.6,15.0,532.0,596.63,465.37
2016,2,4,14,15,752.0,100.5,0.5,15.0,484.5,526.98,411.55
2016,2,4,14,30,672.0,111.0,0.4,15.0,437.0,461.28,360.12
2016,2,4,14,45,562.5,127.0,0.35,15.0,386.5,392.45,305.99
2016,2,4,15,0,453.0,143.0,0.3,15.0,336.0,329.8,256.23
2016,2,4,15,15,468.0,125.5,0.4,15.0,308.5,292.05,224.72
2016,2,4,15,30,483.0,108.0,0.5,15.0,281.0,252.18,189.91
2016,2,4,15,45,448.5,99.5,0.6,15.0,244.5,206.26,150.69
2016,2,4,16,0,414.0,91.0,0.7,15.0,208.0,163.62,114.39
2016,2,4,16,15,375.5,78.0,0.75,14.5,169.5,119.95,78.85
2016,2,4,16,30,337.0,65.0,0.8,14.0,131.0,80.58,49.71
2016,2,4,16,45,280.0,50.5,0.9,14.0,95.0,44.1,28.06
2016,2,4,17,0,223.0,36.0,1.0,14.0,59.0,28.01,17.79
2016,2,4,17,15,111.5,18.0,1.05,13.5,29.5,14.09,0.0
2016,2,4,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,15,101.0,10.5,3.5,10.0,16.5,50.15,0.0
2016,2,5,7,30,202.0,21.0,3.5,10.0,33.0,133.15,23.86
2016,2,5,7,45,327.0,32.5,3.5,10.5,72.5,227.43,176.46
2016,2,5,8,0,452.0,44.0,3.5,11.0,112.0,322.47,264.63
2016,2,5,8,15,526.5,52.0,3.35,11.0,157.5,394.53,329.34
2016,2,5,8,30,601.0,60.0,3.2,11.0,203.0,471.23,395.57
2016,2,5,8,45,651.0,65.0,3.1,11.5,249.0,532.0,445.94
2016,2,5,9,0,701.0,70.0,3.0,12.0,295.0,594.15,495.34
2016,2,5,9,15,734.0,74.0,2.9,12.5,338.0,639.35,528.57
2016,2,5,9,30,767.0,78.0,2.8,13.0,381.0,688.41,563.56
2016,2,5,9,45,795.5,79.5,2.7,13.5,420.0,729.8,591.72
2016,2,5,10,0,824.0,81.0,2.6,14.0,459.0,769.34,617.83
2016,2,5,10,15,840.0,83.0,2.35,14.0,491.5,797.19,634.91
2016,2,5,10,30,856.0,85.0,2.1,14.0,524.0,822.18,649.49
2016,2,5,10,45,866.0,87.5,1.85,14.5,549.0,839.72,657.07
2016,2,5,11,0,876.0,90.0,1.6,15.0,574.0,853.9,661.94
2016,2,5,11,15,882.5,91.0,1.3,15.0,592.0,859.89,661.31
2016,2,5,11,30,889.0,92.0,1.0,15.0,610.0,862.3,657.77
2016,2,5,11,45,889.0,94.0,0.7,15.0,619.5,856.89,648.41
2016,2,5,12,0,889.0,96.0,0.4,15.0,629.0,847.92,636.44
2016,2,5,12,15,889.0,96.0,0.45,15.0,630.5,833.15,627.53
2016,2,5,12,30,889.0,96.0,0.5,15.0,632.0,814.96,616.48
2016,2,5,12,45,884.0,96.5,0.55,15.5,625.5,790.2,599.91
2016,2,5,13,0,879.0,97.0,0.6,16.0,619.0,762.43,581.33
2016,2,5,13,15,872.5,96.5,0.85,15.5,604.5,729.66,564.17
2016,2,5,13,30,866.0,96.0,1.1,15.0,590.0,694.32,543.07
2016,2,5,13,45,859.5,93.5,1.4,15.0,569.0,654.46,516.26
2016,2,5,14,0,853.0,91.0,1.7,15.0,548.0,612.47,486.21
2016,2,5,14,15,839.5,89.0,1.85,15.0,519.0,565.19,449.8
2016,2,5,14,30,826.0,87.0,2.0,15.0,490.0,516.79,411.23
2016,2,5,14,45,709.5,100.5,2.2,15.0,429.5,435.39,346.11
2016,2,5,15,0,593.0,114.0,2.4,15.0,369.0,362.96,287.02
2016,2,5,15,15,675.0,92.0,2.2,15.0,356.5,337.64,261.62
2016,2,5,15,30,757.0,70.0,2.0,15.0,344.0,303.85,227.16
2016,2,5,15,45,722.5,65.5,1.8,15.0,300.5,247.0,176.03
2016,2,5,16,0,688.0,61.0,1.6,15.0,257.0,193.05,128.04
2016,2,5,16,15,633.0,55.5,1.5,14.5,211.0,136.54,81.5
2016,2,5,16,30,578.0,50.0,1.4,14.0,165.0,87.6,46.34
2016,2,5,16,45,480.0,42.0,1.3,14.0,120.0,41.75,23.17
2016,2,5,17,0,382.0,34.0,1.2,14.0,75.0,27.15,17.24
2016,2,5,17,15,191.0,17.0,1.3,14.0,37.5,13.17,0.0
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,127.0,10.5,3.45,11.0,18.0,60.7,0.0
2016,2,6,7,30,254.0,21.0,3.5,11.0,36.0,157.9,47.87
2016,2,6,7,45,368.0,31.5,3.55,11.5,76.0,247.24,192.78
2016,2,6,8,0,482.0,42.0,3.6,12.0,116.0,337.36,276.34
2016,2,6,8,15,552.0,48.5,3.5,12.0,161.0,406.23,338.32
2016,2,6,8,30,622.0,55.0,3.4,12.0,206.0,479.36,401.54
2016,2,6,8,45,668.0,60.0,3.35,12.5,251.0,538.28,450.34
2016,2,6,9,0,714.0,65.0,3.3,13.0,296.0,594.51,494.84
2016,2,6,9,15,744.0,68.5,3.15,13.0,338.0,642.0,530.53
2016,2,6,9,30,774.0,72.0,3.0,13.0,380.0,688.51,564.43
2016,2,6,9,45,795.5,74.5,2.9,13.5,417.0,725.86,589.69
2016,2,6,10,0,817.0,77.0,2.8,14.0,454.0,761.13,612.84
2016,2,6,10,15,832.0,78.5,2.55,14.0,485.5,787.5,629.17
2016,2,6,10,30,847.0,80.0,2.3,14.0,517.0,811.04,643.05
2016,2,6,10,45,860.5,80.5,2.1,14.5,542.5,822.17,646.9
2016,2,6,11,0,874.0,81.0,1.9,15.0,568.0,837.03,653.36
2016,2,6,11,15,880.5,82.0,1.8,15.0,585.5,843.27,655.79
2016,2,6,11,30,887.0,83.0,1.7,15.0,603.0,846.01,655.94
2016,2,6,11,45,891.5,82.5,1.6,15.5,613.0,841.77,650.16
2016,2,6,12,0,896.0,82.0,1.5,16.0,623.0,833.99,642.14
2016,2,6,12,15,896.5,82.5,1.6,16.0,625.0,820.6,633.91
2016,2,6,12,30,897.0,83.0,1.7,16.0,627.0,803.79,623.33
2016,2,6,12,45,710.0,143.0,1.8,16.0,571.5,713.84,560.25
2016,2,6,13,0,523.0,203.0,1.9,16.0,516.0,614.13,484.88
2016,2,6,13,15,704.5,141.0,1.95,16.0,552.0,663.19,525.06
2016,2,6,13,30,886.0,79.0,2.0,16.0,588.0,688.46,545.85
2016,2,6,13,45,877.5,78.0,2.1,16.5,567.0,648.92,514.83
2016,2,6,14,0,869.0,77.0,2.2,17.0,546.0,607.31,482.1
2016,2,6,14,15,856.5,75.0,2.25,17.0,518.0,560.57,445.31
2016,2,6,14,30,844.0,73.0,2.3,17.0,490.0,512.57,406.49
2016,2,6,14,45,772.0,81.0,2.4,17.0,441.5,446.74,352.95
2016,2,6,15,0,700.0,89.0,2.5,17.0,393.0,384.0,300.89
2016,2,6,15,15,542.0,108.0,2.45,16.5,330.5,306.58,237.96
2016,2,6,15,30,384.0,127.0,2.4,16.0,268.0,241.61,185.77
2016,2,6,15,45,365.5,113.5,2.4,16.0,234.0,200.11,149.56
2016,2,6,16,0,347.0,100.0,2.4,16.0,200.0,160.37,114.93
2016,2,6,16,15,465.0,73.0,2.45,15.5,182.5,130.93,84.13
2016,2,6,16,30,583.0,46.0,2.5,15.0,165.0,85.53,44.05
2016,2,6,16,45,497.0,38.5,2.55,15.0,121.0,39.87,20.66
2016,2,6,17,0,411.0,31.0,2.6,15.0,77.0,24.16,14.76
2016,2,6,17,15,205.5,15.5,2.65,14.5,38.5,11.74,0.33
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,10.0,2.9,13.0,19.5,70.66,0.0
2016,2,7,7,30,305.0,20.0,2.9,13.0,39.0,181.29,72.46
2016,2,7,7,45,425.0,28.5,2.95,13.5,81.0,267.04,207.98
2016,2,7,8,0,545.0,37.0,3.0,14.0,123.0,361.36,293.78
2016,2,7,8,15,612.0,43.0,3.0,14.0,169.5,431.23,355.92
2016,2,7,8,30,679.0,49.0,3.0,14.0,216.0,504.8,418.72
2016,2,7,8,45,723.5,52.5,3.0,14.5,262.0,563.44,466.62
2016,2,7,9,0,768.0,56.0,3.0,15.0,308.0,622.84,512.0
2016,2,7,9,15,797.0,58.5,2.9,15.0,350.5,669.95,546.72
2016,2,7,9,30,826.0,61.0,2.8,15.0,393.0,715.95,579.65
2016,2,7,9,45,848.5,62.5,2.7,15.5,431.5,747.46,599.92
2016,2,7,10,0,871.0,64.0,2.6,16.0,470.0,783.33,622.98
2016,2,7,10,15,885.0,66.0,2.5,16.0,502.5,810.49,640.4
2016,2,7,10,30,899.0,68.0,2.4,16.0,535.0,834.67,655.55
2016,2,7,10,45,906.5,70.0,2.35,16.5,560.0,850.21,663.64
2016,2,7,11,0,914.0,72.0,2.3,17.0,585.0,862.26,669.37
2016,2,7,11,15,920.5,72.5,2.25,17.0,603.5,868.07,672.08
2016,2,7,11,30,927.0,73.0,2.2,17.0,622.0,870.24,672.45
2016,2,7,11,45,929.0,74.5,2.2,17.5,632.0,866.14,667.83
2016,2,7,12,0,931.0,76.0,2.2,18.0,642.0,858.34,660.88
2016,2,7,12,15,932.0,76.0,2.2,18.0,644.0,844.33,651.03
2016,2,7,12,30,933.0,76.0,2.2,18.0,646.0,826.75,638.86
2016,2,7,12,45,933.5,75.0,2.2,18.0,641.0,804.14,623.27
2016,2,7,13,0,934.0,74.0,2.2,18.0,636.0,778.15,605.36
2016,2,7,13,15,929.5,73.0,2.2,18.0,622.0,745.33,582.57
2016,2,7,13,30,925.0,72.0,2.2,18.0,608.0,709.65,557.66
2016,2,7,13,45,916.0,72.0,2.25,18.5,586.5,669.5,527.03
2016,2,7,14,0,907.0,72.0,2.3,19.0,565.0,627.17,493.72
2016,2,7,14,15,895.5,70.5,2.3,19.0,536.5,579.91,456.65
2016,2,7,14,30,884.0,69.0,2.3,19.0,508.0,531.17,417.45
2016,2,7,14,45,866.0,67.5,2.3,19.0,473.0,478.2,373.85
2016,2,7,15,0,848.0,66.0,2.3,19.0,438.0,424.9,328.7
2016,2,7,15,15,825.0,63.5,2.25,18.5,398.0,368.24,280.16
2016,2,7,15,30,802.0,61.0,2.2,18.0,358.0,312.49,231.05
2016,2,7,15,45,766.5,58.0,2.2,18.0,313.0,254.2,179.19
2016,2,7,16,0,731.0,55.0,2.2,18.0,268.0,198.8,130.16
2016,2,7,16,15,679.5,50.0,2.25,17.5,221.5,142.45,83.59
2016,2,7,16,30,628.0,45.0,2.3,17.0,175.0,91.54,46.71
2016,2,7,16,45,541.5,38.0,2.35,17.0,129.5,43.71,22.4
2016,2,7,17,0,455.0,31.0,2.4,17.0,84.0,26.26,16.49
2016,2,7,17,15,298.5,20.5,2.45,16.5,48.5,16.19,3.76
2016,2,7,17,30,142.0,10.0,2.5,16.0,13.0,9.53,0.0
2016,2,7,17,45,71.0,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,12.0,5.35,13.0,20.0,60.77,0.0
2016,2,8,7,30,245.0,24.0,5.4,13.0,40.0,160.1,76.16
2016,2,8,7,45,364.5,34.5,5.45,13.5,81.0,250.3,196.99
2016,2,8,8,0,484.0,45.0,5.5,14.0,122.0,344.06,282.32
2016,2,8,8,15,556.0,52.0,5.35,14.0,168.5,415.4,346.37
2016,2,8,8,30,628.0,59.0,5.2,14.0,215.0,491.11,411.86
2016,2,8,8,45,673.0,64.0,5.1,14.5,261.0,549.99,460.78
2016,2,8,9,0,718.0,69.0,5.0,15.0,307.0,605.68,504.95
2016,2,8,9,15,749.5,72.5,4.7,15.5,350.0,654.71,540.59
2016,2,8,9,30,781.0,76.0,4.4,16.0,393.0,702.8,574.08
2016,2,8,9,45,827.0,72.0,4.1,16.5,435.5,751.7,607.19
2016,2,8,10,0,873.0,68.0,3.8,17.0,478.0,792.44,633.51
2016,2,8,10,15,887.0,69.5,3.6,17.0,510.5,819.02,650.5
2016,2,8,10,30,901.0,71.0,3.4,17.0,543.0,842.63,665.16
2016,2,8,10,45,911.5,72.0,3.25,17.5,568.5,859.47,673.84
2016,2,8,11,0,922.0,73.0,3.1,18.0,594.0,872.88,680.06
2016,2,8,11,15,928.0,73.5,2.95,18.0,612.0,878.3,681.95
2016,2,8,11,30,934.0,74.0,2.8,18.0,630.0,880.04,681.4
2016,2,8,11,45,936.0,75.0,2.7,18.5,640.0,875.29,675.54
2016,2,8,12,0,938.0,76.0,2.6,19.0,650.0,866.83,667.31
2016,2,8,12,15,938.5,76.0,2.5,19.0,652.0,852.3,656.32
2016,2,8,12,30,939.0,76.0,2.4,19.0,654.0,834.19,643.0
2016,2,8,12,45,937.5,75.5,2.35,19.0,648.0,810.47,626.27
2016,2,8,13,0,936.0,75.0,2.3,19.0,642.0,783.42,607.31
2016,2,8,13,15,931.5,74.5,2.3,19.0,628.5,751.04,584.92
2016,2,8,13,30,927.0,74.0,2.3,19.0,615.0,715.79,560.39
2016,2,8,13,45,917.5,73.5,2.3,19.5,593.0,674.61,528.94
2016,2,8,14,0,908.0,73.0,2.3,20.0,571.0,631.3,494.85
2016,2,8,14,15,896.5,71.5,2.25,20.0,542.5,583.9,457.69
2016,2,8,14,30,885.0,70.0,2.2,20.0,514.0,535.03,418.46
2016,2,8,14,45,868.0,68.5,2.2,20.0,479.0,482.36,375.4
2016,2,8,15,0,851.0,67.0,2.2,20.0,444.0,429.27,330.71
2016,2,8,15,15,828.0,64.5,2.1,19.5,403.5,372.32,282.16
2016,2,8,15,30,805.0,62.0,2.0,19.0,363.0,316.28,233.07
2016,2,8,15,45,771.0,58.5,1.95,19.0,318.5,257.57,181.09
2016,2,8,16,0,737.0,55.0,1.9,19.0,274.0,201.58,131.72
2016,2,8,16,15,686.0,50.5,1.85,19.0,227.0,145.26,85.07
2016,2,8,16,30,635.0,46.0,1.8,19.0,180.0,94.31,48.1
2016,2,8,16,45,551.5,39.0,1.8,19.0,134.0,45.92,23.26
2016,2,8,17,0,468.0,32.0,1.8,19.0,88.0,27.1,17.14
2016,2,8,17,15,312.5,21.5,1.8,18.5,51.5,16.99,5.14
2016,2,8,17,30,157.0,11.0,1.8,18.0,15.0,10.48,0.0
2016,2,8,17,45,78.5,5.5,1.8,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,147.5,11.5,1.95,14.0,22.0,70.64,0.0
2016,2,9,7,30,295.0,23.0,2.0,14.0,44.0,183.65,98.73
2016,2,9,7,45,409.5,33.0,2.15,14.5,86.5,271.9,212.73
2016,2,9,8,0,524.0,43.0,2.3,15.0,129.0,364.65,295.17
2016,2,9,8,15,593.0,49.5,2.4,15.0,176.5,435.35,357.09
2016,2,9,8,30,662.0,56.0,2.5,15.0,224.0,505.65,416.73
2016,2,9,8,45,707.5,60.5,2.6,15.5,271.0,566.16,465.63
2016,2,9,9,0,753.0,65.0,2.7,16.0,318.0,627.45,512.4
2016,2,9,9,15,740.0,70.5,2.6,16.0,345.5,647.38,526.03
2016,2,9,9,30,727.0,76.0,2.5,16.0,373.0,663.87,536.87
2016,2,9,9,45,691.0,94.0,2.4,16.5,398.0,678.17,544.81
2016,2,9,10,0,655.0,112.0,2.3,17.0,423.0,683.93,546.25
2016,2,9,10,15,772.0,96.0,2.15,17.0,486.0,766.22,604.18
2016,2,9,10,30,889.0,80.0,2.0,17.0,549.0,846.29,657.92
2016,2,9,10,45,791.5,107.0,1.85,17.5,539.0,809.73,627.74
2016,2,9,11,0,694.0,134.0,1.7,18.0,529.0,765.33,593.44
2016,2,9,11,15,670.0,147.5,1.65,18.0,538.5,759.14,588.37
2016,2,9,11,30,646.0,161.0,1.6,18.0,548.0,749.75,580.79
2016,2,9,11,45,783.5,124.5,1.6,18.0,602.0,813.28,624.92
2016,2,9,12,0,921.0,88.0,1.6,18.0,656.0,869.41,662.51
2016,2,9,12,15,921.5,88.0,1.6,18.0,658.0,854.98,651.85
2016,2,9,12,30,922.0,88.0,1.6,18.0,660.0,837.04,639.69
2016,2,9,12,45,921.0,87.5,1.65,18.0,654.0,813.92,624.6
2016,2,9,13,0,920.0,87.0,1.7,18.0,648.0,787.51,607.23
2016,2,9,13,15,915.0,86.0,1.75,18.0,634.0,754.51,585.15
2016,2,9,13,30,910.0,85.0,1.8,18.0,620.0,718.72,560.93
2016,2,9,13,45,734.0,128.5,1.9,18.0,550.0,620.81,487.62
2016,2,9,14,0,558.0,172.0,2.0,18.0,480.0,523.09,413.08
2016,2,9,14,15,498.0,177.5,2.0,17.5,442.5,468.06,371.13
2016,2,9,14,30,438.0,183.0,2.0,17.0,405.0,416.58,330.87
2016,2,9,14,45,368.5,181.5,2.0,17.0,359.5,354.05,280.98
2016,2,9,15,0,299.0,180.0,2.0,17.0,314.0,302.2,239.07
2016,2,9,15,15,199.0,169.0,1.9,16.5,255.0,234.21,184.91
2016,2,9,15,30,99.0,158.0,1.8,16.0,196.0,179.36,141.73
2016,2,9,15,45,91.5,140.0,1.7,16.0,172.0,152.42,119.28
2016,2,9,16,0,84.0,122.0,1.6,16.0,148.0,127.8,98.59
2016,2,9,16,15,74.5,102.5,1.5,15.5,122.5,102.61,77.76
2016,2,9,16,30,65.0,83.0,1.4,15.0,97.0,78.79,58.34
2016,2,9,16,45,50.5,63.0,1.35,15.0,72.5,55.94,40.36
2016,2,9,17,0,36.0,43.0,1.3,15.0,48.0,37.61,26.55
2016,2,9,17,15,18.0,25.5,1.3,15.0,28.0,22.88,10.13
2016,2,9,17,30,0.0,8.0,1.3,15.0,8.0,7.63,0.0
2016,2,9,17,45,0.0,4.0,1.35,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,133.0,12.5,3.35,14.0,22.5,66.0,0.0
2016,2,10,7,30,266.0,25.0,3.3,14.0,45.0,174.41,102.58
2016,2,10,7,45,377.5,36.0,3.25,14.5,87.0,260.1,205.11
2016,2,10,8,0,489.0,47.0,3.2,15.0,129.0,351.37,286.09
2016,2,10,8,15,557.0,54.5,3.05,15.0,176.0,421.67,347.56
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,496.01,409.97
2016,2,10,8,45,668.5,67.5,2.75,15.0,268.5,554.78,457.71
2016,2,10,9,0,712.0,73.0,2.6,15.0,314.0,614.47,503.97
2016,2,10,9,15,742.5,77.0,2.4,15.0,357.5,658.93,535.79
2016,2,10,9,30,773.0,81.0,2.2,15.0,401.0,706.94,569.22
2016,2,10,9,45,797.5,83.0,2.05,15.5,439.5,746.49,594.56
2016,2,10,10,0,822.0,85.0,1.9,16.0,478.0,784.02,617.7
2016,2,10,10,15,837.5,87.0,1.9,16.0,510.5,811.8,635.86
2016,2,10,10,30,853.0,89.0,1.9,16.0,543.0,836.69,651.98
2016,2,10,10,45,864.5,90.5,1.9,16.5,569.0,854.5,661.9
2016,2,10,11,0,876.0,92.0,1.9,17.0,595.0,868.97,669.58
2016,2,10,11,15,882.5,93.0,1.9,17.0,613.0,875.1,672.86
2016,2,10,11,30,889.0,94.0,1.9,17.0,631.0,870.86,669.24
2016,2,10,11,45,895.5,93.5,1.9,17.5,642.0,868.25,665.76
2016,2,10,12,0,902.0,93.0,1.9,18.0,653.0,862.03,659.93
2016,2,10,12,15,903.0,93.0,1.9,18.0,655.0,848.23,650.31
2016,2,10,12,30,904.0,93.0,1.9,18.0,657.0,830.95,638.48
2016,2,10,12,45,902.5,92.5,1.9,18.0,651.5,807.76,622.64
2016,2,10,13,0,901.0,92.0,1.9,18.0,646.0,781.37,604.62
2016,2,10,13,15,895.5,91.0,1.85,18.0,632.0,748.47,581.59
2016,2,10,13,30,890.0,90.0,1.8,18.0,618.0,712.88,556.63
2016,2,10,13,45,878.5,90.0,1.8,18.5,595.5,674.74,527.18
2016,2,10,14,0,867.0,90.0,1.8,19.0,573.0,631.35,493.41
2016,2,10,14,15,790.5,98.5,1.8,19.0,522.0,558.23,437.6
2016,2,10,14,30,714.0,107.0,1.8,19.0,471.0,489.3,383.95
2016,2,10,14,45,549.0,137.5,1.85,19.0,406.0,401.79,315.14
2016,2,10,15,0,384.0,168.0,1.9,19.0,341.0,330.65,258.68
2016,2,10,15,15,498.5,130.5,1.85,18.5,334.0,314.56,242.99
2016,2,10,15,30,613.0,93.0,1.8,18.0,327.0,287.72,216.06
2016,2,10,15,45,564.5,91.0,1.75,18.0,286.5,236.34,171.5
2016,2,10,16,0,516.0,89.0,1.7,18.0,246.0,189.63,131.4
2016,2,10,16,15,472.0,79.0,1.65,17.5,204.0,141.19,91.59
2016,2,10,16,30,428.0,69.0,1.6,17.0,162.0,96.16,57.83
2016,2,10,16,45,367.5,55.5,1.6,17.0,121.5,54.19,32.62
2016,2,10,17,0,307.0,42.0,1.6,17.0,81.0,32.45,22.03
2016,2,10,17,15,153.5,28.5,1.55,17.0,48.0,22.35,10.43
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,14.3,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,128.0,13.0,1.25,14.0,22.5,64.71,0.0
2016,2,11,7,30,256.0,26.0,1.2,14.0,45.0,172.83,108.23
2016,2,11,7,45,350.5,38.0,1.2,14.5,85.5,249.47,196.1
2016,2,11,8,0,445.0,50.0,1.2,15.0,126.0,331.65,267.85
2016,2,11,8,15,507.0,58.0,1.15,15.0,170.5,397.46,324.12
2016,2,11,8,30,569.0,66.0,1.1,15.0,215.0,466.87,380.99
2016,2,11,8,45,621.5,67.5,1.05,15.5,258.0,524.85,426.18
2016,2,11,9,0,674.0,69.0,1.0,16.0,301.0,584.27,470.18
2016,2,11,9,15,602.5,96.0,1.05,16.0,323.0,585.02,469.54
2016,2,11,9,30,531.0,123.0,1.1,16.0,345.0,572.39,458.79
2016,2,11,9,45,573.0,124.5,1.15,16.0,384.0,624.66,497.83
2016,2,11,10,0,615.0,126.0,1.2,16.0,423.0,671.47,531.26
2016,2,11,10,15,660.5,122.0,1.3,16.0,460.0,713.69,561.11
2016,2,11,10,30,706.0,118.0,1.4,16.0,497.0,754.29,589.58
2016,2,11,10,45,531.5,179.0,1.5,16.5,472.0,675.04,529.7
2016,2,11,11,0,357.0,240.0,1.6,17.0,447.0,583.09,458.14
2016,2,11,11,15,422.0,230.5,1.6,17.0,482.5,638.2,499.89
2016,2,11,11,30,487.0,221.0,1.6,17.0,518.0,679.35,529.98
2016,2,11,11,45,478.0,230.5,1.6,17.0,526.0,676.09,526.35
2016,2,11,12,0,469.0,240.0,1.6,17.0,534.0,670.74,521.71
2016,2,11,12,15,319.0,268.5,1.55,17.0,469.0,558.19,436.19
2016,2,11,12,30,169.0,297.0,1.5,17.0,404.0,449.86,352.44
2016,2,11,12,45,238.0,285.5,1.45,17.0,434.0,484.51,380.61
2016,2,11,13,0,307.0,274.0,1.4,17.0,464.0,524.57,411.09
