Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,13,15,253.5,275.5,1.4,17.0,430.0,475.26,372.91
2016,2,11,13,30,200.0,277.0,1.4,17.0,396.0,420.63,331.14
2016,2,11,13,45,142.0,264.0,1.4,17.0,347.0,359.59,283.97
2016,2,11,14,0,84.0,251.0,1.4,17.0,298.0,296.91,234.95
2016,2,11,14,15,115.0,241.0,1.45,16.5,302.0,304.46,242.15
2016,2,11,14,30,146.0,231.0,1.5,16.0,306.0,303.23,241.84
2016,2,11,14,45,258.0,201.5,1.55,16.0,323.5,322.34,256.84
2016,2,11,15,0,370.0,172.0,1.6,16.0,341.0,326.08,258.05
2016,2,11,15,15,235.0,167.0,1.65,16.0,271.0,248.72,196.18
2016,2,11,15,30,100.0,162.0,1.7,16.0,201.0,183.65,145.13
2016,2,11,15,45,89.0,144.5,1.8,16.0,176.0,156.14,122.47
2016,2,11,16,0,78.0,127.0,1.9,16.0,151.0,131.27,101.79
2016,2,11,16,15,66.5,106.5,1.95,15.5,125.0,105.19,80.35
2016,2,11,16,30,55.0,86.0,2.0,15.0,99.0,80.77,60.46
2016,2,11,16,45,38.5,66.0,2.05,15.0,73.5,58.36,42.62
2016,2,11,17,0,22.0,46.0,2.1,15.0,48.0,40.06,28.85
2016,2,11,17,15,11.0,27.0,2.2,15.0,28.0,24.25,12.59
2016,2,11,17,30,0.0,8.0,2.3,15.0,8.0,7.63,0.0
2016,2,11,17,45,0.0,4.0,2.4,15.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,126.5,14.0,2.2,13.0,24.5,65.32,0.0
2016,2,12,7,30,253.0,28.0,2.2,13.0,49.0,175.41,116.31
2016,2,12,7,45,358.5,39.5,2.25,13.5,90.5,255.99,203.71
2016,2,12,8,0,464.0,51.0,2.3,14.0,132.0,344.43,281.42
2016,2,12,8,15,531.0,58.5,2.25,14.0,178.0,413.68,341.53
2016,2,12,8,30,598.0,66.0,2.2,14.0,224.0,486.85,402.62
2016,2,12,8,45,414.0,102.0,2.2,14.0,221.0,423.87,351.49
2016,2,12,9,0,230.0,138.0,2.2,14.0,218.0,338.31,280.34
2016,2,12,9,15,205.5,159.0,2.15,14.0,237.0,338.71,280.28
2016,2,12,9,30,181.0,180.0,2.1,14.0,256.0,348.54,286.88
2016,2,12,9,45,266.0,185.5,2.1,14.5,309.5,436.7,357.31
2016,2,12,10,0,351.0,191.0,2.1,15.0,363.0,515.33,418.12
2016,2,12,10,15,418.0,190.0,2.15,15.0,407.0,587.0,472.63
2016,2,12,10,30,485.0,189.0,2.2,15.0,451.0,645.96,516.97
2016,2,12,10,45,552.5,175.5,2.25,15.5,487.5,690.35,549.39
2016,2,12,11,0,620.0,162.0,2.3,16.0,524.0,739.38,584.5
2016,2,12,11,15,584.5,180.5,2.4,16.0,530.0,722.7,571.1
2016,2,12,11,30,549.0,199.0,2.5,16.0,536.0,709.24,560.32
2016,2,12,11,45,564.5,197.0,2.65,16.0,548.5,713.84,564.41
2016,2,12,12,0,580.0,195.0,2.8,16.0,561.0,715.84,566.45
2016,2,12,12,15,594.5,191.0,2.9,16.0,567.0,716.46,567.17
2016,2,12,12,30,609.0,187.0,3.0,16.0,573.0,710.02,562.84
2016,2,12,12,45,548.5,207.5,3.2,16.0,553.0,663.89,527.94
2016,2,12,13,0,488.0,228.0,3.4,16.0,533.0,622.26,496.04
2016,2,12,13,15,657.0,168.0,3.55,16.0,569.5,668.52,534.6
2016,2,12,13,30,826.0,108.0,3.7,16.0,606.0,696.15,558.0
2016,2,12,13,45,657.0,154.0,3.85,16.0,541.5,602.45,484.0
2016,2,12,14,0,488.0,200.0,4.0,16.0,477.0,512.33,412.27
2016,2,12,14,15,244.0,110.0,4.1,16.0,248.5,257.55,209.59
2016,2,12,14,30,0.0,20.0,4.2,16.0,20.0,18.57,10.01
2016,2,12,14,45,274.0,78.0,4.3,16.0,204.5,212.78,172.56
2016,2,12,15,0,548.0,136.0,4.4,16.0,389.0,372.13,297.31
2016,2,12,15,15,450.5,139.5,4.4,15.5,335.0,307.1,242.82
2016,2,12,15,30,353.0,143.0,4.4,15.0,281.0,249.53,195.2
2016,2,12,15,45,324.5,131.0,4.45,15.0,246.5,208.57,159.62
2016,2,12,16,0,296.0,119.0,4.5,15.0,212.0,170.45,126.64
2016,2,12,16,15,268.5,102.0,4.5,15.0,176.0,131.19,93.57
2016,2,12,16,30,241.0,85.0,4.5,15.0,140.0,95.18,65.03
2016,2,12,16,45,197.5,67.5,4.5,15.0,105.0,61.62,42.02
2016,2,12,17,0,154.0,50.0,4.5,15.0,70.0,40.19,29.03
2016,2,12,17,15,77.0,32.5,4.45,15.0,42.5,26.6,14.92
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,7.15,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,13.5,5.95,13.0,28.0,83.1,0.0
2016,2,13,7,30,340.0,27.0,5.9,13.0,56.0,216.94,151.04
2016,2,13,7,45,452.0,36.0,5.85,13.0,101.0,300.71,242.83
2016,2,13,8,0,564.0,45.0,5.8,13.0,146.0,394.27,327.39
2016,2,13,8,15,627.5,51.0,5.6,13.0,194.5,463.64,389.51
2016,2,13,8,30,691.0,57.0,5.4,13.0,243.0,532.49,449.02
2016,2,13,8,45,735.5,60.5,5.2,13.5,291.0,592.78,498.23
2016,2,13,9,0,780.0,64.0,5.0,14.0,339.0,653.69,544.41
2016,2,13,9,15,392.5,106.5,4.8,14.0,245.5,438.32,367.76
2016,2,13,9,30,5.0,149.0,4.6,14.0,152.0,152.09,122.72
2016,2,13,9,45,56.0,182.5,4.45,14.5,210.5,240.54,197.26
2016,2,13,10,0,107.0,216.0,4.3,15.0,269.0,321.28,263.18
2016,2,13,10,15,106.5,231.0,4.1,15.0,286.5,337.54,275.17
2016,2,13,10,30,106.0,246.0,3.9,15.0,304.0,353.4,286.97
2016,2,13,10,45,520.0,160.5,3.7,15.5,463.5,646.59,524.61
2016,2,13,11,0,934.0,75.0,3.5,16.0,623.0,899.1,707.12
2016,2,13,11,15,939.5,76.0,3.35,16.0,641.5,904.8,707.31
2016,2,13,11,30,945.0,77.0,3.2,16.0,660.0,906.73,706.95
2016,2,13,11,45,948.0,77.0,3.1,16.0,670.5,901.54,702.08
2016,2,13,12,0,951.0,77.0,3.0,16.0,681.0,892.57,694.76
2016,2,13,12,15,951.5,77.5,3.15,16.0,683.5,878.34,685.63
2016,2,13,12,30,952.0,78.0,3.3,16.0,686.0,860.44,673.95
2016,2,13,12,45,939.5,82.0,3.5,16.5,677.5,832.69,654.23
2016,2,13,13,0,927.0,86.0,3.7,17.0,669.0,801.98,632.31
2016,2,13,13,15,922.5,85.5,3.95,17.0,655.0,769.49,610.3
2016,2,13,13,30,918.0,85.0,4.2,17.0,641.0,734.13,585.85
2016,2,13,13,45,910.5,83.5,4.45,17.0,619.5,693.04,556.04
2016,2,13,14,0,903.0,82.0,4.7,17.0,598.0,649.68,522.83
2016,2,13,14,15,891.0,80.5,5.2,16.5,568.5,601.69,486.59
2016,2,13,14,30,879.0,79.0,5.7,16.0,539.0,552.28,447.46
2016,2,13,14,45,861.5,77.0,6.25,16.0,503.0,498.98,402.8
2016,2,13,15,0,844.0,75.0,6.8,16.0,467.0,444.38,355.47
2016,2,13,15,15,820.5,72.5,6.8,15.5,426.0,386.97,304.59
2016,2,13,15,30,797.0,70.0,6.8,15.0,385.0,330.49,253.27
2016,2,13,15,45,763.0,66.5,6.8,15.0,339.5,271.44,199.02
2016,2,13,16,0,729.0,63.0,6.8,15.0,294.0,215.16,147.56
2016,2,13,16,15,679.0,58.0,6.7,14.5,246.0,158.1,98.49
2016,2,13,16,30,629.0,53.0,6.6,14.0,198.0,103.97,56.7
2016,2,13,16,45,545.5,46.0,6.55,14.0,150.5,54.54,28.45
2016,2,13,17,0,462.0,39.0,6.5,14.0,103.0,30.31,20.67
2016,2,13,17,15,321.0,28.0,6.5,14.0,63.5,22.31,12.04
2016,2,13,17,30,180.0,17.0,6.5,14.0,24.0,13.89,0.0
2016,2,13,17,45,90.0,8.5,6.5,14.0,12.0,8.1,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,164.5,14.0,6.15,13.0,28.0,81.68,0.0
2016,2,14,7,30,329.0,28.0,6.1,13.0,56.0,214.03,153.54
2016,2,14,7,45,434.0,36.5,6.1,13.5,99.5,293.1,237.14
2016,2,14,8,0,539.0,45.0,6.1,14.0,143.0,381.64,316.62
2016,2,14,8,15,600.5,50.5,6.1,14.0,190.0,448.25,376.47
2016,2,14,8,30,662.0,56.0,6.1,14.0,237.0,514.56,434.25
2016,2,14,8,45,667.0,64.0,6.1,14.5,274.5,556.15,468.61
2016,2,14,9,0,672.0,72.0,6.1,15.0,312.0,592.1,496.6
2016,2,14,9,15,664.0,84.5,6.05,15.0,346.0,621.99,519.41
2016,2,14,9,30,656.0,97.0,6.0,15.0,380.0,648.71,539.27
2016,2,14,9,45,735.5,89.5,6.0,15.5,432.5,713.79,587.9
2016,2,14,10,0,815.0,82.0,6.0,16.0,485.0,784.14,639.36
2016,2,14,10,15,829.0,83.5,5.9,16.0,517.0,810.17,657.11
2016,2,14,10,30,843.0,85.0,5.8,16.0,549.0,833.32,672.77
2016,2,14,10,45,853.0,86.5,5.7,16.0,574.0,849.94,683.51
2016,2,14,11,0,863.0,88.0,5.6,16.0,599.0,856.16,686.59
2016,2,14,11,15,632.0,170.0,5.55,16.0,550.5,760.91,614.11
2016,2,14,11,30,401.0,252.0,5.5,16.0,502.0,631.18,509.21
2016,2,14,11,45,640.5,171.5,5.5,16.5,577.5,759.14,611.45
2016,2,14,12,0,880.0,91.0,5.5,17.0,653.0,851.62,678.32
2016,2,14,12,15,881.0,91.0,5.45,17.0,655.5,838.11,667.42
2016,2,14,12,30,882.0,91.0,5.4,17.0,658.0,821.18,654.69
2016,2,14,12,45,886.5,88.5,5.35,17.0,654.0,800.89,639.6
2016,2,14,13,0,891.0,86.0,5.3,17.0,650.0,777.17,622.06
2016,2,14,13,15,887.5,85.0,5.25,17.0,637.0,745.89,598.91
2016,2,14,13,30,884.0,84.0,5.2,17.0,624.0,711.8,573.65
2016,2,14,13,45,875.5,84.0,5.2,17.0,603.0,672.83,543.73
2016,2,14,14,0,867.0,84.0,5.2,17.0,582.0,631.74,510.78
2016,2,14,14,15,856.5,82.5,5.25,17.0,554.5,586.03,473.71
2016,2,14,14,30,846.0,81.0,5.3,17.0,527.0,539.87,435.31
2016,2,14,14,45,825.5,80.5,5.4,17.0,492.0,487.12,390.8
2016,2,14,15,0,805.0,80.0,5.5,17.0,457.0,434.38,345.12
2016,2,14,15,15,782.0,77.0,5.65,17.0,417.0,378.53,295.86
2016,2,14,15,30,759.0,74.0,5.8,17.0,377.0,323.64,246.29
2016,2,14,15,45,718.5,71.5,5.95,17.0,331.5,265.75,194.13
2016,2,14,16,0,678.0,69.0,6.1,17.0,286.0,209.47,143.73
2016,2,14,16,15,627.5,63.5,6.2,16.5,239.5,154.34,96.86
2016,2,14,16,30,577.0,58.0,6.3,16.0,193.0,104.63,58.8
2016,2,14,16,45,488.0,51.0,6.4,16.0,146.5,57.91,31.88
2016,2,14,17,0,399.0,44.0,6.5,16.0,100.0,34.7,24.33
2016,2,14,17,15,199.5,34.0,6.45,15.5,62.0,26.59,15.69
2016,2,14,17,30,0.0,24.0,6.4,15.0,24.0,20.94,0.0
2016,2,14,17,45,0.0,12.0,6.35,15.0,12.0,11.44,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,215.5,13.0,3.15,15.0,32.5,117.25,0.0
2016,2,15,7,30,431.0,26.0,3.1,15.0,65.0,254.0,184.63
2016,2,15,7,45,530.5,33.0,3.1,15.5,111.5,334.79,267.49
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,423.59,345.15
2016,2,15,8,15,686.5,45.0,3.0,16.0,207.0,491.15,403.52
2016,2,15,8,30,743.0,50.0,2.9,16.0,256.0,561.42,461.52
2016,2,15,8,45,780.0,53.0,2.85,16.5,303.5,617.89,504.86
2016,2,15,9,0,817.0,56.0,2.8,17.0,351.0,674.47,545.77
2016,2,15,9,15,842.5,58.5,2.8,17.0,395.0,715.02,574.71
2016,2,15,9,30,868.0,61.0,2.8,17.0,439.0,760.31,606.59
2016,2,15,9,45,885.5,63.0,2.85,17.5,478.0,796.75,630.54
2016,2,15,10,0,903.0,65.0,2.9,18.0,517.0,830.7,652.4
2016,2,15,10,15,915.5,66.5,2.95,18.0,549.5,857.04,669.89
2016,2,15,10,30,928.0,68.0,3.0,18.0,582.0,880.21,685.16
2016,2,15,10,45,936.0,69.5,3.1,18.5,608.0,896.12,694.42
2016,2,15,11,0,944.0,71.0,3.2,19.0,634.0,908.41,701.27
2016,2,15,11,15,949.5,71.5,3.25,19.0,652.0,913.59,704.3
2016,2,15,11,30,955.0,72.0,3.3,19.0,670.0,914.97,704.89
2016,2,15,11,45,956.5,73.0,3.35,19.0,680.5,909.64,701.01
2016,2,15,12,0,958.0,74.0,3.4,19.0,691.0,900.5,694.65
2016,2,15,12,15,958.5,74.0,3.45,19.0,693.0,885.57,684.39
2016,2,15,12,30,959.0,74.0,3.5,19.0,695.0,866.95,671.66
2016,2,15,12,45,954.0,75.0,3.55,19.0,688.5,841.49,654.17
2016,2,15,13,0,949.0,76.0,3.6,19.0,682.0,812.76,634.37
2016,2,15,13,15,944.5,75.5,3.65,19.0,667.5,779.62,611.34
2016,2,15,13,30,940.0,75.0,3.7,19.0,653.0,743.54,586.06
2016,2,15,13,45,930.5,75.0,3.75,19.0,631.0,701.9,556.09
2016,2,15,14,0,921.0,75.0,3.8,19.0,609.0,658.06,522.27
2016,2,15,14,15,910.0,73.5,3.75,19.0,579.5,609.8,484.04
2016,2,15,14,30,899.0,72.0,3.7,19.0,550.0,559.98,443.67
2016,2,15,14,45,881.0,71.5,3.7,19.0,514.0,506.45,399.44
2016,2,15,15,0,863.0,71.0,3.7,19.0,478.0,452.54,353.64
2016,2,15,15,15,841.0,68.5,3.65,18.5,437.0,394.39,303.84
2016,2,15,15,30,819.0,66.0,3.6,18.0,396.0,337.12,253.35
2016,2,15,15,45,785.5,63.0,3.55,18.0,350.0,277.25,199.74
2016,2,15,16,0,752.0,60.0,3.5,18.0,304.0,220.05,148.49
2016,2,15,16,15,705.5,55.5,3.4,17.5,256.0,162.37,99.47
2016,2,15,16,30,659.0,51.0,3.3,17.0,208.0,109.57,59.06
2016,2,15,16,45,586.0,44.5,3.2,17.0,160.0,59.12,30.05
2016,2,15,17,0,513.0,38.0,3.1,17.0,112.0,29.1,19.48
2016,2,15,17,15,381.5,28.0,3.0,16.5,71.0,22.01,12.23
2016,2,15,17,30,250.0,18.0,2.9,16.0,30.0,14.58,0.0
2016,2,15,17,45,125.0,9.0,2.8,16.0,15.0,8.58,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.5,14.0,2.0,15.0,33.5,117.56,0.0
2016,2,16,7,30,409.0,28.0,2.0,15.0,67.0,253.05,186.8
2016,2,16,7,45,504.5,36.0,2.0,15.5,113.0,331.01,263.93
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,412.87,335.05
2016,2,16,8,15,657.5,49.5,1.85,16.0,207.5,480.8,392.43
2016,2,16,8,30,715.0,55.0,1.7,16.0,256.0,551.47,449.21
2016,2,16,8,45,751.0,59.0,1.6,16.5,303.0,607.74,491.16
2016,2,16,9,0,787.0,63.0,1.5,17.0,350.0,664.08,530.35
2016,2,16,9,15,813.0,66.0,1.45,17.0,393.5,711.27,562.78
2016,2,16,9,30,839.0,69.0,1.4,17.0,437.0,757.06,593.38
2016,2,16,9,45,863.5,69.0,1.35,17.5,477.0,789.26,612.55
2016,2,16,10,0,888.0,69.0,1.3,18.0,517.0,826.01,634.58
2016,2,16,10,15,900.5,70.5,1.3,18.0,549.5,852.11,650.71
2016,2,16,10,30,913.0,72.0,1.3,18.0,582.0,875.08,664.79
2016,2,16,10,45,920.0,73.5,1.3,18.5,607.5,889.96,672.18
2016,2,16,11,0,927.0,75.0,1.3,19.0,633.0,901.27,677.34
2016,2,16,11,15,933.0,76.0,1.3,19.0,651.0,907.43,680.51
2016,2,16,11,30,939.0,77.0,1.3,19.0,669.0,909.83,681.39
2016,2,16,11,45,941.0,78.0,1.35,19.5,679.5,904.97,677.09
2016,2,16,12,0,943.0,79.0,1.4,20.0,690.0,896.33,670.52
2016,2,16,12,15,943.5,79.0,1.35,20.0,692.0,881.54,659.92
2016,2,16,12,30,944.0,79.0,1.3,20.0,694.0,863.11,647.1
2016,2,16,12,45,943.5,78.0,1.3,20.5,688.0,839.19,630.19
2016,2,16,13,0,943.0,77.0,1.3,21.0,682.0,811.86,611.11
2016,2,16,13,15,938.5,76.0,1.25,21.0,668.0,778.27,588.39
2016,2,16,13,30,934.0,75.0,1.2,21.0,654.0,741.78,563.65
2016,2,16,13,45,927.0,74.0,1.15,21.5,632.5,700.87,534.5
2016,2,16,14,0,920.0,73.0,1.1,22.0,611.0,657.6,501.64
2016,2,16,14,15,909.5,72.0,1.05,22.0,581.5,610.13,466.05
2016,2,16,14,30,899.0,71.0,1.0,22.0,552.0,561.05,428.36
2016,2,16,14,45,886.0,68.5,0.95,22.0,517.0,507.84,386.58
2016,2,16,15,0,873.0,66.0,0.9,22.0,482.0,453.8,342.87
2016,2,16,15,15,852.0,64.0,0.9,21.5,441.0,396.6,296.26
2016,2,16,15,30,831.0,62.0,0.9,21.0,400.0,338.81,247.6
2016,2,16,15,45,803.0,58.5,0.9,21.0,354.5,279.23,196.06
2016,2,16,16,0,775.0,55.0,0.9,21.0,309.0,221.67,145.88
2016,2,16,16,15,731.5,51.0,0.95,20.5,261.0,163.5,97.51
2016,2,16,16,30,688.0,47.0,1.0,20.0,213.0,109.79,56.99
2016,2,16,16,45,618.0,41.0,1.05,20.0,165.0,57.97,27.47
2016,2,16,17,0,548.0,35.0,1.1,20.0,117.0,28.72,18.96
2016,2,16,17,15,274.0,34.0,1.15,19.5,75.0,27.46,16.68
2016,2,16,17,30,0.0,33.0,1.2,19.0,33.0,27.53,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.5,16.5,15.73,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,21.0,17.5,7.05,16.0,19.5,31.72,0.0
2016,2,17,7,30,42.0,35.0,7.2,16.0,39.0,68.84,48.26
2016,2,17,7,45,65.0,54.5,7.35,16.0,65.5,105.75,82.39
2016,2,17,8,0,88.0,74.0,7.5,16.0,92.0,143.74,116.15
2016,2,17,8,15,104.0,95.0,7.45,16.0,121.0,181.06,148.89
2016,2,17,8,30,120.0,116.0,7.4,16.0,150.0,219.09,181.68
2016,2,17,8,45,130.5,135.0,7.35,16.0,178.5,251.28,208.94
2016,2,17,9,0,141.0,154.0,7.3,16.0,207.0,283.78,235.96
2016,2,17,9,15,125.0,173.0,7.35,16.0,224.0,296.38,245.49
2016,2,17,9,30,109.0,192.0,7.4,16.0,241.0,307.51,253.6
2016,2,17,9,45,101.0,208.5,7.45,16.0,256.5,307.93,253.2
2016,2,17,10,0,93.0,225.0,7.5,16.0,272.0,320.01,262.17
2016,2,17,10,15,263.5,219.0,7.45,16.0,365.0,482.14,397.27
2016,2,17,10,30,434.0,213.0,7.4,16.0,458.0,636.04,521.82
2016,2,17,10,45,309.5,248.0,7.4,16.0,426.5,556.88,455.13
2016,2,17,11,0,185.0,283.0,7.4,16.0,395.0,474.42,385.72
2016,2,17,11,15,183.0,292.0,7.4,16.0,406.0,480.36,389.95
2016,2,17,11,30,181.0,301.0,7.4,16.0,417.0,485.5,393.41
2016,2,17,11,45,138.0,302.5,7.4,16.0,392.0,445.95,360.48
2016,2,17,12,0,95.0,304.0,7.4,16.0,367.0,394.89,318.52
2016,2,17,12,15,98.5,306.0,7.45,16.0,371.0,396.44,319.81
2016,2,17,12,30,102.0,308.0,7.5,16.0,375.0,397.54,320.7
2016,2,17,12,45,139.5,308.0,7.55,16.0,399.0,432.83,349.71
2016,2,17,13,0,177.0,308.0,7.6,16.0,423.0,455.18,368.32
2016,2,17,13,15,100.0,273.5,7.65,16.0,338.5,345.69,279.48
2016,2,17,13,30,23.0,239.0,7.7,16.0,254.0,244.3,196.03
2016,2,17,13,45,11.5,205.5,7.8,16.0,213.0,202.35,161.95
2016,2,17,14,0,0.0,172.0,7.9,16.0,172.0,161.9,128.82
2016,2,17,14,15,0.0,90.5,7.95,16.0,90.5,84.33,64.93
2016,2,17,14,30,0.0,9.0,8.0,16.0,9.0,8.36,1.38
2016,2,17,14,45,0.0,8.0,8.1,16.0,8.0,7.42,0.61
2016,2,17,15,0,0.0,7.0,8.2,16.0,7.0,6.49,0.0
2016,2,17,15,15,0.0,62.0,8.25,16.0,62.0,57.67,43.15
2016,2,17,15,30,0.0,117.0,8.3,16.0,117.0,108.41,85.94
2016,2,17,15,45,0.0,103.0,8.4,16.0,103.0,95.23,75.02
2016,2,17,16,0,0.0,89.0,8.5,16.0,89.0,82.14,64.1
2016,2,17,16,15,0.0,74.5,8.65,15.5,74.5,68.72,52.86
2016,2,17,16,30,0.0,60.0,8.8,15.0,60.0,55.41,41.53
2016,2,17,16,45,0.0,46.0,9.0,15.0,46.0,42.67,30.46
2016,2,17,17,0,0.0,32.0,9.2,15.0,32.0,29.72,20.26
2016,2,17,17,15,0.0,20.0,9.15,15.0,20.0,18.55,9.78
2016,2,17,17,30,0.0,8.0,9.1,15.0,8.0,7.41,0.0
2016,2,17,17,45,0.0,4.0,9.05,15.0,4.0,3.81,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,78.0,22.0,6.0,13.0,30.0,69.1,4.27
2016,2,18,7,30,156.0,44.0,6.0,13.0,60.0,146.85,111.52
2016,2,18,7,45,255.5,59.5,6.0,13.5,103.0,230.94,187.96
2016,2,18,8,0,355.0,75.0,6.0,14.0,146.0,316.82,263.53
2016,2,18,8,15,424.0,85.5,5.9,14.0,192.5,385.95,324.3
2016,2,18,8,30,493.0,96.0,5.8,14.0,239.0,459.93,387.48
2016,2,18,8,45,549.0,101.5,5.7,14.0,286.0,526.06,442.52
2016,2,18,9,0,605.0,107.0,5.6,14.0,333.0,592.7,496.51
2016,2,18,9,15,456.5,143.0,5.5,14.0,325.0,536.43,447.98
2016,2,18,9,30,308.0,179.0,5.4,14.0,317.0,460.7,383.41
2016,2,18,9,45,518.5,150.5,5.35,14.0,407.0,616.69,511.53
2016,2,18,10,0,729.0,122.0,5.3,14.0,497.0,774.25,633.35
2016,2,18,10,15,746.0,125.0,5.25,14.0,529.5,803.21,652.98
2016,2,18,10,30,763.0,128.0,5.2,14.0,562.0,829.57,671.21
2016,2,18,10,45,779.0,128.5,5.2,14.5,588.5,849.29,683.41
2016,2,18,11,0,795.0,129.0,5.2,15.0,615.0,865.97,693.41
2016,2,18,11,15,802.5,130.5,5.15,15.0,633.0,868.43,694.03
2016,2,18,11,30,810.0,132.0,5.1,15.0,651.0,872.47,696.03
2016,2,18,11,45,815.0,132.0,5.1,15.0,661.5,869.24,693.16
2016,2,18,12,0,820.0,132.0,5.1,15.0,672.0,862.58,687.95
2016,2,18,12,15,821.0,132.5,5.05,15.0,674.0,849.64,677.99
2016,2,18,12,30,822.0,133.0,5.0,15.0,676.0,833.4,665.77
2016,2,18,12,45,842.0,122.5,4.95,15.0,674.5,817.41,653.87
2016,2,18,13,0,862.0,112.0,4.9,15.0,673.0,797.29,639.02
2016,2,18,13,15,856.0,111.0,4.85,15.0,658.5,763.95,614.38
2016,2,18,13,30,850.0,110.0,4.8,15.0,644.0,728.02,587.81
2016,2,18,13,45,841.5,108.5,4.75,15.0,622.0,687.5,556.06
2016,2,18,14,0,833.0,107.0,4.7,15.0,600.0,644.99,522.17
2016,2,18,14,15,820.0,105.0,4.6,15.0,571.0,597.55,483.63
2016,2,18,14,30,807.0,103.0,4.5,15.0,542.0,548.98,443.42
2016,2,18,14,45,791.5,99.5,4.45,15.0,507.0,496.83,399.61
2016,2,18,15,0,776.0,96.0,4.4,15.0,472.0,444.36,354.44
2016,2,18,15,15,751.5,92.5,4.3,14.5,431.5,387.17,304.97
2016,2,18,15,30,727.0,89.0,4.2,14.0,391.0,332.02,255.96
2016,2,18,15,45,701.0,82.5,4.1,14.0,347.0,275.11,204.34
2016,2,18,16,0,675.0,76.0,4.0,14.0,303.0,220.25,154.47
2016,2,18,16,15,625.5,70.5,3.8,14.0,255.5,164.79,106.59
2016,2,18,16,30,576.0,65.0,3.6,14.0,208.0,114.69,67.24
2016,2,18,16,45,506.5,56.0,3.45,14.0,161.5,66.22,37.2
2016,2,18,17,0,437.0,47.0,3.3,14.0,115.0,36.65,26.5
2016,2,18,17,15,312.0,35.0,3.2,13.5,74.5,28.02,18.0
2016,2,18,17,30,187.0,23.0,3.1,13.0,34.0,18.2,0.96
2016,2,18,17,45,93.5,11.5,3.05,13.0,17.0,10.96,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,162.0,17.5,5.45,13.0,35.5,108.49,28.34
2016,2,19,7,30,324.0,35.0,5.6,13.0,71.0,222.88,173.09
2016,2,19,7,45,417.5,45.0,5.75,13.5,115.5,299.77,245.58
2016,2,19,8,0,511.0,55.0,5.9,14.0,160.0,384.72,320.94
2016,2,19,8,15,571.0,62.0,6.0,14.0,207.0,452.47,380.86
2016,2,19,8,30,631.0,69.0,6.1,14.0,254.0,523.55,441.72
2016,2,19,8,45,668.0,74.5,6.2,14.5,300.0,579.44,487.6
2016,2,19,9,0,705.0,80.0,6.3,15.0,346.0,635.76,531.48
2016,2,19,9,15,547.5,123.0,6.3,15.0,344.5,582.86,486.82
2016,2,19,9,30,390.0,166.0,6.3,15.0,343.0,523.56,435.28
2016,2,19,9,45,390.0,182.5,6.35,15.0,372.0,550.81,456.23
2016,2,19,10,0,390.0,199.0,6.4,15.0,401.0,562.83,464.97
2016,2,19,10,15,607.0,149.0,6.35,15.0,485.5,714.38,587.45
2016,2,19,10,30,824.0,99.0,6.3,15.0,570.0,846.12,686.59
2016,2,19,10,45,708.0,141.5,6.3,15.0,559.0,804.64,653.43
2016,2,19,11,0,592.0,184.0,6.3,15.0,548.0,751.32,611.3
2016,2,19,11,15,714.0,148.5,6.2,15.0,600.0,818.35,662.17
2016,2,19,11,30,836.0,113.0,6.1,15.0,652.0,876.48,704.48
2016,2,19,11,45,581.0,203.0,6.0,15.0,581.0,745.57,603.11
2016,2,19,12,0,326.0,293.0,5.9,15.0,510.0,604.4,487.62
2016,2,19,12,15,234.0,305.5,5.75,15.0,461.5,521.09,420.6
2016,2,19,12,30,142.0,318.0,5.6,15.0,413.0,451.82,363.53
2016,2,19,12,45,157.0,315.0,5.45,15.0,419.0,454.48,365.97
2016,2,19,13,0,172.0,312.0,5.3,15.0,425.0,455.88,367.2
2016,2,19,13,15,138.0,303.0,5.1,14.5,392.5,413.12,333.18
2016,2,19,13,30,104.0,294.0,4.9,14.0,360.0,364.79,294.71
2016,2,19,13,45,179.0,281.5,4.75,14.0,390.5,403.41,326.98
2016,2,19,14,0,254.0,269.0,4.6,14.0,421.0,434.46,352.29
2016,2,19,14,15,191.5,259.0,4.35,14.0,370.5,368.12,298.25
2016,2,19,14,30,129.0,249.0,4.1,14.0,320.0,312.87,253.13
2016,2,19,14,45,64.5,200.5,3.9,14.0,236.0,222.18,179.47
2016,2,19,15,0,0.0,152.0,3.7,14.0,152.0,141.56,113.36
2016,2,19,15,15,0.0,137.5,3.65,14.0,137.5,127.67,102.2
2016,2,19,15,30,0.0,123.0,3.6,14.0,123.0,113.89,90.94
2016,2,19,15,45,0.0,109.0,3.55,14.0,109.0,100.67,80.04
2016,2,19,16,0,0.0,95.0,3.5,14.0,95.0,87.55,69.09
2016,2,19,16,15,0.0,80.5,3.6,13.5,80.5,74.07,57.82
2016,2,19,16,30,0.0,66.0,3.7,13.0,66.0,60.71,46.44
2016,2,19,16,45,0.0,51.0,3.85,13.0,51.0,47.05,34.53
2016,2,19,17,0,0.0,36.0,4.0,13.0,36.0,33.44,23.85
2016,2,19,17,15,0.0,23.0,4.1,13.0,23.0,21.34,12.51
2016,2,19,17,30,0.0,10.0,4.2,13.0,10.0,9.26,0.0
2016,2,19,17,45,0.0,5.0,4.35,13.0,5.0,4.77,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,69.5,20.5,3.9,11.0,28.0,63.31,22.6
2016,2,20,7,30,139.0,41.0,3.8,11.0,56.0,131.94,102.26
2016,2,20,7,45,182.5,60.0,3.75,11.0,91.0,183.75,150.47
2016,2,20,8,0,226.0,79.0,3.7,11.0,126.0,238.89,199.89
2016,2,20,8,15,253.0,97.0,3.5,11.0,162.5,285.55,240.99
2016,2,20,8,30,280.0,115.0,3.3,11.0,199.0,333.75,282.16
2016,2,20,8,45,307.0,128.5,3.1,11.5,234.5,377.29,317.86
2016,2,20,9,0,334.0,142.0,2.9,12.0,270.0,421.94,353.33
2016,2,20,9,15,428.5,141.0,2.65,12.0,325.0,515.0,427.8
2016,2,20,9,30,523.0,140.0,2.4,12.0,380.0,599.37,493.0
2016,2,20,9,45,544.5,147.5,2.2,12.5,415.5,637.18,518.7
2016,2,20,10,0,566.0,155.0,2.0,13.0,451.0,673.8,542.98
2016,2,20,10,15,488.5,190.0,1.75,13.0,456.5,656.22,524.79
2016,2,20,10,30,411.0,225.0,1.5,13.0,462.0,633.02,502.87
2016,2,20,10,45,476.0,214.5,1.3,13.5,500.5,679.98,535.58
2016,2,20,11,0,541.0,204.0,1.1,14.0,539.0,725.66,565.39
2016,2,20,11,15,530.5,215.0,1.05,14.0,551.0,726.92,564.02
2016,2,20,11,30,520.0,226.0,1.0,14.0,563.0,725.7,561.49
2016,2,20,11,45,419.0,261.5,1.0,14.0,536.5,669.58,518.62
2016,2,20,12,0,318.0,297.0,1.0,14.0,510.0,602.58,468.23
2016,2,20,12,15,468.0,248.0,1.2,14.0,561.5,679.32,529.53
2016,2,20,12,30,618.0,199.0,1.4,14.0,613.0,743.11,579.3
2016,2,20,12,45,761.0,149.0,1.6,14.5,654.5,788.31,613.18
2016,2,20,13,0,904.0,99.0,1.8,15.0,696.0,815.55,632.95
2016,2,20,13,15,900.0,98.5,2.05,15.0,682.0,783.55,612.69
2016,2,20,13,30,896.0,98.0,2.3,15.0,668.0,748.7,590.37
2016,2,20,13,45,891.5,95.5,2.55,15.0,647.0,708.75,563.11
2016,2,20,14,0,887.0,93.0,2.8,15.0,626.0,666.37,531.89
2016,2,20,14,15,876.5,91.0,2.9,15.0,597.0,620.32,496.08
2016,2,20,14,30,866.0,89.0,3.0,15.0,568.0,570.54,456.41
2016,2,20,14,45,856.0,85.0,3.2,15.0,533.5,517.74,413.42
2016,2,20,15,0,846.0,81.0,3.4,15.0,499.0,463.95,368.08
2016,2,20,15,15,750.0,88.0,3.5,14.5,435.5,386.26,303.6
2016,2,20,15,30,654.0,95.0,3.6,14.0,372.0,315.59,243.99
2016,2,20,15,45,699.0,81.5,3.75,14.0,348.0,276.07,205.4
2016,2,20,16,0,744.0,68.0,3.9,14.0,324.0,232.63,162.42
2016,2,20,16,15,699.0,63.0,3.9,13.5,275.0,174.43,111.81
2016,2,20,16,30,654.0,58.0,3.9,13.0,226.0,118.4,67.13
2016,2,20,16,45,580.5,51.0,3.9,13.0,177.0,66.55,34.92
2016,2,20,17,0,507.0,44.0,3.9,13.0,128.0,33.57,23.99
2016,2,20,17,15,387.5,33.5,3.85,12.5,84.5,26.27,16.86
2016,2,20,17,30,268.0,23.0,3.8,12.0,41.0,18.63,4.73
2016,2,20,17,45,134.0,11.5,3.8,12.0,20.5,10.96,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,17.0,4.4,12.0,42.0,132.97,65.66
2016,2,21,7,30,427.0,34.0,4.4,12.0,84.0,273.53,216.44
2016,2,21,7,45,519.5,42.0,4.4,12.5,132.0,352.85,290.18
2016,2,21,8,0,612.0,50.0,4.4,13.0,180.0,439.94,366.6
2016,2,21,8,15,667.0,55.5,4.35,13.0,230.5,503.15,421.85
2016,2,21,8,30,722.0,61.0,4.3,13.0,281.0,573.62,480.63
2016,2,21,8,45,761.0,64.5,4.3,13.0,329.5,632.38,527.19
2016,2,21,9,0,800.0,68.0,4.3,13.0,378.0,691.34,572.0
2016,2,21,9,15,825.5,71.0,4.3,13.0,423.0,739.04,607.09
2016,2,21,9,30,851.0,74.0,4.3,13.0,468.0,785.24,640.42
2016,2,21,9,45,870.0,76.0,4.35,13.5,507.5,822.99,665.99
2016,2,21,10,0,889.0,78.0,4.4,14.0,547.0,851.14,684.17
2016,2,21,10,15,902.0,80.0,4.4,14.0,580.5,878.39,702.59
2016,2,21,10,30,915.0,82.0,4.4,14.0,614.0,902.48,718.67
2016,2,21,10,45,924.5,83.0,4.4,14.0,640.5,918.92,729.25
2016,2,21,11,0,934.0,84.0,4.4,14.0,667.0,931.79,737.4
2016,2,21,11,15,939.5,84.5,4.4,14.0,685.5,936.8,740.06
2016,2,21,11,30,945.0,85.0,4.4,14.0,704.0,938.02,740.22
2016,2,21,11,45,948.0,85.5,4.45,14.5,714.5,933.19,735.25
2016,2,21,12,0,951.0,86.0,4.5,15.0,725.0,924.53,727.74
2016,2,21,12,15,951.5,86.0,4.55,15.0,727.0,909.35,717.11
2016,2,21,12,30,952.0,86.0,4.6,15.0,729.0,890.48,703.95
2016,2,21,12,45,951.0,85.5,4.7,15.0,723.0,866.22,687.28
2016,2,21,13,0,950.0,85.0,4.8,15.0,717.0,838.51,668.07
2016,2,21,13,15,946.0,84.5,4.95,15.0,702.5,805.23,644.91
2016,2,21,13,30,942.0,84.0,5.1,15.0,688.0,768.93,619.3
2016,2,21,13,45,931.5,84.0,5.25,15.0,665.0,725.93,588.3
2016,2,21,14,0,921.0,84.0,5.4,15.0,642.0,680.78,553.04
2016,2,21,14,15,910.0,82.5,5.5,15.0,612.5,631.88,513.74
2016,2,21,14,30,899.0,81.0,5.6,15.0,583.0,581.41,472.16
2016,2,21,14,45,880.0,80.5,5.75,15.0,545.5,526.62,426.04
2016,2,21,15,0,861.0,80.0,5.9,15.0,508.0,471.38,378.23
2016,2,21,15,15,839.0,77.0,5.95,14.5,466.0,412.2,326.48
2016,2,21,15,30,817.0,74.0,6.0,14.0,424.0,353.78,273.93
2016,2,21,15,45,783.5,71.0,6.05,14.0,377.0,293.16,218.41
2016,2,21,16,0,750.0,68.0,6.1,14.0,330.0,235.24,165.24
2016,2,21,16,15,704.5,63.5,6.05,13.5,280.5,176.94,114.1
2016,2,21,16,30,659.0,59.0,6.0,13.0,231.0,120.83,68.99
2016,2,21,16,45,588.0,52.0,6.0,13.0,181.5,68.62,36.11
