Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,0,517.0,45.0,6.0,13.0,132.0,34.29,24.65
2016,2,21,17,15,397.5,34.5,5.95,13.0,87.5,27.03,17.55
2016,2,21,17,30,278.0,24.0,5.9,13.0,43.0,19.44,6.38
2016,2,21,17,45,139.0,12.0,5.85,13.0,21.5,11.44,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,4.3,12.0,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,4.2,12.0,14.0,13.34,0.0
2016,2,22,7,15,222.5,24.5,4.15,12.0,51.0,148.14,84.2
2016,2,22,7,30,445.0,35.0,4.1,12.0,88.0,284.55,226.31
2016,2,22,7,45,530.0,43.0,4.05,12.5,136.0,361.09,297.04
2016,2,22,8,0,615.0,51.0,4.0,13.0,184.0,444.63,370.06
2016,2,22,8,15,668.5,56.5,3.9,13.0,234.0,507.23,424.36
2016,2,22,8,30,722.0,62.0,3.8,13.0,284.0,576.95,482.01
2016,2,22,8,45,714.5,68.0,3.7,13.5,317.5,606.03,503.59
2016,2,22,9,0,707.0,74.0,3.6,14.0,351.0,632.11,521.65
2016,2,22,9,15,577.5,117.5,3.6,14.0,360.5,609.69,502.41
2016,2,22,9,30,448.0,161.0,3.6,14.0,370.0,567.17,465.83
2016,2,22,9,45,664.0,120.5,3.6,14.5,459.5,713.55,579.4
2016,2,22,10,0,880.0,80.0,3.6,15.0,549.0,848.61,676.03
2016,2,22,10,15,893.0,81.5,3.45,15.0,582.0,875.12,691.91
2016,2,22,10,30,906.0,83.0,3.3,15.0,615.0,898.5,706.22
2016,2,22,10,45,915.0,84.5,3.2,15.5,641.0,915.02,714.59
2016,2,22,11,0,924.0,86.0,3.1,16.0,667.0,927.98,720.5
2016,2,22,11,15,717.0,159.5,3.1,16.0,618.5,839.44,656.95
2016,2,22,11,30,510.0,233.0,3.1,16.0,570.0,727.25,572.71
2016,2,22,11,45,726.5,161.0,3.1,16.0,648.0,837.46,656.15
2016,2,22,12,0,943.0,89.0,3.1,16.0,726.0,923.62,715.86
2016,2,22,12,15,944.0,89.0,3.15,16.0,728.5,908.91,704.98
2016,2,22,12,30,945.0,89.0,3.2,16.0,731.0,890.52,692.5
2016,2,22,12,45,940.0,90.0,3.3,16.5,724.0,864.74,673.91
2016,2,22,13,0,935.0,91.0,3.4,17.0,717.0,835.72,653.06
2016,2,22,13,15,931.0,90.5,3.45,17.0,703.0,802.75,630.28
2016,2,22,13,30,927.0,90.0,3.5,17.0,689.0,766.82,605.24
2016,2,22,13,45,921.0,88.5,3.55,17.0,667.0,725.69,576.2
2016,2,22,14,0,915.0,87.0,3.6,17.0,645.0,682.14,542.93
2016,2,22,14,15,905.0,85.5,3.6,17.0,616.0,633.97,505.17
2016,2,22,14,30,895.0,84.0,3.6,17.0,587.0,584.16,465.17
2016,2,22,14,45,814.5,91.0,3.65,17.0,526.5,506.4,402.67
2016,2,22,15,0,734.0,98.0,3.7,17.0,466.0,432.57,342.15
2016,2,22,15,15,713.0,93.0,3.6,17.0,426.5,377.92,295.1
2016,2,22,15,30,692.0,88.0,3.5,17.0,387.0,324.24,247.7
2016,2,22,15,45,652.0,88.0,3.45,17.0,345.0,271.03,200.46
2016,2,22,16,0,612.0,88.0,3.4,17.0,303.0,221.38,156.32
2016,2,22,16,15,578.5,79.0,3.35,16.5,259.0,168.5,110.86
2016,2,22,16,30,545.0,70.0,3.3,16.0,215.0,119.22,71.5
2016,2,22,16,45,480.5,61.5,3.3,15.5,169.5,72.73,41.94
2016,2,22,17,0,416.0,53.0,3.3,15.0,124.0,41.29,30.63
2016,2,22,17,15,325.5,39.5,3.3,15.0,83.5,31.5,21.31
2016,2,22,17,30,235.0,26.0,3.3,15.0,43.0,21.19,8.43
2016,2,22,17,45,117.5,13.0,3.3,15.0,21.5,12.39,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,14.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,14.0,13.0,12.39,0.0
2016,2,23,7,15,163.5,27.0,0.95,14.0,47.5,126.42,77.16
2016,2,23,7,30,327.0,41.0,1.0,14.0,82.0,234.15,183.97
2016,2,23,7,45,402.0,52.5,1.1,14.5,126.0,304.4,246.22
2016,2,23,8,0,477.0,64.0,1.2,15.0,170.0,380.87,311.03
2016,2,23,8,15,524.5,73.0,1.3,15.0,215.5,442.67,362.69
2016,2,23,8,30,572.0,82.0,1.4,15.0,261.0,506.79,414.44
2016,2,23,8,45,623.0,82.0,1.5,15.0,305.5,564.48,460.01
2016,2,23,9,0,674.0,82.0,1.6,15.0,350.0,623.32,504.25
2016,2,23,9,15,679.0,92.0,1.6,15.0,387.5,659.96,529.85
2016,2,23,9,30,684.0,102.0,1.6,15.0,425.0,694.27,553.46
2016,2,23,9,45,796.5,91.0,1.6,15.5,497.0,785.65,616.57
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,875.79,676.05
2016,2,23,10,15,922.0,82.0,1.55,16.5,603.0,903.42,690.58
2016,2,23,10,30,935.0,84.0,1.5,17.0,637.0,927.79,703.46
2016,2,23,10,45,943.0,85.5,1.45,17.5,663.5,943.67,710.6
2016,2,23,11,0,951.0,87.0,1.4,18.0,690.0,955.86,715.4
2016,2,23,11,15,956.0,88.0,1.3,18.0,708.5,960.96,716.2
2016,2,23,11,30,961.0,89.0,1.2,18.0,727.0,962.18,714.61
2016,2,23,11,45,961.5,90.5,1.1,18.5,737.0,956.07,707.06
2016,2,23,12,0,962.0,92.0,1.0,19.0,747.0,946.08,697.22
2016,2,23,12,15,962.0,92.5,0.85,19.0,749.0,930.71,684.46
2016,2,23,12,30,962.0,93.0,0.7,19.0,751.0,911.6,669.41
2016,2,23,12,45,959.0,92.5,0.6,19.0,744.0,885.3,650.85
2016,2,23,13,0,956.0,92.0,0.5,19.0,737.0,855.61,630.27
2016,2,23,13,15,951.0,91.5,0.55,19.0,722.0,821.16,609.46
2016,2,23,13,30,946.0,91.0,0.6,19.0,707.0,783.75,586.46
2016,2,23,13,45,937.5,90.0,0.7,19.0,683.5,740.65,560.03
2016,2,23,14,0,929.0,89.0,0.8,19.0,660.0,695.24,529.42
2016,2,23,14,15,918.0,87.5,1.0,19.0,629.5,645.76,495.6
2016,2,23,14,30,907.0,86.0,1.2,19.0,599.0,594.68,458.79
2016,2,23,14,45,891.0,84.0,1.45,19.0,562.0,539.58,417.38
2016,2,23,15,0,875.0,82.0,1.7,19.0,525.0,483.04,372.75
2016,2,23,15,15,853.0,79.0,1.85,18.5,481.5,422.88,323.68
2016,2,23,15,30,831.0,76.0,2.0,18.0,438.0,363.46,273.25
2016,2,23,15,45,796.5,73.5,2.15,17.5,390.0,301.97,219.94
2016,2,23,16,0,762.0,71.0,2.3,17.0,342.0,243.28,168.29
2016,2,23,16,15,717.5,66.0,2.4,16.5,292.0,183.68,117.28
2016,2,23,16,30,673.0,61.0,2.5,16.0,242.0,126.08,71.58
2016,2,23,16,45,593.5,55.0,2.6,16.0,190.5,73.16,38.6
2016,2,23,17,0,514.0,49.0,2.7,16.0,139.0,37.5,27.23
2016,2,23,17,15,400.0,38.0,2.8,15.5,93.5,29.93,20.02
2016,2,23,17,30,286.0,27.0,2.9,15.0,48.0,22.01,9.85
2016,2,23,17,45,143.0,13.5,3.05,15.0,24.0,12.87,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,14.3,0.0
2016,2,24,7,15,185.0,27.5,1.6,12.0,51.5,138.1,90.99
2016,2,24,7,30,370.0,40.0,1.7,12.0,88.0,255.47,203.84
2016,2,24,7,45,459.5,49.0,1.8,12.5,135.0,332.96,272.85
2016,2,24,8,0,549.0,58.0,1.9,13.0,182.0,417.84,345.39
2016,2,24,8,15,603.5,64.5,1.85,13.0,231.0,484.12,400.83
2016,2,24,8,30,658.0,71.0,1.8,13.0,280.0,553.17,456.25
2016,2,24,8,45,698.0,75.5,1.8,13.5,328.0,611.57,500.33
2016,2,24,9,0,738.0,80.0,1.8,14.0,376.0,666.6,539.4
2016,2,24,9,15,764.0,83.5,1.65,14.5,420.0,713.73,570.29
2016,2,24,9,30,790.0,87.0,1.5,15.0,464.0,759.52,599.08
2016,2,24,9,45,809.0,90.0,1.35,15.5,502.5,797.21,621.09
2016,2,24,10,0,828.0,93.0,1.2,16.0,541.0,832.58,640.74
2016,2,24,10,15,841.5,95.0,1.05,16.0,574.0,859.36,655.08
2016,2,24,10,30,855.0,97.0,0.9,16.0,607.0,883.12,667.03
2016,2,24,10,45,864.0,98.5,0.75,16.5,632.5,899.07,672.2
2016,2,24,11,0,873.0,100.0,0.6,17.0,658.0,911.56,674.96
2016,2,24,11,15,879.0,101.0,0.6,17.0,676.0,909.83,672.87
2016,2,24,11,30,885.0,102.0,0.6,17.0,694.0,912.03,673.72
2016,2,24,11,45,887.5,103.0,0.65,17.5,704.0,907.48,670.04
2016,2,24,12,0,890.0,104.0,0.7,18.0,714.0,899.32,664.25
2016,2,24,12,15,890.0,104.0,0.85,18.0,715.5,884.32,657.2
2016,2,24,12,30,890.0,104.0,1.0,18.0,717.0,865.85,647.74
2016,2,24,12,45,897.0,100.0,1.15,18.0,713.0,845.39,636.7
2016,2,24,13,0,904.0,96.0,1.3,18.0,709.0,821.33,622.95
2016,2,24,13,15,899.0,95.0,1.4,18.0,694.5,787.81,601.83
2016,2,24,13,30,894.0,94.0,1.5,18.0,680.0,751.52,578.52
2016,2,24,13,45,887.0,92.5,1.65,18.0,658.0,710.74,552.05
2016,2,24,14,0,880.0,91.0,1.8,18.0,636.0,667.71,521.35
2016,2,24,14,15,869.0,89.5,1.85,17.5,606.5,620.23,486.6
2016,2,24,14,30,858.0,88.0,1.9,17.0,577.0,572.22,450.22
2016,2,24,14,45,841.0,86.0,2.0,17.0,540.5,517.97,407.24
2016,2,24,15,0,824.0,84.0,2.1,17.0,504.0,463.4,362.54
2016,2,24,15,15,802.0,81.0,2.15,17.0,463.0,405.82,313.92
2016,2,24,15,30,780.0,78.0,2.2,17.0,422.0,349.09,264.55
2016,2,24,15,45,748.0,74.5,2.25,17.0,375.5,290.12,212.57
2016,2,24,16,0,716.0,71.0,2.3,17.0,329.0,233.76,162.42
2016,2,24,16,15,672.5,66.0,2.3,16.5,281.0,174.58,111.77
2016,2,24,16,30,629.0,61.0,2.3,16.0,233.0,122.06,70.04
2016,2,24,16,45,561.0,54.0,2.35,15.5,184.0,71.38,37.84
2016,2,24,17,0,493.0,47.0,2.4,15.0,135.0,35.46,25.6
2016,2,24,17,15,386.5,36.5,2.45,14.5,91.5,28.32,18.81
2016,2,24,17,30,280.0,26.0,2.5,14.0,48.0,20.84,9.73
2016,2,24,17,45,140.0,13.0,2.65,14.0,24.0,12.39,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,41.0,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,82.0,13.0,0.5,14.0,16.0,44.62,0.0
2016,2,25,7,15,205.5,28.5,0.55,14.0,52.0,150.32,102.8
2016,2,25,7,30,329.0,44.0,0.6,14.0,88.0,240.2,189.6
2016,2,25,7,45,409.0,55.5,0.65,14.0,134.0,313.89,253.87
2016,2,25,8,0,489.0,67.0,0.7,14.0,180.0,394.19,321.24
2016,2,25,8,15,544.0,74.5,0.7,14.0,227.5,459.93,374.66
2016,2,25,8,30,599.0,82.0,0.7,14.0,275.0,528.48,428.18
2016,2,25,8,45,639.0,87.0,0.75,14.5,321.5,585.62,470.79
2016,2,25,9,0,679.0,92.0,0.8,15.0,368.0,643.39,511.68
2016,2,25,9,15,706.5,96.5,0.75,15.0,411.0,690.95,543.47
2016,2,25,9,30,734.0,101.0,0.7,15.0,454.0,737.5,573.77
2016,2,25,9,45,757.0,103.0,0.7,15.5,493.0,775.82,597.32
2016,2,25,10,0,780.0,105.0,0.7,16.0,532.0,808.09,616.42
2016,2,25,10,15,794.0,107.5,0.65,16.0,564.0,835.13,632.11
2016,2,25,10,30,808.0,110.0,0.6,16.0,596.0,859.31,645.78
2016,2,25,10,45,629.5,179.0,0.6,16.5,567.5,788.56,595.79
2016,2,25,11,0,451.0,248.0,0.6,17.0,539.0,701.08,530.79
2016,2,25,11,15,517.0,230.0,0.6,17.0,572.0,738.4,558.63
2016,2,25,11,30,583.0,212.0,0.6,17.0,605.0,773.2,582.78
2016,2,25,11,45,585.5,214.5,0.65,17.5,614.0,771.25,580.18
2016,2,25,12,0,588.0,217.0,0.7,18.0,623.0,766.73,576.4
2016,2,25,12,15,721.0,166.0,0.8,18.0,665.0,819.42,614.94
2016,2,25,12,30,854.0,115.0,0.9,18.0,707.0,855.81,640.13
2016,2,25,12,45,861.0,110.5,1.0,18.5,703.5,834.93,626.22
2016,2,25,13,0,868.0,106.0,1.1,19.0,700.0,805.74,607.37
2016,2,25,13,15,863.5,105.5,1.15,19.0,686.0,778.26,590.06
2016,2,25,13,30,859.0,105.0,1.2,19.0,672.0,743.27,567.39
2016,2,25,13,45,849.5,104.5,1.3,19.0,649.5,702.28,540.24
2016,2,25,14,0,840.0,104.0,1.4,19.0,627.0,659.33,509.83
2016,2,25,14,15,828.5,102.0,1.55,18.5,598.5,611.91,476.43
2016,2,25,14,30,817.0,100.0,1.7,18.0,570.0,563.22,440.63
2016,2,25,14,45,797.5,99.0,1.85,18.0,534.0,510.42,399.41
2016,2,25,15,0,778.0,98.0,2.0,18.0,498.0,457.65,356.7
2016,2,25,15,15,755.5,94.5,2.15,17.5,457.0,401.56,310.56
2016,2,25,15,30,733.0,91.0,2.3,17.0,416.0,344.86,262.31
2016,2,25,15,45,704.5,85.5,2.5,17.0,371.0,287.11,211.68
2016,2,25,16,0,676.0,80.0,2.7,17.0,326.0,231.69,162.49
2016,2,25,16,15,632.0,74.0,2.7,16.5,278.5,175.72,114.59
2016,2,25,16,30,588.0,68.0,2.7,16.0,231.0,124.5,73.82
2016,2,25,16,45,529.0,59.5,2.7,15.5,183.5,75.27,41.82
2016,2,25,17,0,470.0,51.0,2.7,15.0,136.0,38.82,28.58
2016,2,25,17,15,365.0,39.5,2.6,15.0,93.0,30.89,21.04
2016,2,25,17,30,260.0,28.0,2.5,15.0,50.0,22.58,11.51
2016,2,25,17,45,130.0,14.0,2.4,15.0,25.0,13.34,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.75,14.0,5.5,5.24,0.0
2016,2,26,7,0,0.0,11.0,0.8,14.0,11.0,10.48,0.0
2016,2,26,7,15,16.0,30.0,0.9,14.0,32.5,41.87,26.03
2016,2,26,7,30,32.0,49.0,1.0,14.0,54.0,72.33,54.6
2016,2,26,7,45,47.5,70.5,1.1,14.5,80.0,106.65,84.59
2016,2,26,8,0,63.0,92.0,1.2,15.0,106.0,141.59,114.67
2016,2,26,8,15,73.0,113.0,1.3,15.0,134.0,173.17,141.55
2016,2,26,8,30,83.0,134.0,1.4,15.0,162.0,205.23,168.29
2016,2,26,8,45,91.5,153.5,1.55,15.0,188.5,234.67,192.42
2016,2,26,9,0,100.0,173.0,1.7,15.0,215.0,264.45,216.43
2016,2,26,9,15,289.5,167.5,1.7,15.0,305.5,430.59,352.34
2016,2,26,9,30,479.0,162.0,1.7,15.0,396.0,598.3,482.15
2016,2,26,9,45,551.0,154.5,1.7,15.5,443.5,659.9,526.02
2016,2,26,10,0,623.0,147.0,1.7,16.0,491.0,729.27,574.4
2016,2,26,10,15,580.5,172.5,1.65,16.0,507.5,724.2,568.11
2016,2,26,10,30,538.0,198.0,1.6,16.0,524.0,721.57,563.53
2016,2,26,10,45,395.0,248.5,1.55,16.0,493.0,639.49,499.73
2016,2,26,11,0,252.0,299.0,1.5,16.0,462.0,568.08,443.06
2016,2,26,11,15,250.0,308.0,1.5,16.0,474.0,560.18,437.42
2016,2,26,11,30,248.0,317.0,1.5,16.0,486.0,564.86,440.27
2016,2,26,11,45,319.5,305.5,1.5,16.0,526.0,623.56,484.28
2016,2,26,12,0,391.0,294.0,1.5,16.0,566.0,666.79,516.26
2016,2,26,12,15,386.5,296.5,1.55,16.0,566.0,656.44,508.37
2016,2,26,12,30,382.0,299.0,1.6,16.0,566.0,644.61,499.94
2016,2,26,12,45,427.5,280.5,1.7,16.0,576.5,659.4,512.25
2016,2,26,13,0,473.0,262.0,1.8,16.0,587.0,661.19,515.06
2016,2,26,13,15,645.0,194.0,1.9,16.0,628.0,708.15,553.25
2016,2,26,13,30,817.0,126.0,2.0,16.0,669.0,736.57,576.94
2016,2,26,13,45,620.0,187.0,2.1,16.0,591.5,630.98,496.57
2016,2,26,14,0,423.0,248.0,2.2,16.0,514.0,531.39,419.79
2016,2,26,14,15,454.0,227.0,2.25,16.0,500.5,507.46,402.46
2016,2,26,14,30,485.0,206.0,2.3,16.0,487.0,479.81,381.11
2016,2,26,14,45,533.5,176.5,2.4,16.0,468.0,449.16,356.82
2016,2,26,15,0,582.0,147.0,2.5,16.0,449.0,415.2,328.57
2016,2,26,15,15,480.5,156.0,2.6,15.5,392.0,345.86,272.59
2016,2,26,15,30,379.0,165.0,2.7,15.0,335.0,288.41,225.94
2016,2,26,15,45,521.5,122.5,2.85,15.0,329.5,266.95,202.31
2016,2,26,16,0,664.0,80.0,3.0,15.0,324.0,229.83,162.94
2016,2,26,16,15,620.0,74.5,3.0,15.0,277.0,174.92,115.24
2016,2,26,16,30,576.0,69.0,3.0,15.0,230.0,124.77,74.83
2016,2,26,16,45,513.5,60.5,3.05,15.0,183.0,75.96,42.72
2016,2,26,17,0,451.0,52.0,3.1,15.0,136.0,39.48,29.19
2016,2,26,17,15,347.0,40.5,2.85,14.5,93.5,31.6,21.77
2016,2,26,17,30,243.0,29.0,2.6,14.0,51.0,23.35,12.61
2016,2,26,17,45,121.5,14.5,2.35,14.0,25.5,13.82,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,2.55,13.0,12.0,11.44,0.0
2016,2,27,7,0,0.0,24.0,2.5,13.0,24.0,28.05,0.0
2016,2,27,7,15,218.0,32.5,2.5,13.0,63.5,161.85,118.51
2016,2,27,7,30,436.0,41.0,2.5,13.0,103.0,292.99,236.05
2016,2,27,7,45,524.0,47.5,2.55,13.5,152.0,370.58,304.71
2016,2,27,8,0,612.0,54.0,2.6,14.0,201.0,455.2,376.69
2016,2,27,8,15,661.5,59.5,2.6,14.0,250.5,520.12,430.97
2016,2,27,8,30,711.0,65.0,2.6,14.0,300.0,583.85,482.42
2016,2,27,8,45,745.5,68.5,2.65,14.5,348.0,639.7,523.64
2016,2,27,9,0,780.0,72.0,2.7,15.0,396.0,695.46,563.55
2016,2,27,9,15,803.5,75.0,2.7,15.0,440.0,741.43,595.98
2016,2,27,9,30,827.0,78.0,2.7,15.0,484.0,785.83,626.73
2016,2,27,9,45,842.5,81.0,2.7,15.0,522.5,821.6,650.78
2016,2,27,10,0,858.0,84.0,2.7,15.0,561.0,854.78,672.8
2016,2,27,10,15,870.5,85.5,2.65,15.0,593.5,873.25,683.87
2016,2,27,10,30,883.0,87.0,2.6,15.0,626.0,895.95,698.06
2016,2,27,10,45,889.5,89.5,2.55,15.5,651.5,911.17,705.64
2016,2,27,11,0,896.0,92.0,2.5,16.0,677.0,922.84,710.86
2016,2,27,11,15,901.5,92.5,2.5,16.0,695.0,927.64,713.27
2016,2,27,11,30,907.0,93.0,2.5,16.0,713.0,928.76,713.36
2016,2,27,11,45,909.5,94.0,2.5,16.0,723.0,924.04,709.63
2016,2,27,12,0,912.0,95.0,2.5,16.0,733.0,915.61,703.55
2016,2,27,12,15,913.0,95.0,2.6,16.0,735.5,901.08,694.28
2016,2,27,12,30,914.0,95.0,2.7,16.0,738.0,882.95,682.6
2016,2,27,12,45,906.0,97.5,2.8,16.0,730.0,856.62,665.16
2016,2,27,13,0,898.0,100.0,2.9,16.0,722.0,827.26,645.54
2016,2,27,13,15,700.0,170.0,2.95,16.0,649.0,727.13,573.1
2016,2,27,13,30,502.0,240.0,3.0,16.0,576.0,622.8,492.55
2016,2,27,13,45,692.5,167.0,3.15,16.0,614.0,662.51,526.57
2016,2,27,14,0,883.0,94.0,3.3,16.0,652.0,678.27,540.88
2016,2,27,14,15,873.0,92.5,3.3,16.0,623.0,630.98,503.57
2016,2,27,14,30,863.0,91.0,3.3,16.0,594.0,583.05,465.2
2016,2,27,14,45,850.0,88.0,3.35,16.0,558.5,529.26,421.42
2016,2,27,15,0,837.0,85.0,3.4,16.0,523.0,474.78,375.77
2016,2,27,15,15,650.5,117.5,3.45,16.0,441.5,381.91,299.98
2016,2,27,15,30,464.0,150.0,3.5,16.0,360.0,305.28,237.74
2016,2,27,15,45,604.5,110.5,3.55,16.0,354.0,282.92,212.74
2016,2,27,16,0,745.0,71.0,3.6,16.0,348.0,243.82,171.21
2016,2,27,16,15,704.0,66.0,3.65,15.5,298.5,185.37,120.29
2016,2,27,16,30,663.0,61.0,3.7,15.0,249.0,128.55,74.21
2016,2,27,16,45,604.0,54.0,3.8,15.0,200.0,75.9,39.56
2016,2,27,17,0,545.0,47.0,3.9,15.0,151.0,35.0,25.28
2016,2,27,17,15,439.5,38.0,3.95,14.5,105.0,29.23,19.76
2016,2,27,17,30,334.0,29.0,4.0,14.0,59.0,23.23,12.87
2016,2,27,17,45,167.0,14.5,4.1,14.0,29.5,11.51,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,3.65,12.5,11.0,10.48,0.0
2016,2,28,7,0,0.0,22.0,3.7,13.0,22.0,23.91,0.0
2016,2,28,7,15,125.5,37.5,3.7,13.0,56.5,118.06,87.02
2016,2,28,7,30,251.0,53.0,3.7,13.0,91.0,213.95,172.95
2016,2,28,7,45,304.0,69.5,3.7,13.5,132.0,274.43,226.87
2016,2,28,8,0,357.0,86.0,3.7,14.0,173.0,339.38,282.99
2016,2,28,8,15,412.5,93.0,3.6,14.0,215.5,397.98,333.04
2016,2,28,8,30,468.0,100.0,3.5,14.0,258.0,460.26,384.56
2016,2,28,8,45,350.5,136.5,3.45,14.0,264.5,423.25,352.55
2016,2,28,9,0,233.0,173.0,3.4,14.0,271.0,389.2,322.01
2016,2,28,9,15,254.5,190.5,3.3,14.0,307.5,432.3,356.12
2016,2,28,9,30,276.0,208.0,3.2,14.0,344.0,475.64,389.47
2016,2,28,9,45,323.5,216.5,3.15,14.5,388.5,529.99,430.89
2016,2,28,10,0,371.0,225.0,3.1,15.0,433.0,585.27,472.05
2016,2,28,10,15,271.0,256.0,3.0,15.0,413.0,537.53,431.29
2016,2,28,10,30,171.0,287.0,2.9,15.0,393.0,471.34,376.89
2016,2,28,10,45,267.0,283.5,2.85,15.5,456.0,566.24,450.49
2016,2,28,11,0,363.0,280.0,2.8,16.0,519.0,647.58,511.25
2016,2,28,11,15,349.5,292.0,2.8,16.0,527.5,646.33,508.62
2016,2,28,11,30,336.0,304.0,2.8,16.0,536.0,643.41,505.41
2016,2,28,11,45,331.5,310.0,2.85,16.0,541.5,640.36,502.76
2016,2,28,12,0,327.0,316.0,2.9,16.0,547.0,635.86,499.1
2016,2,28,12,15,319.0,319.0,2.95,16.0,544.5,623.68,489.82
2016,2,28,12,30,311.0,322.0,3.0,16.0,542.0,610.39,479.79
2016,2,28,12,45,356.0,307.0,3.05,16.0,557.0,620.74,488.83
2016,2,28,13,0,401.0,292.0,3.1,16.0,572.0,627.79,495.17
2016,2,28,13,15,243.0,301.0,3.15,16.0,470.0,500.24,396.12
2016,2,28,13,30,85.0,310.0,3.2,16.0,368.0,367.03,290.8
2016,2,28,13,45,267.0,277.0,3.25,16.0,449.5,468.06,373.59
2016,2,28,14,0,449.0,244.0,3.3,16.0,531.0,545.89,435.24
2016,2,28,14,15,540.5,200.5,3.3,16.0,530.0,536.02,428.11
2016,2,28,14,30,632.0,157.0,3.3,16.0,529.0,519.65,415.39
2016,2,28,14,45,683.0,137.0,3.35,16.0,516.5,492.44,392.69
2016,2,28,15,0,734.0,117.0,3.4,16.0,504.0,458.74,363.61
2016,2,28,15,15,596.0,135.0,3.45,15.5,433.0,377.12,297.27
2016,2,28,15,30,458.0,153.0,3.5,15.0,362.0,306.51,239.77
2016,2,28,15,45,424.5,145.0,3.6,15.0,323.0,259.71,199.41
2016,2,28,16,0,391.0,137.0,3.7,15.0,284.0,216.22,161.71
2016,2,28,16,15,365.5,121.0,3.8,15.0,243.5,170.77,122.79
2016,2,28,16,30,340.0,105.0,3.9,15.0,203.0,128.3,88.08
2016,2,28,16,45,298.5,88.5,4.05,15.0,162.0,87.59,58.99
2016,2,28,17,0,257.0,72.0,4.2,15.0,121.0,54.28,42.26
2016,2,28,17,15,192.0,53.5,4.25,14.5,84.0,42.89,31.66
2016,2,28,17,30,127.0,35.0,4.3,14.0,47.0,28.61,17.51
2016,2,28,17,45,63.5,17.5,4.4,14.0,23.5,14.66,0.0
2016,2,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,15.0,44.95,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,30.0,121.84,27.54
2016,2,29,7,15,331.0,30.5,2.8,13.0,71.5,213.85,164.56
2016,2,29,7,30,460.0,42.0,2.8,13.0,113.0,310.14,252.06
2016,2,29,7,45,541.0,49.0,2.8,13.5,162.5,386.36,319.18
2016,2,29,8,0,622.0,56.0,2.8,14.0,212.0,469.04,389.03
2016,2,29,8,15,670.5,61.0,2.75,14.0,262.0,530.02,439.77
2016,2,29,8,30,719.0,66.0,2.7,14.0,312.0,597.06,492.84
2016,2,29,8,45,754.5,69.5,2.65,14.5,360.5,654.22,534.25
2016,2,29,9,0,790.0,73.0,2.6,15.0,409.0,711.35,574.31
2016,2,29,9,15,812.5,75.5,2.4,15.0,453.0,756.39,604.44
2016,2,29,9,30,835.0,78.0,2.2,15.0,497.0,799.75,632.51
2016,2,29,9,45,848.5,81.5,2.05,15.5,535.0,834.71,652.99
2016,2,29,10,0,862.0,85.0,1.9,16.0,573.0,859.57,665.91
2016,2,29,10,15,874.0,87.0,1.75,16.0,606.0,885.6,680.66
2016,2,29,10,30,886.0,89.0,1.6,16.0,639.0,908.5,692.93
2016,2,29,10,45,894.0,90.0,1.45,16.5,664.5,923.26,698.19
2016,2,29,11,0,902.0,91.0,1.3,17.0,690.0,934.5,701.02
2016,2,29,11,15,908.0,92.0,1.15,17.0,708.0,940.26,701.46
2016,2,29,11,30,914.0,93.0,1.0,17.0,726.0,942.29,699.46
2016,2,29,11,45,918.5,92.5,0.85,17.5,736.5,937.49,691.74
2016,2,29,12,0,923.0,92.0,0.7,18.0,747.0,928.92,681.72
2016,2,29,12,15,923.5,92.0,0.75,18.0,748.5,913.65,672.84
2016,2,29,12,30,924.0,92.0,0.8,18.0,750.0,894.76,661.74
2016,2,29,12,45,926.0,90.0,0.9,18.5,744.5,871.39,647.37
2016,2,29,13,0,928.0,88.0,1.0,19.0,739.0,844.53,630.59
2016,2,29,13,15,924.0,87.5,1.1,19.0,724.5,811.23,610.46
2016,2,29,13,30,920.0,87.0,1.2,19.0,710.0,774.99,588.02
2016,2,29,13,45,909.5,87.0,1.35,19.0,686.5,731.96,560.95
2016,2,29,14,0,899.0,87.0,1.5,19.0,663.0,686.85,530.57
2016,2,29,14,15,753.5,127.0,1.5,19.0,595.0,599.07,464.63
2016,2,29,14,30,608.0,167.0,1.5,19.0,527.0,517.71,402.6
2016,2,29,14,45,719.5,126.5,1.5,19.5,527.5,503.31,390.45
2016,2,29,15,0,831.0,86.0,1.5,20.0,528.0,477.11,367.16
2016,2,29,15,15,810.0,83.5,1.55,19.5,486.0,419.45,320.25
2016,2,29,15,30,789.0,81.0,1.6,19.0,444.0,362.53,272.4
2016,2,29,15,45,751.5,79.5,1.65,19.0,396.5,302.63,220.76
2016,2,29,16,0,714.0,78.0,1.7,19.0,349.0,243.67,169.46
2016,2,29,16,15,672.5,72.5,1.7,18.5,300.0,185.84,120.25
2016,2,29,16,30,631.0,67.0,1.7,18.0,251.0,132.43,77.56
2016,2,29,16,45,564.5,60.5,1.7,18.0,201.5,81.33,44.06
2016,2,29,17,0,498.0,54.0,1.7,18.0,152.0,40.51,29.84
2016,2,29,17,15,398.0,43.0,1.7,18.0,106.5,33.19,23.01
2016,2,29,17,30,298.0,32.0,1.7,18.0,61.0,25.53,15.22
2016,2,29,17,45,149.0,16.0,1.7,18.0,30.5,12.56,0.0
2016,2,29,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,117.5,10.0,1.9,14.5,17.0,51.59,0.0
2016,3,1,7,0,235.0,20.0,2.1,15.0,34.0,138.46,52.32
2016,3,1,7,15,363.0,31.5,2.25,15.0,77.5,230.68,177.65
2016,3,1,7,30,491.0,43.0,2.4,15.0,121.0,328.6,265.12
2016,3,1,7,45,565.0,50.5,2.55,15.0,171.0,403.32,330.95
2016,3,1,8,0,639.0,58.0,2.7,15.0,221.0,483.77,399.23
2016,3,1,8,15,354.0,98.5,2.6,15.0,192.0,369.54,306.45
2016,3,1,8,30,69.0,139.0,2.5,15.0,163.0,199.97,163.65
2016,3,1,8,45,433.5,107.5,2.45,15.5,291.0,464.25,384.47
2016,3,1,9,0,798.0,76.0,2.4,16.0,419.0,723.53,581.52
2016,3,1,9,15,820.0,78.5,2.4,16.0,463.0,768.5,610.71
2016,3,1,9,30,842.0,81.0,2.4,16.0,507.0,811.71,639.93
2016,3,1,9,45,865.5,80.5,2.4,16.5,547.5,843.21,659.19
2016,3,1,10,0,889.0,80.0,2.4,17.0,588.0,879.53,681.68
2016,3,1,10,15,900.5,81.5,2.4,17.0,621.0,905.02,697.67
2016,3,1,10,30,912.0,83.0,2.4,17.0,654.0,927.27,711.5
2016,3,1,10,45,920.5,84.0,2.4,17.0,680.0,942.75,720.78
2016,3,1,11,0,929.0,85.0,2.4,17.0,706.0,954.6,727.75
2016,3,1,11,15,934.5,86.0,2.35,17.0,724.5,959.95,729.96
2016,3,1,11,30,940.0,87.0,2.3,17.0,743.0,961.47,729.78
2016,3,1,11,45,945.0,86.5,2.25,17.0,753.5,956.93,725.71
2016,3,1,12,0,950.0,86.0,2.2,17.0,764.0,948.51,719.23
2016,3,1,12,15,951.0,86.0,2.15,17.0,766.0,933.25,708.31
2016,3,1,12,30,952.0,86.0,2.1,17.0,768.0,914.25,695.06
2016,3,1,12,45,952.0,85.0,2.1,17.0,762.5,889.66,678.62
2016,3,1,13,0,952.0,84.0,2.1,17.0,757.0,861.55,659.84
2016,3,1,13,15,948.5,83.5,2.1,17.0,742.5,827.86,637.17
2016,3,1,13,30,945.0,83.0,2.1,17.0,728.0,791.13,612.3
2016,3,1,13,45,937.0,82.5,2.1,17.0,705.0,748.35,582.96
2016,3,1,14,0,929.0,82.0,2.1,17.0,682.0,703.23,550.88
2016,3,1,14,15,919.0,81.0,2.15,17.0,651.5,654.25,514.13
2016,3,1,14,30,909.0,80.0,2.2,17.0,621.0,603.59,475.03
2016,3,1,14,45,895.0,78.0,2.3,17.0,584.5,548.42,431.46
2016,3,1,15,0,881.0,76.0,2.4,17.0,548.0,492.51,385.77
2016,3,1,15,15,861.5,73.5,2.4,16.5,505.0,433.35,336.4
2016,3,1,15,30,842.0,71.0,2.4,16.0,462.0,373.09,284.5
2016,3,1,15,45,816.0,68.0,2.45,16.0,415.0,312.22,230.41
2016,3,1,16,0,790.0,65.0,2.5,16.0,368.0,253.19,177.2
2016,3,1,16,15,751.0,61.0,2.4,15.5,317.5,192.98,124.58
2016,3,1,16,30,712.0,57.0,2.3,15.0,267.0,136.8,78.63
2016,3,1,16,45,652.0,51.5,2.25,15.0,216.0,82.29,42.29
2016,3,1,17,0,592.0,46.0,2.2,15.0,165.0,36.74,26.93
2016,3,1,17,15,493.5,37.5,2.1,14.5,117.0,28.22,19.08
2016,3,1,17,30,395.0,29.0,2.0,14.0,69.0,22.63,13.29
2016,3,1,17,45,197.5,14.5,1.95,14.0,34.5,11.13,0.0
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,19.0,11.0,2.25,13.5,12.0,17.34,0.0
2016,3,2,7,0,38.0,22.0,2.4,14.0,24.0,44.81,18.36
2016,3,2,7,15,87.0,40.5,2.45,14.0,53.0,102.39,77.76
2016,3,2,7,30,136.0,59.0,2.5,14.0,82.0,153.52,123.58
2016,3,2,7,45,157.0,80.0,2.55,14.5,114.5,196.57,161.4
2016,3,2,8,0,178.0,101.0,2.6,15.0,147.0,240.82,199.24
2016,3,2,8,15,194.0,120.5,2.5,15.0,180.5,280.96,232.92
2016,3,2,8,30,210.0,140.0,2.4,15.0,214.0,321.78,266.23
2016,3,2,8,45,305.5,147.5,2.3,15.5,271.5,406.65,334.98
2016,3,2,9,0,401.0,155.0,2.2,16.0,329.0,511.45,416.32
2016,3,2,9,15,466.0,157.5,2.15,16.0,380.0,578.08,466.7
2016,3,2,9,30,531.0,160.0,2.1,16.0,431.0,646.76,517.57
2016,3,2,9,45,497.5,184.5,2.1,16.0,453.5,658.14,523.23
2016,3,2,10,0,464.0,209.0,2.1,16.0,476.0,665.47,526.33
2016,3,2,10,15,404.5,239.0,2.1,16.0,481.0,638.41,503.97
2016,3,2,10,30,345.0,269.0,2.1,16.0,486.0,622.06,489.37
2016,3,2,10,45,328.5,285.0,2.15,16.5,498.5,625.66,490.05
2016,3,2,11,0,312.0,301.0,2.2,17.0,511.0,627.39,489.26
2016,3,2,11,15,371.0,294.0,2.25,17.0,550.0,670.79,522.02
2016,3,2,11,30,430.0,287.0,2.3,17.0,589.0,724.69,561.33
2016,3,2,11,45,285.5,317.5,2.4,17.0,519.5,609.09,473.84
2016,3,2,12,0,141.0,348.0,2.5,17.0,450.0,494.51,385.68
2016,3,2,12,15,213.5,342.0,2.5,17.0,496.0,546.33,426.94
2016,3,2,12,30,286.0,336.0,2.5,17.0,542.0,605.51,471.8
2016,3,2,12,45,323.5,323.5,2.55,17.0,555.0,613.11,478.11
2016,3,2,13,0,361.0,311.0,2.6,17.0,568.0,617.8,482.58
2016,3,2,13,15,351.0,311.0,2.55,16.5,556.5,595.2,466.25
2016,3,2,13,30,341.0,311.0,2.5,16.0,545.0,571.94,449.46
2016,3,2,13,45,188.5,288.5,2.5,16.0,417.5,419.06,331.76
2016,3,2,14,0,36.0,266.0,2.5,16.0,290.0,279.96,221.46
2016,3,2,14,15,56.0,266.5,2.45,16.0,301.5,289.5,230.0
2016,3,2,14,30,76.0,267.0,2.4,16.0,313.0,296.87,236.15
2016,3,2,14,45,53.5,240.0,2.4,16.0,271.5,253.82,202.04
2016,3,2,15,0,31.0,213.0,2.4,16.0,230.0,213.5,170.04
2016,3,2,15,15,48.0,204.5,2.4,16.0,228.5,209.28,166.86
2016,3,2,15,30,65.0,196.0,2.4,16.0,227.0,203.0,161.57
2016,3,2,15,45,116.0,178.5,2.45,16.0,226.5,197.06,155.37
2016,3,2,16,0,167.0,161.0,2.5,16.0,226.0,184.57,142.77
2016,3,2,16,15,150.0,142.0,2.5,15.5,194.5,152.19,116.1
2016,3,2,16,30,133.0,123.0,2.5,15.0,163.0,121.93,91.7
2016,3,2,16,45,118.5,101.0,2.55,15.0,132.0,91.84,68.21
2016,3,2,17,0,104.0,79.0,2.6,15.0,101.0,64.23,51.15
2016,3,2,17,15,76.0,58.0,2.55,14.5,71.5,48.12,36.47
2016,3,2,17,30,48.0,37.0,2.5,14.0,42.0,31.54,20.9
2016,3,2,17,45,24.0,18.5,2.45,14.0,21.0,16.34,0.0
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
