Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,6,45,0.0,7.5,5.15,14.5,7.5,6.94,0.0
2016,3,13,7,0,0.0,15.0,5.2,15.0,15.0,13.9,5.72
2016,3,13,7,15,0.0,24.5,5.25,15.0,24.5,22.72,13.48
2016,3,13,7,30,0.0,34.0,5.3,15.0,34.0,31.56,21.21
2016,3,13,7,45,0.0,45.0,5.4,15.0,45.0,41.8,30.07
2016,3,13,8,0,0.0,56.0,5.5,15.0,56.0,52.06,38.84
2016,3,13,8,15,0.0,67.0,5.55,15.0,67.0,62.33,47.5
2016,3,13,8,30,0.0,78.0,5.6,15.0,78.0,72.7,56.14
2016,3,13,8,45,0.0,76.0,5.65,15.0,76.0,70.74,54.32
2016,3,13,9,0,0.0,74.0,5.7,15.0,74.0,68.88,52.59
2016,3,13,9,15,0.0,87.5,5.7,15.0,87.5,81.52,63.0
2016,3,13,9,30,0.0,101.0,5.7,15.0,101.0,94.6,73.72
2016,3,13,9,45,2.0,146.5,5.7,15.0,148.0,141.49,112.37
2016,3,13,10,0,4.0,192.0,5.7,15.0,195.0,189.29,151.25
2016,3,13,10,15,2.0,143.0,5.6,15.0,144.5,137.4,108.45
2016,3,13,10,30,0.0,94.0,5.5,15.0,94.0,87.69,67.32
2016,3,13,10,45,1.5,141.0,5.4,15.0,142.5,134.64,105.88
2016,3,13,11,0,3.0,188.0,5.3,15.0,191.0,182.31,144.51
2016,3,13,11,15,4.0,195.0,5.3,15.0,198.5,189.88,150.46
2016,3,13,11,30,5.0,202.0,5.3,15.0,206.0,197.4,156.44
2016,3,13,11,45,6.5,211.5,5.3,15.0,216.5,207.8,164.77
2016,3,13,12,0,8.0,221.0,5.3,15.0,227.0,218.1,173.01
2016,3,13,12,15,5.0,198.5,5.25,15.0,203.0,192.81,152.51
2016,3,13,12,30,2.0,176.0,5.2,15.0,179.0,167.95,132.36
2016,3,13,12,45,4.5,195.0,5.2,15.0,199.0,188.17,148.85
2016,3,13,13,0,7.0,214.0,5.2,15.0,219.0,208.17,165.07
2016,3,13,13,15,3.5,115.5,5.2,15.0,118.0,110.82,86.09
2016,3,13,13,30,0.0,17.0,5.2,15.0,17.0,15.83,7.55
2016,3,13,13,45,2.0,106.5,5.25,15.0,108.0,100.9,78.19
2016,3,13,14,0,4.0,196.0,5.3,15.0,199.0,186.39,148.12
2016,3,13,14,15,8.0,209.0,5.35,15.0,214.5,200.56,159.82
2016,3,13,14,30,12.0,222.0,5.4,15.0,230.0,214.1,171.11
2016,3,13,14,45,6.0,165.5,5.45,15.0,169.5,157.22,125.0
2016,3,13,15,0,0.0,109.0,5.5,15.0,109.0,101.48,79.29
2016,3,13,15,15,0.0,91.5,5.45,15.0,91.5,85.24,66.01
2016,3,13,15,30,0.0,74.0,5.4,15.0,74.0,68.89,52.51
2016,3,13,15,45,0.0,86.5,5.4,15.0,86.5,80.49,62.44
2016,3,13,16,0,0.0,99.0,5.4,15.0,99.0,91.54,71.92
2016,3,13,16,15,0.0,86.0,5.5,15.0,86.0,79.56,62.01
2016,3,13,16,30,0.0,73.0,5.6,15.0,73.0,67.65,52.05
2016,3,13,16,45,0.0,60.0,5.7,15.0,60.0,55.8,42.0
2016,3,13,17,0,0.0,47.0,5.8,15.0,47.0,43.67,31.58
2016,3,13,17,15,0.0,35.0,5.7,15.0,35.0,32.5,23.1
2016,3,13,17,30,0.0,23.0,5.6,15.0,23.0,21.33,12.9
2016,3,13,17,45,0.0,13.5,5.6,15.0,13.5,12.51,4.4
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.7,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.91,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,5.55,12.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,5.5,12.0,9.0,8.58,0.0
2016,3,14,6,45,72.0,28.0,5.5,12.5,37.0,73.37,42.61
2016,3,14,7,0,144.0,47.0,5.5,13.0,65.0,134.05,104.61
2016,3,14,7,15,206.0,66.0,5.45,13.0,105.0,194.38,158.98
2016,3,14,7,30,268.0,85.0,5.4,13.0,145.0,260.68,217.76
2016,3,14,7,45,296.0,104.5,5.35,13.0,186.5,312.57,263.23
2016,3,14,8,0,324.0,124.0,5.3,13.0,228.0,366.3,309.0
2016,3,14,8,15,378.0,130.0,5.2,13.0,271.0,435.11,366.33
2016,3,14,8,30,432.0,136.0,5.1,13.0,314.0,496.57,416.56
2016,3,14,8,45,475.5,145.5,5.05,13.5,363.0,556.84,463.69
2016,3,14,9,0,519.0,155.0,5.0,14.0,412.0,618.55,510.74
2016,3,14,9,15,488.0,180.5,4.9,14.0,439.0,637.16,522.44
2016,3,14,9,30,457.0,206.0,4.8,14.0,466.0,651.59,530.87
2016,3,14,9,45,474.0,215.5,4.75,14.0,501.5,686.97,556.76
2016,3,14,10,0,491.0,225.0,4.7,14.0,537.0,721.02,581.23
2016,3,14,10,15,492.5,237.0,4.65,14.0,563.0,741.89,595.24
2016,3,14,10,30,494.0,249.0,4.6,14.0,589.0,760.49,607.57
2016,3,14,10,45,365.5,298.0,4.55,14.0,554.5,681.27,543.55
2016,3,14,11,0,237.0,347.0,4.5,14.0,520.0,598.9,476.84
2016,3,14,11,15,317.5,335.5,4.55,14.0,573.5,672.97,534.95
2016,3,14,11,30,398.0,324.0,4.6,14.0,627.0,731.64,580.3
2016,3,14,11,45,474.0,296.5,4.65,14.0,661.0,778.3,616.41
2016,3,14,12,0,550.0,269.0,4.7,14.0,695.0,809.96,641.56
2016,3,14,12,15,533.0,275.5,4.7,14.0,688.5,788.65,624.94
2016,3,14,12,30,516.0,282.0,4.7,14.0,682.0,765.55,607.31
2016,3,14,12,45,465.0,302.0,4.75,14.5,660.0,725.32,575.09
2016,3,14,13,0,414.0,322.0,4.8,15.0,638.0,685.22,542.96
2016,3,14,13,15,563.0,263.0,4.9,15.0,683.5,728.25,579.49
2016,3,14,13,30,712.0,204.0,5.0,15.0,729.0,762.57,608.37
2016,3,14,13,45,724.0,190.5,5.15,15.0,710.0,726.87,582.06
2016,3,14,14,0,736.0,177.0,5.3,15.0,691.0,688.1,553.12
2016,3,14,14,15,722.5,173.5,5.4,14.5,660.5,639.74,516.42
2016,3,14,14,30,709.0,170.0,5.5,14.0,630.0,590.68,478.19
2016,3,14,14,45,703.0,161.0,5.65,14.0,595.0,540.04,436.99
2016,3,14,15,0,697.0,152.0,5.8,14.0,560.0,488.54,393.9
2016,3,14,15,15,684.5,133.5,5.9,14.0,510.0,424.7,339.76
2016,3,14,15,30,672.0,115.0,6.0,14.0,460.0,361.29,284.55
2016,3,14,15,45,641.0,118.5,6.1,14.0,422.5,312.75,240.47
2016,3,14,16,0,610.0,122.0,6.2,14.0,385.0,266.91,198.47
2016,3,14,16,15,566.5,114.5,6.15,13.5,335.0,211.74,150.31
2016,3,14,16,30,523.0,107.0,6.1,13.0,285.0,159.96,107.23
2016,3,14,16,45,472.0,95.0,6.1,13.0,236.0,110.27,70.75
2016,3,14,17,0,421.0,83.0,6.1,13.0,187.0,66.8,47.84
2016,3,14,17,15,333.5,69.5,6.1,13.0,139.5,52.25,40.87
2016,3,14,17,30,246.0,56.0,6.1,13.0,92.0,43.07,32.07
2016,3,14,17,45,123.0,37.0,6.1,13.0,55.0,30.13,19.02
2016,3,14,18,0,0.0,18.0,6.1,13.0,18.0,16.38,0.0
2016,3,14,18,15,0.0,9.0,6.1,12.5,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,4.7,11.0,6.0,0.0,0.0
2016,3,15,6,30,47.0,11.0,4.7,11.0,12.0,26.67,0.0
2016,3,15,6,45,186.0,27.0,4.75,11.5,48.0,126.64,82.95
2016,3,15,7,0,325.0,43.0,4.8,12.0,84.0,220.46,175.73
2016,3,15,7,15,417.5,53.5,4.8,12.0,132.0,297.82,246.11
2016,3,15,7,30,510.0,64.0,4.8,12.0,180.0,383.89,322.23
2016,3,15,7,45,575.5,70.0,4.8,12.5,232.5,456.29,384.52
2016,3,15,8,0,641.0,76.0,4.8,13.0,285.0,533.17,448.25
2016,3,15,8,15,681.0,81.0,4.75,13.0,336.0,594.93,498.38
2016,3,15,8,30,721.0,86.0,4.7,13.0,387.0,657.9,546.78
2016,3,15,8,45,753.0,89.0,4.7,13.5,436.0,709.31,583.8
2016,3,15,9,0,785.0,92.0,4.7,14.0,485.0,764.18,622.63
2016,3,15,9,15,805.5,95.0,4.7,14.0,529.0,808.51,653.96
2016,3,15,9,30,826.0,98.0,4.7,14.0,573.0,850.95,683.56
2016,3,15,9,45,843.5,99.0,4.7,14.5,612.0,886.14,706.19
2016,3,15,10,0,861.0,100.0,4.7,15.0,651.0,918.7,726.73
2016,3,15,10,15,871.5,102.0,4.7,15.0,683.0,935.07,736.91
2016,3,15,10,30,882.0,104.0,4.7,15.0,715.0,956.08,750.62
2016,3,15,10,45,890.5,104.5,4.75,15.0,740.0,970.06,759.78
2016,3,15,11,0,899.0,105.0,4.8,15.0,765.0,980.49,766.59
2016,3,15,11,15,903.5,106.0,4.85,15.0,782.0,983.99,768.66
2016,3,15,11,30,908.0,107.0,4.9,15.0,799.0,983.73,768.28
2016,3,15,11,45,910.5,107.0,4.95,15.5,808.0,976.72,761.81
2016,3,15,12,0,913.0,107.0,5.0,16.0,817.0,965.98,752.9
2016,3,15,12,15,913.5,107.0,5.05,16.0,818.0,949.72,741.66
2016,3,15,12,30,914.0,107.0,5.1,16.0,819.0,929.87,727.96
2016,3,15,12,45,915.0,105.0,5.2,16.0,812.0,904.85,710.92
2016,3,15,13,0,916.0,103.0,5.3,16.0,805.0,876.42,691.38
2016,3,15,13,15,912.0,102.0,5.35,16.0,789.5,841.7,666.88
2016,3,15,13,30,908.0,101.0,5.4,16.0,774.0,804.12,640.15
2016,3,15,13,45,902.5,99.5,5.5,16.0,751.0,762.25,610.26
2016,3,15,14,0,897.0,98.0,5.6,16.0,728.0,718.01,578.04
2016,3,15,14,15,887.5,96.5,5.7,16.0,697.5,669.02,539.66
2016,3,15,14,30,878.0,95.0,5.8,16.0,667.0,618.45,499.06
2016,3,15,14,45,865.5,92.5,5.95,16.0,630.0,563.94,454.37
2016,3,15,15,0,853.0,90.0,6.1,16.0,593.0,507.86,407.12
2016,3,15,15,15,835.5,87.5,6.2,15.5,550.0,449.35,357.14
2016,3,15,15,30,818.0,85.0,6.3,15.0,507.0,391.21,305.88
2016,3,15,15,45,794.0,81.5,6.45,15.0,459.5,330.72,251.04
2016,3,15,16,0,770.0,78.0,6.6,15.0,412.0,271.96,197.04
2016,3,15,16,15,735.5,73.5,6.6,14.5,361.5,212.21,143.49
2016,3,15,16,30,701.0,69.0,6.6,14.0,311.0,156.08,95.69
2016,3,15,16,45,651.5,63.5,6.65,14.0,259.0,98.38,53.47
2016,3,15,17,0,602.0,58.0,6.7,14.0,207.0,49.66,31.06
2016,3,15,17,15,521.5,50.0,6.7,13.5,157.0,36.96,27.26
2016,3,15,17,30,441.0,42.0,6.7,13.0,107.0,32.34,22.74
2016,3,15,17,45,306.5,29.5,6.7,13.0,66.0,23.23,13.57
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,13.6,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,8.1,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,42.5,6.0,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,85.0,12.0,2.0,12.0,15.0,40.96,0.0
2016,3,16,6,45,232.5,26.5,2.0,12.5,53.0,148.11,101.84
2016,3,16,7,0,380.0,41.0,2.0,13.0,91.0,244.77,194.18
2016,3,16,7,15,469.5,50.0,2.05,13.0,140.5,321.8,263.03
2016,3,16,7,30,559.0,59.0,2.1,13.0,190.0,407.2,336.71
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.5,478.2,395.83
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,553.09,455.64
2016,3,16,8,15,714.0,76.5,2.3,14.0,347.0,614.36,503.66
2016,3,16,8,30,752.0,81.0,2.4,14.0,399.0,673.31,547.2
2016,3,16,8,45,780.5,84.5,2.5,14.5,448.0,727.58,585.23
2016,3,16,9,0,809.0,88.0,2.6,15.0,497.0,781.11,621.9
2016,3,16,9,15,828.5,90.5,2.6,15.0,541.5,824.71,651.23
2016,3,16,9,30,848.0,93.0,2.6,15.0,586.0,866.29,678.81
2016,3,16,9,45,863.0,95.0,2.6,15.5,625.0,900.91,699.91
2016,3,16,10,0,878.0,97.0,2.6,16.0,664.0,924.93,713.47
2016,3,16,10,15,888.5,99.0,2.65,16.0,696.0,949.44,729.25
2016,3,16,10,30,899.0,101.0,2.7,16.0,728.0,970.64,742.79
2016,3,16,10,45,906.5,102.0,2.8,16.5,753.5,984.35,750.4
2016,3,16,11,0,914.0,103.0,2.9,17.0,779.0,994.41,755.69
2016,3,16,11,15,918.5,103.5,2.95,17.0,796.0,997.3,757.26
2016,3,16,11,30,923.0,104.0,3.0,17.0,813.0,996.39,756.48
2016,3,16,11,45,926.0,104.5,3.1,17.0,822.0,990.23,752.75
2016,3,16,12,0,929.0,105.0,3.2,17.0,831.0,980.25,746.56
2016,3,16,12,15,929.0,105.0,3.25,17.0,832.0,963.22,735.26
2016,3,16,12,30,929.0,105.0,3.3,17.0,833.0,942.55,721.6
2016,3,16,12,45,931.5,102.0,3.35,17.5,826.5,917.36,703.51
2016,3,16,13,0,934.0,99.0,3.4,18.0,820.0,888.63,683.05
2016,3,16,13,15,930.0,98.5,3.45,18.0,804.0,853.83,659.58
2016,3,16,13,30,926.0,98.0,3.5,18.0,788.0,816.09,633.92
2016,3,16,13,45,920.0,96.5,3.55,18.0,764.0,773.13,604.28
2016,3,16,14,0,914.0,95.0,3.6,18.0,740.0,727.78,572.62
2016,3,16,14,15,904.0,93.5,3.65,18.0,708.5,677.69,534.72
2016,3,16,14,30,894.0,92.0,3.7,18.0,677.0,626.01,494.61
2016,3,16,14,45,881.0,90.0,3.75,18.0,639.5,570.89,450.72
2016,3,16,15,0,868.0,88.0,3.8,18.0,602.0,515.01,404.9
2016,3,16,15,15,849.5,85.0,3.85,17.5,558.0,453.85,354.29
2016,3,16,15,30,831.0,82.0,3.9,17.0,514.0,394.06,303.02
2016,3,16,15,45,806.5,79.0,3.95,17.0,466.0,333.1,248.97
2016,3,16,16,0,782.0,76.0,4.0,17.0,418.0,273.91,195.62
2016,3,16,16,15,747.5,72.0,4.1,16.5,366.5,213.86,142.69
2016,3,16,16,30,713.0,68.0,4.2,16.0,315.0,157.4,95.25
2016,3,16,16,45,662.5,62.0,4.3,16.0,263.0,98.48,52.5
2016,3,16,17,0,612.0,56.0,4.4,16.0,211.0,48.62,29.41
2016,3,16,17,15,533.5,48.5,4.5,15.5,160.5,35.54,25.81
2016,3,16,17,30,455.0,41.0,4.6,15.0,110.0,31.29,21.68
2016,3,16,17,45,321.0,29.0,4.75,15.0,68.0,22.63,13.12
2016,3,16,18,0,187.0,17.0,4.9,15.0,26.0,13.49,0.0
2016,3,16,18,15,93.5,8.5,4.95,14.5,13.0,8.1,0.0
2016,3,16,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,3.15,13.0,9.5,6.2,0.0
2016,3,17,6,30,149.0,13.0,3.2,13.0,19.0,64.59,0.0
2016,3,17,6,45,295.5,25.5,3.3,13.5,59.0,172.95,123.16
2016,3,17,7,0,442.0,38.0,3.4,14.0,99.0,271.11,215.89
2016,3,17,7,15,527.0,46.5,3.2,14.0,150.0,348.52,285.37
2016,3,17,7,30,612.0,55.0,3.0,14.0,201.0,433.88,358.98
2016,3,17,7,45,664.5,60.5,2.9,14.5,254.0,502.55,416.01
2016,3,17,8,0,717.0,66.0,2.8,15.0,307.0,571.4,470.77
2016,3,17,8,15,753.0,70.5,2.45,15.0,359.5,633.33,516.69
2016,3,17,8,30,789.0,75.0,2.1,15.0,412.0,695.87,559.96
2016,3,17,8,45,814.0,78.0,1.8,15.5,461.0,748.13,592.78
2016,3,17,9,0,839.0,81.0,1.5,16.0,510.0,799.32,623.02
2016,3,17,9,15,857.5,83.5,1.4,16.0,554.5,842.95,649.92
2016,3,17,9,30,876.0,86.0,1.3,16.0,599.0,877.11,669.77
2016,3,17,9,45,889.0,88.5,1.25,16.5,638.0,911.01,688.61
2016,3,17,10,0,902.0,91.0,1.2,17.0,677.0,942.0,705.17
2016,3,17,10,15,911.5,92.5,1.15,17.5,709.5,965.39,716.56
2016,3,17,10,30,921.0,94.0,1.1,18.0,742.0,985.36,725.72
2016,3,17,10,45,927.0,95.5,1.1,18.5,766.5,998.4,731.4
2016,3,17,11,0,933.0,97.0,1.1,19.0,791.0,1007.67,734.88
2016,3,17,11,15,937.5,97.5,1.15,19.0,808.0,1010.54,736.81
2016,3,17,11,30,942.0,98.0,1.2,19.0,825.0,1009.54,736.51
2016,3,17,11,45,943.5,98.5,1.25,19.5,834.0,1001.79,730.7
2016,3,17,12,0,945.0,99.0,1.3,20.0,843.0,990.2,722.65
2016,3,17,12,15,945.0,99.0,1.35,20.0,843.5,972.88,712.42
2016,3,17,12,30,945.0,99.0,1.4,20.0,844.0,951.88,699.89
2016,3,17,12,45,943.5,98.5,1.5,20.0,836.0,925.46,684.54
2016,3,17,13,0,942.0,98.0,1.6,20.0,828.0,895.63,666.78
2016,3,17,13,15,937.5,97.5,1.65,20.0,812.0,860.11,644.42
2016,3,17,13,30,933.0,97.0,1.7,20.0,796.0,821.66,619.89
2016,3,17,13,45,926.0,96.0,1.8,20.0,771.5,778.15,592.03
2016,3,17,14,0,919.0,95.0,1.9,20.0,747.0,732.3,562.05
2016,3,17,14,15,909.0,93.5,1.95,19.5,715.5,681.92,526.7
2016,3,17,14,30,899.0,92.0,2.0,19.0,684.0,629.95,488.85
2016,3,17,14,45,885.0,90.0,2.05,19.0,646.0,573.98,445.78
2016,3,17,15,0,871.0,88.0,2.1,19.0,608.0,517.35,400.74
2016,3,17,15,15,853.5,85.5,2.15,19.0,564.0,456.85,351.24
2016,3,17,15,30,836.0,83.0,2.2,19.0,520.0,397.63,301.05
2016,3,17,15,45,810.5,80.0,2.25,19.0,471.5,336.0,247.7
2016,3,17,16,0,785.0,77.0,2.3,19.0,423.0,276.26,194.96
2016,3,17,16,15,751.0,73.0,2.35,18.5,371.5,216.07,142.74
2016,3,17,16,30,717.0,69.0,2.4,18.0,320.0,159.42,95.72
2016,3,17,16,45,665.5,63.5,2.45,17.5,267.5,100.48,53.52
2016,3,17,17,0,614.0,58.0,2.5,17.0,215.0,50.77,30.67
2016,3,17,17,15,536.5,50.0,2.55,16.5,164.0,36.68,26.73
2016,3,17,17,30,459.0,42.0,2.6,16.0,113.0,32.04,22.29
2016,3,17,17,45,325.5,30.0,2.65,16.0,70.5,23.42,13.86
2016,3,17,18,0,192.0,18.0,2.7,16.0,28.0,14.31,0.0
2016,3,17,18,15,96.0,9.0,2.85,15.5,14.0,8.58,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,76.0,7.5,3.7,12.0,10.5,29.92,0.0
2016,3,18,6,30,152.0,15.0,3.7,12.0,21.0,83.02,0.0
2016,3,18,6,45,293.5,27.5,3.75,12.5,62.0,175.16,128.39
2016,3,18,7,0,435.0,40.0,3.8,13.0,103.0,271.43,217.92
2016,3,18,7,15,217.5,59.0,3.75,13.0,90.5,201.17,165.27
2016,3,18,7,30,0.0,78.0,3.7,13.0,78.0,77.01,60.2
2016,3,18,7,45,1.0,97.5,3.65,13.5,98.0,97.17,77.46
2016,3,18,8,0,2.0,117.0,3.6,14.0,118.0,117.3,94.25
2016,3,18,8,15,7.0,136.0,3.6,14.0,139.0,139.72,112.96
2016,3,18,8,30,12.0,155.0,3.6,14.0,160.0,162.51,131.74
2016,3,18,8,45,19.5,177.0,3.65,14.0,186.5,190.92,155.03
2016,3,18,9,0,27.0,199.0,3.7,14.0,213.0,219.76,178.39
2016,3,18,9,15,25.5,212.0,3.7,14.0,226.0,231.43,187.25
2016,3,18,9,30,24.0,225.0,3.7,14.0,239.0,243.02,196.03
2016,3,18,9,45,28.5,244.0,3.7,14.0,262.0,279.6,225.0
2016,3,18,10,0,33.0,263.0,3.7,14.0,285.0,303.69,243.72
2016,3,18,10,15,104.5,301.0,3.7,14.0,374.5,411.96,330.89
2016,3,18,10,30,176.0,339.0,3.7,14.0,464.0,535.69,426.96
2016,3,18,10,45,258.5,337.0,3.7,14.5,527.5,624.74,494.35
2016,3,18,11,0,341.0,335.0,3.7,15.0,591.0,699.39,549.83
2016,3,18,11,15,376.0,332.5,3.65,15.0,620.0,726.78,569.63
2016,3,18,11,30,411.0,330.0,3.6,15.0,649.0,752.37,588.29
2016,3,18,11,45,665.5,221.0,3.6,15.0,744.5,885.82,690.71
2016,3,18,12,0,920.0,112.0,3.6,15.0,840.0,982.57,757.29
2016,3,18,12,15,920.5,112.0,3.6,15.0,840.5,965.93,744.81
2016,3,18,12,30,921.0,112.0,3.6,15.0,841.0,945.67,730.89
2016,3,18,12,45,901.5,120.5,3.6,15.0,829.0,913.33,708.56
2016,3,18,13,0,882.0,129.0,3.6,15.0,817.0,883.73,688.22
2016,3,18,13,15,724.0,191.0,3.65,15.0,748.5,791.31,622.43
2016,3,18,13,30,566.0,253.0,3.7,15.0,680.0,698.81,551.64
2016,3,18,13,45,713.0,188.5,3.75,15.0,709.0,719.86,570.79
2016,3,18,14,0,860.0,124.0,3.8,15.0,738.0,723.56,575.7
2016,3,18,14,15,717.5,164.5,3.9,15.0,662.0,630.5,503.11
2016,3,18,14,30,575.0,205.0,4.0,15.0,586.0,544.26,435.05
2016,3,18,14,45,696.0,158.5,4.1,15.0,594.0,536.19,428.75
2016,3,18,15,0,817.0,112.0,4.2,15.0,602.0,513.64,409.09
2016,3,18,15,15,797.0,108.5,4.2,14.5,558.5,454.66,359.61
2016,3,18,15,30,777.0,105.0,4.2,14.0,515.0,396.45,309.35
2016,3,18,15,45,753.0,100.5,4.2,14.0,467.0,334.51,254.35
2016,3,18,16,0,729.0,96.0,4.2,14.0,419.0,276.6,201.89
2016,3,18,16,15,691.5,90.5,4.1,14.0,368.0,217.17,149.09
2016,3,18,16,30,654.0,85.0,4.0,14.0,317.0,161.79,102.2
2016,3,18,16,45,602.5,77.5,3.95,14.0,265.0,107.89,62.92
2016,3,18,17,0,551.0,70.0,3.9,14.0,213.0,60.35,39.55
2016,3,18,17,15,469.5,60.5,3.75,13.5,162.5,45.61,35.04
2016,3,18,17,30,388.0,51.0,3.6,13.0,112.0,40.11,29.72
2016,3,18,17,45,264.5,36.0,3.5,13.0,70.5,27.95,18.01
2016,3,18,18,0,141.0,21.0,3.4,13.0,29.0,16.55,0.0
2016,3,18,18,15,70.5,10.5,3.3,13.0,14.5,10.01,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.1,13.0,9.5,9.05,0.0
2016,3,19,6,30,0.0,19.0,1.2,13.0,19.0,18.89,0.0
2016,3,19,6,45,120.5,34.5,1.35,13.0,52.0,102.27,74.66
2016,3,19,7,0,241.0,50.0,1.5,13.0,85.0,191.63,153.28
2016,3,19,7,15,290.0,66.5,1.6,13.0,126.0,249.0,204.33
2016,3,19,7,30,339.0,83.0,1.7,13.0,167.0,310.95,258.01
2016,3,19,7,45,373.5,97.5,1.8,13.5,210.0,365.51,303.61
2016,3,19,8,0,408.0,112.0,1.9,14.0,253.0,422.38,349.53
2016,3,19,8,15,324.5,145.5,1.95,14.0,268.5,407.42,336.05
2016,3,19,8,30,241.0,179.0,2.0,14.0,284.0,396.35,324.98
2016,3,19,8,45,278.5,195.0,2.05,14.5,330.0,451.89,368.07
2016,3,19,9,0,316.0,211.0,2.1,15.0,376.0,509.12,411.06
2016,3,19,9,15,560.5,154.5,2.1,15.0,477.0,680.53,544.2
2016,3,19,9,30,805.0,98.0,2.1,15.0,578.0,840.62,657.24
2016,3,19,9,45,820.0,100.0,2.1,15.0,615.5,874.17,677.57
2016,3,19,10,0,835.0,102.0,2.1,15.0,653.0,905.07,697.22
2016,3,19,10,15,845.5,104.0,2.15,15.0,684.0,920.78,706.92
2016,3,19,10,30,856.0,106.0,2.2,15.0,715.0,941.3,720.18
2016,3,19,10,45,865.5,106.0,2.25,15.5,740.0,955.28,727.66
2016,3,19,11,0,875.0,106.0,2.3,16.0,765.0,965.8,732.96
2016,3,19,11,15,880.0,106.5,2.25,16.0,782.0,968.99,733.78
2016,3,19,11,30,885.0,107.0,2.2,16.0,799.0,968.52,732.34
2016,3,19,11,45,711.0,196.5,2.15,16.0,756.0,903.97,687.71
2016,3,19,12,0,537.0,286.0,2.1,16.0,713.0,819.41,625.67
2016,3,19,12,15,715.5,196.5,2.05,16.0,766.0,880.56,671.96
2016,3,19,12,30,894.0,107.0,2.0,16.0,819.0,917.66,696.14
2016,3,19,12,45,898.0,104.0,2.0,16.0,813.5,894.44,680.14
2016,3,19,13,0,902.0,101.0,2.0,16.0,808.0,867.75,662.43
2016,3,19,13,15,899.0,100.5,2.05,16.0,793.0,834.56,640.7
2016,3,19,13,30,896.0,100.0,2.1,16.0,778.0,798.48,616.8
2016,3,19,13,45,659.5,197.0,2.15,16.0,687.5,689.63,537.44
2016,3,19,14,0,423.0,294.0,2.2,16.0,597.0,585.35,457.04
2016,3,19,14,15,429.0,278.0,2.35,16.0,574.5,550.48,432.34
2016,3,19,14,30,435.0,262.0,2.5,16.0,552.0,514.16,405.3
2016,3,19,14,45,275.0,268.5,2.65,16.0,448.5,404.06,319.76
2016,3,19,15,0,115.0,275.0,2.8,16.0,345.0,311.1,246.65
2016,3,19,15,15,105.5,253.5,2.95,15.5,314.0,277.64,220.94
2016,3,19,15,30,96.0,232.0,3.1,15.0,283.0,246.42,196.4
2016,3,19,15,45,123.0,211.5,3.3,15.0,270.5,228.23,180.99
2016,3,19,16,0,150.0,191.0,3.5,15.0,258.0,207.26,162.53
2016,3,19,16,15,253.0,157.5,3.5,14.5,255.0,186.22,140.67
2016,3,19,16,30,356.0,124.0,3.5,14.0,252.0,152.01,107.2
2016,3,19,16,45,327.0,108.5,3.55,14.0,211.0,111.16,76.24
2016,3,19,17,0,298.0,93.0,3.6,14.0,170.0,73.99,53.87
2016,3,19,17,15,261.0,74.0,3.45,14.0,130.5,55.05,43.34
2016,3,19,17,30,224.0,55.0,3.3,14.0,91.0,41.74,31.06
2016,3,19,17,45,153.5,37.5,3.2,14.0,58.0,28.98,18.92
2016,3,19,18,0,83.0,20.0,3.1,14.0,25.0,16.75,1.15
2016,3,19,18,15,41.5,10.0,2.95,13.5,12.5,9.53,0.0
2016,3,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,4.0,14.0,7.0,6.67,0.0
2016,3,20,6,30,0.0,14.0,4.1,14.0,14.0,12.99,0.0
2016,3,20,6,45,8.5,33.5,4.2,14.5,34.5,37.02,23.96
2016,3,20,7,0,17.0,53.0,4.3,15.0,55.0,66.08,49.58
2016,3,20,7,15,29.5,74.5,4.35,15.0,80.5,97.01,76.62
2016,3,20,7,30,42.0,96.0,4.4,15.0,106.0,128.68,104.1
2016,3,20,7,45,49.5,117.5,4.45,15.5,132.5,158.12,129.0
2016,3,20,8,0,57.0,139.0,4.5,16.0,159.0,187.99,153.72
2016,3,20,8,15,57.5,159.5,4.55,16.0,182.5,212.03,173.29
2016,3,20,8,30,58.0,180.0,4.6,16.0,206.0,235.91,192.41
2016,3,20,8,45,146.5,203.5,4.65,16.0,278.0,345.16,282.8
2016,3,20,9,0,235.0,227.0,4.7,16.0,350.0,448.51,366.24
2016,3,20,9,15,390.5,207.5,4.75,16.0,433.0,590.84,479.76
2016,3,20,9,30,546.0,188.0,4.8,16.0,516.0,715.43,576.77
2016,3,20,9,45,512.5,215.0,4.85,16.0,538.0,727.11,582.66
2016,3,20,10,0,479.0,242.0,4.9,16.0,560.0,734.69,586.08
2016,3,20,10,15,344.5,292.0,4.9,16.0,526.5,655.71,522.07
2016,3,20,10,30,210.0,342.0,4.9,16.0,493.0,571.3,453.42
2016,3,20,10,45,110.5,291.0,4.9,16.5,371.0,417.62,332.14
2016,3,20,11,0,11.0,240.0,4.9,17.0,249.0,241.66,190.2
2016,3,20,11,15,82.5,313.5,4.9,17.0,378.5,398.11,315.49
2016,3,20,11,30,154.0,387.0,4.9,17.0,508.0,556.63,437.35
2016,3,20,11,45,96.0,362.0,4.9,17.0,438.0,457.81,359.99
2016,3,20,12,0,38.0,337.0,4.9,17.0,368.0,373.67,293.45
2016,3,20,12,15,22.0,271.0,4.85,16.5,289.0,279.18,220.06
2016,3,20,12,30,6.0,205.0,4.8,16.0,210.0,199.37,156.76
2016,3,20,12,45,3.0,168.0,4.8,16.0,170.5,160.75,125.83
2016,3,20,13,0,0.0,131.0,4.8,16.0,131.0,122.76,95.11
2016,3,20,13,15,0.0,112.5,4.75,16.0,112.5,105.2,80.93
2016,3,20,13,30,0.0,94.0,4.7,16.0,94.0,87.76,66.77
2016,3,20,13,45,1.5,140.5,4.7,16.0,141.5,132.51,103.42
2016,3,20,14,0,3.0,187.0,4.7,16.0,189.0,177.02,139.58
2016,3,20,14,15,17.5,227.5,4.65,16.0,239.5,223.78,177.62
2016,3,20,14,30,32.0,268.0,4.6,16.0,290.0,270.45,215.19
2016,3,20,14,45,16.0,184.5,4.6,16.0,195.5,180.16,142.83
2016,3,20,15,0,0.0,101.0,4.6,16.0,101.0,94.09,72.69
2016,3,20,15,15,0.0,119.0,4.5,16.0,119.0,110.54,86.53
2016,3,20,15,30,0.0,137.0,4.4,16.0,137.0,126.6,100.02
2016,3,20,15,45,0.0,129.0,4.3,16.0,129.0,118.91,93.94
2016,3,20,16,0,0.0,121.0,4.2,16.0,121.0,111.19,87.82
2016,3,20,16,15,0.0,66.0,4.05,15.5,66.0,61.39,46.47
2016,3,20,16,30,0.0,11.0,3.9,15.0,11.0,10.2,3.08
2016,3,20,16,45,0.0,9.0,3.8,15.0,9.0,8.34,1.5
2016,3,20,17,0,0.0,7.0,3.7,15.0,7.0,6.48,0.0
2016,3,20,17,15,0.0,5.5,3.6,15.0,5.5,5.09,0.0
2016,3,20,17,30,0.0,4.0,3.5,15.0,4.0,3.7,0.0
2016,3,20,17,45,0.0,2.5,3.4,15.0,2.5,2.31,0.0
2016,3,20,18,0,0.0,1.0,3.3,15.0,1.0,0.92,0.0
2016,3,20,18,15,0.0,0.5,3.25,15.0,0.5,0.48,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,7.5,10.0,3.55,14.0,10.5,11.84,0.0
2016,3,21,6,30,15.0,20.0,3.7,14.0,21.0,26.51,3.85
2016,3,21,6,45,78.0,40.5,3.85,14.5,52.0,85.64,63.02
2016,3,21,7,0,141.0,61.0,4.0,15.0,83.0,150.58,119.9
2016,3,21,7,15,183.0,81.0,4.15,15.0,121.5,202.68,165.95
2016,3,21,7,30,225.0,101.0,4.3,15.0,160.0,258.65,214.62
2016,3,21,7,45,268.0,115.5,4.5,15.0,200.5,311.8,260.22
2016,3,21,8,0,311.0,130.0,4.7,15.0,241.0,368.56,307.88
2016,3,21,8,15,387.5,137.5,4.8,15.0,296.5,456.68,380.18
2016,3,21,8,30,464.0,145.0,4.9,15.0,352.0,538.36,445.95
2016,3,21,8,45,438.0,170.5,5.05,15.0,383.5,563.81,464.34
2016,3,21,9,0,412.0,196.0,5.2,15.0,415.0,585.41,479.59
2016,3,21,9,15,518.5,179.0,5.35,15.0,477.5,669.09,546.38
2016,3,21,9,30,625.0,162.0,5.5,15.0,540.0,763.18,618.83
2016,3,21,9,45,504.5,219.0,5.65,15.0,536.5,725.33,586.17
2016,3,21,10,0,384.0,276.0,5.8,15.0,533.0,671.61,541.2
2016,3,21,10,15,223.0,299.0,5.85,15.0,450.0,535.04,431.18
2016,3,21,10,30,62.0,322.0,5.9,15.0,367.0,393.27,314.47
2016,3,21,10,45,33.5,261.5,6.0,15.5,286.0,297.81,237.68
2016,3,21,11,0,5.0,201.0,6.1,16.0,205.0,196.73,155.28
2016,3,21,11,15,5.0,199.0,6.05,16.0,203.5,194.41,153.37
2016,3,21,11,30,5.0,197.0,6.0,16.0,202.0,192.11,151.41
2016,3,21,11,45,40.0,287.0,6.0,16.0,320.0,325.07,258.45
2016,3,21,12,0,75.0,377.0,6.0,16.0,438.0,450.35,356.64
2016,3,21,12,15,76.5,376.5,5.95,16.0,438.5,447.46,354.0
2016,3,21,12,30,78.0,376.0,5.9,16.0,439.0,444.22,351.46
2016,3,21,12,45,39.0,207.0,5.9,16.0,238.5,235.14,186.82
2016,3,21,13,0,0.0,38.0,5.9,16.0,38.0,35.43,23.64
2016,3,21,13,15,0.0,37.0,5.9,16.0,37.0,34.49,22.93
2016,3,21,13,30,0.0,36.0,5.9,16.0,36.0,33.55,22.17
2016,3,21,13,45,0.0,35.5,5.9,16.0,35.5,33.07,21.81
2016,3,21,14,0,0.0,35.0,5.9,16.0,35.0,32.6,21.45
2016,3,21,14,15,0.0,84.0,5.85,16.0,84.0,78.34,59.35
2016,3,21,14,30,0.0,133.0,5.8,16.0,133.0,123.97,96.96
2016,3,21,14,45,0.0,114.0,5.8,16.0,114.0,106.21,82.54
2016,3,21,15,0,0.0,95.0,5.8,16.0,95.0,88.55,68.17
2016,3,21,15,15,0.0,88.5,5.75,15.5,88.5,82.47,63.45
2016,3,21,15,30,0.0,82.0,5.7,15.0,82.0,76.37,58.67
2016,3,21,15,45,0.0,49.0,5.7,15.0,49.0,45.56,32.93
2016,3,21,16,0,0.0,16.0,5.7,15.0,16.0,14.85,6.98
2016,3,21,16,15,0.0,14.0,5.65,15.0,14.0,12.98,5.43
2016,3,21,16,30,0.0,12.0,5.6,15.0,12.0,11.12,3.87
2016,3,21,16,45,0.0,10.0,5.6,15.0,10.0,9.26,2.28
2016,3,21,17,0,0.0,8.0,5.6,15.0,8.0,7.41,0.68
2016,3,21,17,15,0.0,6.0,5.45,14.5,6.0,5.55,0.0
2016,3,21,17,30,0.0,4.0,5.3,14.0,4.0,3.7,0.0
2016,3,21,17,45,0.0,2.5,5.2,14.0,2.5,2.31,0.0
2016,3,21,18,0,0.0,1.0,5.1,14.0,1.0,0.92,0.0
2016,3,21,18,15,0.0,0.5,5.15,14.0,0.5,0.48,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.0,12.0,5.1,12.0,16.5,35.93,0.0
2016,3,22,6,30,158.0,24.0,5.1,12.0,33.0,101.12,43.72
2016,3,22,6,45,291.0,37.0,5.15,12.5,76.0,187.48,145.2
2016,3,22,7,0,424.0,50.0,5.2,13.0,119.0,282.32,230.08
2016,3,22,7,15,504.0,58.5,5.25,13.0,170.5,357.95,298.17
2016,3,22,7,30,584.0,67.0,5.3,13.0,222.0,440.65,370.45
2016,3,22,7,45,641.5,72.0,5.35,13.5,276.0,511.42,430.18
2016,3,22,8,0,699.0,77.0,5.4,14.0,330.0,585.77,490.75
2016,3,22,8,15,734.0,81.5,5.4,14.0,382.0,642.9,535.7
2016,3,22,8,30,769.0,86.0,5.4,14.0,434.0,704.25,582.03
2016,3,22,8,45,800.0,87.5,5.4,14.0,484.0,758.95,622.25
2016,3,22,9,0,831.0,89.0,5.4,14.0,534.0,812.94,661.28
2016,3,22,9,15,552.5,178.0,5.4,14.0,484.5,698.31,570.57
2016,3,22,9,30,274.0,267.0,5.4,14.0,435.0,552.43,449.17
2016,3,22,9,45,589.0,180.0,5.45,14.0,568.5,765.11,621.31
2016,3,22,10,0,904.0,93.0,5.5,14.0,702.0,956.25,761.51
2016,3,22,10,15,913.5,94.5,5.55,14.0,734.0,979.42,776.15
2016,3,22,10,30,923.0,96.0,5.6,14.0,766.0,999.12,789.38
2016,3,22,10,45,932.0,95.5,5.65,14.0,791.5,1012.46,798.15
2016,3,22,11,0,941.0,95.0,5.7,14.0,817.0,1022.07,804.43
2016,3,22,11,15,945.0,96.0,5.75,14.0,833.5,1024.7,805.88
2016,3,22,11,30,949.0,97.0,5.8,14.0,850.0,1023.4,804.72
2016,3,22,11,45,951.5,97.0,5.85,14.0,859.0,1015.64,799.1
2016,3,22,12,0,954.0,97.0,5.9,14.0,868.0,1003.99,790.85
2016,3,22,12,15,954.0,97.0,6.0,14.0,868.0,986.18,778.61
2016,3,22,12,30,954.0,97.0,6.1,14.0,868.0,964.66,763.74
2016,3,22,12,45,949.0,98.0,6.2,14.0,859.0,936.2,743.81
2016,3,22,13,0,944.0,99.0,6.3,14.0,850.0,904.48,721.45
2016,3,22,13,15,940.0,98.5,6.4,14.0,833.5,868.96,696.15
2016,3,22,13,30,936.0,98.0,6.5,14.0,817.0,830.49,668.49
2016,3,22,13,45,928.0,97.5,6.65,14.0,792.0,786.3,636.46
2016,3,22,14,0,920.0,97.0,6.8,14.0,767.0,739.87,602.37
2016,3,22,14,15,910.5,95.5,6.85,14.0,735.5,689.47,562.45
2016,3,22,14,30,901.0,94.0,6.9,14.0,704.0,637.46,519.99
2016,3,22,14,45,664.0,164.0,7.0,14.0,600.0,525.65,427.47
2016,3,22,15,0,427.0,234.0,7.1,14.0,496.0,431.5,349.13
2016,3,22,15,15,633.0,160.0,7.05,14.0,517.5,430.21,345.56
2016,3,22,15,30,839.0,86.0,7.0,14.0,539.0,404.91,318.67
2016,3,22,15,45,816.0,83.0,7.0,14.0,491.0,343.7,262.74
2016,3,22,16,0,793.0,80.0,7.0,14.0,443.0,284.09,207.6
2016,3,22,16,15,760.5,76.0,6.9,14.0,391.0,223.52,152.53
2016,3,22,16,30,728.0,72.0,6.8,14.0,339.0,166.32,103.03
2016,3,22,16,45,682.0,66.5,6.7,14.0,286.0,106.77,58.46
2016,3,22,17,0,636.0,61.0,6.6,14.0,233.0,55.94,33.21
2016,3,22,17,15,561.5,53.5,6.55,13.5,181.0,38.94,29.16
2016,3,22,17,30,487.0,46.0,6.5,13.0,129.0,34.87,25.22
2016,3,22,17,45,362.5,35.0,6.45,13.0,84.5,27.34,17.87
2016,3,22,18,0,238.0,24.0,6.4,13.0,40.0,19.41,6.34
2016,3,22,18,15,119.0,12.0,6.35,13.0,20.0,11.44,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,32.5,11.5,4.7,12.0,13.5,21.13,0.0
2016,3,23,6,30,65.0,23.0,4.6,12.0,27.0,59.03,28.98
2016,3,23,6,45,125.5,42.0,4.5,12.5,59.5,114.01,87.46
2016,3,23,7,0,186.0,61.0,4.4,13.0,92.0,171.57,138.97
2016,3,23,7,15,219.0,81.0,4.25,13.0,130.5,221.73,183.8
2016,3,23,7,30,252.0,101.0,4.1,13.0,169.0,274.66,229.96
2016,3,23,7,45,280.0,117.5,3.95,13.5,208.0,322.54,270.28
2016,3,23,8,0,308.0,134.0,3.8,14.0,247.0,372.41,310.98
2016,3,23,8,15,310.0,156.0,3.65,14.0,284.0,411.81,342.11
2016,3,23,8,30,312.0,178.0,3.5,14.0,321.0,450.24,371.64
2016,3,23,8,45,355.5,190.5,3.4,14.5,370.0,509.48,417.18
