Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,0,399.0,203.0,3.3,15.0,419.0,584.08,472.85
2016,3,23,9,15,534.5,176.5,3.25,15.0,490.5,682.13,548.7
2016,3,23,9,30,670.0,150.0,3.2,15.0,562.0,792.52,629.23
2016,3,23,9,45,780.5,125.5,3.15,15.0,633.5,874.75,685.83
2016,3,23,10,0,891.0,101.0,3.1,15.0,705.0,955.28,740.04
2016,3,23,10,15,901.0,102.5,3.1,15.0,737.0,978.59,754.11
2016,3,23,10,30,911.0,104.0,3.1,15.0,769.0,998.5,766.41
2016,3,23,10,45,920.0,104.0,3.1,15.5,794.5,1012.19,773.12
2016,3,23,11,0,929.0,104.0,3.1,16.0,820.0,1022.2,777.47
2016,3,23,11,15,933.0,104.5,3.15,16.0,836.5,1024.11,778.4
2016,3,23,11,30,937.0,105.0,3.2,16.0,853.0,1022.17,776.95
2016,3,23,11,45,940.0,105.0,3.3,16.0,862.0,1014.84,772.44
2016,3,23,12,0,943.0,105.0,3.4,16.0,871.0,1003.66,765.45
2016,3,23,12,15,943.0,105.0,3.6,16.0,871.0,985.88,754.76
2016,3,23,12,30,943.0,105.0,3.8,16.0,871.0,964.44,741.49
2016,3,23,12,45,810.0,166.5,4.05,16.0,820.0,892.22,692.64
2016,3,23,13,0,677.0,228.0,4.3,16.0,769.0,819.05,641.1
2016,3,23,13,15,796.5,169.5,4.45,16.0,793.5,829.27,651.62
2016,3,23,13,30,916.0,111.0,4.6,16.0,818.0,828.98,652.89
2016,3,23,13,45,904.5,111.5,4.85,16.0,792.5,783.77,621.91
2016,3,23,14,0,893.0,112.0,5.1,16.0,767.0,736.66,588.9
2016,3,23,14,15,744.0,158.0,5.25,16.0,688.0,644.11,516.19
2016,3,23,14,30,595.0,204.0,5.4,16.0,609.0,558.96,448.16
2016,3,23,14,45,586.0,193.5,5.55,16.0,574.0,510.51,409.51
2016,3,23,15,0,577.0,183.0,5.7,16.0,539.0,460.17,368.24
2016,3,23,15,15,687.5,143.0,5.75,15.5,537.5,439.08,349.1
2016,3,23,15,30,798.0,103.0,5.8,15.0,536.0,405.5,317.3
2016,3,23,15,45,770.0,99.5,5.85,15.0,487.0,344.39,262.57
2016,3,23,16,0,742.0,96.0,5.9,15.0,438.0,282.52,206.7
2016,3,23,16,15,692.0,87.0,5.9,15.0,377.0,216.49,148.66
2016,3,23,16,30,642.0,78.0,5.9,15.0,316.0,156.15,97.84
2016,3,23,16,45,566.0,79.5,5.9,15.0,266.0,108.48,64.12
2016,3,23,17,0,490.0,81.0,5.9,15.0,216.0,70.41,47.15
2016,3,23,17,15,422.5,69.0,5.9,14.5,167.5,51.09,39.83
2016,3,23,17,30,355.0,57.0,5.9,14.0,119.0,43.17,32.45
2016,3,23,17,45,250.0,41.5,5.9,13.5,78.0,32.03,21.93
2016,3,23,18,0,145.0,26.0,5.9,13.0,37.0,20.41,7.86
2016,3,23,18,15,72.5,13.0,5.85,13.0,18.5,12.39,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,79.5,13.0,6.65,13.0,18.5,37.48,0.0
2016,3,24,6,30,159.0,26.0,6.7,13.0,37.0,107.06,63.27
2016,3,24,6,45,272.5,40.0,6.75,13.5,79.0,182.76,143.04
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,270.71,221.41
2016,3,24,7,15,460.5,64.0,6.7,14.0,171.0,343.61,286.84
2016,3,24,7,30,535.0,74.0,6.6,14.0,221.0,423.12,356.27
2016,3,24,7,45,582.0,81.5,6.55,14.0,272.0,488.24,412.0
2016,3,24,8,0,629.0,89.0,6.5,14.0,323.0,556.09,468.33
2016,3,24,8,15,664.5,94.5,6.45,14.0,373.5,615.46,516.29
2016,3,24,8,30,700.0,100.0,6.4,14.0,424.0,675.61,562.42
2016,3,24,8,45,717.0,107.5,6.35,14.5,470.0,723.65,596.96
2016,3,24,9,0,734.0,115.0,6.3,15.0,516.0,770.31,629.79
2016,3,24,9,15,754.5,119.0,6.25,15.0,559.5,814.15,661.15
2016,3,24,9,30,775.0,123.0,6.2,15.0,603.0,851.77,687.48
2016,3,24,9,45,770.5,135.5,6.2,15.5,637.0,883.41,708.05
2016,3,24,10,0,766.0,148.0,6.2,16.0,671.0,907.04,722.58
2016,3,24,10,15,778.5,150.0,6.15,16.0,702.0,931.2,738.66
2016,3,24,10,30,791.0,152.0,6.1,16.0,733.0,946.97,748.63
2016,3,24,10,45,809.5,148.5,6.1,16.0,760.0,964.97,760.63
2016,3,24,11,0,828.0,145.0,6.1,16.0,787.0,979.65,770.31
2016,3,24,11,15,834.0,146.0,6.05,16.0,804.0,983.6,772.09
2016,3,24,11,30,840.0,147.0,6.0,16.0,821.0,983.95,771.48
2016,3,24,11,45,846.0,146.0,6.0,16.0,830.5,978.53,767.2
2016,3,24,12,0,852.0,145.0,6.0,16.0,840.0,969.48,760.49
2016,3,24,12,15,853.0,145.0,6.1,16.0,841.0,953.24,749.31
2016,3,24,12,30,854.0,145.0,6.2,16.0,842.0,933.57,735.74
2016,3,24,12,45,870.5,135.0,6.3,16.0,839.5,913.75,722.09
2016,3,24,13,0,887.0,125.0,6.4,16.0,837.0,884.83,701.76
2016,3,24,13,15,883.0,124.5,6.5,16.0,821.5,850.76,677.57
2016,3,24,13,30,879.0,124.0,6.6,16.0,806.0,813.93,651.2
2016,3,24,13,45,873.0,122.5,6.7,16.0,782.5,772.08,620.84
2016,3,24,14,0,867.0,121.0,6.8,16.0,759.0,730.18,589.53
2016,3,24,14,15,857.0,119.0,6.85,16.0,727.5,680.28,550.07
2016,3,24,14,30,847.0,117.0,6.9,16.0,696.0,629.0,508.67
2016,3,24,14,45,832.5,115.0,6.95,16.0,658.0,574.1,463.41
2016,3,24,15,0,818.0,113.0,7.0,16.0,620.0,518.8,416.67
2016,3,24,15,15,799.0,110.0,7.0,15.5,576.5,460.44,366.94
2016,3,24,15,30,780.0,107.0,7.0,15.0,533.0,402.76,316.36
2016,3,24,15,45,742.0,107.0,7.0,15.0,483.0,339.75,260.13
2016,3,24,16,0,704.0,107.0,7.0,15.0,433.0,282.49,208.27
2016,3,24,16,15,668.0,101.0,7.0,15.0,382.0,224.15,156.18
2016,3,24,16,30,632.0,95.0,7.0,15.0,331.0,169.76,109.74
2016,3,24,16,45,589.0,86.0,7.0,15.0,279.5,116.39,69.81
2016,3,24,17,0,546.0,77.0,7.0,15.0,228.0,68.37,44.32
2016,3,24,17,15,472.5,66.5,6.95,14.5,177.5,49.77,38.68
2016,3,24,17,30,399.0,56.0,6.9,14.0,127.0,43.56,32.83
2016,3,24,17,45,286.0,41.5,6.9,14.0,83.5,32.0,21.93
2016,3,24,18,0,173.0,27.0,6.9,14.0,40.0,21.2,9.08
2016,3,24,18,15,86.5,13.5,6.85,13.5,20.0,12.87,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,84.5,15.0,6.85,12.0,21.0,41.21,0.0
2016,3,25,6,30,169.0,30.0,6.9,12.0,42.0,118.17,76.13
2016,3,25,6,45,284.0,44.5,7.0,12.5,86.0,194.19,153.58
2016,3,25,7,0,399.0,59.0,7.1,13.0,130.0,282.02,232.11
2016,3,25,7,15,473.5,68.5,7.15,13.0,181.0,356.83,299.42
2016,3,25,7,30,548.0,78.0,7.2,13.0,232.0,436.76,369.57
2016,3,25,7,45,602.0,84.5,7.25,13.5,284.5,506.04,428.36
2016,3,25,8,0,656.0,91.0,7.3,14.0,337.0,578.56,487.97
2016,3,25,8,15,690.5,96.0,7.35,14.0,388.0,637.84,535.99
2016,3,25,8,30,725.0,101.0,7.4,14.0,439.0,697.71,582.17
2016,3,25,8,45,755.5,103.0,7.45,14.5,488.0,750.89,621.15
2016,3,25,9,0,786.0,105.0,7.5,15.0,537.0,799.77,656.12
2016,3,25,9,15,804.0,108.0,7.5,15.0,580.5,841.89,686.55
2016,3,25,9,30,822.0,111.0,7.5,15.0,624.0,881.92,715.16
2016,3,25,9,45,837.5,112.5,7.5,15.0,662.0,915.53,738.76
2016,3,25,10,0,853.0,114.0,7.5,15.0,700.0,946.4,760.27
2016,3,25,10,15,862.5,115.5,7.45,15.0,731.0,968.57,775.07
2016,3,25,10,30,872.0,117.0,7.4,15.0,762.0,978.87,781.18
2016,3,25,10,45,880.0,118.0,7.35,15.0,786.0,992.21,789.72
2016,3,25,11,0,888.0,119.0,7.3,15.0,810.0,1001.98,795.74
2016,3,25,11,15,892.0,119.5,7.25,15.0,826.5,1003.67,795.98
2016,3,25,11,30,896.0,120.0,7.2,15.0,843.0,1001.66,793.71
2016,3,25,11,45,898.5,120.5,7.2,15.5,851.5,994.48,786.57
2016,3,25,12,0,901.0,121.0,7.2,16.0,860.0,983.63,776.94
2016,3,25,12,15,901.0,121.0,7.2,16.0,860.0,966.28,764.22
2016,3,25,12,30,901.0,121.0,7.2,16.0,860.0,945.43,749.06
2016,3,25,12,45,905.0,117.0,7.25,16.0,853.5,920.6,731.26
2016,3,25,13,0,909.0,113.0,7.3,16.0,847.0,892.29,710.91
2016,3,25,13,15,905.0,112.5,7.4,16.0,830.5,857.58,685.94
2016,3,25,13,30,901.0,112.0,7.5,16.0,814.0,820.04,658.73
2016,3,25,13,45,895.0,110.0,7.6,16.0,790.0,776.91,627.09
2016,3,25,14,0,889.0,108.0,7.7,16.0,766.0,731.52,593.46
2016,3,25,14,15,879.5,106.5,7.75,15.5,734.5,682.27,555.14
2016,3,25,14,30,870.0,105.0,7.8,15.0,703.0,631.5,514.62
2016,3,25,14,45,857.5,102.5,7.9,15.0,665.0,576.49,468.79
2016,3,25,15,0,845.0,100.0,8.0,15.0,627.0,520.5,420.98
2016,3,25,15,15,827.5,97.5,8.05,15.0,583.5,461.91,369.77
2016,3,25,15,30,810.0,95.0,8.1,15.0,540.0,403.76,317.66
2016,3,25,15,45,783.0,92.5,8.2,15.0,491.5,343.2,262.72
2016,3,25,16,0,756.0,90.0,8.3,15.0,443.0,284.8,209.05
2016,3,25,16,15,722.0,85.5,8.35,14.5,391.5,222.33,153.11
2016,3,25,16,30,688.0,81.0,8.4,14.0,340.0,166.32,104.89
2016,3,25,16,45,631.0,76.5,8.45,14.0,286.5,112.18,64.76
2016,3,25,17,0,574.0,72.0,8.5,14.0,233.0,65.02,40.92
2016,3,25,17,15,499.5,63.0,8.5,13.5,182.0,46.5,35.94
2016,3,25,17,30,425.0,54.0,8.5,13.0,131.0,41.52,31.18
2016,3,25,17,45,299.0,41.5,8.5,13.0,86.5,31.95,22.04
2016,3,25,18,0,173.0,29.0,8.5,13.0,42.0,22.78,10.9
2016,3,25,18,15,86.5,14.5,8.45,13.0,21.0,13.82,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,138.5,13.0,5.05,13.0,24.0,56.89,0.0
2016,3,26,6,30,277.0,26.0,5.1,13.0,48.0,156.56,106.48
2016,3,26,6,45,388.5,36.0,5.2,13.5,93.0,231.86,183.51
2016,3,26,7,0,500.0,46.0,5.3,14.0,138.0,319.68,261.96
2016,3,26,7,15,567.5,53.0,5.3,14.0,189.5,391.18,326.07
2016,3,26,7,30,635.0,60.0,5.3,14.0,241.0,468.49,393.04
2016,3,26,7,45,678.0,65.0,5.3,14.5,293.0,529.88,444.25
2016,3,26,8,0,721.0,70.0,5.3,15.0,345.0,596.51,497.62
2016,3,26,8,15,751.5,73.5,5.3,15.0,395.5,653.81,541.24
2016,3,26,8,30,782.0,77.0,5.3,15.0,446.0,711.21,584.01
2016,3,26,8,45,805.5,79.5,5.3,15.5,494.0,761.45,619.29
2016,3,26,9,0,829.0,82.0,5.3,16.0,542.0,810.51,653.01
2016,3,26,9,15,845.0,84.5,5.3,16.0,585.0,844.37,676.2
2016,3,26,9,30,861.0,87.0,5.3,16.0,628.0,882.88,702.71
2016,3,26,9,45,871.0,89.5,5.3,16.0,665.0,913.34,723.15
2016,3,26,10,0,881.0,92.0,5.3,16.0,702.0,940.78,741.4
2016,3,26,10,15,889.5,93.5,5.3,16.0,732.5,962.44,755.51
2016,3,26,10,30,898.0,95.0,5.3,16.0,763.0,980.71,767.28
2016,3,26,10,45,901.0,97.5,5.3,16.5,786.0,991.22,772.15
2016,3,26,11,0,904.0,100.0,5.3,17.0,809.0,998.01,774.55
2016,3,26,11,15,908.0,100.5,5.35,17.0,824.5,999.8,775.46
2016,3,26,11,30,912.0,101.0,5.4,17.0,840.0,997.83,773.9
2016,3,26,11,45,913.5,101.5,5.5,17.0,848.0,989.69,768.5
2016,3,26,12,0,915.0,102.0,5.6,17.0,856.0,977.83,760.59
2016,3,26,12,15,914.5,102.0,5.7,17.0,855.5,959.91,748.46
2016,3,26,12,30,914.0,102.0,5.8,17.0,855.0,938.47,733.85
2016,3,26,12,45,905.0,105.5,5.95,17.0,844.5,909.75,714.26
2016,3,26,13,0,896.0,109.0,6.1,17.0,834.0,878.1,692.45
2016,3,26,13,15,891.0,108.0,6.2,16.5,817.5,842.48,668.6
2016,3,26,13,30,886.0,107.0,6.3,16.0,801.0,804.18,642.5
2016,3,26,13,45,870.0,110.5,6.4,16.0,774.5,759.65,610.19
2016,3,26,14,0,854.0,114.0,6.5,16.0,748.0,713.61,576.12
2016,3,26,14,15,844.0,112.5,6.6,16.0,717.0,666.66,539.04
2016,3,26,14,30,834.0,111.0,6.7,16.0,686.0,616.5,498.63
2016,3,26,14,45,811.5,112.0,6.8,16.0,647.0,560.7,452.7
2016,3,26,15,0,789.0,113.0,6.9,16.0,608.0,505.32,405.99
2016,3,26,15,15,770.0,110.0,6.9,16.0,565.0,448.5,356.92
2016,3,26,15,30,751.0,107.0,6.9,16.0,522.0,392.43,307.29
2016,3,26,15,45,696.5,107.5,6.9,16.0,465.5,325.99,249.06
2016,3,26,16,0,642.0,108.0,6.9,16.0,409.0,267.35,197.09
2016,3,26,16,15,606.0,101.5,6.8,15.5,360.5,212.29,148.56
2016,3,26,16,30,570.0,95.0,6.7,15.0,312.0,161.26,105.34
2016,3,26,16,45,500.5,92.5,6.65,15.0,262.0,115.09,72.04
2016,3,26,17,0,431.0,90.0,6.6,15.0,212.0,76.23,52.28
2016,3,26,17,15,365.0,77.0,6.5,14.5,165.0,56.79,44.94
2016,3,26,17,30,299.0,64.0,6.4,14.0,118.0,48.31,37.08
2016,3,26,17,45,207.0,47.0,6.3,14.0,78.5,36.17,25.67
2016,3,26,18,0,115.0,30.0,6.2,14.0,39.0,24.69,12.81
2016,3,26,18,15,57.5,15.0,6.1,14.0,19.5,14.3,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,104.5,15.5,5.2,13.0,24.5,48.65,0.0
2016,3,27,6,30,209.0,31.0,5.2,13.0,49.0,135.7,95.26
2016,3,27,6,45,325.5,43.5,5.2,13.5,94.0,213.64,169.68
2016,3,27,7,0,442.0,56.0,5.2,14.0,139.0,303.88,249.35
2016,3,27,7,15,513.5,64.5,5.1,14.0,190.5,376.92,314.13
2016,3,27,7,30,585.0,73.0,5.0,14.0,242.0,456.08,382.06
2016,3,27,7,45,292.5,99.0,4.95,14.0,183.5,321.29,269.78
2016,3,27,8,0,0.0,125.0,4.9,14.0,125.0,122.29,98.07
2016,3,27,8,15,7.0,148.0,4.9,14.0,151.5,150.57,121.84
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,179.35,145.55
2016,3,27,8,45,162.5,201.5,4.95,14.0,292.0,355.19,293.47
2016,3,27,9,0,311.0,232.0,5.0,14.0,406.0,532.82,436.98
2016,3,27,9,15,568.0,172.0,5.2,14.0,520.0,716.11,584.34
2016,3,27,9,30,825.0,112.0,5.4,14.0,634.0,889.16,713.86
2016,3,27,9,45,539.5,216.5,5.65,14.5,566.0,760.06,612.86
2016,3,27,10,0,254.0,321.0,5.9,15.0,498.0,603.08,483.67
2016,3,27,10,15,228.0,340.5,6.05,15.0,505.0,587.1,470.66
2016,3,27,10,30,202.0,360.0,6.2,15.0,512.0,583.57,466.51
2016,3,27,10,45,256.5,362.0,6.4,15.0,561.0,651.3,519.61
2016,3,27,11,0,311.0,364.0,6.6,15.0,610.0,704.21,561.03
2016,3,27,11,15,367.5,352.0,6.65,15.0,647.5,742.46,591.16
2016,3,27,11,30,424.0,340.0,6.7,15.0,685.0,790.08,627.91
2016,3,27,11,45,292.0,376.0,6.75,15.0,614.5,683.31,543.21
2016,3,27,12,0,160.0,412.0,6.8,15.0,544.0,577.47,458.27
2016,3,27,12,15,181.5,411.0,6.85,15.0,561.0,589.9,468.76
2016,3,27,12,30,203.0,410.0,6.9,15.0,578.0,600.71,477.68
2016,3,27,12,45,559.0,264.0,7.0,15.0,720.0,774.17,620.97
2016,3,27,13,0,915.0,118.0,7.1,15.0,862.0,904.22,722.03
2016,3,27,13,15,744.5,191.5,7.2,15.0,789.5,814.14,654.76
2016,3,27,13,30,574.0,265.0,7.3,15.0,717.0,720.01,579.35
2016,3,27,13,45,729.0,193.0,7.45,15.0,748.5,740.84,599.27
2016,3,27,14,0,884.0,121.0,7.6,15.0,780.0,741.95,603.02
2016,3,27,14,15,875.0,119.0,7.7,14.5,749.0,693.88,565.59
2016,3,27,14,30,866.0,117.0,7.8,14.0,718.0,642.24,524.52
2016,3,27,14,45,849.0,116.5,7.95,14.0,679.0,586.32,477.98
2016,3,27,15,0,832.0,116.0,8.1,14.0,640.0,530.21,430.08
2016,3,27,15,15,813.0,112.5,8.15,14.0,595.5,470.5,378.02
2016,3,27,15,30,794.0,109.0,8.2,14.0,551.0,411.49,325.26
2016,3,27,15,45,730.0,105.5,8.3,14.0,484.0,335.69,258.75
2016,3,27,16,0,666.0,102.0,8.4,14.0,417.0,268.91,199.57
2016,3,27,16,15,651.0,92.0,8.4,13.5,371.5,213.84,149.48
2016,3,27,16,30,636.0,82.0,8.4,13.0,326.0,160.25,102.47
2016,3,27,16,45,540.5,88.5,8.4,13.0,274.0,115.34,71.16
2016,3,27,17,0,445.0,95.0,8.4,13.0,222.0,80.72,56.09
2016,3,27,17,15,381.0,81.0,8.4,13.0,174.0,59.79,47.9
2016,3,27,17,30,317.0,67.0,8.4,13.0,126.0,50.62,39.3
2016,3,27,17,45,216.0,50.0,8.45,13.0,84.0,38.52,27.87
2016,3,27,18,0,115.0,33.0,8.5,13.0,42.0,26.99,15.12
2016,3,27,18,15,57.5,16.5,8.55,13.0,21.0,15.73,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,136.0,16.0,10.1,11.0,28.5,73.53,0.0
2016,3,28,6,30,272.0,32.0,10.1,11.0,57.0,162.16,118.52
2016,3,28,6,45,393.0,42.5,10.1,11.5,105.0,243.29,196.63
2016,3,28,7,0,514.0,53.0,10.1,12.0,153.0,337.5,281.69
2016,3,28,7,15,583.0,60.5,10.0,12.0,206.5,411.77,349.47
2016,3,28,7,30,652.0,68.0,9.9,12.0,260.0,491.81,420.33
2016,3,28,7,45,699.5,72.5,9.85,12.0,314.5,559.42,478.97
2016,3,28,8,0,747.0,77.0,9.8,12.0,369.0,626.41,535.46
2016,3,28,8,15,444.5,142.5,9.7,12.0,323.0,510.02,433.84
2016,3,28,8,30,142.0,208.0,9.6,12.0,277.0,343.84,288.14
2016,3,28,8,45,250.5,216.0,9.55,12.0,352.0,456.8,383.74
2016,3,28,9,0,359.0,224.0,9.5,12.0,427.0,564.41,473.09
2016,3,28,9,15,622.5,159.5,9.45,12.0,543.5,751.37,628.03
2016,3,28,9,30,886.0,95.0,9.4,12.0,660.0,918.35,757.11
2016,3,28,9,45,896.5,97.5,9.35,12.0,698.0,949.64,778.94
2016,3,28,10,0,907.0,100.0,9.3,12.0,736.0,977.83,798.75
2016,3,28,10,15,916.5,101.5,9.25,12.0,768.0,1000.62,814.46
2016,3,28,10,30,926.0,103.0,9.2,12.0,800.0,1019.93,827.62
2016,3,28,10,45,930.5,105.0,9.2,12.5,824.0,1031.28,833.49
2016,3,28,11,0,935.0,107.0,9.2,13.0,848.0,1038.81,836.63
2016,3,28,11,15,750.0,197.5,9.2,13.0,799.5,967.63,782.29
2016,3,28,11,30,565.0,288.0,9.2,13.0,751.0,872.83,706.54
2016,3,28,11,45,468.5,332.0,9.25,13.0,718.5,816.99,660.53
2016,3,28,12,0,372.0,376.0,9.3,13.0,686.0,751.1,606.61
2016,3,28,12,15,437.5,346.0,9.3,13.0,710.0,779.32,630.41
2016,3,28,12,30,503.0,316.0,9.3,13.0,734.0,794.65,644.14
2016,3,28,12,45,530.5,303.0,9.3,13.0,740.0,788.65,640.18
2016,3,28,13,0,558.0,290.0,9.3,13.0,746.0,779.29,633.63
2016,3,28,13,15,553.0,283.5,9.3,13.0,728.0,746.17,607.84
2016,3,28,13,30,548.0,277.0,9.3,13.0,710.0,711.57,580.74
2016,3,28,13,45,310.5,310.5,9.35,13.0,554.5,536.26,437.62
2016,3,28,14,0,73.0,344.0,9.4,13.0,399.0,376.91,304.79
2016,3,28,14,15,471.0,230.0,9.4,13.0,560.5,534.04,439.36
2016,3,28,14,30,869.0,116.0,9.4,13.0,722.0,643.63,530.43
2016,3,28,14,45,853.5,114.0,9.45,13.0,682.5,586.95,482.2
2016,3,28,15,0,838.0,112.0,9.5,13.0,643.0,529.94,432.92
2016,3,28,15,15,664.0,150.5,9.4,13.0,553.0,437.13,353.86
2016,3,28,15,30,490.0,189.0,9.3,13.0,463.0,361.11,289.34
2016,3,28,15,45,618.0,144.5,9.25,13.0,459.0,333.78,260.73
2016,3,28,16,0,746.0,100.0,9.2,13.0,455.0,289.32,215.0
2016,3,28,16,15,389.5,123.5,9.05,12.5,307.5,185.58,136.67
2016,3,28,16,30,33.0,147.0,8.9,12.0,160.0,132.43,106.26
2016,3,28,16,45,303.5,112.0,8.8,12.0,201.5,117.3,82.71
2016,3,28,17,0,574.0,77.0,8.7,12.0,243.0,70.37,44.96
2016,3,28,17,15,500.0,68.0,8.55,12.0,191.0,50.34,39.64
2016,3,28,17,30,426.0,59.0,8.4,12.0,139.0,45.56,35.01
2016,3,28,17,45,309.5,45.5,8.3,12.0,94.0,34.95,24.93
2016,3,28,18,0,193.0,32.0,8.2,12.0,49.0,25.07,14.12
2016,3,28,18,15,96.5,16.0,8.05,12.0,24.5,15.25,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,6,15,116.5,17.5,4.35,11.0,29.0,68.64,0.0
2016,3,29,6,30,233.0,35.0,4.2,11.0,58.0,150.51,111.52
2016,3,29,6,45,351.0,46.5,4.05,11.5,105.0,229.97,185.04
2016,3,29,7,0,469.0,58.0,3.9,12.0,152.0,322.0,265.98
2016,3,29,7,15,538.5,66.0,3.7,12.0,204.5,395.14,330.3
2016,3,29,7,30,608.0,74.0,3.5,12.0,257.0,474.09,397.18
2016,3,29,7,45,665.5,77.5,3.3,12.5,312.0,545.11,454.52
2016,3,29,8,0,723.0,81.0,3.1,13.0,367.0,619.53,512.11
2016,3,29,8,15,754.5,85.0,2.95,13.0,419.0,675.07,552.47
2016,3,29,8,30,786.0,89.0,2.8,13.0,471.0,734.11,594.17
2016,3,29,8,45,815.0,90.0,2.65,13.0,521.0,787.28,630.3
2016,3,29,9,0,844.0,91.0,2.5,13.0,571.0,839.52,664.83
2016,3,29,9,15,860.5,93.5,2.35,13.0,615.0,881.28,691.03
2016,3,29,9,30,877.0,96.0,2.2,13.0,659.0,913.1,709.79
2016,3,29,9,45,893.0,96.5,2.05,13.5,698.5,946.91,728.27
2016,3,29,10,0,909.0,97.0,1.9,14.0,738.0,977.89,744.3
2016,3,29,10,15,918.0,98.5,1.7,14.0,769.5,1000.21,754.82
2016,3,29,10,30,927.0,100.0,1.5,14.0,801.0,1019.02,762.7
2016,3,29,10,45,934.5,100.5,1.3,14.5,825.5,1031.59,764.75
2016,3,29,11,0,942.0,101.0,1.1,15.0,850.0,1040.39,764.12
2016,3,29,11,15,946.0,101.5,1.2,15.0,866.5,1041.89,766.28
2016,3,29,11,30,950.0,102.0,1.3,15.0,883.0,1039.49,766.12
2016,3,29,11,45,952.0,102.5,1.4,15.0,891.5,1031.23,762.3
2016,3,29,12,0,954.0,103.0,1.5,15.0,900.0,1019.1,756.05
2016,3,29,12,15,953.5,103.0,1.75,15.0,899.5,1000.27,747.65
2016,3,29,12,30,953.0,103.0,2.0,15.0,899.0,977.78,736.36
2016,3,29,12,45,951.0,102.5,2.3,15.0,890.0,949.89,721.44
2016,3,29,13,0,949.0,102.0,2.6,15.0,881.0,918.63,703.55
2016,3,29,13,15,945.0,101.0,2.85,15.0,864.0,882.01,680.9
2016,3,29,13,30,941.0,100.0,3.1,15.0,847.0,842.46,655.63
2016,3,29,13,45,933.5,99.5,3.35,15.0,821.5,798.07,626.29
2016,3,29,14,0,926.0,99.0,3.6,15.0,796.0,751.41,594.64
2016,3,29,14,15,917.0,97.5,3.75,14.5,764.0,700.76,558.33
2016,3,29,14,30,908.0,96.0,3.9,14.0,732.0,648.47,518.83
2016,3,29,14,45,894.0,95.0,4.1,14.0,692.5,592.46,474.25
2016,3,29,15,0,880.0,94.0,4.3,14.0,653.0,535.82,427.87
2016,3,29,15,15,863.0,91.5,4.4,14.0,608.5,474.22,375.8
2016,3,29,15,30,846.0,89.0,4.5,14.0,564.0,414.25,323.37
2016,3,29,15,45,821.0,86.5,4.6,14.0,514.5,352.25,268.02
2016,3,29,16,0,796.0,84.0,4.7,14.0,465.0,292.11,213.32
2016,3,29,16,15,764.5,80.0,4.7,13.5,412.5,231.42,158.9
2016,3,29,16,30,733.0,76.0,4.7,13.0,360.0,174.0,109.34
2016,3,29,16,45,687.0,70.5,4.7,13.0,306.5,113.76,63.54
2016,3,29,17,0,641.0,65.0,4.7,13.0,253.0,62.47,36.51
2016,3,29,17,15,573.0,58.0,4.65,12.5,200.0,41.69,31.85
2016,3,29,17,30,505.0,51.0,4.6,12.0,147.0,38.21,28.52
2016,3,29,17,45,393.5,40.0,4.55,12.0,100.5,30.89,21.47
2016,3,29,18,0,282.0,29.0,4.5,12.0,54.0,23.19,12.97
2016,3,29,18,15,141.0,14.5,4.5,12.0,27.0,13.82,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,2.4,11.0,30.0,70.81,3.26
2016,3,30,6,30,232.0,37.0,2.4,11.0,60.0,152.93,114.79
2016,3,30,6,45,336.0,49.5,2.4,11.5,106.0,225.75,181.59
2016,3,30,7,0,440.0,62.0,2.4,12.0,152.0,313.01,257.79
2016,3,30,7,15,508.0,71.0,2.4,12.0,203.5,385.24,320.6
2016,3,30,7,30,576.0,80.0,2.4,12.0,255.0,463.17,385.99
2016,3,30,7,45,377.5,122.5,2.4,12.0,245.5,406.48,338.83
2016,3,30,8,0,179.0,165.0,2.4,12.0,236.0,311.97,259.17
2016,3,30,8,15,201.5,186.5,2.45,12.0,277.0,359.23,297.82
2016,3,30,8,30,224.0,208.0,2.5,12.0,318.0,407.65,336.09
2016,3,30,8,45,217.0,231.5,2.65,12.5,347.0,435.18,356.03
2016,3,30,9,0,210.0,255.0,2.8,13.0,376.0,461.33,374.65
2016,3,30,9,15,518.0,184.0,2.9,13.0,511.5,683.07,551.48
2016,3,30,9,30,826.0,113.0,3.0,13.0,647.0,896.01,706.19
2016,3,30,9,45,840.5,115.0,3.15,13.0,685.0,929.14,727.29
2016,3,30,10,0,855.0,117.0,3.3,13.0,723.0,959.45,748.01
2016,3,30,10,15,864.5,118.5,3.45,13.0,754.0,981.34,762.89
2016,3,30,10,30,874.0,120.0,3.6,13.0,785.0,991.23,769.56
2016,3,30,10,45,882.5,120.5,3.75,13.0,809.5,1004.2,778.61
2016,3,30,11,0,891.0,121.0,3.9,13.0,834.0,1013.6,785.27
2016,3,30,11,15,895.0,122.0,3.95,13.0,850.0,1015.46,786.17
2016,3,30,11,30,899.0,123.0,4.0,13.0,866.0,1013.61,784.69
2016,3,30,11,45,902.5,122.5,4.1,13.5,874.0,1005.96,778.23
2016,3,30,12,0,906.0,122.0,4.2,14.0,882.0,994.61,769.36
2016,3,30,12,15,906.0,122.0,4.25,14.0,881.5,976.85,757.2
2016,3,30,12,30,906.0,122.0,4.3,14.0,881.0,955.58,742.95
2016,3,30,12,45,908.0,119.0,4.35,14.0,873.5,929.64,725.41
2016,3,30,13,0,910.0,116.0,4.4,14.0,866.0,900.33,705.46
2016,3,30,13,15,906.0,115.0,4.45,14.0,849.5,864.79,680.95
2016,3,30,13,30,902.0,114.0,4.5,14.0,833.0,826.48,654.27
2016,3,30,13,45,896.0,112.5,4.55,14.0,808.5,783.58,623.99
2016,3,30,14,0,890.0,111.0,4.6,14.0,784.0,738.42,591.73
2016,3,30,14,15,881.0,109.5,4.65,14.0,752.5,689.25,553.9
2016,3,30,14,30,872.0,108.0,4.7,14.0,721.0,638.54,513.8
2016,3,30,14,45,859.5,105.5,4.8,14.0,682.5,583.15,469.15
2016,3,30,15,0,847.0,103.0,4.9,14.0,644.0,526.92,422.47
2016,3,30,15,15,829.5,100.0,4.95,13.5,600.0,467.62,372.54
2016,3,30,15,30,812.0,97.0,5.0,13.0,556.0,408.79,321.36
2016,3,30,15,45,788.5,93.5,5.1,13.0,507.5,348.27,266.99
2016,3,30,16,0,765.0,90.0,5.2,13.0,459.0,289.52,213.27
2016,3,30,16,15,733.0,85.5,5.25,13.0,407.5,230.11,159.55
2016,3,30,16,30,701.0,81.0,5.3,13.0,356.0,170.41,107.83
2016,3,30,16,45,655.0,75.5,5.35,13.0,303.0,115.48,66.23
2016,3,30,17,0,609.0,70.0,5.4,13.0,250.0,66.14,39.93
2016,3,30,17,15,540.5,62.0,5.35,12.5,198.0,44.83,34.67
2016,3,30,17,30,472.0,54.0,5.3,12.0,146.0,40.66,30.71
2016,3,30,17,45,363.0,42.5,5.3,12.0,100.0,33.0,23.35
2016,3,30,18,0,254.0,31.0,5.3,12.0,54.0,24.93,14.64
2016,3,30,18,15,127.0,15.5,5.25,12.0,27.0,12.23,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.05,12.0,9.0,8.33,0.0
2016,3,31,6,30,0.0,18.0,2.0,12.0,18.0,16.69,7.98
2016,3,31,6,45,0.0,31.5,2.0,12.0,31.5,29.24,19.18
2016,3,31,7,0,0.0,45.0,2.0,12.0,45.0,41.82,30.29
2016,3,31,7,15,0.0,60.0,2.0,12.0,60.0,56.27,42.91
2016,3,31,7,30,0.0,75.0,2.0,12.0,75.0,70.95,55.53
2016,3,31,7,45,0.0,90.0,2.0,12.0,90.0,85.6,67.92
2016,3,31,8,0,0.0,105.0,2.0,12.0,105.0,100.23,80.12
2016,3,31,8,15,9.5,143.5,2.0,12.0,148.5,146.72,119.13
2016,3,31,8,30,19.0,182.0,2.0,12.0,192.0,194.31,158.27
2016,3,31,8,45,37.0,212.5,2.0,12.5,233.5,252.72,205.39
2016,3,31,9,0,55.0,243.0,2.0,13.0,275.0,301.97,244.1
2016,3,31,9,15,460.5,170.0,2.1,13.0,468.0,616.94,498.99
2016,3,31,9,30,866.0,97.0,2.2,13.0,661.0,907.54,708.34
2016,3,31,9,45,880.5,98.0,2.3,13.5,699.0,940.2,726.0
2016,3,31,10,0,895.0,99.0,2.4,14.0,737.0,970.01,744.37
2016,3,31,10,15,904.0,100.5,2.5,14.0,768.5,991.98,758.79
2016,3,31,10,30,913.0,102.0,2.6,14.0,800.0,1010.49,771.04
2016,3,31,10,45,920.0,102.0,2.75,14.0,824.0,1021.78,779.05
2016,3,31,11,0,927.0,102.0,2.9,14.0,848.0,1029.36,784.72
2016,3,31,11,15,931.0,103.0,2.95,14.0,864.0,1031.29,785.77
2016,3,31,11,30,935.0,104.0,3.0,14.0,880.0,1029.37,784.41
2016,3,31,11,45,938.0,103.5,3.15,14.5,888.5,1020.99,778.29
2016,3,31,12,0,941.0,103.0,3.3,15.0,897.0,1008.8,769.68
2016,3,31,12,15,941.0,103.0,3.5,15.0,896.5,990.55,758.77
2016,3,31,12,30,941.0,103.0,3.7,15.0,896.0,968.67,745.3
2016,3,31,12,45,943.0,100.5,3.95,15.0,888.0,942.45,728.97
2016,3,31,13,0,945.0,98.0,4.2,15.0,880.0,912.73,709.95
2016,3,31,13,15,941.5,97.5,4.4,15.0,863.5,877.1,686.61
2016,3,31,13,30,938.0,97.0,4.6,15.0,847.0,838.52,660.98
2016,3,31,13,45,931.5,96.0,4.85,15.0,822.0,794.45,631.12
2016,3,31,14,0,925.0,95.0,5.1,15.0,797.0,748.07,598.9
2016,3,31,14,15,916.5,93.5,5.2,14.5,765.0,697.78,562.07
2016,3,31,14,30,908.0,92.0,5.3,14.0,733.0,645.81,521.87
2016,3,31,14,45,895.5,90.5,5.4,14.0,694.5,590.17,476.54
2016,3,31,15,0,883.0,89.0,5.5,14.0,656.0,533.77,429.24
2016,3,31,15,15,867.5,87.0,5.55,14.0,612.5,475.04,378.57
2016,3,31,15,30,852.0,85.0,5.6,14.0,569.0,413.89,324.54
2016,3,31,15,45,523.5,146.0,5.7,14.0,435.5,303.32,235.37
2016,3,31,16,0,195.0,207.0,5.8,14.0,302.0,233.29,183.55
2016,3,31,16,15,472.0,139.5,5.8,13.5,334.5,217.03,158.72
2016,3,31,16,30,749.0,72.0,5.8,13.0,367.0,173.81,108.65
2016,3,31,16,45,705.0,67.5,5.85,13.0,313.5,117.38,65.72
2016,3,31,17,0,661.0,63.0,5.9,13.0,260.0,62.32,35.38
2016,3,31,17,15,596.5,56.5,5.8,13.0,207.5,40.21,30.47
2016,3,31,17,30,532.0,50.0,5.7,13.0,155.0,37.07,27.42
2016,3,31,17,45,423.0,40.0,5.65,13.0,107.5,30.63,21.21
2016,3,31,18,0,314.0,30.0,5.6,13.0,60.0,23.86,13.92
2016,3,31,18,15,157.0,15.0,5.45,12.5,30.0,11.82,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,17.0,3.75,12.0,17.0,15.78,1.92
2016,4,1,6,30,0.0,34.0,3.7,12.0,34.0,33.08,21.5
2016,4,1,6,45,9.5,55.0,3.7,12.0,57.5,59.31,44.62
2016,4,1,7,0,19.0,76.0,3.7,12.0,81.0,91.16,72.51
2016,4,1,7,15,27.5,98.0,3.65,12.0,106.0,120.34,97.93
2016,4,1,7,30,36.0,120.0,3.6,12.0,131.0,150.09,123.46
2016,4,1,7,45,42.5,141.0,3.55,12.0,157.0,177.89,146.87
2016,4,1,8,0,49.0,162.0,3.5,12.0,183.0,206.12,170.25
2016,4,1,8,15,69.0,188.0,3.5,12.0,220.5,250.82,207.22
2016,4,1,8,30,89.0,214.0,3.5,12.0,258.0,296.82,244.64
2016,4,1,8,45,71.0,229.0,3.5,12.5,266.5,299.64,245.04
2016,4,1,9,0,53.0,244.0,3.5,13.0,275.0,301.1,244.4
2016,4,1,9,15,236.0,250.0,3.45,13.0,403.0,495.99,403.25
2016,4,1,9,30,419.0,256.0,3.4,13.0,531.0,687.38,551.08
2016,4,1,9,45,657.0,178.0,3.4,13.0,637.0,836.93,664.17
2016,4,1,10,0,895.0,100.0,3.4,13.0,743.0,972.61,758.4
2016,4,1,10,15,903.5,101.5,3.35,13.0,774.0,994.02,770.45
2016,4,1,10,30,912.0,103.0,3.3,13.0,805.0,1011.97,781.16
2016,4,1,10,45,919.5,103.0,3.3,13.5,829.0,1023.67,786.61
2016,4,1,11,0,927.0,103.0,3.3,14.0,853.0,1031.67,789.7
2016,4,1,11,15,931.0,104.0,3.25,14.0,868.5,1033.52,789.8
2016,4,1,11,30,935.0,105.0,3.2,14.0,884.0,1031.51,787.49
2016,4,1,11,45,938.0,104.5,3.2,14.0,892.0,1023.07,781.41
2016,4,1,12,0,941.0,104.0,3.2,14.0,900.0,1010.81,772.93
2016,4,1,12,15,940.5,104.0,3.25,14.0,899.5,992.02,760.53
2016,4,1,12,30,940.0,104.0,3.3,14.0,899.0,969.63,745.74
2016,4,1,12,45,939.0,103.0,3.35,14.0,890.5,942.27,727.53
2016,4,1,13,0,938.0,102.0,3.4,14.0,882.0,911.55,706.95
2016,4,1,13,15,934.5,101.0,3.5,14.0,865.0,875.57,682.86
2016,4,1,13,30,931.0,100.0,3.6,14.0,848.0,836.68,656.48
2016,4,1,13,45,925.5,98.5,3.75,14.5,823.5,793.07,625.46
2016,4,1,14,0,920.0,97.0,3.9,15.0,799.0,747.1,592.39
2016,4,1,14,15,911.5,95.5,4.05,14.5,767.0,696.99,556.42
2016,4,1,14,30,903.0,94.0,4.2,14.0,735.0,645.22,517.2
2016,4,1,14,45,891.0,92.5,4.4,14.0,696.5,590.08,473.41
2016,4,1,15,0,879.0,91.0,4.6,14.0,658.0,534.13,427.4
2016,4,1,15,15,863.0,88.5,4.7,14.0,614.0,474.91,376.98
2016,4,1,15,30,847.0,86.0,4.8,14.0,570.0,413.31,323.15
2016,4,1,15,45,824.5,83.5,4.95,14.0,521.0,352.1,268.31
2016,4,1,16,0,802.0,81.0,5.1,14.0,472.0,292.47,213.82
2016,4,1,16,15,772.5,77.0,5.1,13.5,420.5,231.85,159.2
2016,4,1,16,30,743.0,73.0,5.1,13.0,369.0,174.26,109.17
2016,4,1,16,45,699.0,68.5,5.2,13.0,315.0,118.19,66.51
2016,4,1,17,0,655.0,64.0,5.3,13.0,261.0,63.43,36.11
2016,4,1,17,15,591.5,57.0,5.2,13.0,208.5,40.47,30.71
2016,4,1,17,30,528.0,50.0,5.1,13.0,156.0,36.92,27.31
2016,4,1,17,45,423.0,40.5,5.05,13.0,108.5,30.93,21.52
2016,4,1,18,0,318.0,31.0,5.0,13.0,61.0,24.66,14.77
2016,4,1,18,15,159.0,15.5,4.9,12.5,30.5,12.18,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,134.5,20.5,2.05,11.0,36.0,82.78,40.74
2016,4,2,6,30,269.0,41.0,2.0,11.0,72.0,173.33,133.89
2016,4,2,6,45,346.0,56.0,1.95,11.0,118.0,240.31,194.87
2016,4,2,7,0,423.0,71.0,1.9,11.0,164.0,315.58,261.12
2016,4,2,7,15,486.0,81.0,1.8,11.0,215.5,387.61,322.86
2016,4,2,7,30,549.0,91.0,1.7,11.0,267.0,463.09,385.11
2016,4,2,7,45,585.0,101.0,1.65,11.5,318.0,525.34,433.86
2016,4,2,8,0,621.0,111.0,1.6,12.0,369.0,589.2,481.9
2016,4,2,8,15,654.0,117.5,1.55,12.0,419.5,648.07,525.38
2016,4,2,8,30,687.0,124.0,1.5,12.0,470.0,707.4,567.06
2016,4,2,8,45,711.0,129.0,1.45,12.5,517.5,757.65,599.62
