Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,9,0,735.0,134.0,1.4,13.0,565.0,806.92,630.68
2016,4,2,9,15,753.5,137.5,1.4,13.0,607.5,848.27,657.31
2016,4,2,9,30,772.0,141.0,1.4,13.0,650.0,887.67,682.35
2016,4,2,9,45,789.5,142.0,1.45,13.5,688.0,915.93,699.04
2016,4,2,10,0,807.0,143.0,1.5,14.0,726.0,946.94,717.63
2016,4,2,10,15,817.0,145.0,1.65,14.0,756.5,968.95,732.9
2016,4,2,10,30,827.0,147.0,1.8,14.0,787.0,987.75,746.18
2016,4,2,10,45,746.5,192.0,1.95,14.5,782.5,966.94,731.7
2016,4,2,11,0,666.0,237.0,2.1,15.0,778.0,934.83,709.92
2016,4,2,11,15,764.0,190.5,2.3,15.0,822.5,977.87,740.94
2016,4,2,11,30,862.0,144.0,2.5,15.0,867.0,1011.33,764.64
2016,4,2,11,45,868.0,142.0,2.75,15.0,875.0,1004.1,761.62
2016,4,2,12,0,874.0,140.0,3.0,15.0,883.0,985.26,750.98
2016,4,2,12,15,873.5,140.0,3.2,15.0,882.0,967.25,740.39
2016,4,2,12,30,873.0,140.0,3.4,15.0,881.0,945.89,727.35
2016,4,2,12,45,877.5,135.5,3.65,15.0,874.0,921.27,712.21
2016,4,2,13,0,882.0,131.0,3.9,15.0,867.0,893.28,694.45
2016,4,2,13,15,877.5,130.0,4.0,15.0,850.0,857.98,670.49
2016,4,2,13,30,873.0,129.0,4.1,15.0,833.0,820.05,644.46
2016,4,2,13,45,857.0,132.0,4.25,15.0,806.0,777.84,615.3
2016,4,2,14,0,841.0,135.0,4.4,15.0,779.0,730.63,581.49
2016,4,2,14,15,830.5,133.0,4.4,15.0,747.5,681.14,543.5
2016,4,2,14,30,820.0,131.0,4.4,15.0,716.0,630.44,503.7
2016,4,2,14,45,799.0,131.5,4.4,15.0,676.5,575.25,459.37
2016,4,2,15,0,778.0,132.0,4.4,15.0,637.0,520.42,414.2
2016,4,2,15,15,635.5,162.5,4.4,14.5,556.5,436.4,346.1
2016,4,2,15,30,493.0,193.0,4.4,14.0,476.0,366.45,289.02
2016,4,2,15,45,561.5,154.5,4.4,14.0,451.0,323.83,250.26
2016,4,2,16,0,630.0,116.0,4.4,14.0,426.0,273.24,202.88
2016,4,2,16,15,608.0,107.0,4.3,14.0,379.5,219.64,154.92
2016,4,2,16,30,586.0,98.0,4.2,14.0,333.0,168.4,110.63
2016,4,2,16,45,506.0,100.5,4.15,14.0,282.5,123.86,78.79
2016,4,2,17,0,426.0,103.0,4.1,14.0,232.0,88.17,61.19
2016,4,2,17,15,369.5,88.5,4.05,13.5,184.5,64.81,52.36
2016,4,2,17,30,313.0,74.0,4.0,13.0,137.0,55.48,43.82
2016,4,2,17,45,228.5,56.5,3.95,13.0,95.0,43.23,32.35
2016,4,2,18,0,144.0,39.0,3.9,13.0,53.0,31.71,20.82
2016,4,2,18,15,72.0,19.5,3.8,13.0,26.5,16.29,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,10.0,2.9,10.0,10.0,9.26,0.4
2016,4,3,6,30,0.0,20.0,2.9,10.0,20.0,18.54,9.87
2016,4,3,6,45,0.0,32.5,2.95,10.5,32.5,30.17,20.22
2016,4,3,7,0,0.0,45.0,3.0,11.0,45.0,41.81,30.48
2016,4,3,7,15,0.0,59.0,2.95,11.0,59.0,54.95,41.97
2016,4,3,7,30,0.0,73.0,2.9,11.0,73.0,68.57,53.7
2016,4,3,7,45,0.0,87.0,2.9,11.0,87.0,82.19,65.25
2016,4,3,8,0,0.0,101.0,2.9,11.0,101.0,95.8,76.64
2016,4,3,8,15,7.0,141.0,2.9,11.0,145.0,141.72,115.33
2016,4,3,8,30,14.0,181.0,2.9,11.0,189.0,188.65,154.15
2016,4,3,8,45,23.5,207.0,2.95,11.5,221.0,223.18,181.99
2016,4,3,9,0,33.0,233.0,3.0,12.0,253.0,270.66,219.84
2016,4,3,9,15,92.0,271.5,3.0,12.0,331.5,365.68,297.0
2016,4,3,9,30,151.0,310.0,3.0,12.0,410.0,477.23,384.56
2016,4,3,9,45,499.5,218.0,3.0,12.5,576.0,729.68,583.67
2016,4,3,10,0,848.0,126.0,3.0,13.0,742.0,968.37,753.01
2016,4,3,10,15,857.5,128.0,3.0,13.0,772.5,990.45,764.76
2016,4,3,10,30,867.0,130.0,3.0,13.0,803.0,1009.17,776.32
2016,4,3,10,45,872.5,132.0,3.05,13.5,826.5,1020.45,781.91
2016,4,3,11,0,878.0,134.0,3.1,14.0,850.0,1019.08,779.07
2016,4,3,11,15,736.0,210.5,3.2,14.0,818.5,972.53,747.36
2016,4,3,11,30,594.0,287.0,3.3,14.0,787.0,902.72,696.93
2016,4,3,11,45,740.0,213.5,3.4,14.0,841.5,961.72,741.63
2016,4,3,12,0,886.0,140.0,3.5,14.0,896.0,997.43,766.38
2016,4,3,12,15,886.0,140.0,3.65,14.0,895.5,979.61,754.77
2016,4,3,12,30,886.0,140.0,3.8,14.0,895.0,958.39,741.23
2016,4,3,12,45,880.0,141.5,4.0,14.0,885.5,930.0,722.88
2016,4,3,13,0,874.0,143.0,4.2,14.0,876.0,904.31,706.3
2016,4,3,13,15,869.5,142.0,4.4,14.0,859.0,868.35,682.62
2016,4,3,13,30,865.0,141.0,4.6,14.0,842.0,829.77,656.81
2016,4,3,13,45,859.0,139.0,4.8,14.0,817.5,786.65,627.17
2016,4,3,14,0,853.0,137.0,5.0,14.0,793.0,741.43,594.61
2016,4,3,14,15,843.0,134.5,5.1,14.0,761.0,691.2,556.0
2016,4,3,14,30,833.0,132.0,5.2,14.0,729.0,639.7,515.42
2016,4,3,14,45,828.5,125.5,5.35,14.0,692.5,586.49,472.6
2016,4,3,15,0,824.0,119.0,5.5,14.0,656.0,531.99,427.37
2016,4,3,15,15,806.5,115.5,5.55,14.0,611.5,473.3,377.21
2016,4,3,15,30,789.0,112.0,5.6,14.0,567.0,415.17,326.15
2016,4,3,15,45,774.0,105.0,5.65,14.0,520.0,355.55,272.64
2016,4,3,16,0,759.0,98.0,5.7,14.0,473.0,296.79,218.95
2016,4,3,16,15,727.5,93.5,5.65,13.5,421.0,234.17,163.05
2016,4,3,16,30,696.0,89.0,5.6,13.0,369.0,178.08,114.51
2016,4,3,16,45,651.5,82.5,5.6,13.0,316.0,122.68,72.09
2016,4,3,17,0,607.0,76.0,5.6,13.0,263.0,72.72,44.4
2016,4,3,17,15,542.0,68.0,5.5,12.5,210.5,49.27,38.69
2016,4,3,17,30,477.0,60.0,5.4,12.0,158.0,45.35,34.99
2016,4,3,17,45,369.5,48.5,5.35,12.0,110.5,37.92,27.85
2016,4,3,18,0,262.0,37.0,5.3,12.0,63.0,28.83,18.66
2016,4,3,18,15,131.0,18.5,5.2,12.0,31.5,14.55,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,3.0,7.2,13.0,3.0,0.0,0.0
2016,4,4,6,0,0.0,6.0,7.3,13.0,6.0,5.72,0.0
2016,4,4,6,15,17.0,25.0,7.3,13.0,27.0,32.54,16.7
2016,4,4,6,30,34.0,44.0,7.3,13.0,48.0,61.72,45.26
2016,4,4,6,45,57.0,66.5,7.35,13.0,77.5,99.01,78.25
2016,4,4,7,0,80.0,89.0,7.4,13.0,107.0,145.52,119.09
2016,4,4,7,15,94.0,112.0,7.35,13.0,139.0,182.83,151.74
2016,4,4,7,30,108.0,135.0,7.3,13.0,171.0,221.14,184.68
2016,4,4,7,45,124.0,156.0,7.3,13.5,204.0,259.27,216.56
2016,4,4,8,0,140.0,177.0,7.3,14.0,237.0,298.51,248.74
2016,4,4,8,15,465.0,138.5,7.35,14.0,371.5,526.43,442.24
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,759.99,629.72
2016,4,4,8,45,814.5,103.0,7.5,14.0,555.5,811.95,667.76
2016,4,4,9,0,839.0,106.0,7.6,14.0,605.0,862.65,705.03
2016,4,4,9,15,855.5,108.5,7.65,14.0,649.5,904.01,734.72
2016,4,4,9,30,872.0,111.0,7.7,14.0,694.0,942.99,762.46
2016,4,4,9,45,884.0,113.5,7.8,14.5,732.0,975.09,783.67
2016,4,4,10,0,896.0,116.0,7.9,15.0,770.0,995.66,796.29
2016,4,4,10,15,905.0,117.5,7.85,15.0,801.5,1017.23,810.62
2016,4,4,10,30,914.0,119.0,7.8,15.0,833.0,1035.34,822.45
2016,4,4,10,45,920.0,120.5,7.75,15.0,856.5,1046.86,829.58
2016,4,4,11,0,926.0,122.0,7.7,15.0,880.0,1054.64,834.12
2016,4,4,11,15,929.5,122.5,7.7,15.0,896.0,1055.06,833.72
2016,4,4,11,30,933.0,123.0,7.7,15.0,912.0,1051.64,830.72
2016,4,4,11,45,934.0,124.0,7.7,15.0,919.0,1042.48,823.71
2016,4,4,12,0,935.0,125.0,7.7,15.0,926.0,1029.55,814.12
2016,4,4,12,15,934.5,125.0,7.65,15.0,925.0,1010.47,799.94
2016,4,4,12,30,934.0,125.0,7.6,15.0,924.0,987.82,783.27
2016,4,4,12,45,933.5,123.5,7.6,15.0,915.0,960.21,763.26
2016,4,4,13,0,933.0,122.0,7.6,15.0,906.0,929.27,740.81
2016,4,4,13,15,928.0,121.0,7.55,15.0,888.5,891.89,713.37
2016,4,4,13,30,923.0,120.0,7.5,15.0,871.0,851.75,683.81
2016,4,4,13,45,915.0,119.5,7.45,15.0,845.0,807.27,650.86
2016,4,4,14,0,907.0,119.0,7.4,15.0,819.0,760.65,616.1
2016,4,4,14,15,897.0,117.0,7.65,15.0,785.5,709.39,576.04
2016,4,4,14,30,887.0,115.0,7.9,15.0,752.0,656.66,533.67
2016,4,4,14,45,869.5,114.5,8.2,15.0,711.5,599.48,486.65
2016,4,4,15,0,852.0,114.0,8.5,15.0,671.0,541.91,438.01
2016,4,4,15,15,833.5,111.0,8.7,14.5,625.5,481.73,386.6
2016,4,4,15,30,815.0,108.0,8.9,14.0,580.0,422.18,334.17
2016,4,4,15,45,785.0,106.0,9.15,14.0,529.5,360.56,278.42
2016,4,4,16,0,755.0,104.0,9.4,14.0,479.0,298.07,221.42
2016,4,4,16,15,722.0,99.0,9.25,14.0,426.5,238.09,166.95
2016,4,4,16,30,689.0,94.0,9.1,14.0,374.0,181.65,117.7
2016,4,4,16,45,637.5,88.5,8.95,14.0,319.5,126.84,75.92
2016,4,4,17,0,586.0,83.0,8.8,14.0,265.0,78.39,49.21
2016,4,4,17,15,516.5,74.5,8.5,13.5,212.0,54.7,43.37
2016,4,4,17,30,447.0,66.0,8.2,13.0,159.0,50.63,39.55
2016,4,4,17,45,338.0,53.0,7.9,13.0,111.5,40.42,29.95
2016,4,4,18,0,229.0,40.0,7.6,13.0,64.0,31.18,20.68
2016,4,4,18,15,114.5,20.0,7.4,12.5,32.0,15.72,0.0
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,4.0,12.0,7.5,0.0,0.0
2016,4,5,6,0,86.0,12.0,4.0,12.0,15.0,36.6,0.0
2016,4,5,6,15,237.0,25.5,3.8,12.5,52.5,131.8,86.73
2016,4,5,6,30,388.0,39.0,3.6,13.0,90.0,222.44,173.95
2016,4,5,6,45,473.5,49.0,3.45,13.5,139.5,295.86,240.03
2016,4,5,7,0,559.0,59.0,3.3,14.0,189.0,378.02,311.43
2016,4,5,7,15,617.5,65.5,3.1,14.0,243.0,448.64,371.79
2016,4,5,7,30,676.0,72.0,2.9,14.0,297.0,523.78,433.36
2016,4,5,7,45,715.5,77.0,2.7,14.0,351.5,588.35,484.17
2016,4,5,8,0,755.0,82.0,2.5,14.0,406.0,651.71,531.33
2016,4,5,8,15,783.5,85.5,2.45,14.5,458.0,709.14,571.05
2016,4,5,8,30,812.0,89.0,2.4,15.0,510.0,766.31,609.42
2016,4,5,8,45,835.5,91.0,2.4,15.5,559.0,816.92,642.4
2016,4,5,9,0,859.0,93.0,2.4,16.0,608.0,866.17,673.77
2016,4,5,9,15,874.5,95.0,2.55,16.0,652.0,899.2,695.9
2016,4,5,9,30,890.0,97.0,2.7,16.0,696.0,936.91,721.37
2016,4,5,9,45,901.5,99.0,2.85,16.5,733.5,968.17,740.9
2016,4,5,10,0,913.0,101.0,3.0,17.0,771.0,996.34,758.31
2016,4,5,10,15,921.0,102.5,3.15,17.0,802.0,1017.25,772.26
2016,4,5,10,30,929.0,104.0,3.3,17.0,833.0,1034.62,783.98
2016,4,5,10,45,934.0,105.5,3.45,17.5,856.5,1045.34,789.85
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,1052.25,793.32
2016,4,5,11,15,942.5,107.5,3.6,18.0,895.5,1052.73,792.95
2016,4,5,11,30,946.0,108.0,3.6,18.0,911.0,1049.33,790.18
2016,4,5,11,45,947.0,108.5,3.65,18.0,918.0,1039.61,783.73
2016,4,5,12,0,948.0,109.0,3.7,18.0,925.0,1026.09,774.88
2016,4,5,12,15,948.0,109.0,3.65,18.0,924.0,1007.36,761.9
2016,4,5,12,30,948.0,109.0,3.6,18.0,923.0,985.0,746.59
2016,4,5,12,45,946.5,108.0,3.6,18.5,914.0,956.74,726.31
2016,4,5,13,0,945.0,107.0,3.6,19.0,905.0,925.17,703.83
2016,4,5,13,15,941.0,106.5,3.6,19.0,887.5,888.83,679.39
2016,4,5,13,30,937.0,106.0,3.6,19.0,870.0,849.62,652.83
2016,4,5,13,45,931.5,104.0,3.6,19.0,845.0,805.12,622.34
2016,4,5,14,0,926.0,102.0,3.6,19.0,820.0,758.27,589.9
2016,4,5,14,15,917.5,100.5,3.6,19.0,787.5,707.76,552.96
2016,4,5,14,30,909.0,99.0,3.6,19.0,755.0,655.6,513.07
2016,4,5,14,45,897.0,97.5,3.65,19.0,716.0,600.06,469.66
2016,4,5,15,0,885.0,96.0,3.7,19.0,677.0,543.72,424.3
2016,4,5,15,15,869.0,93.5,3.8,18.5,632.5,484.1,375.81
2016,4,5,15,30,853.0,91.0,3.9,18.0,588.0,422.06,323.71
2016,4,5,15,45,830.0,88.5,4.05,18.0,538.0,360.29,269.75
2016,4,5,16,0,807.0,86.0,4.2,18.0,488.0,300.17,216.13
2016,4,5,16,15,777.0,82.0,4.3,17.5,435.5,239.13,162.35
2016,4,5,16,30,747.0,78.0,4.4,17.0,383.0,181.19,112.9
2016,4,5,16,45,703.0,73.0,4.55,17.0,328.5,120.55,66.83
2016,4,5,17,0,659.0,68.0,4.7,17.0,274.0,68.69,38.61
2016,4,5,17,15,596.0,61.5,4.65,16.5,220.5,43.6,33.06
2016,4,5,17,30,533.0,55.0,4.6,16.0,167.0,40.66,30.33
2016,4,5,17,45,429.5,45.0,4.6,15.5,118.5,34.4,24.45
2016,4,5,18,0,326.0,35.0,4.6,15.0,70.0,27.85,17.84
2016,4,5,18,15,163.0,17.5,4.45,15.0,35.0,13.63,0.0
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,3.3,16.0,16.0,39.55,0.0
2016,4,6,6,15,237.0,27.0,3.3,16.0,54.5,134.13,90.5
2016,4,6,6,30,382.0,41.0,3.3,16.0,93.0,223.08,173.15
2016,4,6,6,45,469.5,51.0,3.35,16.5,143.0,297.38,238.95
2016,4,6,7,0,557.0,61.0,3.4,17.0,193.0,380.59,310.38
2016,4,6,7,15,614.5,67.5,3.3,17.0,247.0,450.68,369.7
2016,4,6,7,30,672.0,74.0,3.2,17.0,301.0,525.16,430.32
2016,4,6,7,45,709.0,79.5,3.1,17.5,355.0,588.53,479.19
2016,4,6,8,0,746.0,85.0,3.0,18.0,409.0,650.27,524.34
2016,4,6,8,15,774.5,89.0,2.9,18.0,461.0,707.93,564.88
2016,4,6,8,30,803.0,93.0,2.8,18.0,513.0,765.35,604.18
2016,4,6,8,45,821.5,97.0,2.7,18.5,561.0,813.81,634.91
2016,4,6,9,0,840.0,101.0,2.6,19.0,609.0,860.61,663.73
2016,4,6,9,15,855.5,103.5,2.5,19.5,652.0,900.99,687.43
2016,4,6,9,30,871.0,106.0,2.4,20.0,695.0,938.95,709.03
2016,4,6,9,45,878.5,110.0,2.3,20.5,731.5,960.29,719.12
2016,4,6,10,0,886.0,114.0,2.2,21.0,768.0,986.29,732.31
2016,4,6,10,15,894.0,115.5,2.1,21.5,798.0,1006.64,741.58
2016,4,6,10,30,902.0,117.0,2.0,22.0,828.0,1023.54,748.57
2016,4,6,10,45,904.0,120.0,1.95,22.5,850.0,1032.56,751.16
2016,4,6,11,0,906.0,123.0,1.9,23.0,872.0,1037.83,751.54
2016,4,6,11,15,909.0,124.0,1.8,23.0,887.0,1038.19,749.73
2016,4,6,11,30,912.0,125.0,1.7,23.0,902.0,1034.81,745.68
2016,4,6,11,45,910.0,127.0,1.65,23.5,908.0,1023.84,736.34
2016,4,6,12,0,908.0,129.0,1.6,24.0,914.0,1009.26,724.96
2016,4,6,12,15,907.0,129.0,1.55,24.0,912.5,990.07,712.26
2016,4,6,12,30,906.0,129.0,1.5,24.0,911.0,967.44,697.51
2016,4,6,12,45,895.0,133.0,1.45,24.0,898.5,936.55,677.59
2016,4,6,13,0,884.0,137.0,1.4,24.0,886.0,902.93,655.99
2016,4,6,13,15,602.0,258.0,1.4,24.0,763.5,764.48,562.66
2016,4,6,13,30,320.0,379.0,1.4,24.0,641.0,625.28,462.36
2016,4,6,13,45,370.5,349.0,1.4,24.0,644.0,617.2,459.31
2016,4,6,14,0,421.0,319.0,1.4,24.0,647.0,607.57,453.63
2016,4,6,14,15,495.5,275.5,1.35,24.0,646.0,592.87,444.24
2016,4,6,14,30,570.0,232.0,1.3,24.0,645.0,570.44,428.69
2016,4,6,14,45,577.0,214.0,1.3,24.0,613.5,525.18,395.56
2016,4,6,15,0,584.0,196.0,1.3,24.0,582.0,479.49,361.2
2016,4,6,15,15,676.5,156.5,1.25,24.0,574.5,450.31,337.3
2016,4,6,15,30,769.0,117.0,1.2,24.0,567.0,412.88,305.0
2016,4,6,15,45,609.0,144.0,1.2,24.0,481.5,332.3,242.57
2016,4,6,16,0,449.0,171.0,1.2,24.0,396.0,270.25,195.43
2016,4,6,16,15,416.5,161.0,1.3,23.0,352.5,223.85,158.58
2016,4,6,16,30,384.0,151.0,1.4,22.0,309.0,181.16,125.27
2016,4,6,16,45,361.0,132.0,1.5,21.5,264.5,136.1,91.65
2016,4,6,17,0,338.0,113.0,1.6,21.0,220.0,94.11,65.31
2016,4,6,17,15,297.5,95.5,1.65,20.0,176.5,73.55,58.58
2016,4,6,17,30,257.0,78.0,1.7,19.0,133.0,61.11,47.73
2016,4,6,17,45,196.5,59.0,1.75,18.5,94.0,47.08,35.1
2016,4,6,18,0,136.0,40.0,1.8,18.0,55.0,32.56,21.65
2016,4,6,18,15,68.0,20.0,1.8,17.5,27.5,16.75,2.16
2016,4,6,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.77,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,9.27,0.0
2016,4,7,6,15,26.0,30.5,3.15,15.0,34.0,42.37,26.56
2016,4,7,6,30,52.0,51.0,3.2,15.0,58.0,83.27,63.08
2016,4,7,6,45,77.5,73.5,3.25,15.0,89.5,123.33,98.19
2016,4,7,7,0,103.0,96.0,3.3,15.0,121.0,165.54,134.9
2016,4,7,7,15,127.0,116.5,3.25,15.0,155.0,206.57,170.12
2016,4,7,7,30,151.0,137.0,3.2,15.0,189.0,249.73,206.4
2016,4,7,7,45,188.0,158.0,3.2,15.5,233.5,304.21,250.95
2016,4,7,8,0,225.0,179.0,3.2,16.0,278.0,372.7,305.44
2016,4,7,8,15,287.5,192.0,3.15,16.0,334.0,443.13,361.43
2016,4,7,8,30,350.0,205.0,3.1,16.0,390.0,517.8,419.4
2016,4,7,8,45,307.5,235.5,3.05,16.0,408.5,528.55,424.74
2016,4,7,9,0,265.0,266.0,3.0,16.0,427.0,534.97,426.94
2016,4,7,9,15,268.5,286.0,2.9,16.0,459.5,566.71,449.4
2016,4,7,9,30,272.0,306.0,2.8,16.0,492.0,597.41,470.62
2016,4,7,9,45,336.0,308.5,2.75,16.0,550.5,664.34,520.26
2016,4,7,10,0,400.0,311.0,2.7,16.0,609.0,732.43,569.47
2016,4,7,10,15,339.0,342.0,2.65,16.0,601.5,710.61,550.03
2016,4,7,10,30,278.0,373.0,2.6,16.0,594.0,685.39,528.88
2016,4,7,10,45,244.5,391.0,2.55,16.0,589.0,670.5,516.26
2016,4,7,11,0,211.0,409.0,2.5,16.0,584.0,640.72,493.12
2016,4,7,11,15,255.5,408.0,2.45,16.0,624.0,692.74,531.14
2016,4,7,11,30,300.0,407.0,2.4,16.0,664.0,729.98,557.78
2016,4,7,11,45,310.0,401.0,2.4,16.5,668.5,726.3,553.97
2016,4,7,12,0,320.0,395.0,2.4,17.0,673.0,721.07,549.45
2016,4,7,12,15,338.5,395.5,2.35,17.0,689.0,728.84,554.96
2016,4,7,12,30,357.0,396.0,2.3,17.0,705.0,734.37,558.77
2016,4,7,12,45,414.5,365.0,2.3,17.0,720.5,747.44,569.6
2016,4,7,13,0,472.0,334.0,2.3,17.0,736.0,749.59,572.72
2016,4,7,13,15,371.0,363.5,2.3,16.5,675.5,668.54,513.73
2016,4,7,13,30,270.0,393.0,2.3,16.0,615.0,598.99,462.38
2016,4,7,13,45,251.0,383.5,2.35,16.0,585.5,560.03,434.3
2016,4,7,14,0,232.0,374.0,2.4,16.0,556.0,518.99,404.15
2016,4,7,14,15,164.5,356.5,2.4,16.0,483.0,443.56,346.81
2016,4,7,14,30,97.0,339.0,2.4,16.0,410.0,373.02,292.59
2016,4,7,14,45,71.5,308.0,2.45,16.0,359.0,322.95,254.29
2016,4,7,15,0,46.0,277.0,2.5,16.0,308.0,275.96,217.89
2016,4,7,15,15,29.0,240.0,2.5,16.0,259.5,230.88,182.67
2016,4,7,15,30,12.0,203.0,2.5,16.0,211.0,190.1,150.58
2016,4,7,15,45,14.0,192.5,2.5,16.0,200.5,179.58,142.49
2016,4,7,16,0,16.0,182.0,2.5,16.0,190.0,168.73,133.95
2016,4,7,16,15,9.0,160.0,2.45,16.0,164.5,145.93,115.86
2016,4,7,16,30,2.0,138.0,2.4,16.0,139.0,124.2,98.58
2016,4,7,16,45,1.0,118.5,2.35,16.0,119.0,106.16,83.92
2016,4,7,17,0,0.0,99.0,2.3,16.0,99.0,88.45,69.29
2016,4,7,17,15,0.0,79.5,2.2,15.5,79.5,71.39,57.78
2016,4,7,17,30,0.0,60.0,2.1,15.0,60.0,54.57,42.79
2016,4,7,17,45,0.0,42.5,2.05,15.0,42.5,39.16,28.76
2016,4,7,18,0,0.0,25.0,2.0,15.0,25.0,23.21,14.12
2016,4,7,18,15,0.0,12.5,1.9,15.0,12.5,11.59,0.62
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,14.0,3.5,3.34,0.0
2016,4,8,6,0,0.0,7.0,0.9,14.0,7.0,6.48,0.0
2016,4,8,6,15,0.0,22.5,0.85,14.0,22.5,20.89,10.81
2016,4,8,6,30,0.0,38.0,0.8,14.0,38.0,35.81,24.39
2016,4,8,6,45,0.0,57.5,0.8,14.5,57.5,55.58,41.52
2016,4,8,7,0,0.0,77.0,0.8,15.0,77.0,75.1,58.21
2016,4,8,7,15,1.5,97.5,0.75,15.0,98.5,96.43,76.24
2016,4,8,7,30,3.0,118.0,0.7,15.0,120.0,117.81,93.95
2016,4,8,7,45,25.5,147.0,0.7,15.0,158.5,171.2,138.13
2016,4,8,8,0,48.0,176.0,0.7,15.0,197.0,219.75,177.34
2016,4,8,8,15,40.5,191.5,0.65,15.0,211.0,231.19,185.36
2016,4,8,8,30,33.0,207.0,0.6,15.0,225.0,242.0,192.91
2016,4,8,8,45,48.0,235.0,0.55,15.0,263.5,285.38,226.48
2016,4,8,9,0,63.0,263.0,0.5,15.0,302.0,329.5,259.65
2016,4,8,9,15,62.5,281.5,0.5,15.0,322.5,349.37,273.61
2016,4,8,9,30,62.0,300.0,0.5,15.0,343.0,368.95,287.41
2016,4,8,9,45,61.5,316.0,0.5,15.5,360.5,385.39,298.25
2016,4,8,10,0,61.0,332.0,0.5,16.0,378.0,401.52,308.78
2016,4,8,10,15,49.5,332.0,0.55,15.5,370.5,388.94,299.28
2016,4,8,10,30,38.0,332.0,0.6,15.0,363.0,376.1,289.83
2016,4,8,10,45,36.0,338.0,0.65,15.0,368.0,378.94,291.84
2016,4,8,11,0,34.0,344.0,0.7,15.0,373.0,381.58,293.6
2016,4,8,11,15,91.5,386.5,0.75,15.0,465.0,481.68,368.89
2016,4,8,11,30,149.0,429.0,0.8,15.0,557.0,592.61,448.5
2016,4,8,11,45,234.0,420.0,0.9,15.0,623.0,660.81,498.4
2016,4,8,12,0,319.0,411.0,1.0,15.0,689.0,736.53,552.87
2016,4,8,12,15,204.5,415.5,1.05,15.0,594.0,613.64,464.28
2016,4,8,12,30,90.0,420.0,1.1,15.0,499.0,496.0,378.29
2016,4,8,12,45,78.0,407.5,1.15,15.0,475.5,467.57,358.6
2016,4,8,13,0,66.0,395.0,1.2,15.0,452.0,439.75,338.42
2016,4,8,13,15,69.5,389.5,1.2,15.0,448.5,432.35,333.44
2016,4,8,13,30,73.0,384.0,1.2,15.0,445.0,424.5,327.98
2016,4,8,13,45,73.0,372.0,1.3,15.0,431.5,407.35,315.9
2016,4,8,14,0,73.0,360.0,1.4,15.0,418.0,390.13,303.69
2016,4,8,14,15,71.5,346.0,1.35,15.0,400.5,370.0,288.7
2016,4,8,14,30,70.0,332.0,1.3,15.0,383.0,349.98,273.72
2016,4,8,14,45,36.5,259.5,1.3,15.0,286.0,259.69,204.2
2016,4,8,15,0,3.0,187.0,1.3,15.0,189.0,174.3,137.13
2016,4,8,15,15,1.5,175.0,1.25,15.0,176.0,162.01,127.83
2016,4,8,15,30,0.0,163.0,1.2,15.0,163.0,149.93,118.43
2016,4,8,15,45,0.0,101.5,1.2,15.0,101.5,94.3,73.27
2016,4,8,16,0,0.0,40.0,1.2,15.0,40.0,37.18,25.85
2016,4,8,16,15,0.0,42.0,1.15,15.0,42.0,39.03,27.57
2016,4,8,16,30,0.0,44.0,1.1,15.0,44.0,40.88,29.24
2016,4,8,16,45,0.0,38.0,1.05,15.0,38.0,35.28,24.56
2016,4,8,17,0,0.0,32.0,1.0,15.0,32.0,29.7,19.84
2016,4,8,17,15,0.0,25.5,0.95,15.0,25.5,23.65,15.57
2016,4,8,17,30,0.0,19.0,0.9,15.0,19.0,17.61,10.09
2016,4,8,17,45,0.0,13.5,0.85,15.0,13.5,12.5,5.4
2016,4,8,18,0,0.0,8.0,0.8,15.0,8.0,7.4,0.7
2016,4,8,18,15,0.0,4.0,0.75,14.5,4.0,3.7,0.0
2016,4,8,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.9,14.0,3.5,3.34,0.0
2016,4,9,6,0,0.0,7.0,0.9,14.0,7.0,6.48,0.0
2016,4,9,6,15,0.0,20.0,0.85,14.0,20.0,18.55,9.18
2016,4,9,6,30,0.0,33.0,0.8,14.0,33.0,30.65,20.13
2016,4,9,6,45,0.0,50.0,0.8,14.5,50.0,47.07,34.4
2016,4,9,7,0,0.0,67.0,0.8,15.0,67.0,63.87,48.79
2016,4,9,7,15,0.0,85.0,0.75,15.0,85.0,81.65,63.85
2016,4,9,7,30,0.0,103.0,0.7,15.0,103.0,99.38,78.58
2016,4,9,7,45,0.0,120.5,0.7,15.0,120.5,116.53,92.57
2016,4,9,8,0,0.0,138.0,0.7,15.0,138.0,133.66,106.31
2016,4,9,8,15,0.0,101.0,0.7,15.0,101.0,94.94,74.07
2016,4,9,8,30,0.0,64.0,0.7,15.0,64.0,59.56,44.55
2016,4,9,8,45,0.0,57.5,0.7,15.5,57.5,53.51,39.33
2016,4,9,9,0,0.0,51.0,0.7,16.0,51.0,47.47,34.11
2016,4,9,9,15,4.5,133.5,0.7,16.0,136.5,130.14,101.9
2016,4,9,9,30,9.0,216.0,0.7,16.0,222.0,216.81,170.3
2016,4,9,9,45,13.0,240.5,0.75,16.0,250.0,245.05,191.68
2016,4,9,10,0,17.0,265.0,0.8,16.0,278.0,273.36,213.2
2016,4,9,10,15,49.5,320.0,0.85,16.0,359.0,375.56,291.28
2016,4,9,10,30,82.0,375.0,0.9,16.0,440.0,466.19,357.95
2016,4,9,10,45,82.5,386.5,1.0,16.0,454.0,477.29,365.29
2016,4,9,11,0,83.0,398.0,1.1,16.0,468.0,487.94,373.02
2016,4,9,11,15,111.5,414.0,1.15,16.0,509.5,543.44,413.68
2016,4,9,11,30,140.0,430.0,1.2,16.0,551.0,584.53,443.3
2016,4,9,11,45,220.5,424.0,1.25,16.0,616.0,651.66,492.99
2016,4,9,12,0,301.0,418.0,1.3,16.0,681.0,726.33,546.48
2016,4,9,12,15,249.0,427.0,1.25,16.0,645.0,676.56,509.16
2016,4,9,12,30,197.0,436.0,1.2,16.0,609.0,618.99,467.51
2016,4,9,12,45,258.5,418.5,1.2,16.0,642.5,654.79,494.97
2016,4,9,13,0,320.0,401.0,1.2,16.0,676.0,677.94,512.49
2016,4,9,13,15,396.5,361.0,1.15,16.0,694.0,686.95,520.35
2016,4,9,13,30,473.0,321.0,1.1,16.0,712.0,695.0,527.26
2016,4,9,13,45,479.5,307.5,1.1,16.0,694.0,663.51,505.32
2016,4,9,14,0,486.0,294.0,1.1,16.0,676.0,630.28,482.19
2016,4,9,14,15,395.0,312.0,1.15,16.0,615.0,557.25,428.72
2016,4,9,14,30,304.0,330.0,1.2,16.0,554.0,494.33,381.95
2016,4,9,14,45,330.5,305.0,1.25,16.0,536.5,467.03,362.4
2016,4,9,15,0,357.0,280.0,1.3,16.0,519.0,436.77,339.53
2016,4,9,15,15,247.0,274.0,1.35,16.0,434.5,357.55,278.74
2016,4,9,15,30,137.0,268.0,1.4,16.0,350.0,291.6,228.22
2016,4,9,15,45,190.5,241.0,1.45,16.0,344.5,275.52,214.54
2016,4,9,16,0,244.0,214.0,1.5,16.0,339.0,250.67,192.42
2016,4,9,16,15,175.5,194.0,1.5,15.5,279.0,203.6,156.15
2016,4,9,16,30,107.0,174.0,1.5,15.0,219.0,162.22,125.33
2016,4,9,16,45,96.0,152.0,1.55,15.0,188.0,133.63,102.9
2016,4,9,17,0,85.0,130.0,1.6,15.0,157.0,110.8,86.22
2016,4,9,17,15,72.0,107.0,1.55,15.0,127.0,88.72,73.11
2016,4,9,17,30,59.0,84.0,1.5,15.0,97.0,70.89,57.17
2016,4,9,17,45,38.5,62.0,1.45,15.0,70.0,53.33,41.21
2016,4,9,18,0,18.0,40.0,1.4,15.0,43.0,35.38,24.66
2016,4,9,18,15,9.0,20.0,1.35,14.5,21.5,18.44,6.24
2016,4,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,3.05,14.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,3.2,14.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,3.0,3.3,14.0,3.0,2.77,0.0
2016,4,10,6,30,0.0,5.0,3.4,14.0,5.0,4.62,0.0
2016,4,10,6,45,0.0,7.5,3.5,14.0,7.5,6.94,0.27
2016,4,10,7,0,0.0,10.0,3.6,14.0,10.0,9.26,2.31
2016,4,10,7,15,0.0,12.5,3.7,14.0,12.5,11.58,4.32
2016,4,10,7,30,0.0,15.0,3.8,14.0,15.0,13.91,6.31
2016,4,10,7,45,0.0,26.5,3.9,14.0,26.5,24.59,15.44
2016,4,10,8,0,0.0,38.0,4.0,14.0,38.0,35.3,24.5
2016,4,10,8,15,0.0,45.0,4.05,14.0,45.0,41.83,29.94
2016,4,10,8,30,0.0,52.0,4.1,14.0,52.0,48.37,35.34
2016,4,10,8,45,0.0,49.5,4.15,14.0,49.5,46.06,33.27
2016,4,10,9,0,0.0,47.0,4.2,14.0,47.0,43.74,31.22
2016,4,10,9,15,0.0,49.0,4.3,14.0,49.0,45.62,32.7
2016,4,10,9,30,0.0,51.0,4.4,14.0,51.0,47.51,34.18
2016,4,10,9,45,0.0,70.0,4.5,14.0,70.0,65.27,48.87
2016,4,10,10,0,0.0,89.0,4.6,14.0,89.0,83.07,63.48
2016,4,10,10,15,0.0,98.5,4.65,14.0,98.5,92.1,70.81
2016,4,10,10,30,0.0,108.0,4.7,14.0,108.0,101.2,78.16
2016,4,10,10,45,0.0,114.0,4.8,14.0,114.0,106.95,82.77
2016,4,10,11,0,0.0,120.0,4.9,14.0,120.0,112.69,87.37
2016,4,10,11,15,2.0,148.0,5.0,14.0,150.0,141.46,110.83
2016,4,10,11,30,4.0,176.0,5.1,14.0,180.0,170.27,134.15
2016,4,10,11,45,2.0,159.0,5.2,14.0,161.0,151.8,119.05
2016,4,10,12,0,0.0,142.0,5.3,14.0,142.0,133.51,104.12
2016,4,10,12,15,1.5,153.0,5.35,14.0,154.5,145.29,113.78
2016,4,10,12,30,3.0,164.0,5.4,14.0,167.0,156.96,123.31
2016,4,10,12,45,1.5,156.0,5.45,14.0,158.0,147.79,115.84
2016,4,10,13,0,0.0,148.0,5.5,14.0,149.0,138.74,108.5
2016,4,10,13,15,3.0,171.0,5.5,14.0,174.0,162.76,128.2
2016,4,10,13,30,6.0,194.0,5.5,14.0,199.0,186.43,147.53
2016,4,10,13,45,3.0,144.0,5.55,14.0,146.5,136.81,107.31
2016,4,10,14,0,0.0,94.0,5.6,14.0,94.0,87.77,67.19
2016,4,10,14,15,0.0,106.0,5.55,14.0,106.0,98.92,76.51
2016,4,10,14,30,0.0,118.0,5.5,14.0,118.0,109.99,85.78
2016,4,10,14,45,0.0,136.0,5.5,14.0,136.0,126.5,99.54
2016,4,10,15,0,0.0,154.0,5.5,14.0,154.0,142.75,113.12
2016,4,10,15,15,0.0,143.0,5.4,14.0,143.0,132.41,104.87
2016,4,10,15,30,0.0,132.0,5.3,14.0,132.0,122.12,96.66
2016,4,10,15,45,0.0,134.0,5.25,14.0,134.0,123.51,98.11
2016,4,10,16,0,0.0,136.0,5.2,14.0,136.0,124.67,99.39
2016,4,10,16,15,0.0,137.0,5.1,14.0,137.0,124.61,99.67
2016,4,10,16,30,0.0,138.0,5.0,14.0,138.0,124.03,99.49
2016,4,10,16,45,0.0,118.0,4.9,14.0,118.0,105.86,84.47
2016,4,10,17,0,0.0,98.0,4.8,14.0,98.0,87.9,69.43
2016,4,10,17,15,0.0,79.0,4.65,13.5,79.0,71.21,58.14
2016,4,10,17,30,0.0,60.0,4.5,13.0,60.0,54.76,43.36
2016,4,10,17,45,0.0,43.0,4.35,13.0,43.0,39.74,29.59
2016,4,10,18,0,0.0,26.0,4.2,13.0,26.0,24.13,15.22
2016,4,10,18,15,0.0,14.0,4.15,13.0,14.0,12.98,3.23
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.91,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,3.5,1.65,13.0,3.5,3.34,0.0
2016,4,11,6,0,0.0,7.0,1.5,13.0,7.0,6.48,0.0
2016,4,11,6,15,0.0,19.0,1.4,13.0,19.0,17.62,8.73
2016,4,11,6,30,0.0,31.0,1.3,13.0,31.0,28.78,18.73
2016,4,11,6,45,0.0,46.0,1.25,13.5,46.0,42.75,30.92
2016,4,11,7,0,0.0,61.0,1.2,14.0,61.0,57.25,43.41
2016,4,11,7,15,0.0,76.5,1.2,14.0,76.5,72.39,56.3
2016,4,11,7,30,0.0,92.0,1.2,14.0,92.0,87.5,68.96
2016,4,11,7,45,19.0,134.5,1.25,14.0,143.5,144.13,116.52
2016,4,11,8,0,38.0,177.0,1.3,14.0,195.0,212.72,172.68
2016,4,11,8,15,61.5,205.5,1.4,14.0,238.0,262.73,212.89
2016,4,11,8,30,85.0,234.0,1.5,14.0,281.0,314.31,253.72
2016,4,11,8,45,64.5,245.5,1.6,14.0,283.0,310.46,249.21
2016,4,11,9,0,44.0,257.0,1.7,14.0,285.0,305.19,243.81
2016,4,11,9,15,102.5,292.0,1.75,14.0,362.5,396.57,316.18
2016,4,11,9,30,161.0,327.0,1.8,14.0,440.0,504.22,398.13
2016,4,11,9,45,269.5,325.0,1.9,14.5,524.5,620.02,484.89
2016,4,11,10,0,378.0,323.0,2.0,15.0,609.0,725.16,561.29
2016,4,11,10,15,612.5,225.5,2.05,15.0,710.0,870.28,668.58
2016,4,11,10,30,847.0,128.0,2.1,15.0,811.0,985.65,745.51
2016,4,11,10,45,853.0,129.0,2.15,15.0,833.5,995.74,750.67
2016,4,11,11,0,859.0,130.0,2.2,15.0,856.0,1002.37,754.85
2016,4,11,11,15,863.0,131.0,2.2,15.0,870.5,1003.47,754.94
2016,4,11,11,30,867.0,132.0,2.2,15.0,885.0,1001.01,752.86
2016,4,11,11,45,869.0,132.0,2.2,15.0,892.0,992.01,746.59
2016,4,11,12,0,871.0,132.0,2.2,15.0,899.0,979.51,738.19
2016,4,11,12,15,871.0,132.0,2.2,15.0,897.5,961.69,726.34
2016,4,11,12,30,871.0,132.0,2.2,15.0,896.0,940.56,712.39
2016,4,11,12,45,859.5,136.5,2.2,15.0,884.5,910.35,692.32
2016,4,11,13,0,848.0,141.0,2.2,15.0,873.0,877.6,670.53
2016,4,11,13,15,843.5,140.0,2.15,15.0,855.5,847.64,650.16
2016,4,11,13,30,839.0,139.0,2.1,15.0,838.0,809.86,624.25
2016,4,11,13,45,834.5,136.0,2.1,15.0,814.0,767.83,595.64
2016,4,11,14,0,830.0,133.0,2.1,15.0,790.0,723.71,564.73
2016,4,11,14,15,820.0,131.0,2.05,15.0,758.5,675.0,528.38
2016,4,11,14,30,810.0,129.0,2.0,15.0,727.0,625.11,490.35
2016,4,11,14,45,800.0,125.0,1.95,15.0,690.0,572.41,449.28
2016,4,11,15,0,790.0,121.0,1.9,15.0,653.0,519.04,406.55
2016,4,11,15,15,772.5,117.5,1.9,15.0,610.0,462.28,360.12
2016,4,11,15,30,755.0,114.0,1.9,15.0,567.0,406.17,312.8
2016,4,11,15,45,483.5,167.5,1.9,15.0,448.5,310.09,237.45
2016,4,11,16,0,212.0,221.0,1.9,15.0,330.0,250.13,193.85
2016,4,11,16,15,432.5,158.0,1.9,15.0,351.0,225.75,165.08
2016,4,11,16,30,653.0,95.0,1.9,15.0,372.0,179.55,115.98
2016,4,11,16,45,613.5,88.0,1.95,15.0,321.0,126.89,75.64
2016,4,11,17,0,574.0,81.0,2.0,15.0,270.0,79.07,47.87
2016,4,11,17,15,514.0,73.0,2.05,14.5,219.0,52.03,40.89
2016,4,11,17,30,454.0,65.0,2.1,14.0,168.0,48.29,37.49
2016,4,11,17,45,367.5,53.0,2.2,14.0,122.5,40.61,30.29
2016,4,11,18,0,281.0,41.0,2.3,14.0,77.0,31.56,21.63
2016,4,11,18,15,160.0,25.5,2.45,14.0,44.0,19.93,8.56
2016,4,11,18,30,39.0,10.0,2.6,14.0,11.0,9.53,0.0
2016,4,11,18,45,19.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,4.75,12.5,1.0,0.95,0.0
2016,4,12,6,0,0.0,2.0,4.9,13.0,2.0,1.85,0.0
2016,4,12,6,15,0.0,6.0,4.95,13.0,6.0,5.55,0.0
2016,4,12,6,30,0.0,10.0,5.0,13.0,10.0,9.26,2.19
2016,4,12,6,45,0.0,14.5,5.05,13.0,14.5,13.43,5.87
2016,4,12,7,0,0.0,19.0,5.1,13.0,19.0,17.61,9.53
2016,4,12,7,15,0.0,24.0,5.1,13.0,24.0,22.26,13.56
2016,4,12,7,30,0.0,29.0,5.1,13.0,29.0,26.91,17.53
2016,4,12,7,45,0.0,64.0,5.1,13.5,64.0,59.53,45.28
2016,4,12,8,0,0.0,99.0,5.1,14.0,99.0,93.2,73.44
2016,4,12,8,15,22.0,160.0,5.2,14.0,172.0,172.01,139.62
2016,4,12,8,30,44.0,221.0,5.3,14.0,245.0,265.8,216.62
2016,4,12,8,45,38.0,234.0,5.4,14.0,256.0,274.67,222.85
2016,4,12,9,0,32.0,247.0,5.5,14.0,267.0,283.11,228.83
2016,4,12,9,15,17.5,217.0,5.55,14.0,228.0,225.82,181.53
2016,4,12,9,30,3.0,187.0,5.6,14.0,189.0,181.63,144.71
2016,4,12,9,45,15.5,241.5,5.7,14.0,253.5,248.13,198.8
2016,4,12,10,0,28.0,296.0,5.8,14.0,318.0,329.04,263.38
2016,4,12,10,15,22.0,286.5,5.85,14.0,304.5,299.22,238.97
2016,4,12,10,30,16.0,277.0,5.9,14.0,291.0,283.03,225.58
2016,4,12,10,45,42.0,334.5,6.0,14.0,370.5,380.23,303.18
2016,4,12,11,0,68.0,392.0,6.1,14.0,450.0,465.71,370.14
2016,4,12,11,15,49.0,371.5,6.1,14.0,414.0,422.64,335.56
2016,4,12,11,30,30.0,351.0,6.1,14.0,378.0,380.14,301.56
2016,4,12,11,45,21.0,308.5,6.2,14.0,327.5,315.63,250.66
2016,4,12,12,0,12.0,266.0,6.3,14.0,277.0,264.42,209.81
2016,4,12,12,15,27.0,322.5,6.25,14.0,347.0,341.56,271.45
2016,4,12,12,30,42.0,379.0,6.2,14.0,417.0,409.56,324.91
2016,4,12,12,45,27.0,322.0,6.2,14.0,346.5,336.24,267.03
2016,4,12,13,0,12.0,265.0,6.2,14.0,276.0,260.08,206.42
2016,4,12,13,15,21.5,300.0,6.2,14.0,318.5,300.17,238.85
