Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,30,31.0,335.0,6.2,14.0,361.0,343.45,273.41
2016,4,12,13,45,31.0,326.0,6.25,14.5,351.5,331.49,263.66
2016,4,12,14,0,31.0,317.0,6.3,15.0,342.0,319.54,254.04
2016,4,12,14,15,34.5,311.0,6.35,15.0,337.5,312.66,249.01
2016,4,12,14,30,38.0,305.0,6.4,15.0,333.0,305.33,243.58
2016,4,12,14,45,82.0,309.0,6.5,15.0,366.0,329.29,263.59
2016,4,12,15,0,126.0,313.0,6.6,15.0,399.0,347.4,278.37
2016,4,12,15,15,108.0,289.5,6.6,14.5,359.5,309.3,248.19
2016,4,12,15,30,90.0,266.0,6.6,14.0,320.0,272.77,219.15
2016,4,12,15,45,262.5,223.0,6.6,14.0,363.0,283.11,224.34
2016,4,12,16,0,435.0,180.0,6.6,14.0,406.0,274.65,210.74
2016,4,12,16,15,251.5,176.5,6.5,14.0,304.5,203.68,155.88
2016,4,12,16,30,68.0,173.0,6.4,14.0,203.0,159.07,125.8
2016,4,12,16,45,56.0,152.0,6.35,14.0,174.0,133.97,105.76
2016,4,12,17,0,44.0,131.0,6.3,14.0,145.0,110.58,87.55
2016,4,12,17,15,33.5,108.0,6.15,13.5,117.5,89.68,74.57
2016,4,12,17,30,23.0,85.0,6.0,13.0,90.0,71.88,58.62
2016,4,12,17,45,11.5,63.0,5.9,13.0,65.5,55.82,43.84
2016,4,12,18,0,0.0,41.0,5.8,13.0,41.0,37.06,26.5
2016,4,12,18,15,0.0,23.0,5.7,13.0,23.0,21.25,10.06
2016,4,12,18,30,0.0,5.0,5.6,13.0,5.0,4.77,0.0
2016,4,12,18,45,0.0,2.5,5.6,13.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,45,37.0,12.5,3.2,12.5,15.0,21.39,0.0
2016,4,13,6,0,74.0,25.0,3.2,13.0,30.0,58.87,28.04
2016,4,13,6,15,172.5,44.0,3.2,13.0,69.5,124.3,93.83
2016,4,13,6,30,271.0,63.0,3.2,13.0,109.0,204.96,164.3
2016,4,13,6,45,367.5,73.5,3.25,13.5,159.0,278.2,228.29
2016,4,13,7,0,464.0,84.0,3.3,14.0,209.0,361.61,299.53
2016,4,13,7,15,519.0,92.5,3.25,14.0,261.5,431.51,358.28
2016,4,13,7,30,574.0,101.0,3.2,14.0,314.0,502.89,416.47
2016,4,13,7,45,618.5,106.5,3.15,14.0,366.5,567.36,467.48
2016,4,13,8,0,663.0,112.0,3.1,14.0,419.0,633.96,518.63
2016,4,13,8,15,691.5,117.0,3.05,14.0,469.5,689.31,558.99
2016,4,13,8,30,720.0,122.0,3.0,14.0,520.0,744.61,597.93
2016,4,13,8,45,740.5,127.0,3.0,14.5,566.5,792.74,629.94
2016,4,13,9,0,761.0,132.0,3.0,15.0,613.0,839.55,660.44
2016,4,13,9,15,777.5,135.0,2.9,15.0,655.0,874.21,682.4
2016,4,13,9,30,794.0,138.0,2.8,15.0,697.0,911.35,705.89
2016,4,13,9,45,817.0,135.0,2.75,15.0,735.5,945.63,727.5
2016,4,13,10,0,840.0,132.0,2.7,15.0,774.0,977.41,747.22
2016,4,13,10,15,848.5,134.0,2.65,15.0,803.5,997.75,759.09
2016,4,13,10,30,857.0,136.0,2.6,15.0,833.0,1014.75,768.83
2016,4,13,10,45,861.0,138.5,2.6,15.0,855.0,1024.33,774.21
2016,4,13,11,0,865.0,141.0,2.6,15.0,877.0,1021.04,771.18
2016,4,13,11,15,869.0,141.5,2.55,15.0,891.5,1021.39,770.35
2016,4,13,11,30,873.0,142.0,2.5,15.0,906.0,1018.17,767.23
2016,4,13,11,45,876.5,141.5,2.5,15.5,913.0,1009.86,760.0
2016,4,13,12,0,880.0,141.0,2.5,16.0,920.0,998.02,750.61
2016,4,13,12,15,879.5,140.5,2.55,16.0,918.5,978.89,738.39
2016,4,13,12,30,879.0,140.0,2.6,16.0,917.0,956.46,724.03
2016,4,13,12,45,877.0,139.5,2.65,16.0,907.5,929.5,706.59
2016,4,13,13,0,875.0,139.0,2.7,16.0,898.0,899.52,687.04
2016,4,13,13,15,870.5,138.0,2.85,16.0,881.0,864.11,664.34
2016,4,13,13,30,866.0,137.0,3.0,16.0,864.0,826.16,639.52
2016,4,13,13,45,854.0,138.5,3.2,16.0,837.5,785.37,612.58
2016,4,13,14,0,842.0,140.0,3.4,16.0,811.0,739.38,580.66
2016,4,13,14,15,832.5,138.0,3.45,15.5,779.5,690.4,545.05
2016,4,13,14,30,823.0,136.0,3.5,15.0,748.0,640.16,507.43
2016,4,13,14,45,806.0,135.0,3.6,15.0,708.5,585.59,464.55
2016,4,13,15,0,789.0,134.0,3.7,15.0,669.0,531.03,420.41
2016,4,13,15,15,495.5,202.5,3.75,15.0,531.0,408.59,322.79
2016,4,13,15,30,202.0,271.0,3.8,15.0,393.0,320.06,253.14
2016,4,13,15,45,217.0,246.0,3.9,15.0,367.5,288.84,227.29
2016,4,13,16,0,232.0,221.0,4.0,15.0,342.0,256.02,199.27
2016,4,13,16,15,434.5,165.0,4.05,14.5,362.5,232.28,171.54
2016,4,13,16,30,637.0,109.0,4.1,14.0,383.0,189.6,125.93
2016,4,13,16,45,591.0,102.5,4.2,14.0,330.5,137.67,85.97
2016,4,13,17,0,545.0,96.0,4.3,14.0,278.0,91.5,58.84
2016,4,13,17,15,484.0,86.0,4.25,13.5,226.5,61.99,49.94
2016,4,13,17,30,423.0,76.0,4.2,13.0,175.0,56.12,44.64
2016,4,13,17,45,323.0,63.5,4.2,13.0,127.5,47.94,36.93
2016,4,13,18,0,223.0,51.0,4.2,13.0,80.0,39.41,28.62
2016,4,13,18,15,111.5,31.5,4.1,12.5,46.0,25.84,14.03
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,11.44,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,58.5,14.0,5.3,12.5,18.0,28.46,0.0
2016,4,14,6,0,117.0,28.0,5.4,13.0,36.0,77.34,42.69
2016,4,14,6,15,234.0,44.0,5.4,13.0,78.5,154.34,118.11
2016,4,14,6,30,351.0,60.0,5.4,13.0,121.0,236.05,190.45
2016,4,14,6,45,423.0,72.5,5.45,13.0,171.0,304.52,251.95
2016,4,14,7,0,495.0,85.0,5.5,13.0,221.0,382.99,320.62
2016,4,14,7,15,441.5,104.5,5.45,13.0,245.0,396.72,333.57
2016,4,14,7,30,388.0,124.0,5.4,13.0,269.0,406.52,341.8
2016,4,14,7,45,500.0,118.0,5.4,13.5,334.0,494.41,414.6
2016,4,14,8,0,612.0,112.0,5.4,14.0,399.0,597.6,497.26
2016,4,14,8,15,664.0,111.0,5.35,14.0,453.5,662.03,546.73
2016,4,14,8,30,716.0,110.0,5.3,14.0,508.0,728.22,595.8
2016,4,14,8,45,734.5,127.5,5.25,14.0,566.0,789.17,639.89
2016,4,14,9,0,753.0,145.0,5.2,14.0,624.0,848.38,681.92
2016,4,14,9,15,769.5,148.0,5.2,14.0,665.5,887.37,708.71
2016,4,14,9,30,786.0,151.0,5.2,14.0,707.0,924.21,733.85
2016,4,14,9,45,821.0,141.5,5.25,14.5,748.5,957.4,755.11
2016,4,14,10,0,856.0,132.0,5.3,15.0,790.0,993.68,778.48
2016,4,14,10,15,864.0,134.0,5.35,15.0,819.0,1013.68,791.65
2016,4,14,10,30,872.0,136.0,5.4,15.0,848.0,1030.26,802.61
2016,4,14,10,45,868.5,142.0,5.45,15.0,867.5,1036.21,806.19
2016,4,14,11,0,865.0,148.0,5.5,15.0,887.0,1038.39,807.34
2016,4,14,11,15,868.5,149.0,5.55,15.0,901.5,1038.47,807.17
2016,4,14,11,30,872.0,150.0,5.6,15.0,916.0,1034.89,804.57
2016,4,14,11,45,854.5,162.0,5.65,15.0,917.0,1018.6,793.12
2016,4,14,12,0,837.0,174.0,5.7,15.0,918.0,998.92,779.4
2016,4,14,12,15,836.5,173.5,5.9,15.0,916.0,979.66,767.03
2016,4,14,12,30,836.0,173.0,6.1,15.0,914.0,957.19,752.25
2016,4,14,12,45,859.5,156.5,6.3,15.0,911.0,937.18,739.17
2016,4,14,13,0,883.0,140.0,6.5,15.0,908.0,907.64,719.0
2016,4,14,13,15,878.5,139.0,6.6,15.0,890.5,871.94,693.71
2016,4,14,13,30,874.0,138.0,6.7,15.0,873.0,833.68,666.35
2016,4,14,13,45,859.5,140.5,6.8,15.0,846.0,791.65,635.94
2016,4,14,14,0,845.0,143.0,6.9,15.0,819.0,744.57,600.66
2016,4,14,14,15,835.5,141.0,6.9,15.0,787.0,695.43,561.86
2016,4,14,14,30,826.0,139.0,6.9,15.0,755.0,645.03,521.29
2016,4,14,14,45,809.5,137.5,6.95,15.0,715.5,590.11,476.33
2016,4,14,15,0,793.0,136.0,7.0,15.0,676.0,535.16,430.25
2016,4,14,15,15,774.5,132.5,7.1,14.5,632.0,475.23,379.92
2016,4,14,15,30,756.0,129.0,7.2,14.0,588.0,418.06,330.32
2016,4,14,15,45,735.5,123.5,7.3,14.0,540.0,359.5,277.85
2016,4,14,16,0,715.0,118.0,7.4,14.0,492.0,302.53,225.96
2016,4,14,16,15,683.0,112.5,7.45,14.0,440.5,244.81,173.98
2016,4,14,16,30,651.0,107.0,7.5,14.0,389.0,190.57,126.69
2016,4,14,16,45,605.0,100.5,7.6,14.0,336.0,137.78,85.62
2016,4,14,17,0,559.0,94.0,7.7,14.0,283.0,90.71,57.63
2016,4,14,17,15,497.5,85.0,7.7,13.5,231.0,61.81,49.79
2016,4,14,17,30,436.0,76.0,7.7,13.0,179.0,56.05,44.58
2016,4,14,17,45,342.0,63.0,7.75,13.0,131.5,47.49,36.54
2016,4,14,18,0,248.0,50.0,7.8,13.0,84.0,38.55,27.91
2016,4,14,18,15,124.0,32.0,7.75,13.0,49.0,26.25,14.74
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.34,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,92.5,13.5,5.6,11.5,20.5,36.97,0.0
2016,4,15,6,0,185.0,27.0,5.5,12.0,41.0,104.58,63.79
2016,4,15,6,15,302.0,40.5,5.4,12.0,85.0,177.12,136.85
2016,4,15,6,30,419.0,54.0,5.3,12.0,129.0,260.85,211.65
2016,4,15,6,45,497.0,63.0,5.25,12.0,181.0,333.39,277.01
2016,4,15,7,0,575.0,72.0,5.2,12.0,233.0,413.39,347.16
2016,4,15,7,15,625.5,78.5,5.15,12.0,287.0,481.1,405.36
2016,4,15,7,30,676.0,85.0,5.1,12.0,341.0,552.33,464.59
2016,4,15,7,45,709.5,91.0,5.05,12.5,394.5,614.27,513.58
2016,4,15,8,0,743.0,97.0,5.0,13.0,448.0,677.24,561.01
2016,4,15,8,15,769.0,101.0,4.95,13.0,499.5,729.31,599.02
2016,4,15,8,30,795.0,105.0,4.9,13.0,551.0,784.31,638.58
2016,4,15,8,45,812.0,110.0,4.85,13.5,598.0,831.95,670.64
2016,4,15,9,0,829.0,115.0,4.8,14.0,645.0,877.8,700.8
2016,4,15,9,15,844.0,117.5,4.7,14.0,687.5,916.93,726.57
2016,4,15,9,30,859.0,120.0,4.6,14.0,730.0,953.61,750.29
2016,4,15,9,45,876.5,119.0,4.6,14.5,768.5,977.63,764.17
2016,4,15,10,0,894.0,118.0,4.6,15.0,807.0,1007.11,781.94
2016,4,15,10,15,902.0,119.5,4.6,15.0,837.0,1026.97,794.39
2016,4,15,10,30,910.0,121.0,4.6,15.0,867.0,1043.34,804.58
2016,4,15,10,45,918.5,120.0,4.6,15.0,890.5,1053.95,810.89
2016,4,15,11,0,927.0,119.0,4.6,15.0,914.0,1060.89,814.86
2016,4,15,11,15,930.5,119.5,4.75,15.0,928.5,1060.67,815.53
2016,4,15,11,30,934.0,120.0,4.9,15.0,943.0,1056.65,813.72
2016,4,15,11,45,936.5,119.5,5.05,15.5,950.0,1046.82,806.4
2016,4,15,12,0,939.0,119.0,5.2,16.0,957.0,1033.26,796.57
2016,4,15,12,15,938.5,119.0,5.4,16.0,955.0,1013.68,784.48
2016,4,15,12,30,938.0,119.0,5.6,16.0,953.0,990.58,769.82
2016,4,15,12,45,938.0,117.0,5.8,16.0,943.5,962.53,751.5
2016,4,15,13,0,938.0,115.0,6.0,16.0,934.0,931.18,730.61
2016,4,15,13,15,933.5,114.0,6.2,16.0,915.5,893.88,705.16
2016,4,15,13,30,929.0,113.0,6.4,16.0,897.0,853.83,677.38
2016,4,15,13,45,924.5,110.5,6.6,16.0,872.0,809.78,646.27
2016,4,15,14,0,920.0,108.0,6.8,16.0,847.0,763.38,612.97
2016,4,15,14,15,911.0,106.5,6.85,16.0,813.5,712.76,574.15
2016,4,15,14,30,902.0,105.0,6.9,16.0,780.0,660.61,532.39
2016,4,15,14,45,889.5,103.5,6.95,16.0,740.5,605.17,487.02
2016,4,15,15,0,877.0,102.0,7.0,16.0,701.0,549.04,439.91
2016,4,15,15,15,861.0,99.5,6.95,16.0,656.0,487.63,387.29
2016,4,15,15,30,845.0,97.0,6.9,16.0,611.0,428.29,334.97
2016,4,15,15,45,821.5,94.5,6.9,16.0,561.0,366.96,280.03
2016,4,15,16,0,798.0,92.0,6.9,16.0,511.0,307.38,225.78
2016,4,15,16,15,769.5,88.0,6.9,15.5,459.0,247.4,171.86
2016,4,15,16,30,741.0,84.0,6.9,15.0,407.0,190.35,122.08
2016,4,15,16,45,700.5,79.0,6.9,15.0,352.5,130.22,74.78
2016,4,15,17,0,660.0,74.0,6.9,15.0,298.0,78.73,44.4
2016,4,15,17,15,604.0,67.0,6.85,14.5,245.0,46.66,36.1
2016,4,15,17,30,548.0,60.0,6.8,14.0,192.0,43.46,33.21
2016,4,15,17,45,462.5,50.5,6.75,14.0,142.5,37.84,27.9
2016,4,15,18,0,377.0,41.0,6.7,14.0,93.0,31.93,22.12
2016,4,15,18,15,241.0,27.5,6.65,13.5,55.0,21.82,11.58
2016,4,15,18,30,105.0,14.0,6.6,13.0,17.0,13.34,0.0
2016,4,15,18,45,52.5,7.0,6.55,13.0,8.5,6.67,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,112.0,13.5,1.0,13.0,22.5,42.3,0.0
2016,4,16,6,0,224.0,27.0,1.0,13.0,45.0,119.71,76.69
2016,4,16,6,15,334.0,39.5,1.0,13.0,89.0,188.85,144.82
2016,4,16,6,30,444.0,52.0,1.0,13.0,133.0,270.51,215.98
2016,4,16,6,45,516.5,60.5,1.0,13.5,184.5,341.13,276.77
2016,4,16,7,0,589.0,69.0,1.0,14.0,236.0,418.63,340.85
2016,4,16,7,15,637.0,75.5,1.0,14.0,290.0,485.51,394.84
2016,4,16,7,30,685.0,82.0,1.0,14.0,344.0,555.68,449.29
2016,4,16,7,45,717.5,87.5,1.0,14.5,397.0,616.72,493.95
2016,4,16,8,0,750.0,93.0,1.0,15.0,450.0,675.65,534.45
2016,4,16,8,15,775.0,97.0,1.1,15.5,501.0,730.56,571.46
2016,4,16,8,30,800.0,101.0,1.2,16.0,552.0,784.9,607.35
2016,4,16,8,45,815.5,105.5,1.3,16.5,598.5,830.8,636.77
2016,4,16,9,0,831.0,110.0,1.4,17.0,645.0,874.83,664.6
2016,4,16,9,15,845.5,113.0,1.4,17.0,687.5,914.06,688.8
2016,4,16,9,30,860.0,116.0,1.4,17.0,730.0,950.83,711.18
2016,4,16,9,45,867.5,120.0,1.45,17.5,766.0,979.32,727.4
2016,4,16,10,0,875.0,124.0,1.5,18.0,802.0,995.93,735.97
2016,4,16,10,15,883.0,125.5,1.55,18.0,831.5,1015.43,748.02
2016,4,16,10,30,891.0,127.0,1.6,18.0,861.0,1031.52,757.93
2016,4,16,10,45,896.0,128.5,1.65,18.5,883.5,1041.09,762.36
2016,4,16,11,0,901.0,130.0,1.7,19.0,906.0,1047.01,764.66
2016,4,16,11,15,904.5,130.5,1.75,19.0,920.0,1046.71,764.59
2016,4,16,11,30,908.0,131.0,1.8,19.0,934.0,1042.71,762.36
2016,4,16,11,45,919.0,125.5,1.9,19.0,943.0,1036.23,759.4
2016,4,16,12,0,930.0,120.0,2.0,19.0,952.0,1025.95,754.04
2016,4,16,12,15,929.5,120.0,2.05,19.0,950.0,1006.49,742.15
2016,4,16,12,30,929.0,120.0,2.1,19.0,948.0,983.55,728.09
2016,4,16,12,45,931.5,116.5,2.2,19.5,939.5,956.47,710.48
2016,4,16,13,0,934.0,113.0,2.3,20.0,931.0,926.0,690.54
2016,4,16,13,15,929.5,112.5,2.35,20.0,913.0,889.33,667.14
2016,4,16,13,30,925.0,112.0,2.4,20.0,895.0,849.93,641.69
2016,4,16,13,45,918.5,111.0,2.5,20.0,869.0,805.97,613.17
2016,4,16,14,0,912.0,110.0,2.6,20.0,843.0,759.83,582.67
2016,4,16,14,15,903.0,108.0,2.65,19.5,810.5,709.1,547.74
2016,4,16,14,30,894.0,106.0,2.7,19.0,778.0,656.88,509.82
2016,4,16,14,45,883.0,104.0,2.8,19.0,739.0,602.25,468.08
2016,4,16,15,0,872.0,102.0,2.9,19.0,700.0,546.81,424.29
2016,4,16,15,15,856.5,99.5,2.95,19.0,655.5,485.9,374.8
2016,4,16,15,30,841.0,97.0,3.0,19.0,611.0,427.06,325.27
2016,4,16,15,45,822.0,93.0,3.05,19.0,562.5,366.2,272.81
2016,4,16,16,0,803.0,89.0,3.1,19.0,514.0,306.6,220.24
2016,4,16,16,15,776.0,85.5,3.1,18.5,462.0,247.14,168.17
2016,4,16,16,30,749.0,82.0,3.1,18.0,410.0,190.43,119.72
2016,4,16,16,45,711.0,77.0,3.1,17.5,356.0,130.24,73.29
2016,4,16,17,0,673.0,72.0,3.1,17.0,302.0,78.25,42.95
2016,4,16,17,15,619.5,65.5,3.0,16.5,249.0,45.36,34.67
2016,4,16,17,30,566.0,59.0,2.9,16.0,196.0,42.51,32.13
2016,4,16,17,45,478.0,50.0,2.8,16.0,146.0,37.28,27.22
2016,4,16,18,0,390.0,41.0,2.7,16.0,96.0,31.79,21.88
2016,4,16,18,15,261.5,27.5,2.6,15.5,57.5,21.69,11.65
2016,4,16,18,30,133.0,14.0,2.5,15.0,19.0,11.01,0.0
2016,4,16,18,45,66.5,7.0,2.45,15.0,9.5,6.67,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.5,1.15,14.0,24.0,46.26,0.0
2016,4,17,6,0,252.0,27.0,1.2,14.0,48.0,129.47,85.79
2016,4,17,6,15,358.0,39.0,1.25,14.5,92.5,198.11,151.75
2016,4,17,6,30,464.0,51.0,1.3,15.0,137.0,279.04,221.86
2016,4,17,6,45,528.5,60.0,1.4,15.5,188.0,347.43,280.91
2016,4,17,7,0,593.0,69.0,1.5,16.0,239.0,421.85,342.82
2016,4,17,7,15,639.5,75.0,1.45,16.0,292.5,487.47,395.79
2016,4,17,7,30,686.0,81.0,1.4,16.0,346.0,556.21,449.07
2016,4,17,7,45,717.5,86.5,1.4,16.0,399.0,616.58,494.34
2016,4,17,8,0,749.0,92.0,1.4,16.0,452.0,674.89,535.59
2016,4,17,8,15,774.0,96.0,1.3,16.5,502.5,729.7,570.76
2016,4,17,8,30,799.0,100.0,1.2,17.0,553.0,783.96,604.29
2016,4,17,8,45,816.5,103.5,1.2,17.5,600.0,830.32,632.62
2016,4,17,9,0,834.0,107.0,1.2,18.0,647.0,874.94,659.27
2016,4,17,9,15,848.5,109.5,1.15,18.0,689.0,913.63,682.02
2016,4,17,9,30,863.0,112.0,1.1,18.0,731.0,941.88,697.68
2016,4,17,9,45,876.5,112.0,1.1,18.5,768.0,971.42,713.7
2016,4,17,10,0,890.0,112.0,1.1,19.0,805.0,998.06,727.72
2016,4,17,10,15,897.5,113.5,1.1,19.5,834.5,1017.3,737.03
2016,4,17,10,30,905.0,115.0,1.1,20.0,864.0,1033.09,744.29
2016,4,17,10,45,911.5,115.5,1.15,20.5,886.0,1043.22,749.12
2016,4,17,11,0,918.0,116.0,1.2,21.0,908.0,1049.69,751.86
2016,4,17,11,15,921.5,117.0,1.15,21.0,923.0,1049.95,750.42
2016,4,17,11,30,925.0,118.0,1.1,21.0,938.0,1046.46,746.86
2016,4,17,11,45,927.5,117.5,1.1,21.5,945.0,1036.67,739.17
2016,4,17,12,0,930.0,117.0,1.1,22.0,952.0,1023.19,729.42
2016,4,17,12,15,930.0,116.5,1.1,22.0,950.0,1003.7,717.49
2016,4,17,12,30,930.0,116.0,1.1,22.0,948.0,980.73,703.51
2016,4,17,12,45,930.5,114.0,1.1,22.0,939.0,953.34,686.79
2016,4,17,13,0,931.0,112.0,1.1,22.0,930.0,922.65,667.99
2016,4,17,13,15,927.5,111.0,1.15,22.0,912.5,886.43,646.33
2016,4,17,13,30,924.0,110.0,1.2,22.0,895.0,847.43,622.62
2016,4,17,13,45,920.5,108.0,1.25,22.0,870.5,804.86,596.21
2016,4,17,14,0,917.0,106.0,1.3,22.0,846.0,759.86,567.75
2016,4,17,14,15,909.0,104.5,1.35,21.5,814.0,710.1,535.3
2016,4,17,14,30,901.0,103.0,1.4,21.0,782.0,658.72,499.62
2016,4,17,14,45,891.5,100.5,1.5,21.0,743.5,604.19,459.74
2016,4,17,15,0,882.0,98.0,1.6,21.0,705.0,548.69,417.55
2016,4,17,15,15,868.0,95.5,1.6,20.5,661.0,490.39,371.91
2016,4,17,15,30,854.0,93.0,1.6,20.0,617.0,429.08,322.29
2016,4,17,15,45,835.5,89.5,1.6,20.0,568.5,368.17,270.74
2016,4,17,16,0,817.0,86.0,1.6,20.0,520.0,308.43,218.9
2016,4,17,16,15,791.0,82.5,1.55,19.5,468.0,248.42,167.03
2016,4,17,16,30,765.0,79.0,1.5,19.0,416.0,191.0,118.5
2016,4,17,16,45,729.0,74.5,1.5,19.0,362.5,134.53,75.33
2016,4,17,17,0,693.0,70.0,1.5,19.0,309.0,78.13,41.62
2016,4,17,17,15,641.0,63.5,1.4,18.5,255.5,43.7,32.93
2016,4,17,17,30,589.0,57.0,1.3,18.0,202.0,40.75,30.35
2016,4,17,17,45,506.5,48.5,1.25,17.5,151.5,35.88,25.87
2016,4,17,18,0,424.0,40.0,1.2,17.0,101.0,30.77,20.97
2016,4,17,18,15,212.0,30.5,1.1,17.0,61.0,23.74,13.43
2016,4,17,18,30,0.0,21.0,1.0,17.0,21.0,18.68,0.0
2016,4,17,18,45,0.0,10.5,0.95,17.0,10.5,10.01,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.55,16.0,26.0,58.57,0.0
2016,4,18,6,0,258.0,29.0,0.6,16.0,52.0,133.92,90.38
2016,4,18,6,15,364.0,41.0,0.7,16.0,97.5,203.26,154.9
2016,4,18,6,30,470.0,53.0,0.8,16.0,143.0,284.76,224.93
2016,4,18,6,45,537.0,61.5,0.9,16.0,195.0,354.29,284.58
2016,4,18,7,0,604.0,70.0,1.0,16.0,247.0,430.05,347.36
2016,4,18,7,15,650.5,76.5,1.05,16.0,301.0,496.87,400.92
2016,4,18,7,30,697.0,83.0,1.1,16.0,355.0,566.78,454.93
2016,4,18,7,45,728.5,88.5,1.2,16.5,408.5,627.67,499.89
2016,4,18,8,0,760.0,94.0,1.3,17.0,462.0,686.35,540.76
2016,4,18,8,15,784.5,98.0,1.35,17.0,513.0,741.21,578.1
2016,4,18,8,30,809.0,102.0,1.4,17.0,564.0,795.42,614.32
2016,4,18,8,45,828.5,104.5,1.5,17.5,611.5,842.65,644.52
2016,4,18,9,0,848.0,107.0,1.6,18.0,659.0,888.21,673.23
2016,4,18,9,15,861.5,109.0,1.6,18.0,700.5,925.73,696.26
2016,4,18,9,30,875.0,111.0,1.6,18.0,742.0,952.78,712.23
2016,4,18,9,45,890.0,110.5,1.65,18.5,779.5,983.4,729.97
2016,4,18,10,0,905.0,110.0,1.7,19.0,817.0,1011.13,745.69
2016,4,18,10,15,912.5,111.5,1.7,19.0,846.5,1030.53,756.73
2016,4,18,10,30,920.0,113.0,1.7,19.0,876.0,1046.41,765.69
2016,4,18,10,45,925.5,113.5,1.75,19.5,898.0,1055.58,769.81
2016,4,18,11,0,931.0,114.0,1.8,20.0,920.0,1061.03,771.75
2016,4,18,11,15,934.0,114.5,1.8,20.0,934.5,1060.2,770.6
2016,4,18,11,30,937.0,115.0,1.8,20.0,949.0,1055.57,767.27
2016,4,18,11,45,937.0,116.5,1.8,20.0,955.0,1045.25,760.49
2016,4,18,12,0,937.0,118.0,1.8,20.0,961.0,1031.24,751.54
2016,4,18,12,15,936.0,118.0,1.75,20.0,959.0,1011.14,738.12
2016,4,18,12,30,935.0,118.0,1.7,20.0,957.0,987.57,722.62
2016,4,18,12,45,927.0,121.0,1.7,20.0,945.0,957.32,703.54
2016,4,18,13,0,919.0,124.0,1.7,20.0,933.0,924.18,682.58
2016,4,18,13,15,914.5,123.0,1.65,20.0,915.5,887.41,658.54
2016,4,18,13,30,910.0,122.0,1.6,20.0,898.0,847.98,632.64
2016,4,18,13,45,896.5,125.0,1.6,20.0,870.0,803.0,603.37
2016,4,18,14,0,883.0,128.0,1.6,20.0,842.0,756.4,572.68
2016,4,18,14,15,873.5,126.5,1.6,19.5,810.0,706.99,538.65
2016,4,18,14,30,864.0,125.0,1.6,19.0,778.0,656.24,502.52
2016,4,18,14,45,844.0,126.0,1.65,19.0,737.0,599.95,460.52
2016,4,18,15,0,824.0,127.0,1.7,19.0,696.0,543.86,417.31
2016,4,18,15,15,807.0,124.0,1.75,19.0,652.0,486.05,371.41
2016,4,18,15,30,790.0,121.0,1.8,19.0,608.0,428.8,324.38
2016,4,18,15,45,759.5,110.0,1.85,19.0,548.0,360.53,267.79
2016,4,18,16,0,729.0,99.0,1.9,19.0,488.0,295.05,212.18
2016,4,18,16,15,537.0,130.5,2.0,18.5,402.0,228.5,161.37
2016,4,18,16,30,345.0,162.0,2.1,18.0,316.0,189.56,135.9
2016,4,18,16,45,309.5,149.5,2.25,18.0,274.0,151.1,106.9
2016,4,18,17,0,274.0,137.0,2.4,18.0,232.0,116.77,84.78
2016,4,18,17,15,248.0,116.0,2.6,17.5,191.0,87.42,71.36
2016,4,18,17,30,222.0,95.0,2.8,17.0,150.0,73.05,58.81
2016,4,18,17,45,179.5,74.5,3.05,16.5,112.0,58.41,45.69
2016,4,18,18,0,137.0,54.0,3.3,16.0,74.0,43.22,31.82
2016,4,18,18,15,68.5,34.5,3.35,15.5,44.5,29.44,18.34
2016,4,18,18,30,0.0,15.0,3.4,15.0,15.0,13.93,0.0
2016,4,18,18,45,0.0,7.5,3.45,15.0,7.5,7.15,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,15.5,0.75,15.5,27.0,58.09,0.0
2016,4,19,6,0,251.0,31.0,0.8,16.0,54.0,134.11,92.51
2016,4,19,6,15,355.0,43.0,0.8,16.0,99.0,202.61,155.07
2016,4,19,6,30,459.0,55.0,0.8,16.0,144.0,282.96,223.91
2016,4,19,6,45,529.0,63.0,0.8,16.0,196.0,352.96,283.41
2016,4,19,7,0,599.0,71.0,0.8,16.0,248.0,429.46,346.01
2016,4,19,7,15,645.0,77.0,0.75,16.0,301.5,495.16,397.66
2016,4,19,7,30,691.0,83.0,0.7,16.0,355.0,563.9,449.42
2016,4,19,7,45,714.0,91.0,0.7,16.5,406.5,621.55,490.38
2016,4,19,8,0,737.0,99.0,0.7,17.0,458.0,679.25,529.08
2016,4,19,8,15,762.0,103.0,0.8,17.0,508.5,730.25,563.82
2016,4,19,8,30,787.0,107.0,0.9,17.0,559.0,784.0,600.03
2016,4,19,8,45,796.5,114.5,1.05,17.5,604.0,827.54,628.33
2016,4,19,9,0,806.0,122.0,1.2,18.0,649.0,868.83,654.9
2016,4,19,9,15,820.0,125.0,1.3,18.0,690.5,906.74,679.53
2016,4,19,9,30,834.0,128.0,1.4,18.0,732.0,942.23,702.5
2016,4,19,9,45,839.0,133.5,1.55,18.5,766.5,969.19,719.23
2016,4,19,10,0,844.0,139.0,1.7,19.0,801.0,992.93,733.91
2016,4,19,10,15,737.5,199.5,1.75,19.0,793.5,968.71,717.4
2016,4,19,10,30,631.0,260.0,1.8,19.0,786.0,930.71,691.4
2016,4,19,10,45,557.0,299.0,1.85,19.0,772.0,895.43,666.02
2016,4,19,11,0,483.0,338.0,1.9,19.0,758.0,859.72,640.04
2016,4,19,11,15,473.5,348.0,1.95,19.0,765.5,855.75,637.34
2016,4,19,11,30,464.0,358.0,2.0,19.0,773.0,849.47,632.83
2016,4,19,11,45,458.5,363.0,2.05,19.0,775.0,839.91,626.38
2016,4,19,12,0,453.0,368.0,2.1,19.0,777.0,828.28,618.6
2016,4,19,12,15,514.0,347.0,2.1,19.0,810.5,852.03,636.33
2016,4,19,12,30,575.0,326.0,2.1,19.0,844.0,871.36,650.61
2016,4,19,12,45,504.5,345.0,2.15,19.0,796.0,806.76,605.25
2016,4,19,13,0,434.0,364.0,2.2,19.0,748.0,743.61,560.91
2016,4,19,13,15,333.5,390.5,2.2,19.0,682.5,661.14,501.17
2016,4,19,13,30,233.0,417.0,2.2,19.0,617.0,585.22,445.13
2016,4,19,13,45,152.0,395.0,2.2,19.0,524.5,489.86,374.94
2016,4,19,14,0,71.0,373.0,2.2,19.0,432.0,398.96,306.63
2016,4,19,14,15,87.5,365.0,2.2,18.5,434.5,396.44,306.39
2016,4,19,14,30,104.0,357.0,2.2,18.0,437.0,392.11,304.2
2016,4,19,14,45,121.5,340.5,2.2,18.0,429.0,378.59,294.38
2016,4,19,15,0,139.0,324.0,2.2,18.0,421.0,362.79,282.54
2016,4,19,15,15,189.5,299.0,2.2,18.0,422.0,353.14,275.04
2016,4,19,15,30,240.0,274.0,2.2,18.0,423.0,338.01,262.33
2016,4,19,15,45,338.0,231.0,2.25,18.0,422.5,316.18,242.6
2016,4,19,16,0,436.0,188.0,2.3,18.0,422.0,282.58,211.48
2016,4,19,16,15,556.0,147.5,2.35,17.5,415.0,247.02,176.34
2016,4,19,16,30,676.0,107.0,2.4,17.0,408.0,196.81,128.31
2016,4,19,16,45,656.0,96.0,2.45,17.0,357.5,141.56,84.8
2016,4,19,17,0,636.0,85.0,2.5,17.0,307.0,88.81,51.89
2016,4,19,17,15,581.0,77.0,2.45,16.5,253.5,54.19,42.47
2016,4,19,17,30,526.0,69.0,2.4,16.0,200.0,50.53,39.25
2016,4,19,17,45,458.5,57.0,2.4,16.0,151.5,43.01,32.33
2016,4,19,18,0,391.0,45.0,2.4,16.0,103.0,35.04,24.81
2016,4,19,18,15,261.0,31.0,2.3,15.5,63.0,24.58,14.58
2016,4,19,18,30,131.0,17.0,2.2,15.0,23.0,13.38,0.0
2016,4,19,18,45,65.5,8.5,2.15,15.0,11.5,8.1,0.0
2016,4,19,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,133.5,15.5,1.6,15.0,28.5,62.7,0.0
2016,4,20,6,0,267.0,31.0,1.7,15.0,57.0,139.85,98.57
2016,4,20,6,15,368.5,42.5,1.75,15.0,102.5,207.97,160.9
2016,4,20,6,30,470.0,54.0,1.8,15.0,148.0,287.58,230.29
2016,4,20,6,45,546.5,60.5,1.85,15.5,201.0,359.7,292.23
2016,4,20,7,0,623.0,67.0,1.9,16.0,254.0,438.96,357.86
2016,4,20,7,15,667.0,72.5,1.85,16.0,307.5,504.03,410.44
2016,4,20,7,30,711.0,78.0,1.8,16.0,361.0,571.9,463.21
2016,4,20,7,45,743.0,82.0,1.75,16.5,414.0,629.5,505.35
2016,4,20,8,0,775.0,86.0,1.7,17.0,467.0,690.38,546.7
2016,4,20,8,15,797.5,89.5,1.65,17.0,517.0,743.54,582.26
2016,4,20,8,30,820.0,93.0,1.6,17.0,567.0,795.89,616.45
2016,4,20,8,45,835.5,96.5,1.6,17.5,613.5,841.1,644.29
2016,4,20,9,0,851.0,100.0,1.6,18.0,660.0,884.38,670.35
2016,4,20,9,15,864.0,102.5,1.55,18.0,701.5,914.58,687.89
2016,4,20,9,30,877.0,105.0,1.5,18.0,743.0,949.38,708.43
2016,4,20,9,45,886.5,106.5,1.5,18.0,778.5,976.92,724.69
2016,4,20,10,0,896.0,108.0,1.5,18.0,814.0,1001.37,738.98
2016,4,20,10,15,903.0,110.0,1.5,18.0,843.0,1020.6,749.97
2016,4,20,10,30,910.0,112.0,1.5,18.0,872.0,1036.35,758.84
2016,4,20,10,45,908.0,117.0,1.5,18.5,892.0,1042.68,760.42
2016,4,20,11,0,906.0,122.0,1.5,19.0,912.0,1045.2,759.83
2016,4,20,11,15,908.5,123.0,1.5,19.0,926.0,1044.3,758.68
2016,4,20,11,30,911.0,124.0,1.5,19.0,940.0,1039.7,755.39
2016,4,20,11,45,908.0,127.0,1.5,19.0,944.5,1028.07,747.81
2016,4,20,12,0,905.0,130.0,1.5,19.0,949.0,1012.91,738.17
2016,4,20,12,15,904.5,129.5,1.5,19.0,947.0,993.22,725.76
2016,4,20,12,30,904.0,129.0,1.5,19.0,945.0,970.19,711.29
2016,4,20,12,45,901.5,128.5,1.55,19.0,934.5,942.11,694.29
2016,4,20,13,0,899.0,128.0,1.6,19.0,924.0,911.01,675.23
2016,4,20,13,15,894.0,127.5,1.65,19.0,906.0,874.94,652.7
2016,4,20,13,30,889.0,127.0,1.7,19.0,888.0,836.31,628.24
2016,4,20,13,45,692.0,214.5,1.75,19.0,796.5,736.98,559.17
2016,4,20,14,0,495.0,302.0,1.8,19.0,705.0,642.86,489.57
2016,4,20,14,15,673.5,212.5,1.85,18.5,737.5,654.18,502.6
2016,4,20,14,30,852.0,123.0,1.9,18.0,770.0,647.34,500.42
2016,4,20,14,45,837.5,121.0,1.95,18.0,731.0,592.08,458.3
2016,4,20,15,0,823.0,119.0,2.0,18.0,692.0,536.53,415.0
2016,4,20,15,15,806.0,116.0,2.05,18.0,648.0,478.91,368.69
2016,4,20,15,30,789.0,113.0,2.1,18.0,604.0,421.85,321.29
2016,4,20,15,45,767.5,109.5,2.15,18.0,555.5,363.61,271.65
2016,4,20,16,0,746.0,106.0,2.2,18.0,507.0,303.4,219.45
2016,4,20,16,15,717.0,101.0,2.2,17.5,456.0,245.23,169.08
2016,4,20,16,30,688.0,96.0,2.2,17.0,405.0,190.11,122.31
2016,4,20,16,45,650.0,90.0,2.25,17.0,352.5,136.46,80.75
2016,4,20,17,0,612.0,84.0,2.3,17.0,300.0,87.42,51.11
2016,4,20,17,15,557.5,76.5,2.3,16.5,248.0,53.54,41.9
2016,4,20,17,30,503.0,69.0,2.3,16.0,196.0,50.3,39.06
2016,4,20,17,45,424.5,58.0,2.3,16.0,148.0,43.68,32.94
2016,4,20,18,0,346.0,47.0,2.3,16.0,100.0,36.68,26.28
2016,4,20,18,15,173.0,35.5,2.25,15.5,62.0,27.58,17.21
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,21.26,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,45.5,18.0,1.1,15.0,23.0,36.42,0.0
2016,4,21,6,0,91.0,36.0,1.2,15.0,46.0,79.53,55.84
2016,4,21,6,15,145.5,56.0,1.3,15.0,81.5,128.66,99.44
2016,4,21,6,30,200.0,76.0,1.4,15.0,117.0,183.41,147.05
2016,4,21,6,45,237.5,95.5,1.5,15.5,157.5,234.65,191.02
2016,4,21,7,0,275.0,115.0,1.6,16.0,198.0,289.46,236.8
2016,4,21,7,15,314.0,128.0,1.65,16.0,240.5,340.7,279.06
2016,4,21,7,30,353.0,141.0,1.7,16.0,283.0,406.1,331.21
2016,4,21,7,45,304.0,172.0,1.8,16.0,306.0,412.13,334.69
2016,4,21,8,0,255.0,203.0,1.9,16.0,329.0,423.41,341.84
2016,4,21,8,15,258.5,226.0,1.95,16.0,365.5,461.52,370.34
2016,4,21,8,30,262.0,249.0,2.0,16.0,402.0,498.93,397.64
2016,4,21,8,45,302.5,262.5,2.1,16.5,452.5,556.47,440.07
2016,4,21,9,0,343.0,276.0,2.2,17.0,503.0,615.56,482.64
2016,4,21,9,15,363.5,290.0,2.25,17.0,544.0,657.91,512.55
2016,4,21,9,30,384.0,304.0,2.3,17.0,585.0,699.82,541.91
2016,4,21,9,45,375.5,324.0,2.35,17.0,609.5,719.76,554.56
2016,4,21,10,0,367.0,344.0,2.4,17.0,634.0,737.59,565.88
2016,4,21,10,15,432.0,329.5,2.35,17.0,683.0,800.97,610.71
2016,4,21,10,30,497.0,315.0,2.3,17.0,732.0,852.25,646.25
2016,4,21,10,45,531.0,315.0,2.3,17.0,770.5,886.24,669.02
2016,4,21,11,0,565.0,315.0,2.3,17.0,809.0,917.97,690.25
2016,4,21,11,15,709.5,231.5,2.3,17.0,862.0,974.15,730.72
2016,4,21,11,30,854.0,148.0,2.3,17.0,915.0,1007.76,752.05
2016,4,21,11,45,862.0,144.5,2.3,17.0,923.0,1000.75,746.79
2016,4,21,12,0,870.0,141.0,2.3,17.0,931.0,990.22,739.77
2016,4,21,12,15,498.5,296.5,2.35,17.0,749.5,786.62,597.68
2016,4,21,12,30,127.0,452.0,2.4,17.0,568.0,567.01,431.68
2016,4,21,12,45,116.0,444.0,2.5,17.5,548.5,541.7,414.05
2016,4,21,13,0,105.0,436.0,2.6,18.0,529.0,510.76,391.03
2016,4,21,13,15,139.5,431.0,2.65,18.0,552.5,532.87,408.66
2016,4,21,13,30,174.0,426.0,2.7,18.0,576.0,546.2,419.48
2016,4,21,13,45,111.5,391.0,2.8,18.0,486.0,455.03,351.27
2016,4,21,14,0,49.0,356.0,2.9,18.0,396.0,367.25,284.65
2016,4,21,14,15,82.5,359.0,2.95,17.5,423.5,387.38,301.9
2016,4,21,14,30,116.0,362.0,3.0,17.0,451.0,404.07,315.87
2016,4,21,14,45,155.0,344.0,3.1,17.0,456.0,400.47,313.8
2016,4,21,15,0,194.0,326.0,3.2,17.0,461.0,392.78,308.15
2016,4,21,15,15,98.5,254.0,3.2,17.0,322.5,272.98,214.85
2016,4,21,15,30,3.0,182.0,3.2,17.0,184.0,168.01,132.11
2016,4,21,15,45,24.5,200.0,3.25,17.0,214.0,187.04,147.65
2016,4,21,16,0,46.0,218.0,3.3,17.0,244.0,203.86,160.82
2016,4,21,16,15,115.5,202.5,3.3,17.0,257.5,197.75,153.46
2016,4,21,16,30,185.0,187.0,3.3,17.0,271.0,186.4,141.05
2016,4,21,16,45,175.5,165.0,3.3,17.0,236.5,153.28,114.85
2016,4,21,17,0,166.0,143.0,3.3,17.0,202.0,121.62,91.86
2016,4,21,17,15,363.0,101.5,3.25,16.5,202.5,72.3,58.4
2016,4,21,17,30,560.0,60.0,3.2,16.0,203.0,42.63,32.27
2016,4,21,17,45,482.5,51.5,3.2,16.0,154.0,37.89,27.85
2016,4,21,18,0,405.0,43.0,3.2,16.0,105.0,32.89,23.02
2016,4,21,18,15,202.5,35.0,3.15,15.5,66.0,27.15,16.99
2016,4,21,18,30,0.0,27.0,3.1,15.0,27.0,23.59,0.0
2016,4,21,18,45,0.0,13.5,3.1,15.0,13.5,12.87,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,5.5,15.0,14.0,12.99,0.0
2016,4,22,6,0,0.0,28.0,5.6,15.0,28.0,26.15,15.33
2016,4,22,6,15,0.0,48.5,5.6,15.0,48.5,47.21,33.83
2016,4,22,6,30,0.0,69.0,5.6,15.0,69.0,67.85,51.81
2016,4,22,6,45,9.0,90.0,5.65,15.0,93.0,93.33,73.78
2016,4,22,7,0,18.0,111.0,5.7,15.0,117.0,119.6,96.24
2016,4,22,7,15,25.0,132.0,5.7,15.0,141.5,152.53,123.95
2016,4,22,7,30,32.0,153.0,5.7,15.0,166.0,179.96,146.72
2016,4,22,7,45,175.5,173.5,5.7,15.0,260.0,313.19,259.62
2016,4,22,8,0,319.0,194.0,5.7,15.0,354.0,460.73,380.92
2016,4,22,8,15,167.5,200.5,5.75,15.0,285.5,348.92,286.81
2016,4,22,8,30,16.0,207.0,5.8,15.0,217.0,214.68,172.7
2016,4,22,8,45,8.0,158.5,5.85,15.5,163.5,157.87,125.53
2016,4,22,9,0,0.0,110.0,5.9,16.0,110.0,103.07,79.83
2016,4,22,9,15,0.0,71.0,6.0,16.0,71.0,66.19,49.3
2016,4,22,9,30,0.0,32.0,6.1,16.0,32.0,29.8,19.12
2016,4,22,9,45,0.0,85.0,6.2,16.0,85.0,79.33,59.91
2016,4,22,10,0,0.0,138.0,6.3,16.0,138.0,130.0,101.12
2016,4,22,10,15,15.5,237.5,6.45,16.0,251.0,242.69,192.26
2016,4,22,10,30,31.0,337.0,6.6,16.0,364.0,371.26,293.74
2016,4,22,10,45,29.5,340.5,6.75,16.0,366.5,371.99,293.78
2016,4,22,11,0,28.0,344.0,6.9,16.0,369.0,372.57,293.99
2016,4,22,11,15,19.5,296.5,7.1,16.0,314.5,303.3,239.39
