Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,11,30,11.0,249.0,7.3,16.0,260.0,247.66,195.1
2016,4,22,11,45,16.0,290.5,7.55,16.0,306.0,292.41,230.75
2016,4,22,12,0,21.0,332.0,7.8,16.0,352.0,336.81,265.81
2016,4,22,12,15,22.0,335.5,7.85,15.5,356.0,339.91,268.72
2016,4,22,12,30,23.0,339.0,7.9,15.0,360.0,342.81,271.58
2016,4,22,12,45,17.0,292.0,8.0,15.0,307.5,290.86,230.46
2016,4,22,13,0,11.0,245.0,8.1,15.0,255.0,239.83,189.8
2016,4,22,13,15,184.5,316.5,8.05,15.0,476.0,464.94,373.77
2016,4,22,13,30,358.0,388.0,8.0,15.0,697.0,660.59,528.05
2016,4,22,13,45,602.5,262.0,7.95,15.0,763.0,713.2,574.31
2016,4,22,14,0,847.0,136.0,7.9,15.0,829.0,740.46,600.14
2016,4,22,14,15,839.0,134.0,7.85,15.0,798.5,692.45,561.57
2016,4,22,14,30,831.0,132.0,7.8,15.0,768.0,643.08,521.42
2016,4,22,14,45,829.0,125.5,7.75,15.0,733.0,591.84,479.04
2016,4,22,15,0,827.0,119.0,7.7,15.0,698.0,539.14,434.43
2016,4,22,15,15,812.0,116.0,7.7,15.0,655.0,482.31,385.38
2016,4,22,15,30,797.0,113.0,7.7,15.0,612.0,425.81,335.4
2016,4,22,15,45,785.0,107.0,7.75,15.0,566.0,368.28,283.48
2016,4,22,16,0,773.0,101.0,7.8,15.0,520.0,311.28,231.12
2016,4,22,16,15,745.5,97.0,7.7,15.0,469.0,253.22,178.33
2016,4,22,16,30,718.0,93.0,7.6,15.0,418.0,193.75,126.06
2016,4,22,16,45,678.0,88.0,7.5,15.0,365.0,138.96,82.55
2016,4,22,17,0,638.0,83.0,7.4,15.0,312.0,88.98,51.65
2016,4,22,17,15,583.0,76.5,7.2,14.5,259.0,53.28,42.01
2016,4,22,17,30,528.0,70.0,7.0,14.0,206.0,50.88,39.89
2016,4,22,17,45,438.0,61.0,6.8,14.0,156.5,46.08,35.35
2016,4,22,18,0,348.0,52.0,6.6,14.0,107.0,39.67,29.16
2016,4,22,18,15,224.5,37.0,6.45,13.5,67.5,28.73,18.58
2016,4,22,18,30,101.0,22.0,6.3,13.0,28.0,17.34,0.0
2016,4,22,18,45,50.5,11.0,6.2,13.0,14.0,10.48,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,13.5,32.5,64.47,20.19
2016,4,23,6,0,245.0,38.0,4.8,14.0,65.0,140.21,102.88
2016,4,23,6,15,343.5,50.0,4.85,14.0,110.0,206.08,162.37
2016,4,23,6,30,442.0,62.0,4.9,14.0,155.0,286.03,232.98
2016,4,23,6,45,505.5,70.5,4.95,14.0,205.5,352.89,292.33
2016,4,23,7,0,569.0,79.0,5.0,14.0,256.0,425.49,354.99
2016,4,23,7,15,614.0,85.5,4.9,14.0,308.5,489.85,409.02
2016,4,23,7,30,659.0,92.0,4.8,14.0,361.0,557.13,463.71
2016,4,23,7,45,690.5,97.0,4.7,14.0,412.5,615.64,509.8
2016,4,23,8,0,722.0,102.0,4.6,14.0,464.0,674.97,554.38
2016,4,23,8,15,745.5,106.0,4.6,14.0,513.5,724.04,589.89
2016,4,23,8,30,769.0,110.0,4.6,14.0,563.0,775.77,626.9
2016,4,23,8,45,786.5,113.5,4.7,14.5,608.0,820.81,657.72
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,864.17,686.96
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,900.77,712.03
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,934.95,735.28
2016,4,23,9,45,853.0,117.5,4.95,15.0,772.0,958.5,750.91
2016,4,23,10,0,875.0,113.0,5.0,15.0,810.0,987.82,770.74
2016,4,23,10,15,882.5,114.5,5.05,15.0,838.5,1006.53,783.05
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,1021.86,793.15
2016,4,23,10,45,894.0,117.5,5.2,15.5,887.5,1030.17,797.33
2016,4,23,11,0,898.0,119.0,5.3,16.0,908.0,1034.87,799.14
2016,4,23,11,15,901.0,119.5,5.2,16.0,922.0,1033.88,797.06
2016,4,23,11,30,904.0,120.0,5.1,16.0,936.0,1029.25,792.61
2016,4,23,11,45,903.0,121.5,5.05,16.0,941.0,1018.08,784.16
2016,4,23,12,0,902.0,123.0,5.0,16.0,946.0,1003.41,773.45
2016,4,23,12,15,901.5,123.0,5.0,16.0,944.0,984.29,760.14
2016,4,23,12,30,901.0,123.0,5.0,16.0,942.0,961.85,744.59
2016,4,23,12,45,895.5,124.5,5.05,16.0,931.0,933.15,725.01
2016,4,23,13,0,890.0,126.0,5.1,16.0,920.0,901.6,703.35
2016,4,23,13,15,885.5,125.0,5.3,16.0,902.5,865.81,679.41
2016,4,23,13,30,881.0,124.0,5.5,16.0,885.0,827.48,653.27
2016,4,23,13,45,866.5,127.5,5.7,16.0,857.5,783.39,622.47
2016,4,23,14,0,852.0,131.0,5.9,16.0,830.0,737.86,590.03
2016,4,23,14,15,842.5,129.0,6.0,15.5,798.0,690.23,554.26
2016,4,23,14,30,833.0,127.0,6.1,15.0,766.0,639.85,515.36
2016,4,23,14,45,815.5,127.0,6.25,15.0,727.0,585.74,471.54
2016,4,23,15,0,798.0,127.0,6.4,15.0,688.0,531.67,426.59
2016,4,23,15,15,781.5,124.0,6.4,15.0,644.5,475.7,378.76
2016,4,23,15,30,765.0,121.0,6.4,15.0,601.0,420.29,330.2
2016,4,23,15,45,742.5,117.5,6.45,15.0,553.5,359.74,276.63
2016,4,23,16,0,720.0,114.0,6.5,15.0,506.0,303.9,226.1
2016,4,23,16,15,691.5,109.0,6.5,15.0,456.0,247.43,175.29
2016,4,23,16,30,663.0,104.0,6.5,15.0,406.0,193.97,128.48
2016,4,23,16,45,624.0,98.0,6.5,15.0,354.0,141.77,87.11
2016,4,23,17,0,585.0,92.0,6.5,15.0,302.0,94.32,57.43
2016,4,23,17,15,530.5,84.0,6.4,14.5,251.0,59.22,47.29
2016,4,23,17,30,476.0,76.0,6.3,14.0,200.0,55.85,44.32
2016,4,23,17,45,390.5,65.5,6.25,14.0,152.0,48.76,37.75
2016,4,23,18,0,305.0,55.0,6.2,14.0,104.0,41.91,31.16
2016,4,23,18,15,197.0,38.5,6.15,14.0,66.0,29.85,19.6
2016,4,23,18,30,89.0,22.0,6.1,14.0,28.0,18.32,2.02
2016,4,23,18,45,44.5,11.0,6.1,14.0,14.0,10.48,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,15.0,8.05,13.0,15.0,13.91,1.61
2016,4,24,6,0,0.0,30.0,8.2,13.0,30.0,28.08,17.31
2016,4,24,6,15,2.0,51.5,8.15,13.0,52.0,50.98,37.38
2016,4,24,6,30,4.0,73.0,8.1,13.0,74.0,73.72,57.29
2016,4,24,6,45,14.0,95.5,8.1,13.5,100.0,101.59,81.35
2016,4,24,7,0,24.0,118.0,8.1,14.0,126.0,136.75,111.29
2016,4,24,7,15,35.0,139.0,8.05,14.0,152.5,166.29,136.35
2016,4,24,7,30,46.0,160.0,8.0,14.0,179.0,196.79,161.92
2016,4,24,7,45,230.0,168.5,7.95,14.0,283.0,356.19,298.16
2016,4,24,8,0,414.0,177.0,7.9,14.0,387.0,524.47,438.07
2016,4,24,8,15,355.0,212.5,7.85,14.0,405.0,522.11,433.47
2016,4,24,8,30,296.0,248.0,7.8,14.0,423.0,525.71,433.46
2016,4,24,8,45,541.0,192.5,7.8,14.0,543.5,696.58,574.1
2016,4,24,9,0,786.0,137.0,7.8,14.0,664.0,870.8,708.79
2016,4,24,9,15,801.0,140.0,7.75,14.0,705.0,908.83,735.19
2016,4,24,9,30,816.0,143.0,7.7,14.0,746.0,944.52,760.15
2016,4,24,9,45,838.0,139.5,7.7,14.5,784.5,977.28,781.52
2016,4,24,10,0,860.0,136.0,7.7,15.0,823.0,1007.42,800.85
2016,4,24,10,15,867.5,137.5,7.75,15.0,851.5,1025.83,813.31
2016,4,24,10,30,875.0,139.0,7.8,15.0,880.0,1031.55,816.64
2016,4,24,10,45,878.0,141.5,7.9,15.0,900.5,1039.54,822.07
2016,4,24,11,0,881.0,144.0,8.0,15.0,921.0,1043.95,825.01
2016,4,24,11,15,884.0,144.5,8.2,15.0,934.5,1042.72,824.44
2016,4,24,11,30,887.0,145.0,8.4,15.0,948.0,1037.92,821.38
2016,4,24,11,45,881.0,150.0,8.65,15.0,952.0,1025.18,812.79
2016,4,24,12,0,875.0,155.0,8.9,15.0,956.0,1009.05,801.75
2016,4,24,12,15,874.5,155.0,9.1,15.0,954.0,990.11,788.46
2016,4,24,12,30,874.0,155.0,9.3,15.0,952.0,967.94,772.79
2016,4,24,12,45,714.5,242.5,9.5,15.0,889.5,895.99,719.48
2016,4,24,13,0,555.0,330.0,9.7,15.0,827.0,815.17,653.62
2016,4,24,13,15,693.0,249.5,9.8,15.0,858.0,831.33,670.51
2016,4,24,13,30,831.0,169.0,9.9,15.0,889.0,833.89,674.93
2016,4,24,13,45,809.0,176.0,10.05,15.0,860.0,788.15,640.38
2016,4,24,14,0,787.0,183.0,10.2,15.0,831.0,741.71,603.42
2016,4,24,14,15,655.5,224.5,10.25,14.5,750.0,653.06,531.91
2016,4,24,14,30,524.0,266.0,10.3,14.0,669.0,572.71,466.25
2016,4,24,14,45,619.5,224.0,10.4,14.0,677.5,560.1,456.16
2016,4,24,15,0,715.0,182.0,10.5,14.0,686.0,536.16,435.44
2016,4,24,15,15,696.0,177.5,10.55,14.0,643.0,481.21,387.91
2016,4,24,15,30,677.0,173.0,10.6,14.0,600.0,427.32,340.36
2016,4,24,15,45,655.0,166.0,10.65,14.0,552.5,371.52,290.5
2016,4,24,16,0,633.0,159.0,10.7,14.0,505.0,317.67,241.76
2016,4,24,16,15,600.5,151.5,10.75,13.5,454.5,263.16,193.36
2016,4,24,16,30,568.0,144.0,10.8,13.0,404.0,211.01,148.24
2016,4,24,16,45,536.5,131.5,10.85,13.0,353.0,159.6,106.76
2016,4,24,17,0,505.0,119.0,10.9,13.0,302.0,112.05,75.15
2016,4,24,17,15,447.5,107.5,10.95,13.0,250.5,76.65,63.17
2016,4,24,17,30,390.0,96.0,11.0,13.0,199.0,70.19,57.33
2016,4,24,17,45,319.5,80.0,11.05,13.0,152.0,59.82,47.76
2016,4,24,18,0,249.0,64.0,11.1,13.0,105.0,48.94,37.5
2016,4,24,18,15,154.5,44.0,11.15,12.5,66.5,35.57,24.69
2016,4,24,18,30,60.0,24.0,11.2,12.0,28.0,19.88,4.28
2016,4,24,18,45,30.0,12.0,11.3,12.0,14.0,11.44,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,164.5,19.0,7.75,11.5,38.0,80.05,38.73
2016,4,25,6,0,329.0,38.0,7.7,12.0,76.0,170.33,128.08
2016,4,25,6,15,426.0,47.5,7.7,12.0,124.0,239.29,191.54
2016,4,25,6,30,523.0,57.0,7.7,12.0,172.0,318.72,263.41
2016,4,25,6,45,590.5,63.0,7.75,12.0,225.5,389.02,327.08
2016,4,25,7,0,658.0,69.0,7.8,12.0,279.0,465.36,394.33
2016,4,25,7,15,699.5,74.0,7.75,12.0,333.5,530.13,450.18
2016,4,25,7,30,741.0,79.0,7.7,12.0,388.0,595.02,504.64
2016,4,25,7,45,772.0,83.0,7.7,12.5,441.5,655.71,552.69
2016,4,25,8,0,803.0,87.0,7.7,13.0,495.0,716.93,598.64
2016,4,25,8,15,825.0,90.0,7.6,13.0,545.5,770.02,638.16
2016,4,25,8,30,847.0,93.0,7.5,13.0,596.0,822.16,676.36
2016,4,25,8,45,862.0,96.0,7.45,13.0,642.5,860.27,703.43
2016,4,25,9,0,877.0,99.0,7.4,13.0,689.0,902.74,733.65
2016,4,25,9,15,890.0,101.0,7.35,13.0,731.0,939.96,759.65
2016,4,25,9,30,903.0,103.0,7.3,13.0,773.0,974.56,783.54
2016,4,25,9,45,905.0,108.5,7.3,13.5,807.5,999.57,798.96
2016,4,25,10,0,907.0,114.0,7.3,14.0,842.0,1021.04,811.8
2016,4,25,10,15,914.5,115.5,7.35,14.0,871.0,1040.04,824.69
2016,4,25,10,30,922.0,117.0,7.4,14.0,900.0,1055.53,835.14
2016,4,25,10,45,925.5,119.0,7.5,14.0,921.5,1063.91,840.82
2016,4,25,11,0,929.0,121.0,7.6,14.0,943.0,1068.54,843.95
2016,4,25,11,15,932.0,121.5,7.7,14.0,957.0,1067.35,843.01
2016,4,25,11,30,935.0,122.0,7.8,14.0,971.0,1062.4,839.5
2016,4,25,11,45,934.0,123.5,7.9,14.0,976.0,1050.8,831.27
2016,4,25,12,0,933.0,125.0,8.0,14.0,981.0,1035.58,820.52
2016,4,25,12,15,932.5,125.0,8.1,14.0,978.5,1015.82,806.51
2016,4,25,12,30,932.0,125.0,8.2,14.0,976.0,992.64,790.02
2016,4,25,12,45,923.0,128.0,8.3,14.0,963.5,961.4,767.57
2016,4,25,13,0,914.0,131.0,8.4,14.0,951.0,927.38,742.99
2016,4,25,13,15,909.5,130.0,8.45,14.0,933.0,890.78,716.21
2016,4,25,13,30,905.0,129.0,8.5,14.0,915.0,851.56,687.34
2016,4,25,13,45,901.5,126.5,8.55,14.0,889.5,809.27,655.97
2016,4,25,14,0,898.0,124.0,8.6,14.0,864.0,764.67,622.62
2016,4,25,14,15,889.0,122.0,8.6,14.0,831.5,714.7,582.93
2016,4,25,14,30,880.0,120.0,8.6,14.0,799.0,663.29,540.91
2016,4,25,14,45,869.0,117.5,8.65,14.0,760.0,609.1,495.84
2016,4,25,15,0,858.0,115.0,8.7,14.0,721.0,552.43,447.73
2016,4,25,15,15,842.0,112.0,8.7,14.0,676.5,493.62,396.64
2016,4,25,15,30,826.0,109.0,8.7,14.0,632.0,435.2,344.64
2016,4,25,15,45,805.0,106.0,8.75,14.0,583.0,375.68,290.76
2016,4,25,16,0,784.0,103.0,8.8,14.0,534.0,317.69,237.39
2016,4,25,16,15,756.5,99.0,8.75,13.5,482.0,259.09,184.14
2016,4,25,16,30,729.0,95.0,8.7,13.0,430.0,198.97,131.08
2016,4,25,16,45,690.5,90.0,8.65,13.0,376.5,143.75,86.51
2016,4,25,17,0,652.0,85.0,8.6,13.0,323.0,93.14,54.36
2016,4,25,17,15,598.5,78.0,8.5,13.0,269.5,54.08,42.98
2016,4,25,17,30,545.0,71.0,8.4,13.0,216.0,51.28,40.42
2016,4,25,17,45,463.5,61.5,8.35,13.0,166.0,46.05,35.52
2016,4,25,18,0,382.0,52.0,8.3,13.0,116.0,40.56,30.17
2016,4,25,18,15,262.0,38.5,8.15,12.5,75.0,29.8,19.88
2016,4,25,18,30,142.0,25.0,8.0,12.0,34.0,19.7,5.43
2016,4,25,18,45,71.0,12.5,7.9,12.0,17.0,11.91,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,11.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,11.0,7.0,6.67,0.0
2016,4,26,5,45,49.0,26.0,5.1,11.5,32.0,45.29,22.64
2016,4,26,6,0,98.0,45.0,5.1,12.0,57.0,92.62,69.11
2016,4,26,6,15,144.5,65.0,5.1,12.0,92.5,139.06,110.61
2016,4,26,6,30,191.0,85.0,5.1,12.0,128.0,190.37,156.24
2016,4,26,6,45,214.5,106.5,5.15,12.5,166.5,236.55,196.77
2016,4,26,7,0,238.0,128.0,5.2,13.0,205.0,284.74,238.0
2016,4,26,7,15,275.5,141.5,5.2,13.0,246.0,333.9,279.8
2016,4,26,7,30,313.0,155.0,5.2,13.0,287.0,386.28,323.44
2016,4,26,7,45,335.0,174.0,5.2,13.0,331.5,436.87,364.41
2016,4,26,8,0,357.0,193.0,5.2,13.0,376.0,488.43,405.36
2016,4,26,8,15,529.0,167.5,5.1,13.0,468.5,621.78,513.11
2016,4,26,8,30,701.0,142.0,5.0,13.0,561.0,761.35,620.55
2016,4,26,8,45,715.0,149.0,4.9,13.5,604.5,804.94,649.2
2016,4,26,9,0,729.0,156.0,4.8,14.0,648.0,846.83,676.52
2016,4,26,9,15,582.5,223.0,4.7,14.0,631.5,799.11,637.55
2016,4,26,9,30,436.0,290.0,4.6,14.0,615.0,746.19,592.38
2016,4,26,9,45,482.5,286.5,4.6,14.0,662.0,794.83,628.72
2016,4,26,10,0,529.0,283.0,4.6,14.0,709.0,843.0,663.72
2016,4,26,10,15,521.0,299.5,4.7,14.0,731.0,857.36,673.02
2016,4,26,10,30,513.0,316.0,4.8,14.0,753.0,869.01,680.63
2016,4,26,10,45,654.5,250.0,4.95,14.0,821.5,945.33,740.26
2016,4,26,11,0,796.0,184.0,5.1,14.0,890.0,1010.0,786.42
2016,4,26,11,15,654.5,269.5,5.25,14.0,856.0,957.71,748.66
2016,4,26,11,30,513.0,355.0,5.4,14.0,822.0,893.93,698.65
2016,4,26,11,45,434.0,389.5,5.6,14.0,786.0,840.76,658.59
2016,4,26,12,0,355.0,424.0,5.8,14.0,750.0,780.22,612.59
2016,4,26,12,15,363.0,418.0,5.95,14.0,751.0,770.49,606.45
2016,4,26,12,30,371.0,412.0,6.1,14.0,752.0,759.03,598.76
2016,4,26,12,45,371.5,407.5,6.35,14.0,744.5,740.55,585.89
2016,4,26,13,0,372.0,403.0,6.6,14.0,737.0,720.72,571.87
2016,4,26,13,15,585.5,289.0,6.75,14.0,803.0,778.1,622.12
2016,4,26,13,30,799.0,175.0,6.9,14.0,869.0,814.04,654.2
2016,4,26,13,45,798.0,169.0,7.1,14.0,846.0,773.31,624.42
2016,4,26,14,0,797.0,163.0,7.3,14.0,823.0,730.45,591.64
2016,4,26,14,15,787.0,161.0,7.35,14.0,791.5,683.26,554.24
2016,4,26,14,30,777.0,159.0,7.4,14.0,760.0,635.04,515.3
2016,4,26,14,45,767.5,154.0,7.45,14.0,723.5,583.6,473.03
2016,4,26,15,0,758.0,149.0,7.5,14.0,687.0,529.34,427.55
2016,4,26,15,15,740.5,145.5,7.5,14.0,644.0,474.04,380.04
2016,4,26,15,30,723.0,142.0,7.5,14.0,601.0,419.5,332.08
2016,4,26,15,45,711.5,133.0,7.5,14.0,556.0,363.33,281.77
2016,4,26,16,0,700.0,124.0,7.5,14.0,511.0,307.82,231.19
2016,4,26,16,15,671.0,119.0,7.45,13.5,461.0,252.46,181.52
2016,4,26,16,30,642.0,114.0,7.4,13.0,411.0,200.2,135.72
2016,4,26,16,45,587.5,104.5,7.4,13.0,350.5,144.61,91.62
2016,4,26,17,0,533.0,95.0,7.4,13.0,290.0,95.7,59.88
2016,4,26,17,15,464.0,91.5,7.4,13.0,242.0,64.69,52.48
2016,4,26,17,30,395.0,88.0,7.4,13.0,194.0,63.89,51.71
2016,4,26,17,45,328.0,74.0,7.4,13.0,149.0,54.95,43.47
2016,4,26,18,0,261.0,60.0,7.4,13.0,104.0,45.57,34.62
2016,4,26,18,15,173.0,42.5,7.25,12.5,67.5,32.87,22.6
2016,4,26,18,30,85.0,25.0,7.1,12.0,31.0,20.72,7.07
2016,4,26,18,45,42.5,12.5,7.0,12.0,15.5,11.91,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,1.5,4.1,13.0,1.5,1.39,0.0
2016,4,27,6,0,0.0,3.0,4.3,13.0,3.0,2.77,0.0
2016,4,27,6,15,0.0,5.5,4.45,13.0,5.5,5.09,0.0
2016,4,27,6,30,0.0,8.0,4.6,13.0,8.0,7.41,0.71
2016,4,27,6,45,0.0,10.5,4.75,13.5,10.5,9.72,2.72
2016,4,27,7,0,0.0,13.0,4.9,14.0,13.0,12.05,4.71
2016,4,27,7,15,0.0,15.5,5.15,14.0,15.5,14.37,6.69
2016,4,27,7,30,0.0,18.0,5.4,14.0,18.0,16.7,8.65
2016,4,27,7,45,21.5,111.0,5.65,14.0,122.5,125.24,101.04
2016,4,27,8,0,43.0,204.0,5.9,14.0,227.0,243.19,198.81
2016,4,27,8,15,31.0,210.5,6.3,14.0,227.5,240.56,195.64
2016,4,27,8,30,19.0,217.0,6.7,14.0,228.0,226.97,183.65
2016,4,27,8,45,12.0,206.0,7.1,14.0,213.5,209.11,168.4
2016,4,27,9,0,5.0,195.0,7.5,14.0,199.0,191.34,153.24
2016,4,27,9,15,5.5,198.5,7.7,14.0,203.0,194.94,155.87
2016,4,27,9,30,6.0,202.0,7.9,14.0,207.0,198.62,158.58
2016,4,27,9,45,14.0,249.0,8.15,14.0,260.5,253.01,202.69
2016,4,27,10,0,22.0,296.0,8.4,14.0,314.0,307.86,246.68
2016,4,27,10,15,15.0,253.5,8.5,13.5,266.0,257.83,206.34
2016,4,27,10,30,8.0,211.0,8.6,13.0,218.0,208.68,166.48
2016,4,27,10,45,184.0,307.5,8.75,13.0,471.5,516.04,418.93
2016,4,27,11,0,360.0,404.0,8.9,13.0,725.0,792.99,636.48
2016,4,27,11,15,610.0,283.5,8.9,13.0,836.5,926.95,745.53
2016,4,27,11,30,860.0,163.0,8.9,13.0,948.0,1038.86,830.53
2016,4,27,11,45,855.5,168.0,8.95,13.0,953.0,1027.42,821.55
2016,4,27,12,0,851.0,173.0,9.0,13.0,958.0,1012.58,810.59
2016,4,27,12,15,851.0,173.0,9.0,13.0,956.0,993.76,796.59
2016,4,27,12,30,851.0,173.0,9.0,13.0,954.0,971.73,780.27
2016,4,27,12,45,843.0,176.0,9.05,13.0,942.5,942.33,758.63
2016,4,27,13,0,835.0,179.0,9.1,13.0,931.0,910.34,735.02
2016,4,27,13,15,830.0,178.0,9.15,13.0,913.5,874.68,708.57
2016,4,27,13,30,825.0,177.0,9.2,13.0,896.0,836.7,680.26
2016,4,27,13,45,825.5,170.5,9.25,13.0,872.5,795.63,649.43
2016,4,27,14,0,826.0,164.0,9.3,13.0,849.0,752.23,615.3
2016,4,27,14,15,655.5,223.5,9.3,13.0,754.5,652.11,532.75
2016,4,27,14,30,485.0,283.0,9.3,13.0,660.0,563.43,458.84
2016,4,27,14,45,360.0,305.0,9.35,13.0,577.5,482.51,392.04
2016,4,27,15,0,235.0,327.0,9.4,13.0,495.0,414.69,335.81
2016,4,27,15,15,377.5,266.0,9.4,13.0,515.5,410.7,332.09
2016,4,27,15,30,520.0,205.0,9.4,13.0,536.0,390.67,312.81
2016,4,27,15,45,377.0,221.0,9.4,13.0,451.5,322.65,256.09
2016,4,27,16,0,234.0,237.0,9.4,13.0,367.0,270.98,214.62
2016,4,27,16,15,264.0,209.0,9.4,13.0,342.5,234.03,181.57
2016,4,27,16,30,294.0,181.0,9.4,13.0,318.0,197.59,148.72
2016,4,27,16,45,177.5,163.0,9.45,13.0,243.0,153.53,117.14
2016,4,27,17,0,61.0,145.0,9.5,13.0,168.0,123.8,98.24
2016,4,27,17,15,48.0,123.5,9.5,13.0,140.0,101.72,85.51
2016,4,27,17,30,35.0,102.0,9.5,13.0,112.0,85.19,70.73
2016,4,27,17,45,22.5,80.0,9.5,13.0,86.0,67.97,55.07
2016,4,27,18,0,10.0,58.0,9.5,13.0,60.0,51.63,39.99
2016,4,27,18,15,5.0,38.0,9.5,12.5,39.0,34.42,24.01
2016,4,27,18,30,0.0,18.0,9.5,12.0,18.0,16.71,5.31
2016,4,27,18,45,0.0,9.0,9.5,12.0,9.0,8.58,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,8.0,5.5,7.7,12.0,6.0,0.0,0.0
2016,4,28,5,30,16.0,11.0,7.7,12.0,12.0,14.16,0.0
2016,4,28,5,45,122.0,29.0,7.75,12.0,44.5,81.27,49.61
2016,4,28,6,0,228.0,47.0,7.8,12.0,77.0,146.0,111.46
2016,4,28,6,15,318.0,60.5,7.75,12.0,122.0,210.2,169.23
2016,4,28,6,30,408.0,74.0,7.7,12.0,167.0,284.45,235.71
2016,4,28,6,45,477.0,82.0,7.65,12.5,218.5,354.12,297.34
2016,4,28,7,0,546.0,90.0,7.6,13.0,270.0,428.24,361.3
2016,4,28,7,15,591.0,97.0,7.5,13.0,322.0,492.23,415.86
2016,4,28,7,30,636.0,104.0,7.4,13.0,374.0,559.09,471.39
2016,4,28,7,45,674.0,107.0,7.3,13.0,426.5,618.9,519.96
2016,4,28,8,0,712.0,110.0,7.2,13.0,479.0,680.02,567.84
2016,4,28,8,15,736.5,114.0,7.1,13.0,528.5,732.53,607.08
2016,4,28,8,30,761.0,118.0,7.0,13.0,578.0,781.03,642.61
2016,4,28,8,45,782.5,120.5,6.95,13.5,624.0,827.92,675.32
2016,4,28,9,0,804.0,123.0,6.9,14.0,670.0,873.38,706.44
2016,4,28,9,15,818.0,125.5,6.8,14.0,711.0,910.17,731.82
2016,4,28,9,30,832.0,128.0,6.7,14.0,752.0,944.56,755.23
2016,4,28,9,45,856.0,123.0,6.6,14.5,791.0,969.21,769.86
2016,4,28,10,0,880.0,118.0,6.5,15.0,830.0,999.82,788.76
2016,4,28,10,15,887.5,119.5,6.4,15.0,858.5,1018.31,800.25
2016,4,28,10,30,895.0,121.0,6.3,15.0,887.0,1033.4,809.41
2016,4,28,10,45,895.5,124.5,6.25,15.0,907.0,1040.05,812.93
2016,4,28,11,0,896.0,128.0,6.2,15.0,927.0,1043.03,814.01
2016,4,28,11,15,899.5,129.0,6.2,15.0,941.0,1042.81,813.29
2016,4,28,11,30,903.0,130.0,6.2,15.0,955.0,1038.95,810.15
2016,4,28,11,45,900.5,132.5,6.2,15.0,960.0,1027.08,801.45
2016,4,28,12,0,898.0,135.0,6.2,15.0,965.0,1011.76,790.43
2016,4,28,12,15,898.0,134.5,6.35,15.0,963.0,992.53,777.62
2016,4,28,12,30,898.0,134.0,6.5,15.0,961.0,970.02,762.42
2016,4,28,12,45,901.0,130.5,6.65,15.0,952.5,944.13,744.72
2016,4,28,13,0,904.0,127.0,6.8,15.0,944.0,915.01,724.57
2016,4,28,13,15,900.5,126.5,6.95,15.0,926.5,880.15,700.05
2016,4,28,13,30,897.0,126.0,7.1,15.0,909.0,842.64,673.37
2016,4,28,13,45,892.0,124.0,7.25,15.0,884.0,800.12,642.68
2016,4,28,14,0,887.0,122.0,7.4,15.0,859.0,755.44,610.04
2016,4,28,14,15,878.5,120.5,7.55,15.0,827.5,706.89,572.35
2016,4,28,14,30,870.0,119.0,7.7,15.0,796.0,656.89,532.19
2016,4,28,14,45,857.0,118.0,7.85,15.0,757.5,602.41,487.49
2016,4,28,15,0,844.0,117.0,8.0,15.0,719.0,547.9,441.61
2016,4,28,15,15,829.0,114.0,8.05,14.5,675.5,490.44,392.84
2016,4,28,15,30,814.0,111.0,8.1,14.0,632.0,433.29,342.89
2016,4,28,15,45,543.0,171.5,8.2,14.0,508.0,337.5,264.06
2016,4,28,16,0,272.0,232.0,8.3,14.0,384.0,274.67,215.59
2016,4,28,16,15,487.0,167.5,8.25,13.5,407.0,250.12,186.4
2016,4,28,16,30,702.0,103.0,8.2,13.0,430.0,202.6,135.3
2016,4,28,16,45,658.0,98.5,8.2,13.0,376.5,148.82,91.99
2016,4,28,17,0,614.0,94.0,8.2,13.0,323.0,100.36,60.84
2016,4,28,17,15,561.0,86.5,8.15,12.5,271.0,60.5,48.82
2016,4,28,17,30,508.0,79.0,8.1,12.0,219.0,57.62,46.3
2016,4,28,17,45,424.5,69.5,8.05,12.0,169.0,51.5,40.6
2016,4,28,18,0,341.0,60.0,8.0,12.0,119.0,45.53,34.8
2016,4,28,18,15,230.0,44.5,7.85,12.0,78.5,34.41,24.14
2016,4,28,18,30,119.0,29.0,7.7,12.0,38.0,23.86,10.83
2016,4,28,18,45,59.5,14.5,7.55,12.0,19.0,13.82,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,4.55,12.0,1.5,0.0,0.0
2016,4,29,5,30,0.0,3.0,4.4,12.0,3.0,2.86,0.0
2016,4,29,5,45,0.0,12.5,4.25,12.0,12.5,11.58,2.91
2016,4,29,6,0,0.0,22.0,4.1,12.0,22.0,20.4,11.42
2016,4,29,6,15,0.0,35.5,4.1,12.0,35.5,32.96,22.51
2016,4,29,6,30,0.0,49.0,4.1,12.0,49.0,45.54,33.58
2016,4,29,6,45,0.0,64.5,4.2,12.0,64.5,60.43,46.5
2016,4,29,7,0,0.0,80.0,4.3,12.0,80.0,75.48,59.39
2016,4,29,7,15,0.0,99.0,4.4,12.0,99.0,94.1,75.13
2016,4,29,7,30,0.0,118.0,4.5,12.0,118.0,112.72,90.67
2016,4,29,7,45,2.0,142.0,4.6,12.5,143.5,137.92,111.39
2016,4,29,8,0,4.0,166.0,4.7,13.0,169.0,163.3,131.94
2016,4,29,8,15,13.5,196.0,4.8,13.0,204.5,201.02,162.92
2016,4,29,8,30,23.0,226.0,4.9,13.0,240.0,239.45,194.11
2016,4,29,8,45,366.0,197.5,5.0,13.0,447.0,551.81,453.62
2016,4,29,9,0,709.0,169.0,5.1,13.0,654.0,844.28,680.09
2016,4,29,9,15,724.5,172.5,5.2,13.0,693.5,881.03,704.62
2016,4,29,9,30,740.0,176.0,5.3,13.0,733.0,915.7,729.03
2016,4,29,9,45,773.5,166.0,5.4,13.0,772.5,944.89,749.42
2016,4,29,10,0,807.0,156.0,5.5,13.0,812.0,978.36,772.97
2016,4,29,10,15,815.0,158.0,5.55,13.0,839.5,996.86,785.35
2016,4,29,10,30,823.0,160.0,5.6,13.0,867.0,1012.14,795.62
2016,4,29,10,45,831.5,159.0,5.7,13.5,888.5,1021.42,800.55
2016,4,29,11,0,840.0,158.0,5.8,14.0,910.0,1027.3,803.19
2016,4,29,11,15,844.0,159.0,6.1,14.0,923.5,1027.29,804.66
2016,4,29,11,30,848.0,160.0,6.4,14.0,937.0,1023.76,803.64
2016,4,29,11,45,846.0,163.0,6.75,14.0,942.0,1012.87,797.57
2016,4,29,12,0,844.0,166.0,7.1,14.0,947.0,998.61,788.99
2016,4,29,12,15,844.0,165.5,7.25,14.0,945.5,979.49,775.8
2016,4,29,12,30,844.0,165.0,7.4,14.0,944.0,957.21,760.3
2016,4,29,12,45,845.0,162.5,7.55,14.0,935.0,930.81,741.73
2016,4,29,13,0,846.0,160.0,7.7,14.0,926.0,901.44,720.89
2016,4,29,13,15,672.5,247.5,7.75,14.0,849.0,811.65,652.15
2016,4,29,13,30,499.0,335.0,7.8,14.0,772.0,725.48,581.82
2016,4,29,13,45,658.5,247.0,7.85,14.0,806.5,741.19,598.3
2016,4,29,14,0,818.0,159.0,7.9,14.0,841.0,742.0,602.24
2016,4,29,14,15,808.0,156.5,7.9,14.0,809.0,693.54,563.49
2016,4,29,14,30,798.0,154.0,7.9,14.0,777.0,644.02,523.32
2016,4,29,14,45,784.0,151.5,7.95,14.0,738.5,591.39,479.9
2016,4,29,15,0,770.0,149.0,8.0,14.0,700.0,536.29,433.6
2016,4,29,15,15,753.0,145.5,8.0,14.0,657.0,480.71,385.77
2016,4,29,15,30,736.0,142.0,8.0,14.0,614.0,425.82,337.42
2016,4,29,15,45,566.0,174.5,8.05,14.0,521.0,348.44,272.46
2016,4,29,16,0,396.0,207.0,8.1,14.0,428.0,288.26,223.42
2016,4,29,16,15,509.5,166.0,8.15,13.5,423.0,254.58,189.27
2016,4,29,16,30,623.0,125.0,8.2,13.0,418.0,207.66,142.91
2016,4,29,16,45,580.0,119.0,8.25,13.0,366.0,157.54,102.7
2016,4,29,17,0,537.0,113.0,8.3,13.0,314.0,111.99,72.91
2016,4,29,17,15,483.0,103.5,8.35,12.5,263.0,73.21,60.2
2016,4,29,17,30,429.0,94.0,8.4,12.0,212.0,68.19,55.8
2016,4,29,17,45,354.5,80.5,8.5,12.0,164.5,59.76,48.0
2016,4,29,18,0,280.0,67.0,8.6,12.0,117.0,50.91,39.6
2016,4,29,18,15,182.0,49.0,8.65,12.0,77.0,39.43,28.55
2016,4,29,18,30,84.0,31.0,8.7,12.0,37.0,25.38,12.6
2016,4,29,18,45,42.0,15.5,8.75,12.0,18.5,14.77,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,44.0,7.0,6.4,12.0,8.5,6.67,0.0
2016,4,30,5,30,88.0,14.0,6.4,12.0,17.0,33.86,0.0
2016,4,30,5,45,221.0,28.0,6.4,12.5,53.5,110.68,72.46
2016,4,30,6,0,354.0,42.0,6.4,13.0,90.0,185.67,142.04
2016,4,30,6,15,442.0,52.0,6.25,13.0,138.5,253.65,203.75
2016,4,30,6,30,530.0,62.0,6.1,13.0,187.0,330.97,272.9
2016,4,30,6,45,587.5,69.0,6.0,13.5,239.5,397.99,331.91
2016,4,30,7,0,645.0,76.0,5.9,14.0,292.0,469.93,393.1
2016,4,30,7,15,685.5,81.0,5.75,14.0,346.0,533.48,446.24
2016,4,30,7,30,726.0,86.0,5.6,14.0,400.0,599.34,499.56
2016,4,30,7,45,756.0,90.0,5.45,14.5,453.0,655.95,542.61
2016,4,30,8,0,786.0,94.0,5.3,15.0,506.0,715.59,585.27
2016,4,30,8,15,807.5,97.5,5.2,15.0,556.0,767.97,622.65
2016,4,30,8,30,829.0,101.0,5.1,15.0,606.0,819.4,658.63
2016,4,30,8,45,845.0,103.5,5.0,15.5,652.0,863.64,687.36
2016,4,30,9,0,861.0,106.0,4.9,16.0,698.0,898.75,708.94
2016,4,30,9,15,873.5,108.0,4.85,16.0,739.0,934.77,732.64
2016,4,30,9,30,886.0,110.0,4.8,16.0,780.0,968.19,754.3
2016,4,30,9,45,900.5,109.0,4.8,16.0,816.5,997.44,773.3
2016,4,30,10,0,915.0,108.0,4.8,16.0,853.0,1023.76,790.26
2016,4,30,10,15,921.0,109.0,4.75,16.0,881.0,1040.65,800.24
2016,4,30,10,30,927.0,110.0,4.7,16.0,909.0,1054.01,807.91
2016,4,30,10,45,930.0,112.0,4.7,16.5,929.5,1061.78,810.76
2016,4,30,11,0,933.0,114.0,4.7,17.0,950.0,1065.82,811.21
2016,4,30,11,15,935.0,114.5,4.7,17.0,963.0,1063.54,809.09
2016,4,30,11,30,937.0,115.0,4.7,17.0,976.0,1057.53,804.62
2016,4,30,11,45,937.0,115.5,4.7,17.0,980.5,1045.86,796.42
2016,4,30,12,0,937.0,116.0,4.7,17.0,985.0,1030.59,785.9
2016,4,30,12,15,936.0,116.0,4.75,17.0,982.0,1010.35,772.52
2016,4,30,12,30,935.0,116.0,4.8,17.0,979.0,986.73,756.83
2016,4,30,12,45,931.0,116.0,4.85,17.5,968.0,957.13,735.53
2016,4,30,13,0,927.0,116.0,4.9,18.0,957.0,924.54,712.17
2016,4,30,13,15,922.5,115.5,4.95,18.0,938.5,888.23,687.47
2016,4,30,13,30,918.0,115.0,5.0,18.0,920.0,849.28,660.72
2016,4,30,13,45,910.5,114.0,5.05,18.0,894.0,805.12,629.97
2016,4,30,14,0,903.0,113.0,5.1,18.0,868.0,758.95,597.44
2016,4,30,14,15,894.0,111.5,5.2,17.5,835.0,709.51,562.08
2016,4,30,14,30,885.0,110.0,5.3,17.0,802.0,658.65,523.68
2016,4,30,14,45,873.0,108.5,5.4,17.0,763.0,604.86,480.86
2016,4,30,15,0,861.0,107.0,5.5,17.0,724.0,550.43,436.29
2016,4,30,15,15,846.0,104.5,5.6,17.0,680.0,490.61,386.29
2016,4,30,15,30,831.0,102.0,5.7,17.0,636.0,433.15,336.67
2016,4,30,15,45,811.0,99.0,5.8,17.0,588.0,374.02,284.51
2016,4,30,16,0,791.0,96.0,5.9,17.0,540.0,316.26,232.53
2016,4,30,16,15,765.0,92.5,6.05,16.5,488.5,258.29,180.78
2016,4,30,16,30,739.0,89.0,6.2,16.0,437.0,202.95,132.29
2016,4,30,16,45,704.0,84.0,6.4,16.0,384.0,143.76,84.49
2016,4,30,17,0,669.0,79.0,6.6,16.0,331.0,92.7,51.37
2016,4,30,17,15,620.0,73.0,6.7,15.5,278.5,49.42,38.4
2016,4,30,17,30,571.0,67.0,6.8,15.0,226.0,47.2,36.51
2016,4,30,17,45,497.5,59.0,6.95,15.0,176.5,43.12,32.71
2016,4,30,18,0,424.0,51.0,7.1,15.0,127.0,38.83,28.56
2016,4,30,18,15,312.5,39.0,7.05,14.5,85.0,30.53,20.68
2016,4,30,18,30,201.0,27.0,7.0,14.0,43.0,21.13,9.94
2016,4,30,18,45,100.5,13.5,6.95,14.0,21.5,12.87,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,55.5,7.5,0.75,14.0,9.5,17.13,0.0
2016,5,1,5,30,111.0,15.0,0.7,14.0,19.0,47.98,0.0
2016,5,1,5,45,241.0,27.5,0.7,14.0,55.5,116.22,76.96
2016,5,1,6,0,371.0,40.0,0.7,14.0,92.0,190.0,143.51
2016,5,1,6,15,456.0,49.0,0.7,14.0,140.0,256.57,201.95
2016,5,1,6,30,541.0,58.0,0.7,14.0,188.0,332.15,266.59
2016,5,1,6,45,593.5,65.0,0.7,14.5,239.5,397.06,320.53
2016,5,1,7,0,646.0,72.0,0.7,15.0,291.0,466.42,375.71
2016,5,1,7,15,685.0,77.0,0.7,15.0,344.0,529.02,424.25
2016,5,1,7,30,724.0,82.0,0.7,15.0,397.0,591.56,471.06
2016,5,1,7,45,751.0,86.5,0.7,15.5,449.0,649.0,510.95
2016,5,1,8,0,778.0,91.0,0.7,16.0,501.0,706.66,548.61
2016,5,1,8,15,799.0,94.0,0.7,16.0,550.0,757.67,581.66
2016,5,1,8,30,820.0,97.0,0.7,16.0,599.0,807.73,613.45
2016,5,1,8,45,836.0,100.0,0.7,16.5,644.5,852.19,639.72
2016,5,1,9,0,852.0,103.0,0.7,17.0,690.0,887.68,659.67
2016,5,1,9,15,864.0,105.0,0.75,17.0,730.5,922.96,681.58
2016,5,1,9,30,876.0,107.0,0.8,17.0,771.0,955.67,701.73
2016,5,1,9,45,882.5,110.0,0.85,17.5,805.0,981.35,716.06
2016,5,1,10,0,889.0,113.0,0.9,18.0,839.0,1003.83,728.43
2016,5,1,10,15,896.0,114.5,1.0,18.0,867.0,1021.86,740.48
2016,5,1,10,30,903.0,116.0,1.1,18.0,895.0,1036.46,750.51
2016,5,1,10,45,905.5,118.0,1.2,18.0,915.5,1043.52,755.94
2016,5,1,11,0,908.0,120.0,1.3,18.0,936.0,1046.95,759.25
2016,5,1,11,15,911.0,120.5,1.4,18.0,949.5,1045.68,759.7
2016,5,1,11,30,914.0,121.0,1.5,18.0,963.0,1040.77,757.95
2016,5,1,11,45,912.5,123.0,1.65,18.0,967.5,1029.32,752.86
2016,5,1,12,0,911.0,125.0,1.8,18.0,972.0,1014.38,745.47
2016,5,1,12,15,910.5,125.0,1.85,17.5,970.0,995.02,735.17
2016,5,1,12,30,910.0,125.0,1.9,17.0,968.0,972.36,722.69
2016,5,1,12,45,904.0,127.0,2.0,17.0,957.0,943.47,705.26
2016,5,1,13,0,898.0,129.0,2.1,17.0,946.0,911.77,685.78
2016,5,1,13,15,894.0,128.0,2.1,17.0,928.0,876.28,662.53
2016,5,1,13,30,890.0,127.0,2.1,17.0,910.0,838.22,637.4
2016,5,1,13,45,629.5,248.5,2.1,17.0,794.5,720.34,552.26
2016,5,1,14,0,369.0,370.0,2.1,17.0,679.0,611.23,468.9
2016,5,1,14,15,315.0,368.0,2.05,17.0,625.0,551.75,425.22
2016,5,1,14,30,261.0,366.0,2.0,17.0,571.0,496.4,383.71
2016,5,1,14,45,204.0,352.0,2.0,17.0,507.5,434.61,337.19
2016,5,1,15,0,147.0,338.0,2.0,17.0,444.0,377.94,294.11
2016,5,1,15,15,158.0,316.0,1.9,17.0,423.5,352.41,274.55
2016,5,1,15,30,169.0,294.0,1.8,17.0,403.0,325.75,253.51
2016,5,1,15,45,134.5,269.5,1.75,17.0,352.0,279.73,217.71
2016,5,1,16,0,100.0,245.0,1.7,17.0,301.0,241.7,188.27
2016,5,1,16,15,97.0,221.5,1.65,16.5,272.0,212.89,165.62
2016,5,1,16,30,94.0,198.0,1.6,16.0,243.0,184.69,143.29
2016,5,1,16,45,192.0,168.5,1.55,16.0,246.0,160.2,119.54
2016,5,1,17,0,290.0,139.0,1.5,16.0,249.0,123.5,88.75
2016,5,1,17,15,254.5,123.5,1.45,15.5,209.5,92.27,76.08
2016,5,1,17,30,219.0,108.0,1.4,15.0,170.0,81.96,67.22
2016,5,1,17,45,182.5,88.0,1.35,15.0,132.0,68.06,54.76
2016,5,1,18,0,146.0,68.0,1.3,15.0,94.0,53.62,41.58
2016,5,1,18,15,95.0,48.0,1.2,15.0,63.0,40.29,29.14
2016,5,1,18,30,44.0,28.0,1.1,15.0,32.0,24.2,12.66
2016,5,1,18,45,22.0,14.0,1.05,15.0,16.0,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.43,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.77,0.0
2016,5,2,5,45,0.0,9.0,1.0,13.5,9.0,8.33,0.86
2016,5,2,6,0,0.0,15.0,1.1,14.0,15.0,13.89,6.0
2016,5,2,6,15,0.0,23.0,1.1,14.0,23.0,21.32,12.54
2016,5,2,6,30,0.0,31.0,1.1,14.0,31.0,28.76,19.06
2016,5,2,6,45,0.0,39.5,1.15,14.0,39.5,36.67,25.91
2016,5,2,7,0,0.0,48.0,1.2,14.0,48.0,44.6,32.66
2016,5,2,7,15,0.0,85.5,1.2,14.0,85.5,80.26,62.81
2016,5,2,7,30,0.0,123.0,1.2,14.0,123.0,117.63,93.78
2016,5,2,7,45,0.0,132.5,1.2,14.5,132.5,126.5,100.52
2016,5,2,8,0,0.0,142.0,1.2,15.0,142.0,135.44,107.28
2016,5,2,8,15,5.0,172.5,1.15,15.0,175.5,169.71,134.87
2016,5,2,8,30,10.0,203.0,1.1,15.0,209.0,204.43,162.28
2016,5,2,8,45,21.0,237.5,1.1,15.5,251.5,248.84,196.78
2016,5,2,9,0,32.0,272.0,1.1,16.0,294.0,306.16,240.39
2016,5,2,9,15,52.0,307.5,1.05,16.0,346.0,362.58,282.93
