Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,9,30,72.0,343.0,1.0,16.0,398.0,419.68,324.98
2016,5,2,9,45,162.0,365.5,0.95,16.0,496.5,543.95,417.08
2016,5,2,10,0,252.0,388.0,0.9,16.0,595.0,670.53,506.07
2016,5,2,10,15,283.5,395.0,0.85,16.0,634.5,710.01,531.24
2016,5,2,10,30,315.0,402.0,0.8,16.0,674.0,748.76,556.47
2016,5,2,10,45,263.5,424.5,0.75,16.5,656.0,719.15,532.04
2016,5,2,11,0,212.0,447.0,0.7,17.0,638.0,675.86,499.47
2016,5,2,11,15,184.0,455.5,0.8,17.0,623.0,652.72,484.1
2016,5,2,11,30,156.0,464.0,0.9,17.0,608.0,628.84,467.75
2016,5,2,11,45,177.0,466.5,1.05,17.0,630.5,646.63,482.15
2016,5,2,12,0,198.0,469.0,1.2,17.0,653.0,662.93,495.03
2016,5,2,12,15,173.0,468.0,1.4,17.0,628.5,630.33,473.03
2016,5,2,12,30,148.0,467.0,1.6,17.0,604.0,597.99,451.12
2016,5,2,12,45,92.5,425.0,1.8,17.0,511.0,492.65,375.55
2016,5,2,13,0,37.0,383.0,2.0,17.0,418.0,398.22,305.72
2016,5,2,13,15,48.0,391.5,2.2,16.5,435.5,411.78,317.83
2016,5,2,13,30,59.0,400.0,2.4,16.0,453.0,424.12,328.49
2016,5,2,13,45,78.0,400.0,2.6,16.0,467.5,433.3,336.45
2016,5,2,14,0,97.0,400.0,2.8,16.0,482.0,440.51,342.88
2016,5,2,14,15,72.5,368.5,2.9,16.0,428.5,388.01,303.06
2016,5,2,14,30,48.0,337.0,3.0,16.0,375.0,338.2,265.08
2016,5,2,14,45,46.5,319.0,3.1,16.0,354.0,316.31,248.68
2016,5,2,15,0,45.0,301.0,3.2,16.0,333.0,294.7,232.25
2016,5,2,15,15,42.5,281.5,3.25,15.5,310.5,271.63,214.89
2016,5,2,15,30,40.0,262.0,3.3,15.0,288.0,248.99,197.66
2016,5,2,15,45,70.0,254.0,3.35,15.0,295.0,247.72,196.46
2016,5,2,16,0,100.0,246.0,3.4,15.0,302.0,242.58,191.53
2016,5,2,16,15,53.0,201.5,3.4,14.5,231.0,187.12,148.26
2016,5,2,16,30,6.0,157.0,3.4,14.0,160.0,141.78,113.38
2016,5,2,16,45,3.0,133.0,3.45,14.0,134.5,119.66,95.52
2016,5,2,17,0,0.0,109.0,3.5,14.0,109.0,98.16,77.9
2016,5,2,17,15,0.0,91.5,3.5,14.0,91.5,82.52,68.05
2016,5,2,17,30,0.0,74.0,3.5,14.0,74.0,67.36,54.61
2016,5,2,17,45,135.0,71.0,3.5,14.0,96.0,55.77,44.14
2016,5,2,18,0,270.0,68.0,3.5,14.0,118.0,51.4,39.83
2016,5,2,18,15,185.0,50.0,3.4,13.5,79.0,40.24,29.32
2016,5,2,18,30,100.0,32.0,3.3,13.0,40.0,26.23,14.73
2016,5,2,18,45,50.0,16.0,3.25,13.0,20.0,15.25,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,2.3,12.0,6.5,6.2,0.0
2016,5,3,5,30,0.0,13.0,2.2,12.0,13.0,12.06,0.0
2016,5,3,5,45,28.5,33.0,2.1,12.5,37.0,43.31,27.92
2016,5,3,6,0,57.0,53.0,2.0,13.0,61.0,81.27,61.43
2016,5,3,6,15,84.0,75.0,1.9,13.0,92.5,119.57,94.98
2016,5,3,6,30,111.0,97.0,1.8,13.0,124.0,160.44,130.55
2016,5,3,6,45,140.5,116.0,1.75,13.0,158.5,201.58,165.91
2016,5,3,7,0,170.0,135.0,1.7,13.0,193.0,245.61,203.01
2016,5,3,7,15,200.5,156.0,1.9,13.0,236.0,295.29,244.18
2016,5,3,7,30,231.0,177.0,2.1,13.0,279.0,357.23,294.32
2016,5,3,7,45,304.0,187.5,2.35,13.5,339.0,430.61,353.05
2016,5,3,8,0,377.0,198.0,2.6,14.0,399.0,509.66,414.87
2016,5,3,8,15,280.5,237.5,2.75,14.0,395.0,491.26,397.18
2016,5,3,8,30,184.0,277.0,2.9,14.0,391.0,452.16,363.75
2016,5,3,8,45,218.5,295.0,3.1,14.5,440.0,506.52,405.38
2016,5,3,9,0,253.0,313.0,3.3,15.0,489.0,575.07,456.34
2016,5,3,9,15,194.5,338.0,3.25,15.0,478.0,540.69,427.28
2016,5,3,9,30,136.0,363.0,3.2,15.0,467.0,515.25,405.22
2016,5,3,9,45,105.0,370.5,3.15,15.0,453.0,480.72,377.55
2016,5,3,10,0,74.0,378.0,3.1,15.0,439.0,457.91,358.59
2016,5,3,10,15,206.0,387.0,3.0,15.0,564.0,610.97,476.53
2016,5,3,10,30,338.0,396.0,2.9,15.0,689.0,765.15,589.32
2016,5,3,10,45,409.5,376.0,2.8,15.5,740.0,825.11,630.07
2016,5,3,11,0,481.0,356.0,2.7,16.0,791.0,873.88,663.06
2016,5,3,11,15,382.5,401.5,2.7,15.5,750.5,806.7,613.79
2016,5,3,11,30,284.0,447.0,2.7,15.0,710.0,748.93,571.09
2016,5,3,11,45,379.5,413.5,2.7,15.0,767.0,801.32,611.31
2016,5,3,12,0,475.0,380.0,2.7,15.0,824.0,857.96,652.81
2016,5,3,12,15,454.5,383.0,2.7,15.0,807.0,827.47,630.53
2016,5,3,12,30,434.0,386.0,2.7,15.0,790.0,795.87,608.13
2016,5,3,12,45,452.5,376.0,2.75,15.0,792.5,786.31,602.52
2016,5,3,13,0,471.0,366.0,2.8,15.0,795.0,774.21,594.86
2016,5,3,13,15,455.5,361.5,2.8,15.0,770.5,736.15,567.64
2016,5,3,13,30,440.0,357.0,2.8,15.0,746.0,697.75,540.08
2016,5,3,13,45,451.0,341.0,2.85,15.0,730.0,669.02,520.08
2016,5,3,14,0,462.0,325.0,2.9,15.0,714.0,638.39,498.24
2016,5,3,14,15,413.5,332.0,3.0,15.0,670.5,586.2,458.99
2016,5,3,14,30,365.0,339.0,3.1,15.0,627.0,537.55,421.94
2016,5,3,14,45,373.5,318.5,3.25,15.0,600.5,501.96,395.22
2016,5,3,15,0,382.0,298.0,3.4,15.0,574.0,465.12,366.69
2016,5,3,15,15,246.5,295.5,3.5,15.0,470.0,374.48,295.63
2016,5,3,15,30,111.0,293.0,3.6,15.0,366.0,303.95,240.55
2016,5,3,15,45,196.0,264.5,3.75,15.0,380.5,297.89,234.45
2016,5,3,16,0,281.0,236.0,3.9,15.0,395.0,281.29,218.05
2016,5,3,16,15,281.5,212.5,3.85,14.5,359.5,242.11,185.01
2016,5,3,16,30,282.0,189.0,3.8,14.0,324.0,203.1,152.18
2016,5,3,16,45,169.0,169.5,3.8,14.0,247.5,158.69,120.62
2016,5,3,17,0,56.0,150.0,3.8,14.0,171.0,128.15,101.14
2016,5,3,17,15,44.5,128.5,3.65,14.0,144.0,105.64,88.43
2016,5,3,17,30,33.0,107.0,3.5,14.0,117.0,89.2,73.95
2016,5,3,17,45,22.0,85.5,3.4,14.0,91.5,72.42,58.89
2016,5,3,18,0,11.0,64.0,3.3,14.0,66.0,56.78,44.59
2016,5,3,18,15,5.5,43.5,3.1,14.0,44.5,39.24,28.45
2016,5,3,18,30,0.0,23.0,2.9,14.0,23.0,21.36,11.19
2016,5,3,18,45,0.0,11.5,2.75,14.0,11.5,10.96,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,2.9,13.0,6.0,5.72,0.0
2016,5,4,5,30,0.0,12.0,2.8,13.0,12.0,11.13,0.0
2016,5,4,5,45,20.5,33.0,2.7,13.0,36.0,40.61,26.22
2016,5,4,6,0,41.0,54.0,2.6,13.0,60.0,71.7,53.83
2016,5,4,6,15,66.5,77.0,2.5,13.0,91.5,114.63,91.1
2016,5,4,6,30,92.0,100.0,2.4,13.0,123.0,155.04,126.21
2016,5,4,6,45,124.5,118.5,2.35,13.5,157.0,196.09,161.22
2016,5,4,7,0,157.0,137.0,2.3,14.0,191.0,240.41,198.27
2016,5,4,7,15,254.0,148.5,2.15,14.0,253.5,328.88,271.5
2016,5,4,7,30,351.0,160.0,2.0,14.0,316.0,418.02,343.24
2016,5,4,7,45,297.5,192.0,1.95,14.0,335.5,431.07,351.17
2016,5,4,8,0,244.0,224.0,1.9,14.0,355.0,438.34,354.48
2016,5,4,8,15,158.5,246.0,1.75,14.0,334.5,391.78,315.08
2016,5,4,8,30,73.0,268.0,1.6,14.0,314.0,337.38,269.33
2016,5,4,8,45,65.0,284.0,1.45,14.0,327.0,348.51,276.9
2016,5,4,9,0,57.0,300.0,1.3,14.0,340.0,358.93,283.45
2016,5,4,9,15,62.0,321.0,1.2,14.0,367.0,386.18,303.29
2016,5,4,9,30,67.0,342.0,1.1,14.0,394.0,413.36,322.64
2016,5,4,9,45,78.5,364.5,1.0,14.5,428.0,448.28,347.02
2016,5,4,10,0,90.0,387.0,0.9,15.0,462.0,483.14,370.71
2016,5,4,10,15,106.5,406.5,0.9,15.0,498.0,519.5,396.57
2016,5,4,10,30,123.0,426.0,0.9,15.0,534.0,568.43,430.89
2016,5,4,10,45,134.0,438.5,0.95,15.0,558.0,590.6,446.27
2016,5,4,11,0,145.0,451.0,1.0,15.0,582.0,611.96,461.33
2016,5,4,11,15,202.5,452.5,1.15,15.0,639.0,667.58,502.79
2016,5,4,11,30,260.0,454.0,1.3,15.0,696.0,731.88,549.25
2016,5,4,11,45,228.5,462.5,1.45,15.5,676.0,692.69,520.83
2016,5,4,12,0,197.0,471.0,1.6,16.0,656.0,663.41,499.82
2016,5,4,12,15,232.0,463.5,1.7,16.0,680.5,681.36,514.41
2016,5,4,12,30,267.0,456.0,1.8,16.0,705.0,703.59,531.4
2016,5,4,12,45,285.0,445.5,1.9,16.0,709.0,697.36,528.17
2016,5,4,13,0,303.0,435.0,2.0,16.0,713.0,689.27,523.81
2016,5,4,13,15,363.5,400.0,2.05,16.0,727.0,691.67,527.84
2016,5,4,13,30,424.0,365.0,2.1,16.0,741.0,692.06,530.1
2016,5,4,13,45,455.5,341.5,2.15,16.0,734.5,672.75,517.42
2016,5,4,14,0,487.0,318.0,2.2,16.0,728.0,649.97,502.04
2016,5,4,14,15,453.0,318.0,2.2,16.0,688.5,600.33,465.24
2016,5,4,14,30,419.0,318.0,2.2,16.0,649.0,552.68,429.53
2016,5,4,14,45,397.5,309.5,2.25,16.0,611.5,507.98,395.85
2016,5,4,15,0,376.0,301.0,2.3,16.0,574.0,464.6,362.5
2016,5,4,15,15,268.5,299.5,2.25,15.5,488.5,388.21,303.79
2016,5,4,15,30,161.0,298.0,2.2,15.0,403.0,325.81,255.9
2016,5,4,15,45,195.0,271.5,2.2,15.0,389.5,303.2,237.3
2016,5,4,16,0,229.0,245.0,2.2,15.0,376.0,276.92,214.73
2016,5,4,16,15,252.0,218.0,2.1,15.0,349.5,239.46,182.7
2016,5,4,16,30,275.0,191.0,2.0,15.0,323.0,203.62,151.71
2016,5,4,16,45,137.5,148.0,1.95,15.0,214.0,139.47,105.33
2016,5,4,17,0,0.0,105.0,1.9,15.0,105.0,95.01,74.83
2016,5,4,17,15,0.0,88.5,1.85,14.5,88.5,80.22,65.84
2016,5,4,17,30,0.0,72.0,1.8,14.0,72.0,65.83,53.25
2016,5,4,17,45,0.0,56.0,1.75,14.0,56.0,51.7,40.57
2016,5,4,18,0,0.0,40.0,1.7,14.0,40.0,37.16,27.35
2016,5,4,18,15,0.0,27.0,1.65,14.0,27.0,25.06,16.22
2016,5,4,18,30,0.0,14.0,1.6,14.0,14.0,12.97,4.74
2016,5,4,18,45,0.0,7.0,1.6,14.0,7.0,6.48,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.4,13.0,8.5,8.1,0.0
2016,5,5,5,30,0.0,17.0,1.4,13.0,17.0,15.8,0.0
2016,5,5,5,45,47.5,36.0,1.4,13.5,43.5,56.59,38.55
2016,5,5,6,0,95.0,55.0,1.4,14.0,70.0,96.79,73.64
2016,5,5,6,15,126.5,76.0,1.4,14.0,103.5,137.85,109.59
2016,5,5,6,30,158.0,97.0,1.4,14.0,137.0,182.01,147.89
2016,5,5,6,45,187.5,115.5,1.45,14.0,173.5,232.81,191.0
2016,5,5,7,0,217.0,134.0,1.5,14.0,210.0,279.53,229.95
2016,5,5,7,15,108.5,116.5,1.45,14.0,154.5,192.49,157.82
2016,5,5,7,30,0.0,99.0,1.4,14.0,99.0,93.18,73.16
2016,5,5,7,45,0.0,116.0,1.4,14.5,116.0,109.7,86.67
2016,5,5,8,0,0.0,133.0,1.4,15.0,133.0,126.23,99.77
2016,5,5,8,15,1.5,156.5,1.35,15.0,158.0,150.5,119.23
2016,5,5,8,30,3.0,180.0,1.3,15.0,183.0,174.92,138.53
2016,5,5,8,45,16.0,225.0,1.3,15.0,236.5,231.33,183.46
2016,5,5,9,0,29.0,270.0,1.3,15.0,290.0,300.71,237.35
2016,5,5,9,15,21.5,261.0,1.3,15.0,276.5,272.32,214.24
2016,5,5,9,30,14.0,252.0,1.3,15.0,263.0,255.82,200.82
2016,5,5,9,45,53.5,321.0,1.3,15.5,365.0,376.91,294.19
2016,5,5,10,0,93.0,390.0,1.3,16.0,467.0,489.09,376.42
2016,5,5,10,15,59.0,361.0,1.3,16.0,410.5,423.31,325.75
2016,5,5,10,30,25.0,332.0,1.3,16.0,354.0,357.58,275.64
2016,5,5,10,45,124.0,390.5,1.3,16.0,502.5,529.55,405.74
2016,5,5,11,0,223.0,449.0,1.3,16.0,651.0,688.18,518.34
2016,5,5,11,15,128.5,416.0,1.3,16.0,533.0,555.14,420.49
2016,5,5,11,30,34.0,383.0,1.3,16.0,415.0,412.59,314.88
2016,5,5,11,45,44.0,404.0,1.3,16.0,445.5,441.32,337.13
2016,5,5,12,0,54.0,425.0,1.3,16.0,476.0,469.18,357.41
2016,5,5,12,15,165.5,440.0,1.3,16.0,595.0,594.57,450.78
2016,5,5,12,30,277.0,455.0,1.3,16.0,714.0,711.57,533.97
2016,5,5,12,45,290.0,446.0,1.35,16.0,714.5,702.06,527.11
2016,5,5,13,0,303.0,437.0,1.4,16.0,715.0,690.91,520.4
2016,5,5,13,15,573.0,291.5,1.4,16.0,804.0,768.33,582.04
2016,5,5,13,30,843.0,146.0,1.4,16.0,893.0,821.79,622.29
2016,5,5,13,45,837.5,144.0,1.45,16.0,869.0,780.24,594.38
2016,5,5,14,0,832.0,142.0,1.5,16.0,845.0,736.79,565.42
2016,5,5,14,15,823.0,140.0,1.55,16.0,813.0,689.26,531.62
2016,5,5,14,30,814.0,138.0,1.6,16.0,781.0,640.54,496.0
2016,5,5,14,45,698.0,180.0,1.7,16.0,713.5,567.0,440.23
2016,5,5,15,0,582.0,222.0,1.8,16.0,646.0,503.85,391.34
2016,5,5,15,15,399.5,258.5,1.85,16.0,541.0,413.55,321.54
2016,5,5,15,30,217.0,295.0,1.9,16.0,436.0,346.75,270.1
2016,5,5,15,45,168.0,273.0,1.95,16.0,377.5,294.81,229.89
2016,5,5,16,0,119.0,251.0,2.0,16.0,319.0,248.6,194.12
2016,5,5,16,15,154.0,226.5,2.05,16.0,306.5,226.8,175.29
2016,5,5,16,30,189.0,202.0,2.1,16.0,294.0,201.15,152.79
2016,5,5,16,45,231.5,173.5,2.15,16.0,273.0,164.6,121.44
2016,5,5,17,0,274.0,145.0,2.2,16.0,252.0,128.33,92.89
2016,5,5,17,15,246.5,127.5,2.25,15.5,213.0,94.98,78.49
2016,5,5,17,30,219.0,110.0,2.3,15.0,174.0,83.28,68.43
2016,5,5,17,45,189.0,90.0,2.4,15.0,137.5,69.48,56.09
2016,5,5,18,0,159.0,70.0,2.5,15.0,101.0,55.12,43.02
2016,5,5,18,15,112.5,51.0,2.5,14.5,69.5,40.94,29.97
2016,5,5,18,30,66.0,32.0,2.5,14.0,38.0,27.49,16.6
2016,5,5,18,45,33.0,16.0,2.5,14.0,19.0,14.16,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.5,3.9,13.0,3.5,3.34,0.0
2016,5,6,5,30,0.0,7.0,3.8,13.0,7.0,6.48,0.0
2016,5,6,5,45,0.0,20.0,3.75,13.5,20.0,18.55,9.32
2016,5,6,6,0,0.0,33.0,3.7,14.0,33.0,30.65,20.1
2016,5,6,6,15,0.0,49.5,3.65,14.0,49.5,46.38,33.83
2016,5,6,6,30,0.0,66.0,3.6,14.0,66.0,62.48,47.79
2016,5,6,6,45,0.0,84.0,3.55,14.0,84.0,80.1,62.85
2016,5,6,7,0,0.0,102.0,3.5,14.0,102.0,97.68,77.65
2016,5,6,7,15,120.0,141.0,3.45,14.0,195.0,227.41,188.02
2016,5,6,7,30,240.0,180.0,3.4,14.0,288.0,366.44,302.52
2016,5,6,7,45,153.0,202.5,3.4,14.0,274.5,328.88,269.58
2016,5,6,8,0,66.0,225.0,3.4,14.0,261.0,282.36,229.29
2016,5,6,8,15,71.0,248.0,3.35,14.0,290.0,312.53,252.98
2016,5,6,8,30,76.0,271.0,3.3,14.0,319.0,342.79,276.23
2016,5,6,8,45,86.5,295.5,3.3,14.0,353.5,379.54,304.51
2016,5,6,9,0,97.0,320.0,3.3,14.0,388.0,416.56,332.65
2016,5,6,9,15,101.5,340.5,3.25,14.0,415.5,443.74,352.67
2016,5,6,9,30,106.0,361.0,3.2,14.0,443.0,470.68,372.37
2016,5,6,9,45,67.5,343.5,3.2,14.0,396.5,414.44,327.42
2016,5,6,10,0,29.0,326.0,3.2,14.0,350.0,357.32,281.68
2016,5,6,10,15,31.0,341.0,3.15,14.0,367.5,374.07,294.39
2016,5,6,10,30,33.0,356.0,3.1,14.0,385.0,390.58,306.6
2016,5,6,10,45,18.0,259.0,3.05,14.5,275.5,265.2,208.46
2016,5,6,11,0,3.0,162.0,3.0,15.0,166.0,155.85,121.21
2016,5,6,11,15,8.5,219.0,3.0,15.0,227.5,216.08,169.41
2016,5,6,11,30,14.0,276.0,3.0,15.0,289.0,276.37,216.59
2016,5,6,11,45,7.0,182.5,3.0,15.0,189.0,179.0,139.62
2016,5,6,12,0,0.0,89.0,3.0,15.0,89.0,83.39,62.67
2016,5,6,12,15,1.0,119.5,3.0,15.0,120.5,113.06,86.85
2016,5,6,12,30,2.0,150.0,3.0,15.0,152.0,142.65,110.67
2016,5,6,12,45,5.0,175.0,3.0,15.0,180.0,168.72,131.63
2016,5,6,13,0,8.0,200.0,3.0,15.0,208.0,194.48,152.24
2016,5,6,13,15,8.0,205.5,2.95,14.5,213.5,199.05,156.17
2016,5,6,13,30,8.0,211.0,2.9,14.0,219.0,203.55,160.13
2016,5,6,13,45,8.0,214.5,2.85,14.0,222.0,206.09,162.27
2016,5,6,14,0,8.0,218.0,2.8,14.0,225.0,208.55,164.37
2016,5,6,14,15,4.0,176.0,2.7,14.0,179.5,166.37,130.72
2016,5,6,14,30,0.0,134.0,2.6,14.0,134.0,124.75,97.24
2016,5,6,14,45,0.0,142.0,2.55,14.0,142.0,131.94,103.34
2016,5,6,15,0,0.0,150.0,2.5,14.0,150.0,139.03,109.32
2016,5,6,15,15,0.0,124.0,2.35,14.0,124.0,115.15,90.03
2016,5,6,15,30,0.0,98.0,2.2,14.0,98.0,91.32,70.67
2016,5,6,15,45,0.0,77.5,2.1,14.0,77.5,72.21,55.03
2016,5,6,16,0,0.0,57.0,2.0,14.0,57.0,53.05,39.18
2016,5,6,16,15,0.0,57.5,1.8,14.0,57.5,53.49,39.71
2016,5,6,16,30,0.0,58.0,1.6,14.0,58.0,53.95,40.24
2016,5,6,16,45,0.0,79.0,1.4,14.0,79.0,73.54,56.95
2016,5,6,17,0,0.0,100.0,1.2,14.0,100.0,90.98,71.78
2016,5,6,17,15,0.0,84.5,0.9,14.0,84.5,77.07,63.14
2016,5,6,17,30,0.0,69.0,0.6,14.0,69.0,63.44,51.13
2016,5,6,17,45,0.0,54.0,0.35,14.0,54.0,50.1,39.2
2016,5,6,18,0,0.0,39.0,0.1,14.0,39.0,36.23,26.65
2016,5,6,18,15,0.0,26.5,0.3,13.5,26.5,24.59,15.97
2016,5,6,18,30,0.0,14.0,0.5,13.0,14.0,12.97,5.05
2016,5,6,18,45,0.0,7.0,0.75,13.0,7.0,6.48,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,1.75,13.0,8.0,7.63,0.0
2016,5,7,5,30,0.0,16.0,1.8,13.0,16.0,14.85,0.54
2016,5,7,5,45,13.5,36.0,1.85,13.5,38.0,41.56,27.73
2016,5,7,6,0,27.0,56.0,1.9,14.0,60.0,68.37,51.3
2016,5,7,6,15,46.0,78.0,1.9,14.0,88.5,100.95,79.58
2016,5,7,6,30,65.0,100.0,1.9,14.0,117.0,135.28,109.25
2016,5,7,6,45,86.0,120.5,1.9,14.0,148.0,177.77,145.33
2016,5,7,7,0,107.0,141.0,1.9,14.0,179.0,215.91,177.25
2016,5,7,7,15,53.5,130.0,1.9,14.0,149.0,165.07,134.44
2016,5,7,7,30,0.0,119.0,1.9,14.0,119.0,113.21,89.96
2016,5,7,7,45,19.0,166.0,1.95,14.0,176.5,174.25,140.7
2016,5,7,8,0,38.0,213.0,2.0,14.0,234.0,247.38,199.86
2016,5,7,8,15,57.0,242.5,2.05,14.0,277.0,294.95,237.5
2016,5,7,8,30,76.0,272.0,2.1,14.0,320.0,343.69,275.56
2016,5,7,8,45,47.5,261.5,2.2,14.5,292.5,307.88,245.42
2016,5,7,9,0,19.0,251.0,2.3,15.0,265.0,260.02,206.02
2016,5,7,9,15,124.5,306.5,2.3,15.0,402.5,440.3,348.88
2016,5,7,9,30,230.0,362.0,2.3,15.0,540.0,602.27,470.58
2016,5,7,9,45,204.5,382.5,2.35,15.0,546.0,602.31,467.83
2016,5,7,10,0,179.0,403.0,2.4,15.0,552.0,600.41,464.88
2016,5,7,10,15,103.5,372.0,2.35,15.0,459.0,491.85,382.13
2016,5,7,10,30,28.0,341.0,2.3,15.0,366.0,369.68,287.68
2016,5,7,10,45,14.0,190.5,2.25,15.5,203.0,200.87,156.81
2016,5,7,11,0,0.0,40.0,2.2,16.0,40.0,37.37,25.04
2016,5,7,11,15,2.5,108.5,2.2,16.0,111.0,104.34,79.67
2016,5,7,11,30,5.0,177.0,2.2,16.0,182.0,171.97,133.63
2016,5,7,11,45,4.0,169.0,2.2,16.0,173.5,163.16,126.4
2016,5,7,12,0,3.0,161.0,2.2,16.0,165.0,154.39,119.4
2016,5,7,12,15,4.5,172.0,2.2,16.0,177.0,166.04,128.72
2016,5,7,12,30,6.0,183.0,2.2,16.0,189.0,177.55,137.88
2016,5,7,12,45,7.0,194.0,2.25,16.0,201.0,188.44,146.53
2016,5,7,13,0,8.0,205.0,2.3,16.0,213.0,199.17,155.07
2016,5,7,13,15,9.0,218.5,2.3,16.0,227.0,212.07,165.29
2016,5,7,13,30,10.0,232.0,2.3,16.0,241.0,224.73,175.33
2016,5,7,13,45,40.5,311.5,2.3,16.0,346.0,322.25,251.86
2016,5,7,14,0,71.0,391.0,2.3,16.0,451.0,413.07,321.1
2016,5,7,14,15,132.5,386.0,2.3,16.0,493.5,443.91,345.36
2016,5,7,14,30,194.0,381.0,2.3,16.0,536.0,467.58,363.97
2016,5,7,14,45,199.0,361.0,2.3,16.0,513.0,439.25,342.56
2016,5,7,15,0,204.0,341.0,2.3,16.0,490.0,410.3,320.58
2016,5,7,15,15,104.5,266.0,2.25,15.5,342.5,285.55,224.71
2016,5,7,15,30,5.0,191.0,2.2,15.0,195.0,176.87,139.61
2016,5,7,15,45,45.0,219.5,2.2,15.0,246.0,210.78,166.9
2016,5,7,16,0,85.0,248.0,2.2,15.0,297.0,240.16,189.38
2016,5,7,16,15,56.0,215.0,2.15,15.0,246.0,198.74,156.79
2016,5,7,16,30,27.0,182.0,2.1,15.0,195.0,161.32,127.76
2016,5,7,16,45,36.0,166.5,2.1,15.0,182.0,145.68,114.96
2016,5,7,17,0,45.0,151.0,2.1,15.0,169.0,128.92,101.47
2016,5,7,17,15,37.0,130.0,2.05,15.0,143.0,107.27,89.38
2016,5,7,17,30,29.0,109.0,2.0,15.0,117.0,90.95,75.16
2016,5,7,17,45,18.0,87.5,1.95,15.0,92.5,76.8,62.55
2016,5,7,18,0,7.0,66.0,1.9,15.0,68.0,58.67,46.19
2016,5,7,18,15,3.5,46.0,1.85,14.5,47.0,41.52,30.58
2016,5,7,18,30,0.0,26.0,1.8,14.0,26.0,24.11,14.25
2016,5,7,18,45,0.0,13.0,1.75,14.0,13.0,12.06,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,1.35,14.0,5.5,5.24,0.0
2016,5,8,5,30,0.0,11.0,1.3,14.0,11.0,10.19,0.0
2016,5,8,5,45,0.0,25.5,1.3,14.0,25.5,23.67,13.64
2016,5,8,6,0,0.0,40.0,1.3,14.0,40.0,37.43,25.9
2016,5,8,6,15,0.0,58.5,1.2,14.0,58.5,55.73,41.83
2016,5,8,6,30,0.0,77.0,1.1,14.0,77.0,73.92,57.51
2016,5,8,6,45,0.0,97.0,1.05,14.5,97.0,93.63,74.05
2016,5,8,7,0,0.0,117.0,1.0,15.0,117.0,113.27,90.16
2016,5,8,7,15,39.0,151.5,1.0,15.0,169.5,180.01,145.65
2016,5,8,7,30,78.0,186.0,1.0,15.0,222.0,244.99,198.32
2016,5,8,7,45,54.5,197.0,1.0,15.0,223.5,241.63,194.23
2016,5,8,8,0,31.0,208.0,1.0,15.0,225.0,236.29,188.73
2016,5,8,8,15,169.0,236.0,1.0,15.0,341.0,388.2,310.54
2016,5,8,8,30,307.0,264.0,1.0,15.0,457.0,551.46,433.61
2016,5,8,8,45,519.0,206.0,1.05,15.5,560.5,693.89,538.48
2016,5,8,9,0,731.0,148.0,1.1,16.0,664.0,841.65,639.55
2016,5,8,9,15,745.5,151.0,1.15,16.0,702.5,877.1,660.79
2016,5,8,9,30,760.0,154.0,1.2,16.0,741.0,905.76,678.87
2016,5,8,9,45,786.5,147.0,1.25,16.0,778.5,937.59,699.1
2016,5,8,10,0,813.0,140.0,1.3,16.0,816.0,967.12,717.73
2016,5,8,10,15,549.0,278.0,1.4,16.0,741.0,860.64,644.74
2016,5,8,10,30,285.0,416.0,1.5,16.0,666.0,731.73,549.74
2016,5,8,10,45,268.0,431.0,1.6,16.0,670.5,728.61,548.54
2016,5,8,11,0,251.0,446.0,1.7,16.0,675.0,723.89,544.96
2016,5,8,11,15,260.0,450.5,1.85,16.0,691.0,732.96,552.3
2016,5,8,11,30,269.0,455.0,2.0,16.0,707.0,740.55,558.49
2016,5,8,11,45,562.0,299.0,2.15,16.5,828.0,873.8,659.98
2016,5,8,12,0,855.0,143.0,2.3,17.0,949.0,977.16,731.22
2016,5,8,12,15,854.5,143.0,2.4,17.0,946.5,958.77,718.9
2016,5,8,12,30,854.0,143.0,2.5,17.0,944.0,937.34,705.76
2016,5,8,12,45,612.0,277.5,2.7,17.0,848.5,834.73,635.27
2016,5,8,13,0,370.0,412.0,2.9,17.0,753.0,724.7,552.58
2016,5,8,13,15,612.5,271.5,3.0,16.5,823.0,782.54,603.32
2016,5,8,13,30,855.0,131.0,3.1,16.0,893.0,814.42,630.7
2016,5,8,13,45,849.5,129.0,3.25,16.0,868.5,773.57,602.72
2016,5,8,14,0,844.0,127.0,3.4,16.0,844.0,730.76,573.45
2016,5,8,14,15,835.5,125.5,3.45,16.0,813.0,684.59,539.12
2016,5,8,14,30,827.0,124.0,3.5,16.0,782.0,636.58,502.37
2016,5,8,14,45,818.0,120.5,3.6,16.0,745.5,585.19,462.26
2016,5,8,15,0,809.0,117.0,3.7,16.0,709.0,533.07,420.38
2016,5,8,15,15,794.5,114.5,3.8,16.0,667.5,478.74,375.49
2016,5,8,15,30,780.0,112.0,3.9,16.0,626.0,424.71,329.5
2016,5,8,15,45,513.0,179.5,4.05,16.0,507.5,336.51,259.21
2016,5,8,16,0,246.0,247.0,4.2,16.0,389.0,280.29,217.39
2016,5,8,16,15,151.5,222.0,4.3,15.5,307.0,223.32,173.78
2016,5,8,16,30,57.0,197.0,4.4,15.0,225.0,178.27,140.83
2016,5,8,16,45,53.0,175.5,4.55,15.0,199.0,154.48,121.81
2016,5,8,17,0,49.0,154.0,4.7,15.0,173.0,131.44,103.67
2016,5,8,17,15,298.0,113.5,4.75,15.0,204.5,87.06,71.76
2016,5,8,17,30,547.0,73.0,4.8,15.0,236.0,50.95,39.85
2016,5,8,17,45,483.5,64.5,4.9,15.0,187.5,46.65,35.95
2016,5,8,18,0,420.0,56.0,5.0,15.0,139.0,42.1,31.63
2016,5,8,18,15,324.5,44.5,4.95,14.5,97.5,34.46,24.45
2016,5,8,18,30,229.0,33.0,4.9,14.0,56.0,25.64,15.63
2016,5,8,18,45,114.5,16.5,4.85,14.0,28.0,12.92,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,56.0,12.5,3.1,12.0,16.0,22.51,0.0
2016,5,9,5,30,112.0,25.0,3.1,12.0,32.0,64.23,27.29
2016,5,9,5,45,220.0,39.5,3.1,12.0,70.0,123.14,89.65
2016,5,9,6,0,328.0,54.0,3.1,12.0,108.0,190.86,149.2
2016,5,9,6,15,405.0,64.0,3.1,12.0,154.5,252.5,204.38
2016,5,9,6,30,482.0,74.0,3.1,12.0,201.0,325.76,268.57
2016,5,9,6,45,241.0,70.5,3.1,12.5,134.0,216.76,180.27
2016,5,9,7,0,0.0,67.0,3.1,13.0,67.0,62.33,47.77
2016,5,9,7,15,0.0,86.5,3.1,13.0,86.5,81.06,63.67
2016,5,9,7,30,0.0,106.0,3.1,13.0,106.0,100.04,79.44
2016,5,9,7,45,0.0,129.0,3.15,13.0,129.0,122.58,98.0
2016,5,9,8,0,0.0,152.0,3.2,13.0,152.0,145.17,116.36
2016,5,9,8,15,5.0,179.0,3.2,13.0,182.0,175.85,141.35
2016,5,9,8,30,10.0,206.0,3.2,13.0,212.0,206.92,166.36
2016,5,9,8,45,31.5,253.5,3.25,13.5,275.5,284.91,228.86
2016,5,9,9,0,53.0,301.0,3.3,14.0,339.0,355.35,283.78
2016,5,9,9,15,53.0,318.5,3.3,14.0,358.0,374.03,297.38
2016,5,9,9,30,53.0,336.0,3.3,14.0,377.0,392.44,310.89
2016,5,9,9,45,53.0,351.0,3.3,14.5,394.0,407.86,321.47
2016,5,9,10,0,53.0,366.0,3.3,15.0,411.0,422.99,331.77
2016,5,9,10,15,106.5,400.5,3.35,15.0,493.0,511.86,400.28
2016,5,9,10,30,160.0,435.0,3.4,15.0,575.0,613.68,476.31
2016,5,9,10,45,107.5,423.0,3.45,15.0,518.5,546.11,423.9
2016,5,9,11,0,55.0,411.0,3.5,15.0,462.0,466.22,362.49
2016,5,9,11,15,60.0,423.0,3.6,15.0,479.0,481.34,374.24
2016,5,9,11,30,65.0,435.0,3.7,15.0,496.0,495.9,385.16
2016,5,9,11,45,48.5,410.0,3.8,15.5,456.0,451.13,350.36
2016,5,9,12,0,32.0,385.0,3.9,16.0,416.0,407.1,316.15
2016,5,9,12,15,64.0,422.0,4.05,16.0,483.0,471.39,366.05
2016,5,9,12,30,96.0,459.0,4.2,16.0,550.0,533.33,413.2
2016,5,9,12,45,85.5,447.5,4.35,16.0,528.0,507.01,393.47
2016,5,9,13,0,75.0,436.0,4.5,16.0,506.0,481.15,374.32
2016,5,9,13,15,101.5,438.5,4.6,16.0,531.0,500.16,389.91
2016,5,9,13,30,128.0,441.0,4.7,16.0,556.0,519.41,405.4
2016,5,9,13,45,119.5,426.0,4.85,16.0,531.0,489.73,383.27
2016,5,9,14,0,111.0,411.0,5.0,16.0,506.0,460.66,361.58
2016,5,9,14,15,100.0,391.5,5.1,16.0,474.5,426.59,335.74
2016,5,9,14,30,89.0,372.0,5.2,16.0,443.0,394.38,311.12
2016,5,9,14,45,74.0,345.5,5.3,16.0,402.5,354.93,280.64
2016,5,9,15,0,59.0,319.0,5.4,16.0,362.0,317.29,251.35
2016,5,9,15,15,80.5,308.5,5.45,15.5,364.0,312.25,248.18
2016,5,9,15,30,102.0,298.0,5.5,15.0,366.0,304.64,242.51
2016,5,9,15,45,97.5,274.5,5.6,15.0,336.0,274.54,218.35
2016,5,9,16,0,93.0,251.0,5.7,15.0,306.0,245.15,194.58
2016,5,9,16,15,90.0,228.0,5.7,15.0,277.0,217.26,171.78
2016,5,9,16,30,87.0,205.0,5.7,15.0,248.0,189.94,149.45
2016,5,9,16,45,69.0,179.5,5.75,15.0,211.5,159.56,125.44
2016,5,9,17,0,51.0,154.0,5.8,15.0,175.0,131.77,103.93
2016,5,9,17,15,43.5,133.0,5.75,14.5,149.0,109.72,91.92
2016,5,9,17,30,36.0,112.0,5.7,14.0,123.0,93.18,77.55
2016,5,9,17,45,230.0,86.0,5.7,14.0,134.0,66.73,53.95
2016,5,9,18,0,424.0,60.0,5.7,14.0,145.0,45.59,34.87
2016,5,9,18,15,325.5,48.0,5.6,13.5,102.0,36.6,26.47
2016,5,9,18,30,227.0,36.0,5.5,13.0,59.0,28.01,17.82
2016,5,9,18,45,113.5,18.0,5.45,13.0,29.5,14.11,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,50.0,13.0,1.55,12.0,16.5,21.9,0.0
2016,5,10,5,30,100.0,26.0,1.5,12.0,33.0,58.56,27.02
2016,5,10,5,45,208.5,41.5,1.45,12.0,71.5,122.05,89.26
2016,5,10,6,0,317.0,57.0,1.4,12.0,110.0,190.54,148.71
2016,5,10,6,15,158.5,61.0,1.4,12.0,87.5,138.4,110.93
2016,5,10,6,30,0.0,65.0,1.4,12.0,65.0,61.19,47.02
2016,5,10,6,45,0.0,81.5,1.4,12.5,81.5,77.23,60.76
2016,5,10,7,0,0.0,98.0,1.4,13.0,98.0,93.25,74.09
2016,5,10,7,15,0.0,111.0,1.35,13.0,111.0,105.68,84.3
2016,5,10,7,30,0.0,124.0,1.3,13.0,124.0,118.13,94.39
2016,5,10,7,45,19.0,169.5,1.3,13.0,180.0,177.63,143.65
2016,5,10,8,0,38.0,215.0,1.3,13.0,236.0,249.05,201.2
2016,5,10,8,15,49.5,242.0,1.25,13.0,272.0,287.78,231.25
2016,5,10,8,30,61.0,269.0,1.2,13.0,308.0,327.15,261.41
2016,5,10,8,45,80.0,296.5,1.2,13.5,351.0,374.1,296.72
2016,5,10,9,0,99.0,324.0,1.2,14.0,394.0,421.86,331.84
2016,5,10,9,15,83.0,336.0,1.2,14.0,397.0,420.73,329.32
2016,5,10,9,30,67.0,348.0,1.2,14.0,400.0,418.54,326.39
2016,5,10,9,45,61.5,359.0,1.25,14.5,409.0,424.5,329.61
2016,5,10,10,0,56.0,370.0,1.3,15.0,418.0,430.01,332.45
2016,5,10,10,15,56.5,383.0,1.3,15.0,432.5,443.19,341.65
2016,5,10,10,30,57.0,396.0,1.3,15.0,447.0,456.03,350.54
2016,5,10,10,45,46.5,388.5,1.35,15.5,430.5,435.94,334.53
2016,5,10,11,0,36.0,381.0,1.4,16.0,414.0,415.79,318.72
2016,5,10,11,15,34.0,381.0,1.55,16.0,412.5,411.86,316.13
2016,5,10,11,30,32.0,381.0,1.7,16.0,411.0,407.77,313.3
2016,5,10,11,45,46.0,408.0,1.85,16.5,451.5,446.49,342.07
2016,5,10,12,0,60.0,435.0,2.0,17.0,492.0,484.12,369.49
2016,5,10,12,15,67.5,441.5,2.2,17.0,505.5,493.89,377.21
2016,5,10,12,30,75.0,448.0,2.4,17.0,519.0,502.86,384.51
2016,5,10,12,45,113.5,455.5,2.65,17.0,561.5,545.53,417.58
2016,5,10,13,0,152.0,463.0,2.9,17.0,604.0,578.54,443.27
2016,5,10,13,15,195.0,450.0,3.05,17.0,627.0,592.87,455.39
2016,5,10,13,30,238.0,437.0,3.2,17.0,650.0,603.82,465.02
2016,5,10,13,45,246.0,422.0,3.4,17.0,637.5,583.91,451.31
2016,5,10,14,0,254.0,407.0,3.6,17.0,625.0,560.66,435.08
2016,5,10,14,15,170.0,389.0,3.65,16.5,532.5,471.64,368.07
2016,5,10,14,30,86.0,371.0,3.7,16.0,440.0,391.57,306.87
2016,5,10,14,45,94.5,355.5,3.75,16.0,428.0,375.43,295.14
2016,5,10,15,0,103.0,340.0,3.8,16.0,416.0,358.37,282.24
2016,5,10,15,15,94.5,317.0,3.75,16.0,383.5,326.01,257.07
2016,5,10,15,30,86.0,294.0,3.7,16.0,351.0,294.73,232.61
2016,5,10,15,45,125.0,275.5,3.65,16.0,351.5,281.72,221.74
2016,5,10,16,0,164.0,257.0,3.6,16.0,352.0,267.53,209.04
2016,5,10,16,15,107.0,226.5,3.55,15.5,286.5,216.05,169.16
2016,5,10,16,30,50.0,196.0,3.5,15.0,221.0,176.48,139.44
2016,5,10,16,45,38.5,171.5,3.5,15.0,189.5,150.04,118.59
2016,5,10,17,0,27.0,147.0,3.5,15.0,158.0,125.4,99.26
2016,5,10,17,15,20.0,127.0,3.45,14.5,134.5,110.58,92.54
2016,5,10,17,30,13.0,107.0,3.4,14.0,111.0,93.54,77.8
2016,5,10,17,45,6.5,86.5,3.35,14.0,88.5,76.3,62.43
2016,5,10,18,0,0.0,66.0,3.3,14.0,66.0,58.91,46.67
2016,5,10,18,15,0.0,46.5,3.2,14.0,46.5,42.13,31.29
2016,5,10,18,30,0.0,27.0,3.1,14.0,27.0,25.08,15.43
2016,5,10,18,45,0.0,13.5,3.05,14.0,13.5,12.52,0.0
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,75.0,12.5,2.6,13.0,18.0,26.26,0.0
2016,5,11,5,30,150.0,25.0,2.6,13.0,36.0,74.44,37.67
2016,5,11,5,45,257.5,38.5,2.6,13.0,75.0,133.27,97.24
2016,5,11,6,0,365.0,52.0,2.6,13.0,114.0,203.98,159.07
2016,5,11,6,15,182.5,49.5,2.55,13.0,80.5,142.07,113.8
2016,5,11,6,30,0.0,47.0,2.5,13.0,47.0,43.67,31.9
2016,5,11,6,45,0.0,58.5,2.45,13.5,58.5,54.39,41.09
2016,5,11,7,0,0.0,70.0,2.4,14.0,70.0,65.13,50.07
2016,5,11,7,15,0.0,77.0,2.35,14.0,77.0,71.67,55.46
2016,5,11,7,30,0.0,84.0,2.3,14.0,84.0,78.29,60.84
2016,5,11,7,45,0.0,94.5,2.3,14.0,94.5,88.35,69.05
2016,5,11,8,0,0.0,105.0,2.3,14.0,105.0,98.42,77.18
2016,5,11,8,15,6.0,158.5,2.25,14.0,162.5,155.84,124.41
2016,5,11,8,30,12.0,212.0,2.2,14.0,220.0,214.58,171.62
2016,5,11,8,45,9.5,210.0,2.2,14.5,216.5,209.98,166.9
2016,5,11,9,0,7.0,208.0,2.2,15.0,213.0,205.42,162.45
2016,5,11,9,15,12.5,241.0,2.2,15.0,250.5,243.27,192.29
2016,5,11,9,30,18.0,274.0,2.2,15.0,288.0,281.38,221.83
2016,5,11,9,45,19.5,289.0,2.2,15.5,305.0,297.57,233.48
2016,5,11,10,0,21.0,304.0,2.2,16.0,322.0,313.71,245.07
2016,5,11,10,15,19.5,303.5,2.2,16.0,321.0,311.26,242.73
2016,5,11,10,30,18.0,303.0,2.2,16.0,320.0,308.78,240.49
2016,5,11,10,45,33.0,353.0,2.2,16.0,384.0,385.25,298.85
2016,5,11,11,0,48.0,403.0,2.2,16.0,448.0,450.48,347.32
2016,5,11,11,15,126.5,436.5,2.25,16.0,555.0,572.82,439.17
2016,5,11,11,30,205.0,470.0,2.3,16.0,662.0,681.26,518.02
2016,5,11,11,45,144.5,463.5,2.4,16.5,599.5,609.11,463.36
2016,5,11,12,0,84.0,457.0,2.5,17.0,537.0,529.29,403.66
2016,5,11,12,15,104.0,463.5,2.6,17.0,562.5,550.27,420.31
2016,5,11,12,30,124.0,470.0,2.7,17.0,588.0,576.36,439.95
2016,5,11,12,45,130.0,460.5,2.85,17.0,582.5,565.01,432.37
2016,5,11,13,0,136.0,451.0,3.0,17.0,577.0,552.99,424.46
2016,5,11,13,15,100.5,431.5,3.05,17.0,524.0,492.43,379.34
2016,5,11,13,30,65.0,412.0,3.1,17.0,471.0,438.96,339.12
2016,5,11,13,45,61.5,397.5,3.2,17.0,452.0,417.35,323.45
2016,5,11,14,0,58.0,383.0,3.3,17.0,433.0,396.07,307.79
2016,5,11,14,15,52.5,362.5,3.25,17.0,407.0,368.4,286.96
2016,5,11,14,30,47.0,342.0,3.2,17.0,381.0,341.44,266.57
2016,5,11,14,45,40.5,318.0,3.15,17.0,350.5,311.57,243.81
2016,5,11,15,0,34.0,294.0,3.1,17.0,320.0,282.65,221.65
2016,5,11,15,15,39.5,283.5,3.0,16.5,311.5,271.84,213.92
2016,5,11,15,30,45.0,273.0,2.9,16.0,303.0,260.31,205.42
2016,5,11,15,45,37.0,247.5,2.85,16.0,271.0,230.97,182.45
2016,5,11,16,0,29.0,222.0,2.8,16.0,239.0,202.87,160.41
2016,5,11,16,15,23.0,199.0,2.7,16.0,212.0,183.29,145.08
2016,5,11,16,30,17.0,176.0,2.6,16.0,185.0,159.87,126.6
2016,5,11,16,45,11.5,155.5,2.55,16.0,161.5,139.44,110.49
2016,5,11,17,0,6.0,135.0,2.5,16.0,138.0,119.85,94.94
2016,5,11,17,15,3.0,116.0,2.45,15.5,117.5,102.3,84.89
2016,5,11,17,30,0.0,97.0,2.4,15.0,97.0,86.05,70.88
2016,5,11,17,45,213.0,78.0,2.35,15.0,122.0,60.94,48.63
2016,5,11,18,0,426.0,59.0,2.3,15.0,147.0,44.35,33.7
2016,5,11,18,15,332.5,47.0,2.25,14.5,104.0,36.34,26.23
2016,5,11,18,30,239.0,35.0,2.2,14.0,61.0,27.11,17.25
2016,5,11,18,45,119.5,17.5,2.2,14.0,30.5,13.65,0.01
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,56.5,13.0,3.0,12.0,17.0,23.25,0.0
2016,5,12,5,30,113.0,26.0,3.0,12.0,34.0,66.91,35.9
2016,5,12,5,45,209.5,42.0,3.05,12.5,72.0,122.85,90.42
2016,5,12,6,0,306.0,58.0,3.1,13.0,110.0,187.86,147.04
2016,5,12,6,15,153.0,45.5,3.05,13.0,71.5,124.69,99.58
2016,5,12,6,30,0.0,33.0,3.0,13.0,33.0,30.62,20.72
2016,5,12,6,45,0.0,41.0,2.95,13.0,41.0,38.07,27.19
2016,5,12,7,0,0.0,49.0,2.9,13.0,49.0,45.53,33.53
2016,5,12,7,15,0.0,65.5,2.8,13.0,65.5,60.93,46.56
2016,5,12,7,30,0.0,82.0,2.7,13.0,82.0,76.35,59.45
2016,5,12,7,45,0.0,88.5,2.65,13.5,88.5,82.51,64.28
2016,5,12,8,0,0.0,95.0,2.6,14.0,95.0,88.7,69.09
2016,5,12,8,15,0.0,125.5,2.55,14.0,125.5,118.28,93.35
2016,5,12,8,30,0.0,156.0,2.5,14.0,156.0,148.09,117.45
2016,5,12,8,45,3.0,179.5,2.45,14.0,182.0,173.68,137.96
2016,5,12,9,0,6.0,203.0,2.4,14.0,208.0,199.47,158.42
2016,5,12,9,15,9.5,226.5,2.35,14.0,234.0,225.88,179.19
2016,5,12,9,30,13.0,250.0,2.3,14.0,260.0,252.41,199.84
2016,5,12,9,45,18.0,280.5,2.3,14.5,295.5,287.49,226.65
2016,5,12,10,0,23.0,311.0,2.3,15.0,331.0,322.64,253.08
2016,5,12,10,15,51.0,363.0,2.25,15.0,408.5,416.15,324.69
2016,5,12,10,30,79.0,415.0,2.2,15.0,486.0,497.79,385.31
2016,5,12,10,45,86.0,429.0,2.15,15.0,507.5,517.79,399.15
2016,5,12,11,0,93.0,443.0,2.1,15.0,529.0,537.25,412.9
2016,5,12,11,15,65.5,420.0,2.1,15.0,481.5,483.21,372.03
2016,5,12,11,30,38.0,397.0,2.1,15.0,434.0,429.7,331.55
