Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,11,45,50.5,418.5,2.1,15.5,467.0,461.2,354.85
2016,5,12,12,0,63.0,440.0,2.1,16.0,500.0,491.7,376.67
2016,5,12,12,15,91.5,455.0,2.2,16.0,541.5,529.76,405.5
2016,5,12,12,30,120.0,470.0,2.3,16.0,583.0,572.42,437.32
2016,5,12,12,45,317.5,416.0,2.4,16.0,711.5,696.11,532.44
2016,5,12,13,0,515.0,362.0,2.5,16.0,840.0,806.91,614.97
2016,5,12,13,15,663.0,265.0,2.7,16.0,868.0,818.41,627.96
2016,5,12,13,30,811.0,168.0,2.9,16.0,896.0,817.22,631.01
2016,5,12,13,45,813.5,161.5,3.1,16.0,874.5,778.99,605.62
2016,5,12,14,0,816.0,155.0,3.3,16.0,853.0,738.37,577.53
2016,5,12,14,15,807.0,153.0,3.45,16.0,822.0,691.81,543.33
2016,5,12,14,30,798.0,151.0,3.6,16.0,791.0,644.13,507.35
2016,5,12,14,45,792.5,145.0,3.75,16.0,756.0,593.97,468.55
2016,5,12,15,0,787.0,139.0,3.9,16.0,721.0,542.82,427.76
2016,5,12,15,15,772.0,135.5,4.0,15.5,678.5,488.59,383.91
2016,5,12,15,30,757.0,132.0,4.1,15.0,636.0,434.79,338.93
2016,5,12,15,45,740.0,127.0,4.2,15.0,590.5,375.89,288.16
2016,5,12,16,0,723.0,122.0,4.3,15.0,545.0,321.42,239.8
2016,5,12,16,15,697.5,117.5,4.35,14.5,496.0,266.64,191.34
2016,5,12,16,30,672.0,113.0,4.4,14.0,447.0,214.46,145.65
2016,5,12,16,45,636.5,107.5,4.5,14.0,396.0,162.96,103.37
2016,5,12,17,0,601.0,102.0,4.6,14.0,345.0,115.69,70.44
2016,5,12,17,15,554.5,94.5,4.65,14.0,294.0,71.06,50.59
2016,5,12,17,30,508.0,87.0,4.7,14.0,243.0,62.01,49.89
2016,5,12,17,45,440.0,77.5,4.8,14.0,194.0,56.48,44.88
2016,5,12,18,0,372.0,68.0,4.9,14.0,145.0,50.73,39.48
2016,5,12,18,15,282.5,54.0,4.85,13.5,103.0,41.1,30.52
2016,5,12,18,30,193.0,40.0,4.8,13.0,61.0,31.05,20.75
2016,5,12,18,45,96.5,20.0,4.8,13.0,30.5,15.63,1.98
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,77.0,13.5,3.25,12.0,19.5,27.74,0.0
2016,5,13,5,30,154.0,27.0,3.2,12.0,39.0,78.82,44.49
2016,5,13,5,45,260.0,41.0,3.2,12.0,79.0,137.11,101.28
2016,5,13,6,0,366.0,55.0,3.2,12.0,119.0,206.24,162.02
2016,5,13,6,15,183.0,49.0,3.15,12.0,81.0,141.6,114.06
2016,5,13,6,30,0.0,43.0,3.1,12.0,43.0,39.94,28.83
2016,5,13,6,45,0.0,53.0,3.1,12.5,53.0,49.26,36.85
2016,5,13,7,0,0.0,63.0,3.1,13.0,63.0,58.59,44.69
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,84.94,66.92
2016,5,13,7,30,0.0,118.0,3.0,13.0,118.0,111.93,89.37
2016,5,13,7,45,0.0,123.5,2.95,13.0,123.5,116.92,93.19
2016,5,13,8,0,0.0,129.0,2.9,13.0,129.0,121.99,97.07
2016,5,13,8,15,0.0,146.5,2.9,13.0,146.5,138.99,110.8
2016,5,13,8,30,0.0,164.0,2.9,13.0,164.0,156.0,124.39
2016,5,13,8,45,22.5,230.5,2.9,13.5,247.0,241.98,194.16
2016,5,13,9,0,45.0,297.0,2.9,14.0,330.0,343.01,273.49
2016,5,13,9,15,33.0,290.5,2.95,14.0,315.0,324.52,257.72
2016,5,13,9,30,21.0,284.0,3.0,14.0,300.0,294.2,233.15
2016,5,13,9,45,16.5,268.5,3.15,14.0,282.0,273.94,216.89
2016,5,13,10,0,12.0,253.0,3.3,14.0,264.0,253.84,200.68
2016,5,13,10,15,41.5,331.5,3.45,14.0,368.5,373.44,294.96
2016,5,13,10,30,71.0,410.0,3.6,14.0,473.0,484.26,379.6
2016,5,13,10,45,61.0,409.5,3.75,14.5,464.5,471.94,368.6
2016,5,13,11,0,51.0,409.0,3.9,15.0,456.0,459.37,358.0
2016,5,13,11,15,82.0,437.5,4.05,15.0,514.0,517.62,402.86
2016,5,13,11,30,113.0,466.0,4.2,15.0,572.0,584.97,453.59
2016,5,13,11,45,212.0,459.0,4.4,15.0,659.5,670.57,520.27
2016,5,13,12,0,311.0,452.0,4.6,15.0,747.0,760.66,588.95
2016,5,13,12,15,612.5,287.0,4.7,15.0,866.5,881.6,686.16
2016,5,13,12,30,914.0,122.0,4.8,15.0,986.0,972.55,752.87
2016,5,13,12,45,912.0,121.5,4.95,15.0,976.0,945.13,734.28
2016,5,13,13,0,910.0,121.0,5.1,15.0,966.0,914.77,714.2
2016,5,13,13,15,906.5,120.0,5.2,15.0,948.5,879.85,690.32
2016,5,13,13,30,903.0,119.0,5.3,15.0,931.0,842.35,664.37
2016,5,13,13,45,898.5,117.0,5.4,15.0,906.5,800.74,635.12
2016,5,13,14,0,894.0,115.0,5.5,15.0,882.0,756.97,603.95
2016,5,13,14,15,886.5,114.0,5.5,15.0,850.5,710.09,568.54
2016,5,13,14,30,879.0,113.0,5.5,15.0,819.0,661.69,530.24
2016,5,13,14,45,872.0,109.5,5.55,15.0,782.5,610.06,488.72
2016,5,13,15,0,865.0,106.0,5.6,15.0,746.0,557.33,445.2
2016,5,13,15,15,852.0,103.5,5.55,15.0,704.0,501.74,398.01
2016,5,13,15,30,839.0,101.0,5.5,15.0,662.0,442.58,346.83
2016,5,13,15,45,827.0,96.5,5.45,15.0,616.0,385.35,295.89
2016,5,13,16,0,815.0,92.0,5.4,15.0,570.0,328.58,244.29
2016,5,13,16,15,793.0,89.0,5.3,15.0,520.0,271.28,192.15
2016,5,13,16,30,771.0,86.0,5.2,15.0,470.0,216.06,142.66
2016,5,13,16,45,746.5,80.5,5.15,15.0,419.0,160.71,96.32
2016,5,13,17,0,722.0,75.0,5.1,15.0,368.0,108.2,59.23
2016,5,13,17,15,681.5,70.0,5.05,14.5,316.0,54.34,34.57
2016,5,13,17,30,641.0,65.0,5.0,14.0,264.0,44.21,34.01
2016,5,13,17,45,584.0,58.5,5.0,14.0,213.5,41.24,31.31
2016,5,13,18,0,527.0,52.0,5.0,14.0,163.0,38.12,28.32
2016,5,13,18,15,434.0,43.0,5.0,13.5,117.5,32.57,23.06
2016,5,13,18,30,341.0,34.0,5.0,13.0,72.0,26.74,17.17
2016,5,13,18,45,170.5,17.0,5.0,13.0,36.0,13.0,1.46
2016,5,13,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,109.5,13.0,2.2,14.0,21.5,33.63,0.0
2016,5,14,5,30,219.0,26.0,2.3,14.0,43.0,95.59,55.49
2016,5,14,5,45,329.0,36.5,2.4,14.0,83.5,155.09,113.58
2016,5,14,6,0,439.0,47.0,2.5,14.0,124.0,226.4,176.09
2016,5,14,6,15,509.0,54.5,2.5,14.0,172.5,289.58,232.53
2016,5,14,6,30,579.0,62.0,2.5,14.0,221.0,359.78,293.68
2016,5,14,6,45,625.0,68.0,2.5,14.5,272.5,422.12,346.36
2016,5,14,7,0,671.0,74.0,2.5,15.0,324.0,488.06,399.99
2016,5,14,7,15,705.0,78.5,2.35,15.0,376.0,545.99,445.85
2016,5,14,7,30,739.0,83.0,2.2,15.0,428.0,607.43,492.63
2016,5,14,7,45,405.0,158.5,2.05,15.5,351.0,481.48,389.14
2016,5,14,8,0,71.0,234.0,1.9,16.0,274.0,294.69,235.2
2016,5,14,8,15,451.0,164.0,1.75,16.0,450.0,556.97,446.52
2016,5,14,8,30,831.0,94.0,1.6,16.0,626.0,809.75,627.91
2016,5,14,8,45,846.0,96.5,1.5,16.0,670.5,852.26,651.66
2016,5,14,9,0,861.0,99.0,1.4,16.0,715.0,892.84,675.85
2016,5,14,9,15,871.5,100.5,1.4,16.0,754.0,925.95,696.03
2016,5,14,9,30,882.0,102.0,1.4,16.0,793.0,956.43,714.42
2016,5,14,9,45,727.5,193.0,1.4,16.5,779.5,934.52,697.04
2016,5,14,10,0,573.0,284.0,1.4,17.0,766.0,884.5,659.25
2016,5,14,10,15,522.0,314.5,1.45,17.0,764.5,870.7,648.82
2016,5,14,10,30,471.0,345.0,1.5,17.0,763.0,853.04,635.37
2016,5,14,10,45,481.5,354.5,1.55,17.0,789.5,872.67,648.7
2016,5,14,11,0,492.0,364.0,1.6,17.0,816.0,890.0,660.09
2016,5,14,11,15,503.0,368.5,1.65,17.0,836.5,900.36,667.07
2016,5,14,11,30,514.0,373.0,1.7,17.0,857.0,908.21,672.52
2016,5,14,11,45,703.5,251.5,1.75,17.5,918.0,965.03,714.88
2016,5,14,12,0,893.0,130.0,1.8,18.0,979.0,1000.57,736.57
2016,5,14,12,15,892.5,129.5,1.9,18.0,976.5,981.24,724.89
2016,5,14,12,30,892.0,129.0,2.0,18.0,974.0,958.78,711.7
2016,5,14,12,45,885.5,131.0,2.15,18.0,962.5,930.23,694.88
2016,5,14,13,0,879.0,133.0,2.3,18.0,951.0,899.02,676.01
2016,5,14,13,15,875.0,132.5,2.4,17.5,933.5,865.12,655.79
2016,5,14,13,30,871.0,132.0,2.5,17.0,916.0,828.76,633.53
2016,5,14,13,45,864.5,131.0,2.7,17.0,891.0,787.74,607.07
2016,5,14,14,0,858.0,130.0,2.9,17.0,866.0,744.79,578.68
2016,5,14,14,15,849.5,128.0,3.1,17.0,835.0,697.88,545.15
2016,5,14,14,30,841.0,126.0,3.3,17.0,804.0,649.63,509.25
2016,5,14,14,45,828.5,124.5,3.5,17.0,766.5,597.09,468.97
2016,5,14,15,0,816.0,123.0,3.7,17.0,729.0,544.7,427.46
2016,5,14,15,15,801.5,120.5,3.85,17.0,686.5,490.29,382.96
2016,5,14,15,30,787.0,118.0,4.0,17.0,644.0,436.17,337.32
2016,5,14,15,45,768.0,114.5,4.15,17.0,598.0,380.09,288.93
2016,5,14,16,0,749.0,111.0,4.3,17.0,552.0,325.33,240.62
2016,5,14,16,15,724.5,107.0,4.35,16.5,503.0,266.12,188.76
2016,5,14,16,30,700.0,103.0,4.4,16.0,454.0,213.11,142.42
2016,5,14,16,45,666.0,98.5,4.45,16.0,403.0,161.07,99.65
2016,5,14,17,0,632.0,94.0,4.5,16.0,352.0,113.01,66.07
2016,5,14,17,15,587.5,87.5,4.45,16.0,301.0,67.35,45.58
2016,5,14,17,30,543.0,81.0,4.4,16.0,250.0,56.69,44.78
2016,5,14,17,45,482.0,72.0,4.4,16.0,201.5,52.23,40.78
2016,5,14,18,0,421.0,63.0,4.4,16.0,153.0,47.5,36.36
2016,5,14,18,15,329.5,51.5,4.3,15.5,110.0,39.06,28.55
2016,5,14,18,30,238.0,40.0,4.2,15.0,67.0,30.98,20.69
2016,5,14,18,45,119.0,20.0,4.15,15.0,33.5,15.58,3.57
2016,5,14,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,64.5,15.0,5.0,14.0,20.0,26.86,0.0
2016,5,15,5,30,129.0,30.0,5.1,14.0,40.0,77.12,46.26
2016,5,15,5,45,232.0,44.5,5.2,14.0,79.5,132.65,98.14
2016,5,15,6,0,335.0,59.0,5.3,14.0,119.0,199.75,156.75
2016,5,15,6,15,407.5,69.0,5.3,14.0,166.0,260.19,210.84
2016,5,15,6,30,480.0,79.0,5.3,14.0,213.0,331.53,273.46
2016,5,15,6,45,242.0,102.5,5.3,14.5,170.0,245.55,203.52
2016,5,15,7,0,4.0,126.0,5.3,15.0,127.0,124.4,99.71
2016,5,15,7,15,50.0,160.5,5.3,15.0,183.5,195.94,160.08
2016,5,15,7,30,96.0,195.0,5.3,15.0,240.0,266.09,218.3
2016,5,15,7,45,66.5,207.0,5.35,15.5,240.0,260.26,211.78
2016,5,15,8,0,37.0,219.0,5.4,16.0,240.0,251.87,203.13
2016,5,15,8,15,55.5,248.5,5.4,16.0,283.0,298.89,240.89
2016,5,15,8,30,74.0,278.0,5.4,16.0,326.0,347.04,278.98
2016,5,15,8,45,91.0,304.0,5.45,16.0,367.5,390.94,313.3
2016,5,15,9,0,108.0,330.0,5.5,16.0,409.0,435.49,347.77
2016,5,15,9,15,226.5,336.0,5.5,16.0,511.0,565.3,450.73
2016,5,15,9,30,345.0,342.0,5.5,16.0,613.0,700.57,554.6
2016,5,15,9,45,609.0,230.5,5.55,16.0,733.0,859.18,678.86
2016,5,15,10,0,873.0,119.0,5.6,16.0,853.0,994.03,775.22
2016,5,15,10,15,879.5,120.0,5.7,16.0,880.5,1010.44,785.75
2016,5,15,10,30,886.0,121.0,5.8,16.0,908.0,1023.56,794.74
2016,5,15,10,45,890.5,122.5,5.9,16.5,928.5,1031.76,798.86
2016,5,15,11,0,895.0,124.0,6.0,17.0,949.0,1036.47,800.64
2016,5,15,11,15,650.5,263.5,6.2,17.0,867.5,943.61,734.8
2016,5,15,11,30,406.0,403.0,6.4,17.0,786.0,829.98,644.97
2016,5,15,11,45,654.5,264.5,6.65,17.0,886.0,929.41,727.21
2016,5,15,12,0,903.0,126.0,6.9,17.0,986.0,1006.22,783.82
2016,5,15,12,15,903.0,125.5,7.05,17.0,983.5,987.26,770.6
2016,5,15,12,30,903.0,125.0,7.2,17.0,981.0,965.1,755.5
2016,5,15,12,45,908.5,120.0,7.35,17.0,973.5,940.51,738.6
2016,5,15,13,0,914.0,115.0,7.5,17.0,966.0,912.64,719.24
2016,5,15,13,15,682.5,238.0,7.6,16.5,867.0,809.38,643.53
2016,5,15,13,30,451.0,361.0,7.7,16.0,768.0,708.43,562.3
2016,5,15,13,45,672.0,237.5,7.8,16.0,825.0,742.23,594.33
2016,5,15,14,0,893.0,114.0,7.9,16.0,882.0,755.84,608.57
2016,5,15,14,15,885.5,112.5,7.9,16.0,851.0,708.68,572.06
2016,5,15,14,30,878.0,111.0,7.9,16.0,820.0,660.02,532.81
2016,5,15,14,45,868.5,109.0,7.9,16.0,783.0,608.46,490.43
2016,5,15,15,0,859.0,107.0,7.9,16.0,746.0,556.04,446.38
2016,5,15,15,15,846.0,104.5,7.95,16.0,703.5,500.89,399.13
2016,5,15,15,30,833.0,102.0,8.0,16.0,661.0,442.16,347.88
2016,5,15,15,45,812.0,100.5,8.05,16.0,613.5,384.68,296.53
2016,5,15,16,0,791.0,99.0,8.1,16.0,566.0,328.65,245.55
2016,5,15,16,15,479.0,156.0,8.05,15.5,431.5,245.88,182.43
2016,5,15,16,30,167.0,213.0,8.0,15.0,297.0,207.56,160.92
2016,5,15,16,45,175.5,189.0,7.95,15.0,268.5,176.74,135.07
2016,5,15,17,0,184.0,165.0,7.9,15.0,240.0,145.32,110.18
2016,5,15,17,15,168.5,144.0,7.85,14.5,206.0,114.9,90.17
2016,5,15,17,30,153.0,123.0,7.8,14.0,172.0,96.75,80.76
2016,5,15,17,45,311.0,91.0,7.8,14.0,166.0,66.12,53.47
2016,5,15,18,0,469.0,59.0,7.8,14.0,160.0,43.84,33.41
2016,5,15,18,15,377.0,48.5,7.7,14.0,116.0,37.21,27.11
2016,5,15,18,30,285.0,38.0,7.6,14.0,72.0,30.2,20.17
2016,5,15,18,45,159.5,23.5,7.5,14.0,41.0,18.41,6.02
2016,5,15,19,0,34.0,9.0,7.4,14.0,10.0,8.58,0.0
2016,5,15,19,15,17.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,59.0,15.5,5.75,13.0,20.5,26.31,0.0
2016,5,16,5,30,118.0,31.0,5.6,13.0,41.0,70.72,43.07
2016,5,16,5,45,213.0,46.5,5.45,13.5,79.5,129.1,96.06
2016,5,16,6,0,308.0,62.0,5.3,14.0,118.0,193.37,151.99
2016,5,16,6,15,380.0,73.5,5.1,14.0,164.5,253.85,205.76
2016,5,16,6,30,452.0,85.0,4.9,14.0,211.0,321.88,265.28
2016,5,16,6,45,226.0,96.5,4.75,14.0,159.5,230.08,190.78
2016,5,16,7,0,0.0,108.0,4.6,14.0,108.0,103.19,82.13
2016,5,16,7,15,36.5,150.0,4.45,14.0,167.5,175.51,143.28
2016,5,16,7,30,73.0,192.0,4.3,14.0,227.0,246.95,202.43
2016,5,16,7,45,155.0,215.0,4.2,14.5,299.0,342.75,280.78
2016,5,16,8,0,237.0,238.0,4.1,15.0,371.0,446.73,363.21
2016,5,16,8,15,491.0,183.0,4.0,15.0,489.5,609.98,494.5
2016,5,16,8,30,745.0,128.0,3.9,15.0,608.0,785.22,626.47
2016,5,16,8,45,766.5,128.5,3.8,15.5,652.5,825.18,651.16
2016,5,16,9,0,788.0,129.0,3.7,16.0,697.0,867.28,677.83
2016,5,16,9,15,800.5,131.5,3.7,16.0,735.0,901.57,700.37
2016,5,16,9,30,813.0,134.0,3.7,16.0,773.0,933.48,721.17
2016,5,16,9,45,840.5,126.0,3.7,16.5,811.0,957.59,735.09
2016,5,16,10,0,868.0,118.0,3.7,17.0,849.0,987.85,753.23
2016,5,16,10,15,874.0,119.0,3.75,17.0,876.0,1003.71,763.18
2016,5,16,10,30,880.0,120.0,3.8,17.0,903.0,1016.28,771.1
2016,5,16,10,45,883.5,121.5,3.9,17.0,922.5,1023.47,775.85
2016,5,16,11,0,887.0,123.0,4.0,17.0,942.0,1027.19,778.39
2016,5,16,11,15,890.0,124.0,4.1,17.0,955.0,1026.4,778.01
2016,5,16,11,30,893.0,125.0,4.2,17.0,968.0,1022.12,775.39
2016,5,16,11,45,893.0,126.0,4.35,17.5,973.0,1011.42,767.3
2016,5,16,12,0,893.0,127.0,4.5,18.0,978.0,997.38,757.58
2016,5,16,12,15,893.0,126.5,4.7,18.0,976.0,978.62,746.51
2016,5,16,12,30,893.0,126.0,4.9,18.0,974.0,956.71,733.11
2016,5,16,12,45,893.0,125.0,5.15,18.0,965.0,931.27,717.41
2016,5,16,13,0,893.0,124.0,5.4,18.0,956.0,902.85,699.32
2016,5,16,13,15,890.0,123.0,5.65,17.5,939.5,869.04,678.37
2016,5,16,13,30,887.0,122.0,5.9,17.0,923.0,832.68,655.1
2016,5,16,13,45,884.0,120.0,6.15,17.0,899.5,792.99,627.68
2016,5,16,14,0,881.0,118.0,6.4,17.0,876.0,751.07,598.17
2016,5,16,14,15,874.0,116.5,6.55,17.0,846.0,704.81,563.44
2016,5,16,14,30,867.0,115.0,6.7,17.0,816.0,657.03,525.84
2016,5,16,14,45,857.5,113.0,6.9,17.0,779.5,606.04,484.87
2016,5,16,15,0,848.0,111.0,7.1,17.0,743.0,554.21,442.1
2016,5,16,15,15,835.0,109.0,7.15,16.5,701.5,497.17,394.64
2016,5,16,15,30,822.0,107.0,7.2,16.0,660.0,442.51,347.61
2016,5,16,15,45,798.5,106.5,7.3,16.0,612.5,385.61,297.08
2016,5,16,16,0,775.0,106.0,7.4,16.0,565.0,330.45,247.16
2016,5,16,16,15,751.5,102.5,7.4,16.0,515.5,274.72,196.57
2016,5,16,16,30,728.0,99.0,7.4,16.0,466.0,216.88,145.15
2016,5,16,16,45,683.5,97.5,7.4,16.0,413.0,164.23,101.76
2016,5,16,17,0,639.0,96.0,7.4,16.0,360.0,116.76,68.64
2016,5,16,17,15,594.0,89.5,7.35,15.5,308.5,70.67,47.2
2016,5,16,17,30,549.0,83.0,7.3,15.0,257.0,58.07,46.19
2016,5,16,17,45,476.0,76.0,7.3,15.0,207.0,55.4,43.76
2016,5,16,18,0,403.0,69.0,7.3,15.0,157.0,51.26,39.85
2016,5,16,18,15,312.0,56.5,7.2,14.5,113.5,42.85,32.03
2016,5,16,18,30,221.0,44.0,7.1,14.0,70.0,34.08,23.56
2016,5,16,18,45,117.5,26.5,7.05,14.0,40.0,20.79,8.22
2016,5,16,19,0,14.0,9.0,7.0,14.0,10.0,8.58,0.0
2016,5,16,19,15,7.0,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,101.5,14.5,3.2,13.0,23.0,33.73,0.0
2016,5,17,5,30,203.0,29.0,3.2,13.0,46.0,94.63,59.14
2016,5,17,5,45,312.0,40.5,3.2,13.5,87.5,154.43,114.44
2016,5,17,6,0,421.0,52.0,3.2,14.0,129.0,225.73,176.5
2016,5,17,6,15,490.5,60.0,2.95,14.0,177.5,288.44,232.33
2016,5,17,6,30,560.0,68.0,2.7,14.0,226.0,358.05,292.67
2016,5,17,6,45,292.5,103.0,2.5,14.5,186.5,281.68,231.72
2016,5,17,7,0,25.0,138.0,2.3,15.0,147.0,155.49,125.4
2016,5,17,7,15,39.0,163.0,2.25,15.5,180.0,191.51,155.03
2016,5,17,7,30,53.0,188.0,2.2,16.0,213.0,228.72,184.7
2016,5,17,7,45,59.0,211.0,2.15,16.5,242.0,258.99,208.04
2016,5,17,8,0,65.0,234.0,2.1,17.0,271.0,289.57,231.2
2016,5,17,8,15,92.0,262.5,2.15,17.0,319.5,343.36,273.21
2016,5,17,8,30,119.0,291.0,2.2,17.0,368.0,410.28,324.35
2016,5,17,8,45,135.5,313.5,2.3,17.5,407.0,451.71,354.55
2016,5,17,9,0,152.0,336.0,2.4,18.0,446.0,493.56,384.74
2016,5,17,9,15,143.0,355.5,2.45,18.0,463.5,508.7,394.63
2016,5,17,9,30,134.0,375.0,2.5,18.0,481.0,522.7,403.81
2016,5,17,9,45,136.5,392.5,2.6,18.5,504.5,544.6,418.54
2016,5,17,10,0,139.0,410.0,2.7,19.0,528.0,565.84,432.66
2016,5,17,10,15,282.0,387.0,2.75,19.0,635.5,695.58,529.82
2016,5,17,10,30,425.0,364.0,2.8,19.0,743.0,825.42,623.15
2016,5,17,10,45,432.5,371.0,2.85,19.5,764.0,839.17,630.13
2016,5,17,11,0,440.0,378.0,2.9,20.0,785.0,850.82,636.65
2016,5,17,11,15,684.0,247.0,2.95,20.0,889.0,960.07,717.88
2016,5,17,11,30,928.0,116.0,3.0,20.0,993.0,1047.78,775.15
2016,5,17,11,45,928.0,116.5,3.1,20.5,998.0,1036.31,765.98
2016,5,17,12,0,928.0,117.0,3.2,21.0,1003.0,1021.38,755.53
2016,5,17,12,15,927.5,117.0,3.3,21.0,1000.5,1002.11,743.72
2016,5,17,12,30,927.0,117.0,3.4,21.0,998.0,979.57,729.74
2016,5,17,12,45,926.0,115.5,3.5,21.0,988.0,951.99,712.31
2016,5,17,13,0,925.0,114.0,3.6,21.0,978.0,921.38,692.75
2016,5,17,13,15,921.5,113.5,3.7,20.5,960.5,886.71,671.53
2016,5,17,13,30,918.0,113.0,3.8,20.0,943.0,849.41,648.2
2016,5,17,13,45,912.0,112.5,3.9,20.0,918.0,807.74,620.23
2016,5,17,14,0,906.0,112.0,4.0,20.0,893.0,763.96,590.45
2016,5,17,14,15,898.0,110.5,4.1,20.0,861.5,716.04,556.38
2016,5,17,14,30,890.0,109.0,4.2,20.0,830.0,666.62,519.17
2016,5,17,14,45,880.0,107.5,4.3,20.0,792.5,614.77,479.1
2016,5,17,15,0,870.0,106.0,4.4,20.0,755.0,562.08,437.35
2016,5,17,15,15,857.0,103.5,4.5,19.5,712.5,506.48,392.83
2016,5,17,15,30,844.0,101.0,4.6,19.0,670.0,450.85,346.7
2016,5,17,15,45,827.5,98.0,4.7,19.0,623.5,389.61,294.18
2016,5,17,16,0,811.0,95.0,4.8,19.0,577.0,332.93,244.02
2016,5,17,16,15,788.5,91.5,4.8,18.5,527.0,275.48,193.23
2016,5,17,16,30,766.0,88.0,4.8,18.0,477.0,220.17,144.71
2016,5,17,16,45,736.0,84.0,4.8,18.0,425.0,165.77,99.66
2016,5,17,17,0,706.0,80.0,4.8,18.0,373.0,110.29,59.88
2016,5,17,17,15,665.0,75.0,4.75,17.5,321.0,61.58,37.63
2016,5,17,17,30,624.0,70.0,4.7,17.0,269.0,47.63,36.6
2016,5,17,17,45,562.5,63.5,4.7,17.0,218.0,44.83,34.1
2016,5,17,18,0,501.0,57.0,4.7,17.0,167.0,41.89,31.32
2016,5,17,18,15,412.0,47.5,4.6,16.5,122.0,36.07,25.9
2016,5,17,18,30,323.0,38.0,4.5,16.0,77.0,29.96,19.93
2016,5,17,18,45,190.0,24.5,4.45,15.5,44.5,19.17,7.62
2016,5,17,19,0,57.0,11.0,4.4,15.0,12.0,10.48,0.0
2016,5,17,19,15,28.5,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,88.0,15.5,1.6,14.0,23.0,38.19,0.0
2016,5,18,5,30,176.0,31.0,1.6,14.0,46.0,90.19,57.17
2016,5,18,5,45,277.0,44.0,1.65,14.5,86.5,145.89,107.84
2016,5,18,6,0,378.0,57.0,1.7,15.0,127.0,213.28,165.84
2016,5,18,6,15,447.5,66.0,1.6,15.0,174.5,276.8,221.24
2016,5,18,6,30,517.0,75.0,1.5,15.0,222.0,345.32,279.57
2016,5,18,6,45,277.0,109.0,1.4,15.5,189.5,271.42,221.23
2016,5,18,7,0,37.0,143.0,1.3,16.0,157.0,167.98,134.94
2016,5,18,7,15,67.0,170.0,1.2,16.0,200.5,216.93,175.26
2016,5,18,7,30,97.0,197.0,1.1,16.0,244.0,268.52,216.35
2016,5,18,7,45,81.0,216.0,1.05,16.5,258.0,280.31,223.9
2016,5,18,8,0,65.0,235.0,1.0,17.0,272.0,290.52,230.16
2016,5,18,8,15,76.5,260.0,0.95,17.0,307.0,327.96,258.44
2016,5,18,8,30,88.0,285.0,0.9,17.0,342.0,365.96,286.46
2016,5,18,8,45,101.0,309.0,0.9,17.5,379.0,404.58,314.11
2016,5,18,9,0,114.0,333.0,0.9,18.0,416.0,455.8,350.32
2016,5,18,9,15,173.5,352.0,1.0,18.0,485.5,532.91,407.25
2016,5,18,9,30,233.0,371.0,1.1,18.0,555.0,612.13,464.25
2016,5,18,9,45,172.5,388.5,1.2,18.5,528.0,574.91,434.42
2016,5,18,10,0,112.0,406.0,1.3,19.0,501.0,534.73,403.28
2016,5,18,10,15,105.0,417.5,1.45,19.0,509.0,526.56,397.85
2016,5,18,10,30,98.0,429.0,1.6,19.0,517.0,530.43,400.6
2016,5,18,10,45,121.5,445.0,1.75,19.0,556.5,581.03,437.46
2016,5,18,11,0,145.0,461.0,1.9,19.0,596.0,618.56,464.6
2016,5,18,11,15,146.5,468.0,1.95,19.0,606.0,623.65,467.83
2016,5,18,11,30,148.0,475.0,2.0,19.0,616.0,627.84,470.72
2016,5,18,11,45,126.5,473.0,2.15,19.0,594.0,599.35,450.47
2016,5,18,12,0,105.0,471.0,2.3,19.0,572.0,562.49,424.31
2016,5,18,12,15,96.0,466.0,2.4,19.0,558.0,543.99,411.32
2016,5,18,12,30,87.0,461.0,2.5,19.0,544.0,525.51,398.15
2016,5,18,12,45,138.5,464.5,2.6,19.0,595.0,575.2,436.02
2016,5,18,13,0,190.0,468.0,2.7,19.0,646.0,615.01,466.08
2016,5,18,13,15,296.0,425.5,2.8,19.0,696.5,656.5,499.07
2016,5,18,13,30,402.0,383.0,2.9,19.0,747.0,688.68,524.93
2016,5,18,13,45,637.5,252.5,3.05,19.0,811.5,729.65,560.62
2016,5,18,14,0,873.0,122.0,3.2,19.0,876.0,749.45,579.38
2016,5,18,14,15,865.0,120.5,3.4,18.5,845.0,702.96,547.16
2016,5,18,14,30,857.0,119.0,3.6,18.0,814.0,655.06,512.49
2016,5,18,14,45,847.0,116.5,3.85,18.0,777.0,603.91,473.36
2016,5,18,15,0,837.0,114.0,4.1,18.0,740.0,552.01,432.32
2016,5,18,15,15,823.0,112.0,4.35,17.5,698.5,495.21,387.05
2016,5,18,15,30,809.0,110.0,4.6,17.0,657.0,440.88,342.01
2016,5,18,15,45,787.5,108.5,4.95,17.0,610.0,384.64,293.5
2016,5,18,16,0,766.0,107.0,5.3,17.0,563.0,329.95,245.04
2016,5,18,16,15,742.5,103.0,5.4,16.5,514.0,274.39,195.7
2016,5,18,16,30,719.0,99.0,5.5,16.0,465.0,216.73,145.16
2016,5,18,16,45,681.5,96.0,5.65,16.0,413.0,164.41,101.79
2016,5,18,17,0,644.0,93.0,5.8,16.0,361.0,116.41,67.69
2016,5,18,17,15,601.5,86.5,5.9,15.5,310.0,70.07,45.36
2016,5,18,17,30,559.0,80.0,6.0,15.0,259.0,55.33,43.75
2016,5,18,17,45,497.5,72.0,6.15,15.0,210.0,51.67,40.47
2016,5,18,18,0,436.0,64.0,6.3,15.0,161.0,47.8,36.83
2016,5,18,18,15,348.5,53.0,6.35,14.5,117.5,40.03,29.62
2016,5,18,18,30,261.0,42.0,6.4,14.0,74.0,32.39,22.25
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.0,20.72,9.25
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,10.48,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,65.0,18.0,6.75,13.0,24.0,34.36,0.0
2016,5,19,5,30,130.0,36.0,6.9,13.0,48.0,79.89,51.64
2016,5,19,5,45,227.5,51.5,7.05,13.0,88.0,139.27,104.81
2016,5,19,6,0,325.0,67.0,7.2,13.0,128.0,205.33,162.86
2016,5,19,6,15,396.0,78.0,7.3,13.0,175.0,265.82,217.29
2016,5,19,6,30,467.0,89.0,7.4,13.0,222.0,333.7,277.56
2016,5,19,6,45,521.0,96.0,7.55,13.0,272.5,398.47,334.42
2016,5,19,7,0,575.0,103.0,7.7,13.0,323.0,465.25,391.88
2016,5,19,7,15,612.5,109.5,7.6,13.0,374.0,525.08,442.1
2016,5,19,7,30,650.0,116.0,7.5,13.0,425.0,586.93,492.77
2016,5,19,7,45,685.5,118.0,7.4,13.5,476.5,643.97,537.58
2016,5,19,8,0,721.0,120.0,7.3,14.0,528.0,702.0,581.36
2016,5,19,8,15,744.0,124.0,7.4,14.0,576.5,752.92,619.54
2016,5,19,8,30,767.0,128.0,7.5,14.0,625.0,799.74,654.17
2016,5,19,8,45,786.5,130.0,7.6,14.5,670.0,843.76,685.1
2016,5,19,9,0,806.0,132.0,7.7,15.0,715.0,886.22,714.53
2016,5,19,9,15,820.0,135.0,7.75,15.0,756.0,922.85,740.55
2016,5,19,9,30,834.0,138.0,7.8,15.0,797.0,957.11,764.73
2016,5,19,9,45,845.5,140.0,7.9,15.0,832.5,985.27,784.57
2016,5,19,10,0,857.0,142.0,8.0,15.0,868.0,1010.54,802.34
2016,5,19,10,15,579.5,280.0,8.0,15.0,778.0,892.72,711.35
2016,5,19,10,30,302.0,418.0,8.0,15.0,688.0,747.54,592.3
2016,5,19,10,45,597.5,281.0,8.0,15.0,829.5,914.53,727.55
2016,5,19,11,0,893.0,144.0,8.0,15.0,971.0,1053.83,830.93
2016,5,19,11,15,896.5,144.5,8.05,15.0,984.5,1052.83,829.36
2016,5,19,11,30,900.0,145.0,8.1,15.0,998.0,1048.33,825.94
2016,5,19,11,45,898.0,148.0,8.2,15.0,1003.0,1037.34,818.16
2016,5,19,12,0,896.0,151.0,8.3,15.0,1008.0,1023.02,808.04
2016,5,19,12,15,895.5,150.5,8.35,15.0,1005.5,1003.61,794.06
2016,5,19,12,30,895.0,150.0,8.4,15.0,1003.0,981.08,777.86
2016,5,19,12,45,899.5,145.0,8.5,15.0,994.5,955.87,759.88
2016,5,19,13,0,904.0,140.0,8.6,15.0,986.0,927.5,739.53
2016,5,19,13,15,899.5,139.5,8.7,15.0,968.0,892.56,714.21
2016,5,19,13,30,895.0,139.0,8.8,15.0,950.0,855.14,686.9
2016,5,19,13,45,724.5,223.0,9.0,15.0,868.0,769.41,620.53
2016,5,19,14,0,554.0,307.0,9.2,15.0,786.0,688.33,553.89
2016,5,19,14,15,538.5,296.5,9.35,15.0,748.5,639.57,515.75
2016,5,19,14,30,523.0,286.0,9.5,15.0,711.0,591.11,477.18
2016,5,19,14,45,523.5,268.5,9.7,15.0,678.0,546.45,441.28
2016,5,19,15,0,524.0,251.0,9.9,15.0,645.0,501.02,403.97
2016,5,19,15,15,666.0,188.5,9.75,14.5,659.0,484.35,389.47
2016,5,19,15,30,808.0,126.0,9.6,14.0,673.0,455.16,362.22
2016,5,19,15,45,699.5,143.0,9.5,14.0,593.0,378.66,296.39
2016,5,19,16,0,591.0,160.0,9.4,14.0,513.0,316.56,242.91
2016,5,19,16,15,607.0,139.0,9.6,13.5,474.5,266.17,196.86
2016,5,19,16,30,623.0,118.0,9.8,13.0,436.0,213.93,149.12
2016,5,19,16,45,457.0,137.0,10.0,13.0,357.0,167.33,115.73
2016,5,19,17,0,291.0,156.0,10.2,13.0,278.0,143.28,104.95
2016,5,19,17,15,257.0,142.0,10.1,13.0,239.0,111.07,85.43
2016,5,19,17,30,223.0,128.0,10.0,13.0,200.0,95.27,79.78
2016,5,19,17,45,197.0,107.5,9.9,13.0,162.5,81.58,67.52
2016,5,19,18,0,171.0,87.0,9.8,13.0,125.0,67.32,54.53
2016,5,19,18,15,130.5,67.0,9.8,13.0,91.5,52.84,41.13
2016,5,19,18,30,90.0,47.0,9.8,13.0,58.0,39.45,28.48
2016,5,19,18,45,45.0,28.5,9.8,13.0,34.0,24.52,12.51
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,9.53,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,12.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,14.0,8.6,12.0,14.0,12.99,0.0
2016,5,20,5,30,0.0,28.0,8.5,12.0,28.0,26.75,15.09
2016,5,20,5,45,16.0,47.5,8.4,12.5,51.0,53.96,39.12
2016,5,20,6,0,32.0,67.0,8.3,13.0,74.0,80.94,62.65
2016,5,20,6,15,45.0,89.0,8.25,13.0,101.0,111.13,89.12
2016,5,20,6,30,58.0,111.0,8.2,13.0,128.0,142.48,116.45
2016,5,20,6,45,71.5,131.5,8.15,13.0,156.5,173.56,143.25
2016,5,20,7,0,85.0,152.0,8.1,13.0,185.0,205.87,170.75
2016,5,20,7,15,53.0,162.5,8.05,13.0,184.0,199.35,164.48
2016,5,20,7,30,21.0,173.0,8.0,13.0,183.0,182.3,149.04
2016,5,20,7,45,372.0,147.5,7.95,13.5,357.5,444.7,373.39
2016,5,20,8,0,723.0,122.0,7.9,14.0,532.0,705.65,586.12
2016,5,20,8,15,744.5,126.0,7.85,14.0,580.0,755.42,622.59
2016,5,20,8,30,766.0,130.0,7.8,14.0,628.0,800.88,655.86
2016,5,20,8,45,549.0,220.0,7.75,14.0,589.5,733.43,599.25
2016,5,20,9,0,332.0,310.0,7.7,14.0,551.0,638.81,518.29
2016,5,20,9,15,399.5,302.0,7.7,14.0,607.0,711.73,575.75
2016,5,20,9,30,467.0,294.0,7.7,14.0,663.0,775.62,625.37
2016,5,20,9,45,668.0,212.5,7.7,14.0,765.5,896.14,720.8
2016,5,20,10,0,869.0,131.0,7.7,14.0,868.0,1001.65,797.84
2016,5,20,10,15,876.0,132.5,7.65,14.0,895.5,1018.91,808.83
2016,5,20,10,30,883.0,134.0,7.6,14.0,923.0,1032.89,817.85
2016,5,20,10,45,889.5,134.0,7.6,14.0,943.5,1041.45,823.26
2016,5,20,11,0,896.0,134.0,7.6,14.0,964.0,1046.57,826.32
2016,5,20,11,15,706.0,255.5,7.55,14.0,915.5,989.94,784.16
2016,5,20,11,30,516.0,377.0,7.5,14.0,867.0,912.53,720.41
2016,5,20,11,45,497.5,386.0,7.45,14.0,860.5,893.15,705.31
2016,5,20,12,0,479.0,395.0,7.4,14.0,854.0,871.86,688.62
2016,5,20,12,15,443.5,401.0,7.35,14.0,825.0,829.92,656.31
2016,5,20,12,30,408.0,407.0,7.3,14.0,796.0,787.47,623.57
2016,5,20,12,45,656.5,268.5,7.3,14.0,887.0,864.49,689.5
2016,5,20,13,0,905.0,130.0,7.3,14.0,978.0,919.15,731.67
2016,5,20,13,15,900.5,129.0,7.25,14.0,960.0,883.85,705.46
2016,5,20,13,30,896.0,128.0,7.2,14.0,942.0,846.09,677.69
2016,5,20,13,45,697.0,227.0,7.2,14.0,850.0,752.12,604.84
2016,5,20,14,0,498.0,326.0,7.2,14.0,758.0,664.8,532.93
2016,5,20,14,15,397.5,349.0,7.15,14.0,686.0,589.87,472.94
2016,5,20,14,30,297.0,372.0,7.1,14.0,614.0,523.62,419.32
2016,5,20,14,45,561.5,250.5,7.1,14.0,681.5,553.31,446.0
2016,5,20,15,0,826.0,129.0,7.1,14.0,749.0,558.34,450.27
2016,5,20,15,15,811.5,126.0,7.05,14.0,706.5,503.25,403.01
2016,5,20,15,30,797.0,123.0,7.0,14.0,664.0,448.45,355.02
2016,5,20,15,45,772.5,122.0,7.0,14.0,616.5,392.22,305.0
2016,5,20,16,0,748.0,121.0,7.0,14.0,569.0,333.77,252.48
2016,5,20,16,15,722.5,116.5,6.95,13.5,519.5,277.87,202.17
2016,5,20,16,30,697.0,112.0,6.9,13.0,470.0,224.51,154.56
2016,5,20,16,45,662.5,107.5,6.9,13.0,418.5,172.64,110.8
2016,5,20,17,0,628.0,103.0,6.9,13.0,367.0,124.82,75.87
2016,5,20,17,15,583.0,96.0,6.8,13.0,315.5,78.94,52.59
2016,5,20,17,30,538.0,89.0,6.7,13.0,264.0,62.47,50.49
2016,5,20,17,45,476.0,80.5,6.65,13.0,215.0,58.72,47.11
2016,5,20,18,0,414.0,72.0,6.6,13.0,166.0,53.3,42.06
2016,5,20,18,15,325.0,59.5,6.5,13.0,122.0,44.97,34.22
2016,5,20,18,30,236.0,47.0,6.4,13.0,78.0,36.28,25.81
2016,5,20,18,45,118.0,31.0,6.3,13.0,46.5,25.46,13.65
2016,5,20,19,0,0.0,15.0,6.2,13.0,15.0,14.3,0.0
2016,5,20,19,15,0.0,7.5,6.1,13.0,7.5,7.15,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,2.5,15.0,3.8,13.0,15.0,14.42,0.0
2016,5,21,5,30,5.0,30.0,3.8,13.0,30.0,30.25,17.78
2016,5,21,5,45,28.5,49.5,3.8,13.0,55.0,60.17,44.0
2016,5,21,6,0,52.0,69.0,3.8,13.0,80.0,90.57,70.5
2016,5,21,6,15,68.0,91.0,3.8,13.0,108.5,123.1,98.99
2016,5,21,6,30,84.0,113.0,3.8,13.0,137.0,163.4,133.76
2016,5,21,6,45,99.0,133.5,3.8,13.5,167.5,197.34,162.42
2016,5,21,7,0,114.0,154.0,3.8,14.0,198.0,232.61,191.62
2016,5,21,7,15,108.5,177.0,3.85,14.0,223.5,259.02,212.98
2016,5,21,7,30,103.0,200.0,3.9,14.0,249.0,275.49,225.87
2016,5,21,7,45,140.5,223.5,3.95,14.0,299.0,340.93,278.93
2016,5,21,8,0,178.0,247.0,4.0,14.0,349.0,400.03,325.98
2016,5,21,8,15,165.0,271.0,4.05,14.0,371.5,421.56,341.51
2016,5,21,8,30,152.0,295.0,4.1,14.0,394.0,441.5,355.72
2016,5,21,8,45,83.5,270.0,4.2,14.0,325.0,346.3,278.64
2016,5,21,9,0,15.0,245.0,4.3,14.0,256.0,249.32,198.88
2016,5,21,9,15,209.0,284.5,4.3,14.0,449.5,504.22,405.28
2016,5,21,9,30,403.0,324.0,4.3,14.0,643.0,745.9,589.26
2016,5,21,9,45,609.5,237.5,4.35,14.5,743.5,865.27,679.24
2016,5,21,10,0,816.0,151.0,4.4,15.0,844.0,979.32,758.18
2016,5,21,10,15,823.0,152.5,4.4,15.0,870.5,995.99,767.94
2016,5,21,10,30,830.0,154.0,4.4,15.0,897.0,1009.5,776.33
2016,5,21,10,45,839.5,152.5,4.4,15.0,918.0,1019.11,782.14
2016,5,21,11,0,849.0,151.0,4.4,15.0,939.0,1016.02,779.33
2016,5,21,11,15,852.0,151.5,4.4,15.0,951.5,1014.64,777.93
2016,5,21,11,30,855.0,152.0,4.4,15.0,964.0,1009.94,774.35
2016,5,21,11,45,636.5,278.5,4.45,15.0,885.0,924.01,713.45
2016,5,21,12,0,418.0,405.0,4.5,15.0,806.0,822.14,634.38
2016,5,21,12,15,383.5,422.0,4.55,15.0,789.5,787.6,609.36
2016,5,21,12,30,349.0,439.0,4.6,15.0,773.0,758.91,587.85
2016,5,21,12,45,339.0,441.0,4.65,15.0,762.0,737.86,572.65
2016,5,21,13,0,329.0,443.0,4.7,15.0,751.0,716.05,556.78
2016,5,21,13,15,585.0,296.5,4.7,15.0,832.5,781.21,612.51
2016,5,21,13,30,841.0,150.0,4.7,15.0,914.0,825.3,648.77
2016,5,21,13,45,487.0,286.5,4.7,15.0,726.5,645.82,510.24
2016,5,21,14,0,133.0,423.0,4.7,15.0,539.0,486.2,381.48
2016,5,21,14,15,109.0,400.5,4.65,15.0,493.0,440.27,346.63
2016,5,21,14,30,85.0,378.0,4.6,15.0,447.0,396.85,313.06
2016,5,21,14,45,92.0,362.5,4.6,15.0,434.5,380.07,300.5
2016,5,21,15,0,99.0,347.0,4.6,15.0,422.0,362.53,287.09
2016,5,21,15,15,99.0,327.0,4.55,15.0,398.0,337.07,267.2
2016,5,21,15,30,99.0,307.0,4.5,15.0,374.0,311.67,247.15
2016,5,21,15,45,246.0,266.5,4.5,15.0,418.0,316.7,249.15
2016,5,21,16,0,393.0,226.0,4.5,15.0,462.0,309.06,238.27
2016,5,21,16,15,336.0,216.0,4.45,14.5,405.5,263.94,201.41
2016,5,21,16,30,279.0,206.0,4.4,14.0,349.0,221.15,167.33
2016,5,21,16,45,466.5,148.5,4.4,14.0,358.5,178.68,123.69
2016,5,21,17,0,654.0,91.0,4.4,14.0,368.0,118.21,68.68
2016,5,21,17,15,613.0,85.0,4.35,14.0,317.0,71.71,45.21
2016,5,21,17,30,572.0,79.0,4.3,14.0,266.0,54.16,42.89
2016,5,21,17,45,516.5,71.0,4.3,14.0,217.5,50.46,39.58
2016,5,21,18,0,461.0,63.0,4.3,14.0,169.0,46.53,35.91
2016,5,21,18,15,377.5,53.0,4.2,13.5,125.0,40.5,30.25
2016,5,21,18,30,294.0,43.0,4.1,13.0,81.0,33.07,23.11
2016,5,21,18,45,176.0,28.5,4.1,13.0,48.5,22.25,11.55
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,13.34,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,4.0,15.5,2.7,13.0,15.5,15.19,0.0
2016,5,22,5,30,8.0,31.0,2.7,13.0,31.0,32.08,19.29
2016,5,22,5,45,29.5,50.5,2.75,13.0,55.5,61.56,45.18
2016,5,22,6,0,51.0,70.0,2.8,13.0,80.0,91.26,71.1
2016,5,22,6,15,65.5,91.5,2.75,13.0,108.0,122.48,98.43
2016,5,22,6,30,80.0,113.0,2.7,13.0,136.0,155.05,126.6
2016,5,22,6,45,93.5,134.0,2.7,13.5,166.0,194.83,160.01
2016,5,22,7,0,107.0,155.0,2.7,14.0,196.0,229.52,188.53
2016,5,22,7,15,137.0,178.0,2.65,14.0,238.5,277.98,228.29
2016,5,22,7,30,167.0,201.0,2.6,14.0,281.0,328.92,269.31
2016,5,22,7,45,182.0,223.5,2.6,14.0,320.0,370.7,302.04
