Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,8,0,197.0,246.0,2.6,14.0,359.0,413.22,334.82
2016,5,22,8,15,235.5,263.5,2.6,14.0,409.5,469.58,378.42
2016,5,22,8,30,274.0,281.0,2.6,14.0,460.0,539.66,431.36
2016,5,22,8,45,541.0,203.0,2.6,14.5,586.0,707.4,561.3
2016,5,22,9,0,808.0,125.0,2.6,15.0,712.0,879.62,682.75
2016,5,22,9,15,820.0,127.0,2.65,15.0,750.5,913.3,703.53
2016,5,22,9,30,832.0,129.0,2.7,15.0,789.0,944.55,723.86
2016,5,22,9,45,859.0,120.5,2.8,15.0,826.5,968.25,739.43
2016,5,22,10,0,886.0,112.0,2.9,15.0,864.0,997.75,759.07
2016,5,22,10,15,891.5,113.0,2.95,15.0,891.0,1013.37,768.83
2016,5,22,10,30,897.0,114.0,3.0,15.0,918.0,1025.66,776.57
2016,5,22,10,45,900.0,115.5,3.1,15.0,937.0,1032.53,781.24
2016,5,22,11,0,903.0,117.0,3.2,15.0,956.0,1035.89,783.72
2016,5,22,11,15,905.5,117.5,3.25,15.0,968.5,1034.2,782.5
2016,5,22,11,30,908.0,118.0,3.3,15.0,981.0,1029.01,779.09
2016,5,22,11,45,907.0,119.5,3.4,15.0,985.5,1017.89,772.19
2016,5,22,12,0,906.0,121.0,3.5,15.0,990.0,1003.41,763.1
2016,5,22,12,15,905.5,120.5,3.6,15.0,987.5,984.22,750.83
2016,5,22,12,30,905.0,120.0,3.7,15.0,985.0,961.88,736.4
2016,5,22,12,45,900.5,121.0,3.8,15.0,974.0,934.3,718.29
2016,5,22,13,0,896.0,122.0,3.9,15.0,963.0,903.96,698.17
2016,5,22,13,15,892.0,121.5,4.05,15.0,946.0,870.02,675.61
2016,5,22,13,30,888.0,121.0,4.2,15.0,929.0,833.6,651.03
2016,5,22,13,45,881.5,120.0,4.35,15.0,904.5,792.47,623.03
2016,5,22,14,0,875.0,119.0,4.5,15.0,880.0,749.39,593.28
2016,5,22,14,15,867.0,117.5,4.6,15.0,849.0,703.09,559.3
2016,5,22,14,30,859.0,116.0,4.7,15.0,818.0,655.37,522.47
2016,5,22,14,45,847.0,115.0,4.85,15.0,781.0,604.55,482.38
2016,5,22,15,0,835.0,114.0,5.0,15.0,744.0,553.14,440.63
2016,5,22,15,15,821.5,111.5,5.1,15.0,702.0,496.43,393.46
2016,5,22,15,30,808.0,109.0,5.2,15.0,660.0,442.18,346.83
2016,5,22,15,45,787.5,107.0,5.3,15.0,614.0,386.13,297.62
2016,5,22,16,0,767.0,105.0,5.4,15.0,568.0,331.51,248.59
2016,5,22,16,15,668.0,120.5,5.45,14.5,498.5,268.51,195.19
2016,5,22,16,30,569.0,136.0,5.5,14.0,429.0,220.08,155.28
2016,5,22,16,45,434.5,146.5,5.55,14.0,357.0,173.13,120.69
2016,5,22,17,0,300.0,157.0,5.6,14.0,285.0,146.12,106.03
2016,5,22,17,15,441.5,117.0,5.6,14.0,276.5,93.32,66.03
2016,5,22,17,30,583.0,77.0,5.6,14.0,268.0,52.47,41.36
2016,5,22,17,45,531.5,69.0,5.6,14.0,220.0,48.7,38.0
2016,5,22,18,0,480.0,61.0,5.6,14.0,172.0,44.69,34.27
2016,5,22,18,15,399.0,51.0,5.5,13.5,128.0,38.57,28.56
2016,5,22,18,30,318.0,41.0,5.4,13.0,84.0,32.12,22.31
2016,5,22,18,45,202.5,27.5,5.35,13.0,50.5,21.42,11.16
2016,5,22,19,0,87.0,14.0,5.3,13.0,17.0,11.01,0.0
2016,5,22,19,15,43.5,7.0,5.2,13.0,8.5,6.67,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,19.0,16.5,3.75,13.0,18.5,21.5,0.0
2016,5,23,5,30,38.0,33.0,3.7,13.0,37.0,47.41,30.6
2016,5,23,5,45,74.5,52.5,3.7,13.0,65.5,82.14,61.33
2016,5,23,6,0,111.0,72.0,3.7,13.0,94.0,120.54,94.94
2016,5,23,6,15,135.5,93.0,3.65,13.0,127.0,159.41,129.2
2016,5,23,6,30,160.0,114.0,3.6,13.0,160.0,200.66,165.09
2016,5,23,6,45,185.5,132.5,3.55,13.5,196.5,241.85,199.99
2016,5,23,7,0,211.0,151.0,3.5,14.0,233.0,293.5,242.6
2016,5,23,7,15,147.5,175.0,3.5,14.0,236.0,281.03,231.34
2016,5,23,7,30,84.0,199.0,3.5,14.0,239.0,261.17,213.5
2016,5,23,7,45,46.5,193.0,3.5,14.0,215.5,229.22,186.17
2016,5,23,8,0,9.0,187.0,3.5,14.0,192.0,186.89,150.08
2016,5,23,8,15,79.0,241.5,3.5,14.0,293.0,308.83,250.27
2016,5,23,8,30,149.0,296.0,3.5,14.0,394.0,439.67,353.81
2016,5,23,8,45,472.5,209.0,3.5,14.5,548.0,654.07,524.68
2016,5,23,9,0,796.0,122.0,3.5,15.0,702.0,865.23,678.8
2016,5,23,9,15,621.5,212.5,3.5,15.0,680.0,826.05,647.29
2016,5,23,9,30,447.0,303.0,3.5,15.0,658.0,765.21,597.2
2016,5,23,9,45,651.5,211.5,3.5,15.0,753.0,878.21,683.26
2016,5,23,10,0,856.0,120.0,3.5,15.0,848.0,976.48,750.05
2016,5,23,10,15,611.5,258.0,3.45,15.0,787.0,901.29,694.5
2016,5,23,10,30,367.0,396.0,3.4,15.0,726.0,788.48,606.2
2016,5,23,10,45,322.5,422.0,3.35,15.0,716.0,769.65,591.16
2016,5,23,11,0,278.0,448.0,3.3,15.0,706.0,748.69,573.97
2016,5,23,11,15,581.5,286.5,3.25,15.0,836.5,895.08,687.33
2016,5,23,11,30,885.0,125.0,3.2,15.0,967.0,1012.93,768.64
2016,5,23,11,45,886.5,124.5,3.15,15.0,972.5,1002.5,759.83
2016,5,23,12,0,888.0,124.0,3.1,15.0,978.0,988.78,750.1
2016,5,23,12,15,888.0,124.5,3.1,15.0,976.0,971.38,738.38
2016,5,23,12,30,888.0,125.0,3.1,15.0,974.0,950.86,724.63
2016,5,23,12,45,867.0,136.5,3.1,15.0,959.0,918.66,702.86
2016,5,23,13,0,846.0,148.0,3.1,15.0,944.0,884.42,679.69
2016,5,23,13,15,842.5,147.0,3.2,15.0,927.0,851.91,658.24
2016,5,23,13,30,839.0,146.0,3.3,15.0,910.0,817.05,634.88
2016,5,23,13,45,840.0,140.5,3.4,15.0,888.0,779.41,609.28
2016,5,23,14,0,841.0,135.0,3.5,15.0,866.0,739.39,581.65
2016,5,23,14,15,833.0,133.0,3.65,15.0,836.0,694.06,548.29
2016,5,23,14,30,825.0,131.0,3.8,15.0,806.0,646.9,512.45
2016,5,23,14,45,817.5,127.0,3.95,15.0,771.0,596.88,473.48
2016,5,23,15,0,810.0,123.0,4.1,15.0,736.0,546.01,432.66
2016,5,23,15,15,796.5,120.5,4.25,15.0,695.0,492.9,388.92
2016,5,23,15,30,783.0,118.0,4.4,15.0,654.0,439.98,344.01
2016,5,23,15,45,516.0,188.5,4.6,15.0,532.0,351.13,272.8
2016,5,23,16,0,249.0,259.0,4.8,15.0,410.0,293.93,229.57
2016,5,23,16,15,148.0,232.0,4.9,15.0,320.0,232.92,182.22
2016,5,23,16,30,47.0,205.0,5.0,15.0,230.0,184.29,146.09
2016,5,23,16,45,52.5,186.0,5.15,15.0,211.0,164.42,129.86
2016,5,23,17,0,58.0,167.0,5.3,15.0,192.0,144.04,113.42
2016,5,23,17,15,51.5,146.0,5.35,14.5,166.0,121.51,96.48
2016,5,23,17,30,45.0,125.0,5.4,14.0,140.0,103.12,86.31
2016,5,23,17,45,252.0,94.5,5.45,14.0,155.5,72.66,59.32
2016,5,23,18,0,459.0,64.0,5.5,14.0,171.0,47.14,36.45
2016,5,23,18,15,377.5,53.5,5.5,14.0,127.0,40.68,30.38
2016,5,23,18,30,296.0,43.0,5.5,14.0,83.0,32.97,22.99
2016,5,23,18,45,183.5,29.0,5.5,14.0,50.0,22.58,12.24
2016,5,23,19,0,71.0,15.0,5.5,14.0,17.0,11.8,0.0
2016,5,23,19,15,35.5,7.5,5.45,13.5,8.5,7.15,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,106.5,17.0,3.8,13.0,27.5,44.49,0.0
2016,5,24,5,30,213.0,34.0,3.8,13.0,55.0,102.6,68.93
2016,5,24,5,45,309.5,45.5,3.8,13.5,96.0,157.54,118.08
2016,5,24,6,0,406.0,57.0,3.8,14.0,137.0,225.92,177.73
2016,5,24,6,15,203.0,71.0,3.8,14.0,111.0,168.14,135.65
2016,5,24,6,30,0.0,85.0,3.8,14.0,85.0,81.19,63.68
2016,5,24,6,45,0.0,103.5,3.8,14.0,103.5,99.23,78.99
2016,5,24,7,0,0.0,122.0,3.8,14.0,122.0,117.24,93.96
2016,5,24,7,15,0.0,131.5,3.8,14.0,131.5,125.97,100.95
2016,5,24,7,30,0.0,141.0,3.8,14.0,141.0,134.79,107.94
2016,5,24,7,45,10.0,173.5,3.8,14.0,179.5,174.32,140.5
2016,5,24,8,0,20.0,206.0,3.8,14.0,218.0,214.76,173.31
2016,5,24,8,15,20.5,222.0,3.8,14.0,235.0,231.3,186.12
2016,5,24,8,30,21.0,238.0,3.8,14.0,252.0,247.84,198.87
2016,5,24,8,45,45.0,279.5,3.8,14.5,312.0,322.64,258.13
2016,5,24,9,0,69.0,321.0,3.8,15.0,372.0,388.88,309.23
2016,5,24,9,15,109.0,350.5,3.85,15.0,435.0,457.87,362.79
2016,5,24,9,30,149.0,380.0,3.9,15.0,498.0,540.71,425.71
2016,5,24,9,45,209.0,390.5,3.95,15.0,564.0,610.96,479.11
2016,5,24,10,0,269.0,401.0,4.0,15.0,630.0,694.7,541.31
2016,5,24,10,15,272.0,414.0,4.0,15.0,652.5,712.28,552.86
2016,5,24,10,30,275.0,427.0,4.0,15.0,675.0,728.52,563.82
2016,5,24,10,45,582.5,276.0,4.05,15.0,814.5,893.04,691.7
2016,5,24,11,0,890.0,125.0,4.1,15.0,954.0,1030.52,787.99
2016,5,24,11,15,893.0,125.5,4.1,15.0,966.5,1029.34,785.58
2016,5,24,11,30,896.0,126.0,4.1,15.0,979.0,1024.71,782.06
2016,5,24,11,45,898.5,125.5,4.2,15.5,985.0,1015.17,774.5
2016,5,24,12,0,901.0,125.0,4.3,16.0,991.0,1002.27,764.76
2016,5,24,12,15,900.5,124.5,4.35,16.0,988.5,983.21,752.13
2016,5,24,12,30,900.0,124.0,4.4,16.0,986.0,961.05,737.47
2016,5,24,12,45,900.5,122.0,4.45,16.0,977.0,935.34,720.33
2016,5,24,13,0,901.0,120.0,4.5,16.0,968.0,906.65,701.06
2016,5,24,13,15,897.0,119.5,4.55,16.0,951.0,872.68,677.94
2016,5,24,13,30,893.0,119.0,4.6,16.0,934.0,836.22,652.89
2016,5,24,13,45,889.0,117.0,4.7,16.0,910.0,796.04,625.22
2016,5,24,14,0,885.0,115.0,4.8,16.0,886.0,753.72,595.64
2016,5,24,14,15,877.5,113.5,4.85,15.5,855.0,707.47,562.73
2016,5,24,14,30,870.0,112.0,4.9,15.0,824.0,659.74,526.64
2016,5,24,14,45,861.0,109.5,5.0,15.0,788.0,608.98,486.38
2016,5,24,15,0,852.0,107.0,5.1,15.0,752.0,557.34,444.28
2016,5,24,15,15,839.0,105.0,5.2,15.0,710.5,503.53,399.23
2016,5,24,15,30,826.0,103.0,5.3,15.0,669.0,446.05,350.04
2016,5,24,15,45,810.0,99.5,5.4,15.0,623.0,389.54,300.31
2016,5,24,16,0,794.0,96.0,5.5,15.0,577.0,333.94,250.22
2016,5,24,16,15,772.5,93.0,5.55,15.0,528.5,278.44,199.83
2016,5,24,16,30,751.0,90.0,5.6,15.0,480.0,224.94,151.64
2016,5,24,16,45,722.0,86.0,5.65,15.0,429.5,171.73,106.43
2016,5,24,17,0,693.0,82.0,5.7,15.0,379.0,117.25,65.58
2016,5,24,17,15,654.5,77.0,5.7,14.5,328.0,69.38,40.81
2016,5,24,17,30,616.0,72.0,5.7,14.0,277.0,48.42,37.76
2016,5,24,17,45,561.5,65.5,5.75,14.0,227.5,45.68,35.31
2016,5,24,18,0,507.0,59.0,5.8,14.0,178.0,42.79,32.59
2016,5,24,18,15,426.0,50.0,5.7,13.5,133.5,37.48,27.63
2016,5,24,18,30,345.0,41.0,5.6,13.0,89.0,31.9,22.2
2016,5,24,18,45,225.0,28.5,5.55,13.0,54.5,22.6,12.52
2016,5,24,19,0,105.0,16.0,5.5,13.0,20.0,12.6,0.0
2016,5,24,19,15,52.5,8.0,5.4,13.0,10.0,7.63,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,7.5,3.2,13.0,7.5,6.94,0.0
2016,5,25,5,30,0.0,15.0,3.2,13.0,15.0,13.9,5.43
2016,5,25,5,45,0.0,26.0,3.2,13.0,26.0,24.12,14.64
2016,5,25,6,0,0.0,37.0,3.2,13.0,37.0,34.36,23.69
2016,5,25,6,15,0.0,50.0,3.2,13.0,50.0,46.47,34.29
2016,5,25,6,30,0.0,63.0,3.2,13.0,63.0,58.74,44.88
2016,5,25,6,45,0.0,76.5,3.2,13.5,76.5,71.69,55.8
2016,5,25,7,0,0.0,90.0,3.2,14.0,90.0,84.65,66.52
2016,5,25,7,15,0.0,107.0,3.3,14.0,107.0,101.12,80.16
2016,5,25,7,30,0.0,124.0,3.4,14.0,124.0,117.6,93.64
2016,5,25,7,45,4.5,156.0,3.5,14.0,158.5,152.45,122.3
2016,5,25,8,0,9.0,188.0,3.6,14.0,193.0,187.81,150.98
2016,5,25,8,15,6.0,185.0,3.7,14.0,188.5,181.94,145.6
2016,5,25,8,30,3.0,182.0,3.8,14.0,184.0,176.09,140.34
2016,5,25,8,45,9.0,215.0,3.95,14.5,221.5,213.92,170.51
2016,5,25,9,0,15.0,248.0,4.1,15.0,259.0,252.15,200.5
2016,5,25,9,15,17.0,263.5,4.2,15.0,277.0,269.32,213.72
2016,5,25,9,30,19.0,279.0,4.3,15.0,295.0,286.5,226.95
2016,5,25,9,45,20.0,293.5,4.4,15.0,310.5,301.7,238.55
2016,5,25,10,0,21.0,308.0,4.5,15.0,326.0,316.83,250.08
2016,5,25,10,15,54.0,367.0,4.55,15.0,415.5,421.43,331.89
2016,5,25,10,30,87.0,426.0,4.6,15.0,505.0,515.03,403.31
2016,5,25,10,45,55.5,387.0,4.7,15.0,437.5,441.23,345.88
2016,5,25,11,0,24.0,348.0,4.8,15.0,370.0,368.05,288.65
2016,5,25,11,15,22.0,342.0,4.85,15.0,362.5,348.64,273.66
2016,5,25,11,30,20.0,336.0,4.9,15.0,355.0,339.95,266.81
2016,5,25,11,45,159.5,398.5,4.95,15.5,552.0,555.9,436.05
2016,5,25,12,0,299.0,461.0,5.0,16.0,749.0,755.21,584.43
2016,5,25,12,15,272.0,467.0,5.1,16.0,728.5,725.01,560.95
2016,5,25,12,30,245.0,473.0,5.2,16.0,708.0,694.58,538.32
2016,5,25,12,45,201.0,472.0,5.35,16.0,663.5,637.89,495.97
2016,5,25,13,0,157.0,471.0,5.5,16.0,619.0,588.21,458.33
2016,5,25,13,15,227.0,451.0,5.65,16.0,660.5,618.98,484.18
2016,5,25,13,30,297.0,431.0,5.8,16.0,702.0,646.28,506.84
2016,5,25,13,45,296.0,418.5,6.0,16.0,683.0,617.74,485.92
2016,5,25,14,0,295.0,406.0,6.2,16.0,664.0,588.69,464.52
2016,5,25,14,15,375.0,359.0,6.35,16.0,674.5,584.16,463.21
2016,5,25,14,30,455.0,312.0,6.5,16.0,685.0,571.65,455.02
2016,5,25,14,45,276.0,330.5,6.65,16.0,554.0,457.05,363.63
2016,5,25,15,0,97.0,349.0,6.8,16.0,423.0,363.38,288.31
2016,5,25,15,15,68.0,312.5,6.9,15.5,363.0,310.28,246.99
2016,5,25,15,30,39.0,276.0,7.0,15.0,303.0,260.77,208.12
2016,5,25,15,45,415.5,186.5,7.15,15.0,440.5,312.51,245.55
2016,5,25,16,0,792.0,97.0,7.3,15.0,578.0,334.96,252.32
2016,5,25,16,15,771.0,94.0,7.35,15.0,530.0,279.74,201.69
2016,5,25,16,30,750.0,91.0,7.4,15.0,482.0,226.46,153.38
2016,5,25,16,45,719.0,88.0,7.5,15.0,431.0,173.87,108.52
2016,5,25,17,0,688.0,85.0,7.6,15.0,380.0,120.04,68.01
2016,5,25,17,15,649.5,80.0,7.6,14.5,329.5,72.43,42.99
2016,5,25,17,30,611.0,75.0,7.6,14.0,279.0,50.64,39.73
2016,5,25,17,45,550.5,69.0,7.6,14.0,229.5,48.41,37.74
2016,5,25,18,0,490.0,63.0,7.6,14.0,180.0,46.08,35.52
2016,5,25,18,15,408.0,53.5,7.5,13.5,135.0,40.48,30.29
2016,5,25,18,30,326.0,44.0,7.4,13.0,90.0,34.58,24.55
2016,5,25,18,45,201.5,31.0,7.35,13.0,55.5,24.14,13.93
2016,5,25,19,0,77.0,18.0,7.3,13.0,21.0,15.08,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.0,10.5,8.58,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,75.5,19.5,5.0,13.0,27.0,38.57,1.12
2016,5,26,5,30,151.0,39.0,4.9,13.0,54.0,87.82,59.71
2016,5,26,5,45,241.0,53.5,4.8,13.0,94.0,145.2,109.98
2016,5,26,6,0,331.0,68.0,4.7,13.0,134.0,208.26,165.24
2016,5,26,6,15,165.5,63.0,4.65,13.0,96.0,142.69,115.23
2016,5,26,6,30,0.0,58.0,4.6,13.0,58.0,53.93,40.72
2016,5,26,6,45,0.0,70.5,4.6,13.5,70.5,65.73,50.72
2016,5,26,7,0,0.0,83.0,4.6,14.0,83.0,77.69,60.66
2016,5,26,7,15,0.0,111.0,4.6,14.0,111.0,105.11,83.55
2016,5,26,7,30,0.0,139.0,4.6,14.0,139.0,132.69,106.28
2016,5,26,7,45,0.0,150.5,4.6,14.0,150.5,143.61,114.95
2016,5,26,8,0,0.0,162.0,4.6,14.0,162.0,154.57,123.59
2016,5,26,8,15,5.5,187.5,4.6,14.0,191.5,184.03,147.53
2016,5,26,8,30,11.0,213.0,4.6,14.0,221.0,213.9,171.53
2016,5,26,8,45,30.0,260.0,4.65,14.5,282.0,288.39,231.13
2016,5,26,9,0,49.0,307.0,4.7,15.0,343.0,355.45,283.52
2016,5,26,9,15,120.5,343.0,4.7,15.0,438.0,472.31,375.83
2016,5,26,9,30,192.0,379.0,4.7,15.0,533.0,579.96,458.67
2016,5,26,9,45,191.5,396.5,4.75,15.5,555.0,600.02,471.61
2016,5,26,10,0,191.0,414.0,4.8,16.0,577.0,619.12,484.12
2016,5,26,10,15,147.0,424.0,4.8,16.0,552.0,586.04,457.23
2016,5,26,10,30,103.0,434.0,4.8,16.0,527.0,539.32,420.37
2016,5,26,10,45,122.0,449.0,4.8,16.0,561.5,584.02,453.97
2016,5,26,11,0,141.0,464.0,4.8,16.0,596.0,615.95,477.61
2016,5,26,11,15,183.5,469.0,4.8,16.0,643.0,660.18,511.12
2016,5,26,11,30,226.0,474.0,4.8,16.0,690.0,702.94,543.2
2016,5,26,11,45,236.5,467.0,4.85,16.5,694.0,700.21,540.41
2016,5,26,12,0,247.0,460.0,4.9,17.0,698.0,703.63,542.23
2016,5,26,12,15,257.0,464.0,5.0,17.0,711.0,707.66,545.66
2016,5,26,12,30,267.0,468.0,5.1,17.0,724.0,710.06,547.93
2016,5,26,12,45,555.0,313.0,5.25,17.0,838.5,814.97,634.31
2016,5,26,13,0,843.0,158.0,5.4,17.0,953.0,896.65,697.89
2016,5,26,13,15,562.0,297.0,5.6,16.5,823.0,763.24,598.67
2016,5,26,13,30,281.0,436.0,5.8,16.0,693.0,637.92,499.6
2016,5,26,13,45,555.0,293.0,6.05,16.0,783.5,704.42,558.19
2016,5,26,14,0,829.0,150.0,6.3,16.0,874.0,746.61,596.43
2016,5,26,14,15,821.0,148.5,6.5,16.0,844.0,701.47,561.59
2016,5,26,14,30,813.0,147.0,6.7,16.0,814.0,655.08,525.27
2016,5,26,14,45,802.5,144.0,6.9,16.0,778.5,604.83,485.05
2016,5,26,15,0,792.0,141.0,7.1,16.0,743.0,554.03,443.33
2016,5,26,15,15,778.0,138.5,7.2,15.5,702.0,501.65,399.86
2016,5,26,15,30,764.0,136.0,7.3,15.0,661.0,449.55,355.36
2016,5,26,15,45,746.0,132.0,7.45,15.0,616.0,391.32,304.28
2016,5,26,16,0,728.0,128.0,7.6,15.0,571.0,337.64,255.93
2016,5,26,16,15,704.5,123.5,7.65,15.0,523.0,283.54,206.99
2016,5,26,16,30,681.0,119.0,7.7,15.0,475.0,231.76,160.55
2016,5,26,16,45,650.0,113.5,7.8,15.0,425.0,180.57,117.14
2016,5,26,17,0,619.0,108.0,7.9,15.0,375.0,132.99,81.52
2016,5,26,17,15,576.5,101.0,7.85,14.5,324.5,87.63,56.9
2016,5,26,17,30,534.0,94.0,7.8,14.0,274.0,65.78,53.22
2016,5,26,17,45,471.5,86.0,7.8,14.0,225.0,61.86,49.74
2016,5,26,18,0,409.0,78.0,7.8,14.0,176.0,57.46,45.66
2016,5,26,18,15,327.0,65.5,7.7,13.5,132.0,49.29,38.11
2016,5,26,18,30,245.0,53.0,7.6,13.0,88.0,40.76,29.98
2016,5,26,18,45,141.5,35.5,7.5,13.0,54.0,29.02,18.07
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,15.8,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,8.58,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,64.5,20.5,4.2,13.0,27.5,37.62,3.0
2016,5,27,5,30,129.0,41.0,4.1,13.0,55.0,84.59,58.0
2016,5,27,5,45,218.5,57.5,4.05,13.0,95.0,142.56,108.29
2016,5,27,6,0,308.0,74.0,4.0,13.0,135.0,206.35,163.77
2016,5,27,6,15,162.5,90.0,3.85,13.0,123.5,172.79,140.24
2016,5,27,6,30,17.0,106.0,3.7,13.0,112.0,111.44,89.66
2016,5,27,6,45,26.5,126.5,3.55,13.5,136.5,143.03,116.3
2016,5,27,7,0,36.0,147.0,3.4,14.0,161.0,170.77,139.17
2016,5,27,7,15,37.0,166.5,3.2,14.0,183.0,192.88,157.1
2016,5,27,7,30,38.0,186.0,3.0,14.0,205.0,214.99,174.72
2016,5,27,7,45,67.5,217.0,2.9,14.5,254.0,270.35,219.32
2016,5,27,8,0,97.0,248.0,2.8,15.0,303.0,327.98,264.67
2016,5,27,8,15,80.5,264.5,2.6,15.0,313.0,334.72,268.31
2016,5,27,8,30,64.0,281.0,2.4,15.0,323.0,340.0,270.89
2016,5,27,8,45,94.0,310.0,2.25,15.5,376.5,398.02,315.1
2016,5,27,9,0,124.0,339.0,2.1,16.0,430.0,469.45,367.87
2016,5,27,9,15,128.0,359.5,1.95,16.0,458.0,496.93,386.66
2016,5,27,9,30,132.0,380.0,1.8,16.0,486.0,523.96,405.06
2016,5,27,9,45,169.5,396.5,1.7,16.5,538.0,578.54,443.65
2016,5,27,10,0,207.0,413.0,1.6,17.0,590.0,633.56,481.33
2016,5,27,10,15,264.5,414.0,1.6,17.0,647.5,704.06,531.14
2016,5,27,10,30,322.0,415.0,1.6,17.0,705.0,762.29,571.58
2016,5,27,10,45,356.5,408.5,1.65,17.5,736.0,788.82,588.98
2016,5,27,11,0,391.0,402.0,1.7,18.0,767.0,814.02,605.66
2016,5,27,11,15,645.5,266.5,1.9,18.0,878.5,938.55,698.54
2016,5,27,11,30,900.0,131.0,2.1,18.0,990.0,1033.17,761.8
2016,5,27,11,45,900.5,131.5,2.3,18.0,995.0,1022.65,756.06
2016,5,27,12,0,901.0,132.0,2.5,18.0,1000.0,1008.81,749.17
2016,5,27,12,15,900.5,132.0,2.8,18.0,998.0,990.3,739.95
2016,5,27,12,30,900.0,132.0,3.1,18.0,996.0,968.68,728.27
2016,5,27,12,45,896.0,132.5,3.4,18.0,985.5,941.35,712.32
2016,5,27,13,0,892.0,133.0,3.7,18.0,975.0,911.27,694.07
2016,5,27,13,15,888.0,132.5,4.0,18.0,957.5,877.66,672.94
2016,5,27,13,30,884.0,132.0,4.3,18.0,940.0,841.59,649.58
2016,5,27,13,45,877.0,131.0,4.6,18.0,915.5,800.45,622.9
2016,5,27,14,0,870.0,130.0,4.9,18.0,891.0,757.41,594.14
2016,5,27,14,15,862.0,128.5,5.1,18.0,860.5,711.54,560.87
2016,5,27,14,30,854.0,127.0,5.3,18.0,830.0,664.27,524.95
2016,5,27,14,45,843.5,125.0,5.55,18.0,793.5,613.89,485.74
2016,5,27,15,0,833.0,123.0,5.8,18.0,757.0,560.71,443.17
2016,5,27,15,15,819.5,120.5,5.8,17.5,715.5,506.61,398.9
2016,5,27,15,30,806.0,118.0,5.8,17.0,674.0,452.66,353.4
2016,5,27,15,45,790.0,114.0,5.8,17.0,628.5,396.84,304.6
2016,5,27,16,0,774.0,110.0,5.8,17.0,583.0,341.96,255.58
2016,5,27,16,15,752.0,106.5,5.7,17.0,534.0,287.08,206.22
2016,5,27,16,30,730.0,103.0,5.6,17.0,485.0,229.76,155.44
2016,5,27,16,45,701.0,98.0,5.6,17.0,434.5,176.55,110.48
2016,5,27,17,0,672.0,93.0,5.6,17.0,384.0,126.65,73.21
2016,5,27,17,15,632.5,87.5,5.6,16.5,333.0,79.48,47.94
2016,5,27,17,30,593.0,82.0,5.6,16.0,282.0,55.92,44.07
2016,5,27,17,45,537.0,74.5,5.6,16.0,232.5,52.71,41.25
2016,5,27,18,0,481.0,67.0,5.6,16.0,183.0,49.32,38.12
2016,5,27,18,15,400.0,57.0,5.5,15.5,138.0,43.4,32.65
2016,5,27,18,30,319.0,47.0,5.4,15.0,93.0,35.99,25.64
2016,5,27,18,45,204.0,33.0,5.3,15.0,58.0,25.69,15.36
2016,5,27,19,0,89.0,19.0,5.2,15.0,23.0,14.98,0.0
2016,5,27,19,15,44.5,9.5,5.1,14.5,11.5,9.05,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,19.5,2.5,13.0,28.0,40.31,5.19
2016,5,28,5,30,168.0,39.0,2.5,13.0,56.0,96.52,66.45
2016,5,28,5,45,262.5,52.5,2.5,13.5,97.0,150.58,113.58
2016,5,28,6,0,357.0,66.0,2.5,14.0,138.0,215.4,169.55
2016,5,28,6,15,422.5,76.0,2.45,14.0,185.0,274.17,221.27
2016,5,28,6,30,488.0,86.0,2.4,14.0,232.0,342.77,280.1
2016,5,28,6,45,540.5,92.5,2.35,14.5,282.5,404.53,331.49
2016,5,28,7,0,593.0,99.0,2.3,15.0,333.0,470.47,384.52
2016,5,28,7,15,628.0,105.0,2.25,15.5,383.5,528.68,429.66
2016,5,28,7,30,663.0,111.0,2.2,16.0,434.0,588.66,474.61
2016,5,28,7,45,693.5,114.5,2.2,16.5,484.0,644.0,514.89
2016,5,28,8,0,724.0,118.0,2.2,17.0,534.0,699.97,553.72
2016,5,28,8,15,744.0,121.5,2.2,17.0,581.0,747.8,586.2
2016,5,28,8,30,764.0,125.0,2.2,17.0,628.0,791.7,615.43
2016,5,28,8,45,782.0,127.0,2.2,17.5,671.5,834.13,642.05
2016,5,28,9,0,800.0,129.0,2.2,18.0,715.0,874.97,667.14
2016,5,28,9,15,812.0,131.5,2.2,18.0,753.5,908.96,688.52
2016,5,28,9,30,824.0,134.0,2.2,18.0,792.0,940.55,708.19
2016,5,28,9,45,833.0,136.5,2.25,18.5,825.0,966.65,723.28
2016,5,28,10,0,842.0,139.0,2.3,19.0,858.0,989.86,736.46
2016,5,28,10,15,849.0,140.5,2.35,19.0,885.0,998.1,741.23
2016,5,28,10,30,856.0,142.0,2.4,19.0,912.0,1011.89,749.93
2016,5,28,10,45,860.0,143.5,2.5,19.0,931.5,1019.41,755.08
2016,5,28,11,0,864.0,145.0,2.6,19.0,951.0,1023.58,758.2
2016,5,28,11,15,867.0,145.5,2.7,19.0,964.0,1022.39,757.92
2016,5,28,11,30,870.0,146.0,2.8,19.0,977.0,1017.86,755.56
2016,5,28,11,45,870.5,147.0,2.9,19.0,982.5,1008.01,749.8
2016,5,28,12,0,871.0,148.0,3.0,19.0,988.0,994.96,741.98
2016,5,28,12,15,870.5,148.0,3.15,19.0,985.5,976.88,731.23
2016,5,28,12,30,870.0,148.0,3.3,19.0,983.0,955.82,718.43
2016,5,28,12,45,866.0,148.5,3.45,19.0,973.0,929.16,701.71
2016,5,28,13,0,862.0,149.0,3.6,19.0,963.0,899.85,683.05
2016,5,28,13,15,858.0,148.0,3.7,19.0,946.0,866.68,661.24
2016,5,28,13,30,854.0,147.0,3.8,19.0,929.0,831.15,637.59
2016,5,28,13,45,847.5,146.0,3.9,19.0,905.0,791.48,610.76
2016,5,28,14,0,841.0,145.0,4.0,19.0,881.0,751.45,583.36
2016,5,28,14,15,832.5,143.0,4.05,18.5,850.5,705.15,550.17
2016,5,28,14,30,824.0,141.0,4.1,18.0,820.0,657.61,515.17
2016,5,28,14,45,813.5,138.5,4.2,18.0,784.0,607.43,476.38
2016,5,28,15,0,803.0,136.0,4.3,18.0,748.0,556.67,436.15
2016,5,28,15,15,788.5,133.0,4.35,18.0,706.5,503.16,392.56
2016,5,28,15,30,774.0,130.0,4.4,18.0,665.0,449.96,347.99
2016,5,28,15,45,757.0,126.0,4.45,18.0,620.0,395.5,301.31
2016,5,28,16,0,740.0,122.0,4.5,18.0,575.0,338.02,251.28
2016,5,28,16,15,716.5,118.0,4.5,17.5,526.5,283.77,203.72
2016,5,28,16,30,693.0,114.0,4.5,17.0,478.0,231.78,158.23
2016,5,28,16,45,663.0,108.5,4.55,17.0,428.0,180.09,114.87
2016,5,28,17,0,633.0,103.0,4.6,17.0,378.0,131.86,78.9
2016,5,28,17,15,592.0,96.5,4.5,16.5,327.5,86.09,53.9
2016,5,28,17,30,551.0,90.0,4.4,16.0,277.0,62.2,49.62
2016,5,28,17,45,494.0,81.5,4.35,16.0,228.0,58.44,46.33
2016,5,28,18,0,437.0,73.0,4.3,16.0,179.0,53.58,41.9
2016,5,28,18,15,358.0,61.5,4.15,15.5,135.0,46.1,35.04
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,38.28,27.67
2016,5,28,18,45,139.5,36.5,3.85,15.0,57.0,29.81,18.89
2016,5,28,19,0,0.0,23.0,3.7,15.0,23.0,20.52,0.0
2016,5,28,19,15,0.0,11.5,3.55,14.5,11.5,10.96,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,99.0,19.0,2.65,13.0,29.5,45.83,8.3
2016,5,29,5,30,198.0,38.0,2.7,13.0,59.0,102.93,70.81
2016,5,29,5,45,297.0,50.0,2.75,13.5,100.5,158.41,119.31
2016,5,29,6,0,396.0,62.0,2.8,14.0,142.0,225.13,177.12
2016,5,29,6,15,198.0,52.0,2.65,14.0,92.0,150.47,120.88
2016,5,29,6,30,0.0,42.0,2.5,14.0,42.0,39.0,27.81
2016,5,29,6,45,0.0,51.0,2.4,14.0,51.0,47.39,35.02
2016,5,29,7,0,0.0,60.0,2.3,14.0,60.0,55.79,42.08
2016,5,29,7,15,0.0,80.5,2.1,14.0,80.5,74.97,58.15
2016,5,29,7,30,0.0,101.0,1.9,14.0,101.0,94.76,74.5
2016,5,29,7,45,2.0,139.0,1.75,14.5,140.0,133.44,106.11
2016,5,29,8,0,4.0,177.0,1.6,15.0,179.0,172.66,137.41
2016,5,29,8,15,7.5,195.5,1.55,15.0,200.5,193.62,153.82
2016,5,29,8,30,11.0,214.0,1.5,15.0,222.0,214.8,170.3
2016,5,29,8,45,19.0,246.0,1.5,15.5,259.5,253.75,200.42
2016,5,29,9,0,27.0,278.0,1.5,16.0,297.0,304.28,238.81
2016,5,29,9,15,41.0,312.5,1.55,16.0,344.0,353.39,276.12
2016,5,29,9,30,55.0,347.0,1.6,16.0,391.0,402.9,313.17
2016,5,29,9,45,150.0,377.0,1.7,16.5,504.0,538.45,415.21
2016,5,29,10,0,245.0,407.0,1.8,17.0,617.0,676.23,514.08
2016,5,29,10,15,265.5,416.5,1.9,17.0,650.0,707.21,535.08
2016,5,29,10,30,286.0,426.0,2.0,17.0,683.0,737.28,556.3
2016,5,29,10,45,364.5,403.5,2.1,17.0,739.0,791.22,596.1
2016,5,29,11,0,443.0,381.0,2.2,17.0,795.0,853.71,640.83
2016,5,29,11,15,652.0,268.5,2.3,17.0,887.0,946.64,710.38
2016,5,29,11,30,861.0,156.0,2.4,17.0,979.0,1018.43,758.38
2016,5,29,11,45,678.5,274.5,2.5,17.0,925.5,960.01,719.19
2016,5,29,12,0,496.0,393.0,2.6,17.0,872.0,884.86,663.38
2016,5,29,12,15,507.0,387.5,2.65,17.0,876.0,876.09,658.7
2016,5,29,12,30,518.0,382.0,2.7,17.0,880.0,864.96,651.78
2016,5,29,12,45,491.0,383.5,2.8,17.0,851.5,823.69,623.54
2016,5,29,13,0,464.0,385.0,2.9,17.0,823.0,782.11,594.92
2016,5,29,13,15,496.0,366.5,2.95,17.0,827.5,772.09,589.36
2016,5,29,13,30,528.0,348.0,3.0,17.0,832.0,758.71,581.02
2016,5,29,13,45,679.5,252.0,3.15,17.0,858.0,762.95,588.9
2016,5,29,14,0,831.0,156.0,3.3,17.0,884.0,754.65,586.96
2016,5,29,14,15,674.0,224.5,3.5,17.0,801.5,669.88,522.38
2016,5,29,14,30,517.0,293.0,3.7,17.0,719.0,595.67,464.94
2016,5,29,14,45,389.0,320.5,3.9,17.0,633.5,515.92,403.54
2016,5,29,15,0,261.0,348.0,4.1,17.0,548.0,446.13,349.16
2016,5,29,15,15,242.0,330.5,4.25,17.0,507.5,404.07,316.69
2016,5,29,15,30,223.0,313.0,4.4,17.0,467.0,367.74,288.11
2016,5,29,15,45,179.0,292.5,4.6,17.0,411.5,318.05,249.11
2016,5,29,16,0,135.0,272.0,4.8,17.0,356.0,273.29,214.01
2016,5,29,16,15,107.5,246.0,4.9,16.5,309.5,238.81,187.2
2016,5,29,16,30,80.0,220.0,5.0,16.0,263.0,203.2,159.59
2016,5,29,16,45,78.0,197.5,5.1,16.0,236.0,177.57,138.93
2016,5,29,17,0,76.0,175.0,5.2,16.0,209.0,152.45,119.03
2016,5,29,17,15,66.0,154.5,5.25,15.5,181.0,128.93,101.67
2016,5,29,17,30,56.0,134.0,5.3,15.0,153.0,109.49,91.55
2016,5,29,17,45,242.0,106.0,5.4,15.0,168.0,80.58,66.11
2016,5,29,18,0,428.0,78.0,5.5,15.0,183.0,57.3,45.36
2016,5,29,18,15,346.5,66.0,5.5,14.5,138.0,49.53,38.23
2016,5,29,18,30,265.0,54.0,5.5,14.0,93.0,41.41,30.54
2016,5,29,18,45,162.5,37.5,5.55,14.0,58.5,29.22,18.61
2016,5,29,19,0,60.0,21.0,5.6,14.0,24.0,17.48,0.0
2016,5,29,19,15,30.0,10.5,5.55,13.5,12.0,10.01,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,105.0,19.5,2.05,13.0,30.5,47.7,10.31
2016,5,30,5,30,210.0,39.0,2.0,13.0,61.0,107.07,73.85
2016,5,30,5,45,310.0,50.5,1.95,13.0,103.0,162.94,122.84
2016,5,30,6,0,410.0,62.0,1.9,13.0,145.0,232.14,182.87
2016,5,30,6,15,205.0,61.5,1.8,13.0,103.0,164.63,132.82
2016,5,30,6,30,0.0,61.0,1.7,13.0,61.0,56.73,43.07
2016,5,30,6,45,0.0,74.5,1.65,13.5,74.5,69.65,54.05
2016,5,30,7,0,0.0,88.0,1.6,14.0,88.0,82.6,64.74
2016,5,30,7,15,0.0,107.5,1.55,14.0,107.5,101.54,80.39
2016,5,30,7,30,0.0,127.0,1.5,14.0,127.0,120.51,95.84
2016,5,30,7,45,0.0,142.0,1.45,14.5,142.0,134.99,107.19
2016,5,30,8,0,0.0,157.0,1.4,15.0,157.0,149.47,118.38
2016,5,30,8,15,5.5,185.5,1.4,15.0,189.0,181.9,144.34
2016,5,30,8,30,11.0,214.0,1.4,15.0,221.0,214.76,170.23
2016,5,30,8,45,24.5,255.0,1.45,15.5,272.0,267.64,211.42
2016,5,30,9,0,38.0,296.0,1.5,16.0,323.0,333.29,261.38
2016,5,30,9,15,42.0,317.0,1.55,16.0,349.5,359.01,280.24
2016,5,30,9,30,46.0,338.0,1.6,16.0,376.0,384.67,299.13
2016,5,30,9,45,48.0,355.0,1.65,16.5,395.5,404.01,312.53
2016,5,30,10,0,50.0,372.0,1.7,17.0,415.0,423.12,325.69
2016,5,30,10,15,55.0,390.0,1.7,17.0,439.0,445.97,342.11
2016,5,30,10,30,60.0,408.0,1.7,17.0,463.0,468.5,358.19
2016,5,30,10,45,111.5,437.5,1.75,17.0,541.0,560.86,426.37
2016,5,30,11,0,163.0,467.0,1.8,17.0,619.0,640.52,483.56
2016,5,30,11,15,172.0,473.5,1.8,17.0,636.5,652.62,491.29
2016,5,30,11,30,181.0,480.0,1.8,17.0,654.0,663.64,498.86
2016,5,30,11,45,206.5,480.0,1.8,17.5,679.0,683.19,512.04
2016,5,30,12,0,232.0,480.0,1.8,18.0,704.0,701.07,523.89
2016,5,30,12,15,252.5,474.0,1.85,18.0,717.5,712.65,532.55
2016,5,30,12,30,273.0,468.0,1.9,18.0,731.0,715.23,535.18
2016,5,30,12,45,334.0,437.0,1.95,18.0,755.5,728.7,546.84
2016,5,30,13,0,395.0,406.0,2.0,18.0,780.0,738.35,555.65
2016,5,30,13,15,329.0,424.5,2.05,18.0,732.0,682.66,515.32
2016,5,30,13,30,263.0,443.0,2.1,18.0,684.0,629.77,476.98
2016,5,30,13,45,316.0,413.5,2.2,18.0,696.0,628.8,478.7
2016,5,30,14,0,369.0,384.0,2.3,18.0,708.0,623.4,476.55
2016,5,30,14,15,367.5,370.5,2.4,18.0,684.0,589.89,452.71
2016,5,30,14,30,366.0,357.0,2.5,18.0,660.0,555.86,428.19
2016,5,30,14,45,385.0,332.5,2.6,18.0,638.5,524.11,405.13
2016,5,30,15,0,404.0,308.0,2.7,18.0,617.0,488.03,378.1
2016,5,30,15,15,330.0,308.0,2.75,18.0,551.5,428.83,332.36
2016,5,30,15,30,256.0,308.0,2.8,18.0,486.0,374.47,290.25
2016,5,30,15,45,201.5,290.5,2.9,18.0,425.0,325.29,252.13
2016,5,30,16,0,147.0,273.0,3.0,18.0,364.0,278.16,215.72
2016,5,30,16,15,113.5,247.0,3.0,17.5,313.5,236.47,183.63
2016,5,30,16,30,80.0,221.0,3.0,17.0,263.0,204.12,159.13
2016,5,30,16,45,54.0,191.5,3.05,17.0,218.5,169.75,132.65
2016,5,30,17,0,28.0,162.0,3.1,17.0,174.0,138.94,109.14
2016,5,30,17,15,22.5,142.5,3.05,16.5,151.5,124.87,98.72
2016,5,30,17,30,17.0,123.0,3.0,16.0,129.0,106.97,88.86
2016,5,30,17,45,255.5,95.5,2.95,16.0,159.5,73.28,59.38
2016,5,30,18,0,494.0,68.0,2.9,16.0,190.0,49.86,38.62
2016,5,30,18,15,414.0,58.0,2.8,15.5,144.5,43.97,33.22
2016,5,30,18,30,334.0,48.0,2.7,15.0,99.0,36.66,26.35
2016,5,30,18,45,220.0,34.5,2.65,15.0,63.0,26.8,16.65
2016,5,30,19,0,106.0,21.0,2.6,15.0,27.0,16.54,0.0
2016,5,30,19,15,53.0,10.5,2.55,14.5,13.5,10.01,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.0,18.5,1.35,13.0,31.5,50.11,12.2
2016,5,31,5,30,246.0,37.0,1.3,13.0,63.0,113.82,78.22
2016,5,31,5,45,341.0,48.0,1.3,13.5,105.5,171.25,128.49
2016,5,31,6,0,436.0,59.0,1.3,14.0,148.0,238.6,186.58
2016,5,31,6,15,501.0,67.0,1.25,14.0,196.5,300.11,240.25
2016,5,31,6,30,566.0,75.0,1.2,14.0,245.0,367.91,297.69
2016,5,31,6,45,283.0,97.5,1.2,14.5,182.5,268.75,219.47
2016,5,31,7,0,0.0,120.0,1.2,15.0,120.0,114.91,90.98
2016,5,31,7,15,6.0,143.5,1.2,15.0,147.0,141.83,113.42
2016,5,31,7,30,12.0,167.0,1.2,15.0,174.0,169.3,135.57
2016,5,31,7,45,14.5,185.0,1.2,15.5,193.5,189.07,150.82
2016,5,31,8,0,17.0,203.0,1.2,16.0,213.0,209.01,165.99
2016,5,31,8,15,23.5,228.0,1.2,16.0,243.5,239.49,189.71
2016,5,31,8,30,30.0,253.0,1.2,16.0,274.0,280.75,221.44
2016,5,31,8,45,40.5,281.5,1.3,16.5,310.5,320.12,251.05
2016,5,31,9,0,51.0,310.0,1.4,17.0,347.0,359.91,280.52
2016,5,31,9,15,63.5,337.0,1.45,17.0,386.0,400.21,310.45
2016,5,31,9,30,76.0,364.0,1.5,17.0,425.0,440.74,340.19
2016,5,31,9,45,68.5,374.0,1.6,17.5,431.0,443.88,341.04
2016,5,31,10,0,61.0,384.0,1.7,18.0,437.0,446.48,341.77
2016,5,31,10,15,60.5,396.0,1.75,18.0,450.0,457.62,349.55
2016,5,31,10,30,60.0,408.0,1.8,18.0,463.0,468.4,357.02
2016,5,31,10,45,105.5,437.5,1.85,18.5,536.0,543.18,411.64
2016,5,31,11,0,151.0,467.0,1.9,19.0,609.0,628.31,471.65
2016,5,31,11,15,201.5,468.5,1.95,19.0,660.5,676.95,506.53
2016,5,31,11,30,252.0,470.0,2.0,19.0,712.0,733.09,546.29
2016,5,31,11,45,245.0,474.5,2.05,19.0,711.0,723.61,539.16
2016,5,31,12,0,238.0,479.0,2.1,19.0,710.0,705.82,526.99
2016,5,31,12,15,227.5,480.0,2.15,19.0,700.0,688.43,514.98
2016,5,31,12,30,217.0,481.0,2.2,19.0,690.0,670.44,502.5
2016,5,31,12,45,328.0,436.0,2.3,19.0,748.0,722.29,542.85
2016,5,31,13,0,439.0,391.0,2.4,19.0,806.0,765.78,576.33
2016,5,31,13,15,453.0,378.5,2.5,19.0,800.5,746.9,563.92
2016,5,31,13,30,467.0,366.0,2.6,19.0,795.0,725.91,550.34
2016,5,31,13,45,483.0,349.0,2.75,19.5,783.0,700.28,532.56
2016,5,31,14,0,499.0,332.0,2.9,20.0,771.0,672.38,512.8
2016,5,31,14,15,514.0,311.5,3.0,20.0,750.0,638.39,489.04
2016,5,31,14,30,529.0,291.0,3.1,20.0,729.0,602.2,463.07
2016,5,31,14,45,469.0,298.5,3.25,20.0,674.0,543.43,418.91
2016,5,31,15,0,409.0,306.0,3.4,20.0,619.0,489.34,377.67
2016,5,31,15,15,354.5,303.0,3.5,19.5,563.5,436.99,337.9
2016,5,31,15,30,300.0,300.0,3.6,19.0,508.0,387.48,299.85
2016,5,31,15,45,259.5,285.0,3.7,19.0,456.5,339.04,261.79
2016,5,31,16,0,219.0,270.0,3.8,19.0,405.0,299.63,230.65
2016,5,31,16,15,169.5,248.5,3.8,18.5,348.0,252.93,194.6
2016,5,31,16,30,120.0,227.0,3.8,18.0,291.0,212.04,163.54
2016,5,31,16,45,67.0,190.0,3.85,18.0,225.0,170.83,132.58
2016,5,31,17,0,14.0,153.0,3.9,18.0,159.0,136.31,107.22
2016,5,31,17,15,9.0,134.5,3.85,17.5,138.5,118.44,93.39
2016,5,31,17,30,4.0,116.0,3.8,17.0,118.0,101.8,84.06
2016,5,31,17,45,261.0,90.5,3.8,17.0,156.0,69.75,56.07
2016,5,31,18,0,518.0,65.0,3.8,17.0,194.0,47.19,36.12
2016,5,31,18,15,438.5,56.0,3.7,16.5,148.0,42.08,31.43
2016,5,31,18,30,359.0,47.0,3.6,16.0,102.0,36.71,26.29
2016,5,31,18,45,240.5,34.0,3.55,16.0,65.0,26.37,16.31
2016,5,31,19,0,122.0,21.0,3.5,16.0,28.0,16.52,0.07
2016,5,31,19,15,61.0,10.5,3.35,15.5,14.0,10.01,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
