Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,118.0,19.5,1.85,14.0,32.0,50.36,13.41
2016,6,1,5,30,236.0,39.0,1.8,14.0,64.0,113.48,78.1
2016,6,1,5,45,333.5,50.0,1.75,14.5,107.0,169.45,126.9
2016,6,1,6,0,431.0,61.0,1.7,15.0,150.0,238.64,186.34
2016,6,1,6,15,496.5,69.5,1.6,15.0,198.5,300.67,240.37
2016,6,1,6,30,562.0,78.0,1.5,15.0,247.0,369.03,298.2
2016,6,1,6,45,281.0,77.5,1.4,15.0,162.0,244.53,200.09
2016,6,1,7,0,0.0,77.0,1.3,15.0,77.0,71.76,55.11
2016,6,1,7,15,0.0,89.5,1.25,15.0,89.5,83.73,65.21
2016,6,1,7,30,0.0,102.0,1.2,15.0,102.0,95.72,74.94
2016,6,1,7,45,0.0,125.0,1.15,15.5,125.0,118.06,92.9
2016,6,1,8,0,0.0,148.0,1.1,16.0,148.0,140.47,110.57
2016,6,1,8,15,1.5,164.0,1.05,16.0,165.0,157.16,123.64
2016,6,1,8,30,3.0,180.0,1.0,16.0,182.0,173.95,136.67
2016,6,1,8,45,7.5,207.0,1.0,16.5,212.5,204.4,160.22
2016,6,1,9,0,12.0,234.0,1.0,17.0,243.0,235.13,183.53
2016,6,1,9,15,17.5,264.0,1.0,17.0,278.0,270.0,210.05
2016,6,1,9,30,23.0,294.0,1.0,17.0,313.0,305.06,236.34
2016,6,1,9,45,47.5,343.5,1.0,17.5,383.5,391.18,300.4
2016,6,1,10,0,72.0,393.0,1.0,18.0,454.0,466.68,354.4
2016,6,1,10,15,82.5,412.5,1.05,18.0,485.5,496.71,375.4
2016,6,1,10,30,93.0,432.0,1.1,18.0,517.0,526.42,396.4
2016,6,1,10,45,109.0,447.5,1.15,18.0,549.0,557.0,418.13
2016,6,1,11,0,125.0,463.0,1.2,18.0,581.0,597.91,446.83
2016,6,1,11,15,101.5,460.0,1.25,18.0,556.5,557.57,417.57
2016,6,1,11,30,78.0,457.0,1.3,18.0,532.0,528.01,396.27
2016,6,1,11,45,86.0,464.5,1.4,18.0,547.5,540.06,405.69
2016,6,1,12,0,94.0,472.0,1.5,18.0,563.0,551.3,414.21
2016,6,1,12,15,81.5,462.5,1.6,18.0,541.5,525.4,395.78
2016,6,1,12,30,69.0,453.0,1.7,18.0,520.0,499.78,377.66
2016,6,1,12,45,161.5,458.5,1.85,18.0,612.5,588.88,445.21
2016,6,1,13,0,254.0,464.0,2.0,18.0,705.0,669.43,504.55
2016,6,1,13,15,262.5,453.0,2.1,18.0,698.0,652.99,493.3
2016,6,1,13,30,271.0,442.0,2.2,18.0,691.0,635.39,481.86
2016,6,1,13,45,271.5,429.0,2.3,18.0,673.0,608.61,463.54
2016,6,1,14,0,272.0,416.0,2.4,18.0,655.0,581.29,444.58
2016,6,1,14,15,320.5,387.0,2.45,18.0,659.5,572.43,439.55
2016,6,1,14,30,369.0,358.0,2.5,18.0,664.0,559.07,430.66
2016,6,1,14,45,364.5,344.0,2.6,18.0,635.0,522.29,403.44
2016,6,1,15,0,360.0,330.0,2.7,18.0,606.0,485.43,375.7
2016,6,1,15,15,215.0,317.0,2.7,18.0,479.5,383.74,297.91
2016,6,1,15,30,70.0,304.0,2.7,18.0,353.0,297.76,232.05
2016,6,1,15,45,57.5,276.5,2.75,18.0,315.5,263.48,205.88
2016,6,1,16,0,45.0,249.0,2.8,18.0,278.0,230.94,180.73
2016,6,1,16,15,41.0,227.5,2.8,17.5,252.0,207.15,162.48
2016,6,1,16,30,37.0,206.0,2.8,17.0,226.0,184.05,144.6
2016,6,1,16,45,100.0,193.0,2.8,17.0,239.0,172.99,133.24
2016,6,1,17,0,163.0,180.0,2.8,17.0,252.0,159.51,120.33
2016,6,1,17,15,144.5,161.5,2.85,16.5,219.0,131.63,101.17
2016,6,1,17,30,126.0,143.0,2.9,16.0,186.0,110.26,91.71
2016,6,1,17,45,113.5,120.5,2.95,16.0,154.5,94.57,78.07
2016,6,1,18,0,101.0,98.0,3.0,16.0,123.0,78.38,63.73
2016,6,1,18,15,79.5,76.5,3.0,15.5,93.5,62.37,49.39
2016,6,1,18,30,58.0,55.0,3.0,15.0,64.0,45.9,34.42
2016,6,1,18,45,29.0,36.5,3.0,15.0,41.0,32.26,21.39
2016,6,1,19,0,0.0,18.0,3.0,15.0,18.0,16.71,1.2
2016,6,1,19,15,0.0,9.0,2.9,14.5,9.0,8.58,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,129.0,18.5,1.4,13.0,33.0,51.34,14.65
2016,6,2,5,30,258.0,37.0,1.3,13.0,66.0,116.62,80.3
2016,6,2,5,45,354.5,48.0,1.2,13.5,109.0,175.26,131.44
2016,6,2,6,0,451.0,59.0,1.1,14.0,152.0,243.83,190.36
2016,6,2,6,15,225.5,73.0,1.0,14.0,119.5,179.01,143.5
2016,6,2,6,30,0.0,87.0,0.9,14.0,87.0,82.97,64.98
2016,6,2,6,45,0.0,105.5,0.85,14.0,105.5,100.98,80.27
2016,6,2,7,0,0.0,124.0,0.8,14.0,124.0,118.98,95.02
2016,6,2,7,15,0.0,124.5,0.8,14.0,124.5,118.58,94.35
2016,6,2,7,30,0.0,125.0,0.8,14.0,125.0,118.46,93.94
2016,6,2,7,45,5.5,158.5,0.8,14.5,161.5,155.48,123.85
2016,6,2,8,0,11.0,192.0,0.8,15.0,198.0,193.11,153.48
2016,6,2,8,15,11.0,203.5,0.8,15.5,210.0,204.4,161.51
2016,6,2,8,30,11.0,215.0,0.8,16.0,222.0,215.68,169.57
2016,6,2,8,45,12.0,228.0,0.85,16.5,236.5,229.33,179.52
2016,6,2,9,0,13.0,241.0,0.9,17.0,251.0,243.02,189.4
2016,6,2,9,15,16.5,262.5,0.9,17.0,275.5,267.54,207.89
2016,6,2,9,30,20.0,284.0,0.9,17.0,300.0,292.14,226.21
2016,6,2,9,45,41.5,334.5,0.9,17.5,369.5,375.82,288.57
2016,6,2,10,0,63.0,385.0,0.9,18.0,439.0,449.29,341.16
2016,6,2,10,15,48.5,376.5,0.95,18.0,419.5,425.1,322.35
2016,6,2,10,30,34.0,368.0,1.0,18.0,400.0,400.66,304.06
2016,6,2,10,45,76.0,414.5,1.05,18.0,486.0,489.49,369.8
2016,6,2,11,0,118.0,461.0,1.1,18.0,572.0,588.69,440.09
2016,6,2,11,15,308.5,423.5,1.15,18.0,718.5,747.83,554.69
2016,6,2,11,30,499.0,386.0,1.2,18.0,865.0,901.92,660.09
2016,6,2,11,45,508.5,379.5,1.3,18.5,870.0,895.39,654.19
2016,6,2,12,0,518.0,373.0,1.4,19.0,875.0,886.49,648.76
2016,6,2,12,15,378.0,425.0,1.45,19.0,791.0,784.0,577.64
2016,6,2,12,30,238.0,477.0,1.5,19.0,707.0,686.03,508.43
2016,6,2,12,45,248.0,465.5,1.6,19.0,703.0,677.95,504.92
2016,6,2,13,0,258.0,454.0,1.7,19.0,699.0,663.55,496.19
2016,6,2,13,15,370.5,402.0,1.8,19.0,746.5,696.89,523.54
2016,6,2,13,30,483.0,350.0,1.9,19.0,794.0,724.63,546.09
2016,6,2,13,45,478.5,344.0,2.05,19.0,774.5,692.66,524.4
2016,6,2,14,0,474.0,338.0,2.2,19.0,755.0,659.85,502.1
2016,6,2,14,15,410.5,351.0,2.3,19.0,703.5,602.27,460.16
2016,6,2,14,30,347.0,364.0,2.4,19.0,652.0,550.36,421.81
2016,6,2,14,45,316.5,354.5,2.55,19.0,608.5,502.97,387.03
2016,6,2,15,0,286.0,345.0,2.7,19.0,565.0,458.0,353.39
2016,6,2,15,15,247.0,331.0,2.85,19.0,513.5,407.76,315.28
2016,6,2,15,30,208.0,317.0,3.0,19.0,462.0,365.28,282.65
2016,6,2,15,45,236.5,290.0,3.15,19.0,444.5,339.09,261.7
2016,6,2,16,0,265.0,263.0,3.3,19.0,427.0,305.13,233.74
2016,6,2,16,15,185.5,245.0,3.35,18.5,355.5,255.17,195.71
2016,6,2,16,30,106.0,227.0,3.4,18.0,284.0,214.68,166.07
2016,6,2,16,45,81.0,200.5,3.5,18.0,241.5,180.97,140.1
2016,6,2,17,0,56.0,174.0,3.6,18.0,199.0,150.6,117.1
2016,6,2,17,15,49.5,153.5,3.65,17.5,173.5,128.46,100.57
2016,6,2,17,30,43.0,133.0,3.7,17.0,148.0,109.11,90.4
2016,6,2,17,45,295.5,98.5,3.75,17.0,175.0,70.16,56.42
2016,6,2,18,0,548.0,64.0,3.8,17.0,202.0,46.2,35.26
2016,6,2,18,15,470.5,55.0,3.8,16.5,155.0,41.04,30.54
2016,6,2,18,30,393.0,46.0,3.8,16.0,108.0,35.6,25.37
2016,6,2,18,45,276.5,34.0,3.8,16.0,70.0,26.94,16.93
2016,6,2,19,0,160.0,22.0,3.8,16.0,32.0,17.31,2.3
2016,6,2,19,15,80.0,11.0,3.7,15.5,16.0,10.48,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,114.5,19.0,1.45,15.0,31.5,49.04,14.52
2016,6,3,5,30,229.0,38.0,1.4,15.0,63.0,110.2,75.58
2016,6,3,5,45,308.0,51.0,1.4,15.0,103.0,162.28,121.37
2016,6,3,6,0,387.0,64.0,1.4,15.0,143.0,223.24,174.32
2016,6,3,6,15,442.5,74.0,1.3,15.0,189.0,279.28,223.2
2016,6,3,6,30,498.0,84.0,1.2,15.0,235.0,344.32,278.04
2016,6,3,6,45,565.0,82.0,1.15,15.5,283.5,404.69,327.34
2016,6,3,7,0,632.0,80.0,1.1,16.0,332.0,470.22,378.97
2016,6,3,7,15,450.5,137.0,1.1,16.0,329.0,445.84,358.4
2016,6,3,7,30,269.0,194.0,1.1,16.0,326.0,397.2,318.21
2016,6,3,7,45,457.0,163.5,1.1,16.5,416.0,520.64,414.54
2016,6,3,8,0,645.0,133.0,1.1,17.0,506.0,654.57,513.17
2016,6,3,8,15,642.5,149.5,1.15,17.5,547.5,695.73,539.38
2016,6,3,8,30,640.0,166.0,1.2,18.0,589.0,734.52,564.33
2016,6,3,8,45,748.5,138.5,1.25,18.5,665.0,815.3,617.56
2016,6,3,9,0,857.0,111.0,1.3,19.0,741.0,897.17,669.51
2016,6,3,9,15,868.0,112.5,1.3,19.0,779.5,930.42,688.93
2016,6,3,9,30,879.0,114.0,1.3,19.0,818.0,961.14,707.18
2016,6,3,9,45,713.5,207.5,1.35,19.5,794.0,930.36,685.07
2016,6,3,10,0,548.0,301.0,1.4,20.0,770.0,871.99,642.2
2016,6,3,10,15,736.5,205.0,1.45,20.0,856.5,967.25,708.34
2016,6,3,10,30,925.0,109.0,1.5,20.0,943.0,1045.38,756.92
2016,6,3,10,45,710.5,240.0,1.6,20.5,890.0,982.87,715.6
2016,6,3,11,0,496.0,371.0,1.7,21.0,837.0,896.04,653.5
2016,6,3,11,15,716.0,241.5,1.8,21.0,923.0,982.83,717.7
2016,6,3,11,30,936.0,112.0,1.9,21.0,1009.0,1049.32,760.2
2016,6,3,11,45,936.0,112.5,2.0,21.0,1014.5,1038.43,753.61
2016,6,3,12,0,936.0,113.0,2.1,21.0,1020.0,1024.13,745.74
2016,6,3,12,15,935.5,113.0,2.3,21.0,1018.0,1005.53,736.23
2016,6,3,12,30,935.0,113.0,2.5,21.0,1016.0,983.71,724.38
2016,6,3,12,45,926.0,117.5,2.75,21.0,1004.0,955.32,708.36
2016,6,3,13,0,917.0,122.0,3.0,21.0,992.0,924.28,690.15
2016,6,3,13,15,913.5,121.0,3.15,21.0,975.0,890.34,668.87
2016,6,3,13,30,910.0,120.0,3.3,21.0,958.0,853.83,645.54
2016,6,3,13,45,719.5,221.5,3.5,21.0,873.5,767.36,585.27
2016,6,3,14,0,529.0,323.0,3.7,21.0,789.0,687.02,524.41
2016,6,3,14,15,707.0,219.0,3.75,21.0,819.0,689.48,530.26
2016,6,3,14,30,885.0,115.0,3.8,21.0,849.0,677.39,523.85
2016,6,3,14,45,702.0,187.5,3.9,21.0,754.5,586.08,453.19
2016,6,3,15,0,519.0,260.0,4.0,21.0,660.0,511.25,394.49
2016,6,3,15,15,488.0,255.5,4.0,20.5,615.0,461.41,356.17
2016,6,3,15,30,457.0,251.0,4.0,20.0,570.0,414.08,318.91
2016,6,3,15,45,405.5,248.0,4.0,20.0,517.0,362.8,277.71
2016,6,3,16,0,354.0,245.0,4.0,20.0,464.0,320.7,243.6
2016,6,3,16,15,348.0,224.0,3.95,20.0,425.0,278.62,208.57
2016,6,3,16,30,342.0,203.0,3.9,20.0,386.0,237.33,174.1
2016,6,3,16,45,313.5,186.0,3.9,20.0,340.5,196.32,141.44
2016,6,3,17,0,285.0,169.0,3.9,20.0,295.0,158.71,113.33
2016,6,3,17,15,264.0,151.5,3.8,19.5,257.0,124.57,91.03
2016,6,3,17,30,243.0,134.0,3.7,19.0,219.0,99.07,81.01
2016,6,3,17,45,382.5,99.5,3.65,19.0,208.5,71.08,56.77
2016,6,3,18,0,522.0,65.0,3.6,19.0,198.0,46.89,35.57
2016,6,3,18,15,446.0,56.0,3.5,18.5,152.0,41.78,30.94
2016,6,3,18,30,370.0,47.0,3.4,18.0,106.0,36.39,25.85
2016,6,3,18,45,257.5,34.5,3.35,17.5,68.5,26.69,16.67
2016,6,3,19,0,145.0,22.0,3.3,17.0,31.0,17.27,3.02
2016,6,3,19,15,72.5,11.0,3.25,17.0,15.5,10.48,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.0,0.45,16.0,14.0,12.98,0.53
2016,6,4,5,30,0.0,28.0,0.3,16.0,28.0,26.03,15.37
2016,6,4,5,45,0.0,46.5,0.2,16.0,46.5,44.39,31.47
2016,6,4,6,0,0.0,65.0,0.1,16.0,65.0,62.57,47.2
2016,6,4,6,15,5.0,85.0,0.15,16.0,86.5,84.36,65.64
2016,6,4,6,30,10.0,105.0,0.2,16.0,108.0,106.6,84.21
2016,6,4,6,45,16.0,124.0,0.3,16.5,130.0,128.77,102.28
2016,6,4,7,0,22.0,143.0,0.4,17.0,152.0,151.49,120.49
2016,6,4,7,15,13.0,150.5,0.4,17.0,156.0,153.35,121.42
2016,6,4,7,30,4.0,158.0,0.4,17.0,160.0,154.51,121.75
2016,6,4,7,45,39.0,201.0,0.4,17.0,223.5,231.46,183.25
2016,6,4,8,0,74.0,244.0,0.4,17.0,287.0,305.07,239.89
2016,6,4,8,15,61.5,258.0,0.4,17.0,296.0,311.47,243.12
2016,6,4,8,30,49.0,272.0,0.4,17.0,305.0,316.81,246.03
2016,6,4,8,45,30.0,252.0,0.45,17.0,273.0,279.16,216.56
2016,6,4,9,0,11.0,232.0,0.5,17.0,241.0,232.16,179.87
2016,6,4,9,15,70.0,306.5,0.55,17.0,363.0,373.23,288.52
2016,6,4,9,30,129.0,381.0,0.6,17.0,485.0,520.83,395.29
2016,6,4,9,45,178.0,396.5,0.7,17.5,546.0,585.3,439.95
2016,6,4,10,0,227.0,412.0,0.8,18.0,607.0,650.62,485.18
2016,6,4,10,15,143.0,409.5,0.8,18.0,534.0,565.33,422.4
2016,6,4,10,30,59.0,407.0,0.8,18.0,461.0,466.01,349.81
2016,6,4,10,45,56.5,413.5,0.8,18.0,466.0,468.71,352.15
2016,6,4,11,0,54.0,420.0,0.8,18.0,471.0,471.06,353.39
2016,6,4,11,15,111.5,451.0,0.75,18.5,557.5,568.49,422.28
2016,6,4,11,30,169.0,482.0,0.7,19.0,644.0,653.21,479.08
2016,6,4,11,45,118.0,467.5,0.7,19.5,581.5,583.15,428.05
2016,6,4,12,0,67.0,453.0,0.7,20.0,519.0,506.09,373.16
2016,6,4,12,15,282.0,423.0,0.75,20.0,696.0,690.6,507.34
2016,6,4,12,30,497.0,393.0,0.8,20.0,873.0,855.76,619.18
2016,6,4,12,45,388.5,425.5,0.85,20.5,798.5,767.06,556.26
2016,6,4,13,0,280.0,458.0,0.9,21.0,724.0,686.62,500.65
2016,6,4,13,15,249.5,455.5,0.95,21.0,689.5,644.4,472.96
2016,6,4,13,30,219.0,453.0,1.0,21.0,655.0,602.15,444.38
2016,6,4,13,45,236.0,437.5,1.05,21.0,650.0,588.61,436.45
2016,6,4,14,0,253.0,422.0,1.1,21.0,645.0,573.03,426.63
2016,6,4,14,15,245.0,408.0,1.1,20.5,618.0,539.28,403.83
2016,6,4,14,30,237.0,394.0,1.1,20.0,591.0,507.63,382.25
2016,6,4,14,45,428.0,309.0,1.15,20.0,645.5,529.27,400.86
2016,6,4,15,0,619.0,224.0,1.2,20.0,700.0,535.11,405.8
2016,6,4,15,15,584.5,219.5,1.2,20.0,650.0,479.0,362.85
2016,6,4,15,30,550.0,215.0,1.2,20.0,600.0,425.63,321.51
2016,6,4,15,45,667.5,160.0,1.25,20.0,596.5,391.16,292.04
2016,6,4,16,0,785.0,105.0,1.3,20.0,593.0,347.75,252.8
2016,6,4,16,15,764.0,101.5,1.3,19.5,545.0,292.75,205.87
2016,6,4,16,30,743.0,98.0,1.3,19.0,497.0,239.66,160.34
2016,6,4,16,45,516.0,133.5,1.35,19.0,397.0,183.49,122.22
2016,6,4,17,0,289.0,169.0,1.4,19.0,297.0,159.55,113.71
2016,6,4,17,15,452.5,124.0,1.4,18.5,296.0,107.32,71.83
2016,6,4,17,30,616.0,79.0,1.4,18.0,295.0,52.81,40.94
2016,6,4,17,45,565.0,72.0,1.4,17.5,246.0,49.89,38.55
2016,6,4,18,0,514.0,65.0,1.4,17.0,197.0,46.78,35.81
2016,6,4,18,15,440.5,56.0,1.35,16.5,151.5,41.67,31.15
2016,6,4,18,30,367.0,47.0,1.3,16.0,106.0,36.28,26.05
2016,6,4,18,45,260.0,34.5,1.3,16.0,69.0,26.66,16.86
2016,6,4,19,0,153.0,22.0,1.3,16.0,32.0,17.25,3.72
2016,6,4,19,15,76.5,11.0,1.2,15.5,16.0,10.48,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,145.5,17.5,1.0,14.0,33.5,55.06,18.01
2016,6,5,5,30,291.0,35.0,1.0,14.0,67.0,123.57,84.65
2016,6,5,5,45,382.5,45.0,1.0,14.5,110.0,180.48,134.43
2016,6,5,6,0,474.0,55.0,1.0,15.0,153.0,247.48,192.1
2016,6,5,6,15,237.0,58.5,1.0,15.0,107.5,173.83,138.69
2016,6,5,6,30,0.0,62.0,1.0,15.0,62.0,57.67,43.46
2016,6,5,6,45,0.0,74.5,1.0,15.0,74.5,69.61,53.69
2016,6,5,7,0,0.0,87.0,1.0,15.0,87.0,81.57,63.59
2016,6,5,7,15,0.0,107.0,1.0,15.0,107.0,100.98,79.55
2016,6,5,7,30,0.0,127.0,1.0,15.0,127.0,120.43,95.3
2016,6,5,7,45,6.5,162.0,1.0,15.5,166.0,159.68,126.9
2016,6,5,8,0,13.0,197.0,1.0,16.0,205.0,199.65,158.33
2016,6,5,8,15,23.5,228.0,1.1,16.0,243.5,239.28,189.45
2016,6,5,8,30,34.0,259.0,1.2,16.0,282.0,290.18,228.86
2016,6,5,8,45,53.5,292.5,1.35,16.5,331.0,342.82,268.86
2016,6,5,9,0,73.0,326.0,1.5,17.0,380.0,396.4,308.83
2016,6,5,9,15,76.5,346.0,1.6,17.0,405.5,421.37,326.84
2016,6,5,9,30,80.0,366.0,1.7,17.0,431.0,446.13,344.79
2016,6,5,9,45,82.5,383.5,1.85,17.0,453.0,466.99,359.93
2016,6,5,10,0,85.0,401.0,2.0,17.0,475.0,487.5,374.8
2016,6,5,10,15,66.5,398.0,2.1,17.0,457.0,465.23,357.46
2016,6,5,10,30,48.0,395.0,2.2,17.0,439.0,442.46,339.92
2016,6,5,10,45,63.5,419.5,2.35,17.5,478.5,481.88,368.95
2016,6,5,11,0,79.0,444.0,2.5,18.0,518.0,520.79,396.95
2016,6,5,11,15,124.5,463.0,2.6,18.0,581.5,593.66,450.8
2016,6,5,11,30,170.0,482.0,2.7,18.0,645.0,654.13,494.91
2016,6,5,11,45,169.5,485.0,2.8,18.0,649.0,651.27,492.64
2016,6,5,12,0,169.0,488.0,2.9,18.0,653.0,647.49,490.17
2016,6,5,12,15,180.5,486.5,2.95,18.0,662.0,649.83,492.36
2016,6,5,12,30,192.0,485.0,3.0,18.0,671.0,650.91,493.63
2016,6,5,12,45,219.0,476.0,3.05,18.0,686.0,657.57,499.46
2016,6,5,13,0,246.0,467.0,3.1,18.0,701.0,665.26,505.91
2016,6,5,13,15,283.0,448.0,3.15,18.0,712.5,665.85,507.69
2016,6,5,13,30,320.0,429.0,3.2,18.0,724.0,663.52,507.3
2016,6,5,13,45,328.5,410.0,3.25,18.0,706.5,635.93,488.02
2016,6,5,14,0,337.0,391.0,3.3,18.0,689.0,607.15,467.75
2016,6,5,14,15,275.0,394.5,3.35,18.0,632.0,548.3,423.55
2016,6,5,14,30,213.0,398.0,3.4,18.0,575.0,495.76,383.73
2016,6,5,14,45,156.0,377.0,3.5,18.0,504.0,429.35,333.51
2016,6,5,15,0,99.0,356.0,3.6,18.0,433.0,371.33,289.19
2016,6,5,15,15,88.0,332.5,3.65,18.0,398.0,337.67,263.61
2016,6,5,15,30,77.0,309.0,3.7,18.0,363.0,305.33,238.77
2016,6,5,15,45,64.0,282.0,3.75,18.0,325.0,270.81,212.05
2016,6,5,16,0,51.0,255.0,3.8,18.0,287.0,238.05,186.6
2016,6,5,16,15,31.5,218.5,3.75,18.0,237.5,197.93,155.32
2016,6,5,16,30,12.0,182.0,3.7,18.0,188.0,165.37,130.1
2016,6,5,16,45,6.0,146.0,3.65,18.0,149.0,132.44,103.95
2016,6,5,17,0,0.0,110.0,3.6,18.0,110.0,100.32,78.15
2016,6,5,17,15,0.0,96.0,3.55,17.5,96.0,87.67,68.06
2016,6,5,17,30,0.0,82.0,3.5,17.0,82.0,75.17,60.78
2016,6,5,17,45,0.0,68.5,3.45,17.0,68.5,63.19,50.32
2016,6,5,18,0,0.0,55.0,3.4,17.0,55.0,51.13,39.62
2016,6,5,18,15,0.0,42.5,3.4,16.5,42.5,39.49,29.21
2016,6,5,18,30,0.0,30.0,3.4,16.0,30.0,27.85,18.68
2016,6,5,18,45,0.0,19.5,3.4,16.0,19.5,18.08,9.64
2016,6,5,19,0,0.0,9.0,3.4,16.0,9.0,8.33,0.0
2016,6,5,19,15,0.0,4.5,3.4,15.5,4.5,4.29,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,22.5,4.0,2.55,13.5,4.5,0.0,0.0
2016,6,6,5,0,45.0,8.0,2.6,14.0,9.0,14.12,0.0
2016,6,6,5,15,168.5,21.0,2.65,14.0,38.0,62.22,21.46
2016,6,6,5,30,292.0,34.0,2.7,14.0,67.0,122.67,84.11
2016,6,6,5,45,383.5,43.5,2.75,14.5,109.5,179.01,133.86
2016,6,6,6,0,475.0,53.0,2.8,15.0,152.0,245.44,191.89
2016,6,6,6,15,280.5,85.0,2.8,15.0,147.5,222.41,179.13
2016,6,6,6,30,86.0,117.0,2.8,15.0,143.0,166.92,135.31
2016,6,6,6,45,95.0,138.5,2.8,15.0,172.5,198.8,162.29
2016,6,6,7,0,104.0,160.0,2.8,15.0,202.0,231.39,189.15
2016,6,6,7,15,76.5,176.5,2.75,15.0,210.0,227.94,185.59
2016,6,6,7,30,49.0,193.0,2.7,15.0,218.0,229.28,185.63
2016,6,6,7,45,51.5,215.0,2.65,15.5,243.0,255.63,205.97
2016,6,6,8,0,54.0,237.0,2.6,16.0,268.0,282.01,225.91
2016,6,6,8,15,134.5,266.0,2.55,16.0,353.0,388.82,311.01
2016,6,6,8,30,215.0,295.0,2.5,16.0,438.0,491.05,389.86
2016,6,6,8,45,267.5,306.0,2.5,16.5,495.5,565.67,444.65
2016,6,6,9,0,320.0,317.0,2.5,17.0,553.0,631.34,491.86
2016,6,6,9,15,594.5,211.0,2.5,17.0,677.5,795.11,615.93
2016,6,6,9,30,869.0,105.0,2.5,17.0,802.0,940.94,715.08
2016,6,6,9,45,611.0,242.0,2.5,17.5,742.0,866.51,659.29
2016,6,6,10,0,353.0,379.0,2.5,18.0,682.0,750.76,569.31
2016,6,6,10,15,357.0,390.5,2.5,18.0,705.0,769.02,582.22
2016,6,6,10,30,361.0,402.0,2.5,18.0,728.0,785.7,592.93
2016,6,6,10,45,451.5,378.5,2.5,18.0,795.5,860.98,646.4
2016,6,6,11,0,542.0,355.0,2.5,18.0,863.0,925.73,691.44
2016,6,6,11,15,726.0,234.5,2.45,18.0,925.0,985.37,734.66
2016,6,6,11,30,910.0,114.0,2.4,18.0,987.0,1025.27,759.47
2016,6,6,11,45,681.5,259.5,2.35,18.0,915.5,947.6,706.96
2016,6,6,12,0,453.0,405.0,2.3,18.0,844.0,854.18,636.55
2016,6,6,12,15,288.0,443.5,2.25,18.0,722.5,716.32,537.88
2016,6,6,12,30,123.0,482.0,2.2,18.0,601.0,583.78,440.04
2016,6,6,12,45,204.5,469.5,2.15,18.0,665.0,638.27,482.06
2016,6,6,13,0,286.0,457.0,2.1,18.0,729.0,691.04,520.7
2016,6,6,13,15,311.0,440.5,2.1,18.0,731.5,682.67,515.26
2016,6,6,13,30,336.0,424.0,2.1,18.0,734.0,672.04,508.63
2016,6,6,13,45,267.0,428.0,2.15,18.0,671.0,604.7,459.67
2016,6,6,14,0,198.0,432.0,2.2,18.0,608.0,542.13,413.79
2016,6,6,14,15,204.0,415.5,2.25,18.0,591.0,518.87,397.7
2016,6,6,14,30,210.0,399.0,2.3,18.0,574.0,494.84,380.52
2016,6,6,14,45,259.0,370.5,2.4,18.0,577.0,483.15,372.96
2016,6,6,15,0,308.0,342.0,2.5,18.0,580.0,468.48,362.4
2016,6,6,15,15,276.5,328.5,2.6,17.5,533.0,421.26,326.91
2016,6,6,15,30,245.0,315.0,2.7,17.0,486.0,377.03,293.28
2016,6,6,15,45,200.5,296.5,2.8,17.0,431.0,331.31,257.7
2016,6,6,16,0,156.0,278.0,2.9,17.0,376.0,286.46,222.82
2016,6,6,16,15,141.5,254.5,2.95,17.0,338.0,251.19,194.82
2016,6,6,16,30,127.0,231.0,3.0,17.0,300.0,217.81,168.28
2016,6,6,16,45,76.0,197.5,3.1,17.0,237.5,178.74,138.91
2016,6,6,17,0,25.0,164.0,3.2,17.0,175.0,146.51,115.38
2016,6,6,17,15,20.5,144.5,3.25,16.5,153.0,127.07,100.45
2016,6,6,17,30,16.0,125.0,3.3,16.0,131.0,108.87,90.5
2016,6,6,17,45,9.5,106.0,3.4,16.0,109.0,92.91,76.65
2016,6,6,18,0,3.0,87.0,3.5,16.0,87.0,76.84,62.43
2016,6,6,18,15,1.5,67.0,3.55,15.5,67.0,59.88,47.29
2016,6,6,18,30,0.0,47.0,3.6,15.0,47.0,42.72,31.78
2016,6,6,18,45,0.0,31.0,3.65,15.0,31.0,28.59,18.64
2016,6,6,19,0,0.0,15.0,3.7,15.0,15.0,13.91,2.76
2016,6,6,19,15,0.0,7.5,3.7,15.0,7.5,7.15,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,16.0,4.0,2.45,15.0,4.5,0.0,0.0
2016,6,7,5,0,32.0,8.0,2.4,15.0,9.0,12.23,0.0
2016,6,7,5,15,146.0,22.0,2.3,15.0,37.0,58.87,20.61
2016,6,7,5,30,260.0,36.0,2.2,15.0,65.0,115.11,78.76
2016,6,7,5,45,351.0,46.5,2.15,15.0,106.5,171.79,128.33
2016,6,7,6,0,442.0,57.0,2.1,15.0,148.0,237.32,185.37
2016,6,7,6,15,502.5,64.5,2.05,15.0,195.5,296.37,237.38
2016,6,7,6,30,563.0,72.0,2.0,15.0,243.0,361.22,292.99
2016,6,7,6,45,281.5,98.0,2.0,15.5,183.5,267.2,218.44
2016,6,7,7,0,0.0,124.0,2.0,16.0,124.0,118.89,94.12
2016,6,7,7,15,7.0,147.0,2.0,16.0,150.5,145.89,116.51
2016,6,7,7,30,14.0,170.0,2.0,16.0,177.0,173.53,138.83
2016,6,7,7,45,28.0,200.0,2.05,16.5,215.5,222.3,177.73
2016,6,7,8,0,42.0,230.0,2.1,17.0,254.0,265.19,211.15
2016,6,7,8,15,28.5,227.5,2.1,17.0,245.0,251.91,199.55
2016,6,7,8,30,15.0,225.0,2.1,17.0,236.0,229.01,180.55
2016,6,7,8,45,19.5,248.5,2.15,17.0,263.0,256.41,201.86
2016,6,7,9,0,24.0,272.0,2.2,17.0,290.0,284.0,222.97
2016,6,7,9,15,52.5,319.5,2.25,17.0,361.0,370.71,289.97
2016,6,7,9,30,81.0,367.0,2.3,17.0,432.0,447.97,348.09
2016,6,7,9,45,93.5,388.5,2.35,17.5,466.5,482.74,372.67
2016,6,7,10,0,106.0,410.0,2.4,18.0,501.0,517.44,397.11
2016,6,7,10,15,205.5,416.0,2.45,18.0,599.0,633.77,483.85
2016,6,7,10,30,305.0,422.0,2.5,18.0,697.0,750.46,567.69
2016,6,7,10,45,330.0,422.5,2.6,18.0,726.5,774.75,584.4
2016,6,7,11,0,355.0,423.0,2.7,18.0,756.0,797.67,600.9
2016,6,7,11,15,397.0,410.5,2.7,18.0,788.0,822.7,618.9
2016,6,7,11,30,439.0,398.0,2.7,18.0,820.0,853.55,640.59
2016,6,7,11,45,436.5,402.0,2.7,18.5,823.0,846.12,633.67
2016,6,7,12,0,434.0,406.0,2.7,19.0,826.0,836.7,625.79
2016,6,7,12,15,667.0,265.0,2.7,18.5,910.0,909.84,684.56
2016,6,7,12,30,900.0,124.0,2.7,18.0,994.0,962.22,721.13
2016,6,7,12,45,695.5,254.0,2.75,18.0,922.5,886.54,669.69
2016,6,7,13,0,491.0,384.0,2.8,18.0,851.0,805.52,608.26
2016,6,7,13,15,506.0,369.0,2.85,18.0,843.5,783.9,594.67
2016,6,7,13,30,521.0,354.0,2.9,18.0,836.0,759.99,578.79
2016,6,7,13,45,433.0,375.5,2.95,18.0,769.0,686.58,525.12
2016,6,7,14,0,345.0,397.0,3.0,18.0,702.0,618.74,474.92
2016,6,7,14,15,388.5,362.0,3.1,18.0,695.0,598.53,461.88
2016,6,7,14,30,432.0,327.0,3.2,18.0,688.0,573.17,444.22
2016,6,7,14,45,337.0,342.0,3.3,18.0,616.0,505.73,392.6
2016,6,7,15,0,242.0,357.0,3.4,18.0,544.0,445.09,345.9
2016,6,7,15,15,382.5,291.5,3.5,17.5,569.0,443.55,345.88
2016,6,7,15,30,523.0,226.0,3.6,17.0,594.0,424.36,330.03
2016,6,7,15,45,415.0,242.0,3.75,17.0,522.0,363.24,281.06
2016,6,7,16,0,307.0,258.0,3.9,17.0,450.0,316.82,244.33
2016,6,7,16,15,177.5,236.5,4.0,17.0,345.5,247.83,191.55
2016,6,7,16,30,48.0,215.0,4.1,17.0,241.0,193.93,152.35
2016,6,7,16,45,24.0,171.5,4.2,17.0,184.5,156.24,123.07
2016,6,7,17,0,0.0,128.0,4.3,17.0,128.0,115.31,90.87
2016,6,7,17,15,0.0,111.5,4.35,16.5,111.5,100.44,78.99
2016,6,7,17,30,0.0,95.0,4.4,16.0,95.0,85.81,70.37
2016,6,7,17,45,225.0,86.5,4.45,16.0,145.0,66.71,53.63
2016,6,7,18,0,450.0,78.0,4.5,16.0,195.0,56.84,44.84
2016,6,7,18,15,375.0,67.0,4.5,15.5,150.0,49.88,38.51
2016,6,7,18,30,300.0,56.0,4.5,15.0,105.0,42.6,31.69
2016,6,7,18,45,203.5,41.0,4.5,15.0,69.0,31.73,21.35
2016,6,7,19,0,107.0,26.0,4.5,15.0,33.0,21.51,7.87
2016,6,7,19,15,53.5,13.0,4.45,15.0,16.5,12.39,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,4.3,14.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.3,14.0,3.0,2.86,0.0
2016,6,8,5,15,0.0,12.0,4.2,14.0,12.0,11.12,0.05
2016,6,8,5,30,0.0,21.0,4.1,14.0,21.0,19.48,10.16
2016,6,8,5,45,0.0,33.5,4.1,14.0,33.5,31.11,20.51
2016,6,8,6,0,0.0,46.0,4.1,14.0,46.0,42.76,30.76
2016,6,8,6,15,0.0,60.5,4.1,14.0,60.5,56.69,42.87
2016,6,8,6,30,0.0,75.0,4.1,14.0,75.0,70.63,54.82
2016,6,8,6,45,0.0,90.0,4.15,14.5,90.0,85.08,66.89
2016,6,8,7,0,0.0,105.0,4.2,15.0,105.0,99.52,78.74
2016,6,8,7,15,44.5,154.5,4.3,15.0,176.5,183.49,149.27
2016,6,8,7,30,89.0,204.0,4.4,15.0,248.0,268.24,219.04
2016,6,8,7,45,406.5,156.0,4.5,15.0,387.5,474.72,390.96
2016,6,8,8,0,724.0,108.0,4.6,15.0,527.0,682.02,555.47
2016,6,8,8,15,596.0,168.5,4.7,15.0,533.0,677.18,548.08
2016,6,8,8,30,468.0,229.0,4.8,15.0,539.0,652.21,525.15
2016,6,8,8,45,658.5,166.0,4.9,15.5,633.5,769.53,616.03
2016,6,8,9,0,849.0,103.0,5.0,16.0,728.0,879.34,694.0
2016,6,8,9,15,859.5,105.0,5.05,16.0,766.0,912.6,716.23
2016,6,8,9,30,870.0,107.0,5.1,16.0,804.0,943.36,737.07
2016,6,8,9,45,861.0,118.0,5.2,16.0,832.0,962.23,749.79
2016,6,8,10,0,852.0,129.0,5.3,16.0,860.0,977.33,760.0
2016,6,8,10,15,494.5,286.5,5.35,16.0,714.0,807.57,633.03
2016,6,8,10,30,137.0,444.0,5.4,16.0,568.0,594.05,462.92
2016,6,8,10,45,502.0,291.0,5.45,16.0,760.0,822.12,644.99
2016,6,8,11,0,867.0,138.0,5.5,16.0,952.0,1017.79,787.7
2016,6,8,11,15,870.0,138.5,5.55,16.0,965.0,1017.09,785.89
2016,6,8,11,30,873.0,139.0,5.6,16.0,978.0,1013.06,783.05
2016,6,8,11,45,873.0,140.0,5.7,16.0,983.0,1003.26,776.61
2016,6,8,12,0,873.0,141.0,5.8,16.0,988.0,990.26,768.0
2016,6,8,12,15,661.0,271.5,5.85,16.0,912.0,910.43,710.43
2016,6,8,12,30,449.0,402.0,5.9,16.0,836.0,819.77,637.93
2016,6,8,12,45,640.0,283.5,6.0,16.0,895.5,864.09,677.53
2016,6,8,13,0,831.0,165.0,6.1,16.0,955.0,895.24,702.75
2016,6,8,13,15,563.5,301.0,6.1,16.0,833.0,770.01,606.56
2016,6,8,13,30,296.0,437.0,6.1,16.0,711.0,651.7,510.85
2016,6,8,13,45,558.5,295.5,6.15,16.5,796.0,712.2,563.07
2016,6,8,14,0,821.0,154.0,6.2,17.0,881.0,749.76,595.92
2016,6,8,14,15,813.0,152.0,6.15,17.0,851.5,705.16,561.08
2016,6,8,14,30,805.0,150.0,6.1,17.0,822.0,659.32,525.0
2016,6,8,14,45,800.5,145.0,6.05,17.0,788.5,611.87,487.04
2016,6,8,15,0,796.0,140.0,6.0,17.0,755.0,563.29,447.35
2016,6,8,15,15,782.0,137.0,5.95,16.5,715.0,510.8,404.38
2016,6,8,15,30,768.0,134.0,5.9,16.0,675.0,458.56,360.42
2016,6,8,15,45,758.0,127.5,5.85,16.0,632.5,405.31,313.87
2016,6,8,16,0,748.0,121.0,5.8,16.0,590.0,352.37,266.57
2016,6,8,16,15,687.5,123.0,5.8,16.0,527.0,288.49,211.31
2016,6,8,16,30,627.0,125.0,5.8,16.0,464.0,234.97,165.2
2016,6,8,16,45,577.5,124.0,5.8,16.0,412.5,187.52,125.54
2016,6,8,17,0,528.0,123.0,5.8,16.0,361.0,146.48,94.66
2016,6,8,17,15,462.0,117.0,5.7,15.5,307.0,105.1,69.87
2016,6,8,17,30,396.0,111.0,5.6,15.0,253.0,76.94,62.84
2016,6,8,17,45,353.0,100.5,5.6,15.0,212.0,71.4,58.01
2016,6,8,18,0,310.0,90.0,5.6,15.0,171.0,65.54,52.73
2016,6,8,18,15,264.0,74.0,5.55,15.0,132.5,55.04,43.15
2016,6,8,18,30,218.0,58.0,5.5,15.0,94.0,44.02,32.94
2016,6,8,18,45,149.5,41.5,5.45,15.0,62.5,33.74,23.08
2016,6,8,19,0,81.0,25.0,5.4,15.0,31.0,20.73,7.8
2016,6,8,19,15,40.5,12.5,5.3,15.0,15.5,11.91,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,13.0,4.5,5.45,14.0,5.0,0.0,0.0
2016,6,9,5,0,26.0,9.0,5.5,14.0,10.0,12.3,0.0
2016,6,9,5,15,134.0,24.0,5.45,14.0,38.0,58.72,21.41
2016,6,9,5,30,242.0,39.0,5.4,14.0,66.0,113.73,78.67
2016,6,9,5,45,329.5,50.5,5.4,14.5,107.5,167.25,125.85
2016,6,9,6,0,417.0,62.0,5.4,15.0,149.0,232.76,183.23
2016,6,9,6,15,208.5,60.5,5.35,15.0,104.0,163.51,131.59
2016,6,9,6,30,0.0,59.0,5.3,15.0,59.0,54.86,41.18
2016,6,9,6,45,0.0,71.0,5.25,15.0,71.0,66.16,50.77
2016,6,9,7,0,0.0,83.0,5.2,15.0,83.0,77.62,60.34
2016,6,9,7,15,21.0,137.0,5.15,15.0,147.5,144.35,116.47
2016,6,9,7,30,42.0,191.0,5.1,15.0,212.0,222.18,180.71
2016,6,9,7,45,206.5,205.0,5.05,15.0,323.0,364.73,299.72
2016,6,9,8,0,371.0,219.0,5.0,15.0,434.0,522.27,426.77
2016,6,9,8,15,292.0,257.0,4.95,15.0,435.0,514.71,417.17
2016,6,9,8,30,213.0,295.0,4.9,15.0,436.0,488.89,393.88
2016,6,9,8,45,153.5,314.5,4.9,15.5,420.0,464.23,371.41
2016,6,9,9,0,94.0,334.0,4.9,16.0,404.0,423.51,336.52
2016,6,9,9,15,226.5,338.5,4.9,16.0,518.0,562.99,447.13
2016,6,9,9,30,359.0,343.0,4.9,16.0,632.0,708.55,558.15
2016,6,9,9,45,612.5,233.0,4.95,16.0,749.5,857.92,674.0
2016,6,9,10,0,866.0,123.0,5.0,16.0,867.0,984.49,763.52
2016,6,9,10,15,872.5,124.5,5.05,16.0,894.0,1001.71,774.19
2016,6,9,10,30,879.0,126.0,5.1,16.0,921.0,1015.73,783.43
2016,6,9,10,45,887.0,124.5,5.15,16.5,942.0,1024.9,787.87
2016,6,9,11,0,895.0,123.0,5.2,17.0,963.0,1030.74,790.13
2016,6,9,11,15,898.0,123.5,5.25,17.0,976.0,1030.17,789.61
2016,6,9,11,30,901.0,124.0,5.3,17.0,989.0,1026.18,786.86
2016,6,9,11,45,903.5,123.0,5.35,17.0,995.0,1016.81,780.5
2016,6,9,12,0,906.0,122.0,5.4,17.0,1001.0,1004.13,771.94
2016,6,9,12,15,905.5,122.0,5.55,17.0,999.5,986.28,760.53
2016,6,9,12,30,905.0,122.0,5.7,17.0,998.0,965.34,746.92
2016,6,9,12,45,905.5,120.0,5.9,17.0,989.5,940.42,730.69
2016,6,9,13,0,906.0,118.0,6.1,17.0,981.0,912.54,712.18
2016,6,9,13,15,902.5,117.5,6.25,17.0,965.0,879.78,689.7
2016,6,9,13,30,899.0,117.0,6.4,17.0,949.0,844.48,665.18
2016,6,9,13,45,893.5,116.0,6.55,17.0,925.5,804.79,637.16
2016,6,9,14,0,888.0,115.0,6.7,17.0,902.0,763.03,607.32
2016,6,9,14,15,881.0,114.0,6.75,16.5,872.5,718.35,575.33
2016,6,9,14,30,874.0,113.0,6.8,16.0,843.0,672.12,539.81
2016,6,9,14,45,863.5,111.5,6.85,16.0,807.0,622.0,499.36
2016,6,9,15,0,853.0,110.0,6.9,16.0,771.0,571.1,457.35
2016,6,9,15,15,841.0,108.0,6.9,16.0,731.0,518.46,412.85
2016,6,9,15,30,829.0,106.0,6.9,16.0,691.0,462.01,364.29
2016,6,9,15,45,813.5,103.5,6.95,16.0,646.0,406.98,315.74
2016,6,9,16,0,798.0,101.0,7.0,16.0,601.0,352.73,266.81
2016,6,9,16,15,693.0,119.5,7.0,15.5,528.5,287.89,211.66
2016,6,9,16,30,588.0,138.0,7.0,15.0,456.0,237.71,169.88
2016,6,9,16,45,635.5,110.5,7.0,15.0,424.0,186.79,123.1
2016,6,9,17,0,683.0,83.0,7.0,15.0,392.0,131.24,75.67
2016,6,9,17,15,514.0,101.5,7.0,15.0,318.0,95.47,60.18
2016,6,9,17,30,345.0,120.0,7.0,15.0,244.0,83.22,68.41
2016,6,9,17,45,307.5,106.5,7.0,15.0,204.0,80.99,66.51
2016,6,9,18,0,270.0,93.0,7.0,15.0,164.0,71.74,58.23
2016,6,9,18,15,233.0,75.5,6.95,14.5,127.5,59.27,46.99
2016,6,9,18,30,196.0,58.0,6.9,14.0,91.0,46.35,35.14
2016,6,9,18,45,136.0,41.5,6.85,14.0,61.0,33.73,23.22
2016,6,9,19,0,76.0,25.0,6.8,14.0,31.0,20.74,8.23
2016,6,9,19,15,38.0,12.5,6.7,14.0,15.5,11.91,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,31.5,4.5,4.5,14.0,5.5,0.0,0.0
2016,6,10,5,0,63.0,9.0,4.6,14.0,11.0,17.57,0.0
2016,6,10,5,15,193.0,21.5,4.75,14.0,40.5,68.53,25.14
2016,6,10,5,30,323.0,34.0,4.9,14.0,70.0,129.83,89.01
2016,6,10,5,45,408.5,43.0,5.05,14.5,112.5,185.32,138.77
2016,6,10,6,0,494.0,52.0,5.2,15.0,155.0,250.17,196.32
2016,6,10,6,15,551.5,58.5,5.3,15.0,202.5,309.4,249.92
2016,6,10,6,30,609.0,65.0,5.4,15.0,250.0,374.1,307.15
2016,6,10,6,45,647.0,70.0,5.5,15.5,299.5,431.9,356.93
2016,6,10,7,0,685.0,75.0,5.6,16.0,349.0,492.39,407.38
2016,6,10,7,15,714.5,79.0,5.65,16.0,399.0,547.33,452.73
2016,6,10,7,30,744.0,83.0,5.7,16.0,449.0,604.87,498.97
2016,6,10,7,45,765.0,87.0,5.8,16.0,497.5,657.13,539.38
2016,6,10,8,0,786.0,91.0,5.9,16.0,546.0,709.11,578.01
2016,6,10,8,15,803.0,93.5,5.95,16.0,592.0,755.64,611.83
2016,6,10,8,30,820.0,96.0,6.0,16.0,638.0,795.26,640.1
2016,6,10,8,45,833.0,98.5,6.05,16.5,680.5,835.43,667.31
2016,6,10,9,0,846.0,101.0,6.1,17.0,723.0,873.69,692.8
2016,6,10,9,15,856.5,102.5,6.15,17.0,761.5,906.39,715.38
2016,6,10,9,30,867.0,104.0,6.2,17.0,800.0,936.62,736.11
2016,6,10,9,45,879.5,103.0,6.3,17.0,834.0,963.4,754.63
2016,6,10,10,0,892.0,102.0,6.4,17.0,868.0,987.41,771.21
2016,6,10,10,15,898.0,103.0,6.5,17.0,895.0,1004.17,782.67
2016,6,10,10,30,904.0,104.0,6.6,17.0,922.0,1017.65,791.92
2016,6,10,10,45,909.0,105.0,6.7,17.5,942.5,1026.75,796.62
2016,6,10,11,0,914.0,106.0,6.8,18.0,963.0,1032.39,798.98
2016,6,10,11,15,917.5,106.5,6.9,18.0,977.0,1032.51,799.11
2016,6,10,11,30,921.0,107.0,7.0,18.0,991.0,1029.13,796.88
2016,6,10,11,45,922.5,107.5,7.1,18.0,997.5,1020.29,790.87
2016,6,10,12,0,924.0,108.0,7.2,18.0,1004.0,1008.05,782.54
2016,6,10,12,15,925.0,108.0,7.25,17.5,1004.0,991.52,772.45
2016,6,10,12,30,926.0,108.0,7.3,17.0,1004.0,971.75,760.06
2016,6,10,12,45,910.0,117.5,7.4,17.0,991.0,942.4,739.45
2016,6,10,13,0,894.0,127.0,7.5,17.0,978.0,910.68,717.05
2016,6,10,13,15,891.5,126.5,7.5,17.0,963.0,879.12,694.32
2016,6,10,13,30,889.0,126.0,7.5,17.0,948.0,845.0,669.63
2016,6,10,13,45,885.5,124.5,7.55,17.0,926.0,806.76,641.93
2016,6,10,14,0,882.0,123.0,7.6,17.0,904.0,766.33,612.42
2016,6,10,14,15,875.5,121.5,7.65,17.0,875.0,721.8,578.91
2016,6,10,14,30,869.0,120.0,7.7,17.0,846.0,675.68,542.27
2016,6,10,14,45,860.5,118.0,7.8,17.0,811.0,626.54,502.59
2016,6,10,15,0,852.0,116.0,7.9,17.0,776.0,576.43,461.19
2016,6,10,15,15,839.5,114.0,7.95,16.5,736.0,523.57,417.31
2016,6,10,15,30,827.0,112.0,8.0,16.0,696.0,467.11,369.36
2016,6,10,15,45,810.5,109.5,8.05,16.0,651.0,411.77,320.39
2016,6,10,16,0,794.0,107.0,8.1,16.0,606.0,357.33,271.19
2016,6,10,16,15,773.5,104.0,8.1,16.0,557.5,302.46,221.2
2016,6,10,16,30,753.0,101.0,8.1,16.0,509.0,249.42,172.99
2016,6,10,16,45,696.5,97.5,8.1,16.0,446.5,187.31,120.58
2016,6,10,17,0,640.0,94.0,8.1,16.0,384.0,135.84,81.01
2016,6,10,17,15,629.5,89.0,8.0,15.5,345.0,92.15,53.59
2016,6,10,17,30,619.0,84.0,7.9,15.0,306.0,56.23,44.5
2016,6,10,17,45,563.0,78.0,7.8,15.0,256.0,54.29,42.82
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,52.25,40.95
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,46.94,36.09
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,40.21,29.76
2016,6,10,18,45,254.5,40.0,7.15,14.0,76.0,30.89,20.83
2016,6,10,19,0,148.0,27.0,7.0,14.0,38.0,21.19,8.87
2016,6,10,19,15,74.0,13.5,6.85,14.0,19.0,12.87,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
