Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,4,45,5.5,4.0,4.5,13.0,4.5,0.0,0.0
2016,6,11,5,0,11.0,8.0,4.4,13.0,9.0,9.19,0.0
2016,6,11,5,15,103.0,25.0,4.35,13.0,37.0,50.46,18.12
2016,6,11,5,30,195.0,42.0,4.3,13.0,65.0,104.93,73.29
2016,6,11,5,45,290.5,54.5,4.25,13.5,106.5,159.29,120.45
2016,6,11,6,0,386.0,67.0,4.2,14.0,148.0,224.38,176.97
2016,6,11,6,15,450.5,76.5,4.1,14.0,195.5,283.33,229.27
2016,6,11,6,30,515.0,86.0,4.0,14.0,243.0,352.05,288.76
2016,6,11,6,45,568.0,91.5,3.9,14.5,294.0,413.91,340.89
2016,6,11,7,0,621.0,97.0,3.8,15.0,345.0,479.96,394.77
2016,6,11,7,15,655.0,102.5,3.65,15.5,396.0,537.99,440.44
2016,6,11,7,30,689.0,108.0,3.5,16.0,447.0,597.67,485.82
2016,6,11,7,45,718.5,111.0,3.4,16.5,497.0,652.63,526.29
2016,6,11,8,0,748.0,114.0,3.3,17.0,547.0,708.11,565.0
2016,6,11,8,15,767.5,117.5,3.1,17.0,594.0,753.71,595.53
2016,6,11,8,30,787.0,121.0,2.9,17.0,641.0,801.07,626.64
2016,6,11,8,45,804.0,122.5,2.75,17.5,684.5,842.87,652.14
2016,6,11,9,0,821.0,124.0,2.6,18.0,728.0,883.02,675.87
2016,6,11,9,15,832.5,126.0,2.5,18.0,766.5,916.74,696.38
2016,6,11,9,30,844.0,128.0,2.4,18.0,805.0,948.04,715.02
2016,6,11,9,45,854.0,129.0,2.35,18.5,838.5,966.2,723.82
2016,6,11,10,0,864.0,130.0,2.3,19.0,872.0,989.33,735.99
2016,6,11,10,15,870.5,131.5,2.35,19.0,899.0,1006.54,746.66
2016,6,11,10,30,877.0,133.0,2.4,19.0,926.0,1020.55,755.37
2016,6,11,10,45,881.0,134.0,2.45,19.5,946.0,1028.25,758.65
2016,6,11,11,0,885.0,135.0,2.5,20.0,966.0,1032.58,759.89
2016,6,11,11,15,887.5,135.5,2.65,20.0,979.0,1031.51,760.23
2016,6,11,11,30,890.0,136.0,2.8,20.0,992.0,1027.04,758.44
2016,6,11,11,45,890.0,137.0,2.95,20.0,997.0,1017.24,753.19
2016,6,11,12,0,890.0,138.0,3.1,20.0,1002.0,1004.19,745.82
2016,6,11,12,15,889.5,138.0,3.25,20.0,1000.5,986.56,735.38
2016,6,11,12,30,889.0,138.0,3.4,20.0,999.0,965.91,722.88
2016,6,11,12,45,893.0,133.5,3.6,20.0,991.5,942.23,708.56
2016,6,11,13,0,897.0,129.0,3.8,20.0,984.0,915.48,691.97
2016,6,11,13,15,893.0,128.5,3.8,20.0,967.5,882.59,669.88
2016,6,11,13,30,889.0,128.0,3.8,20.0,951.0,847.23,646.01
2016,6,11,13,45,879.0,129.5,3.85,20.0,926.5,806.69,618.57
2016,6,11,14,0,869.0,131.0,3.9,20.0,902.0,764.42,589.65
2016,6,11,14,15,691.5,215.0,3.85,19.5,816.0,678.66,525.35
2016,6,11,14,30,514.0,299.0,3.8,19.0,730.0,603.36,467.22
2016,6,11,14,45,519.5,280.0,3.8,19.0,699.5,561.72,436.1
2016,6,11,15,0,525.0,261.0,3.8,19.0,669.0,518.84,403.11
2016,6,11,15,15,458.0,270.5,3.75,18.5,613.0,462.45,359.33
2016,6,11,15,30,391.0,280.0,3.7,18.0,557.0,415.2,322.18
2016,6,11,15,45,573.0,200.5,3.7,18.0,576.0,393.08,301.58
2016,6,11,16,0,755.0,121.0,3.7,18.0,595.0,356.98,266.45
2016,6,11,16,15,733.0,117.0,3.65,17.5,547.5,298.58,215.85
2016,6,11,16,30,711.0,113.0,3.6,17.0,500.0,246.16,169.92
2016,6,11,16,45,681.0,108.5,3.55,17.0,450.0,194.24,125.73
2016,6,11,17,0,651.0,104.0,3.5,17.0,400.0,145.7,87.97
2016,6,11,17,15,613.5,98.0,3.55,16.5,350.0,99.13,59.31
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,62.39,49.74
2016,6,11,17,45,524.0,84.0,3.65,16.0,251.0,59.1,46.92
2016,6,11,18,0,472.0,76.0,3.7,16.0,202.0,55.59,43.75
2016,6,11,18,15,402.0,66.0,3.6,16.0,157.0,49.0,37.7
2016,6,11,18,30,332.0,56.0,3.5,16.0,112.0,42.49,31.54
2016,6,11,18,45,234.0,41.5,3.45,16.0,75.0,32.04,21.68
2016,6,11,19,0,136.0,27.0,3.4,16.0,38.0,21.16,9.04
2016,6,11,19,15,68.0,13.5,3.2,15.5,19.0,12.87,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,3.5,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,7.0,8.0,3.6,14.0,8.0,8.62,0.0
2016,6,12,5,15,90.0,26.0,3.55,14.0,36.0,49.06,17.57
2016,6,12,5,30,173.0,44.0,3.5,14.0,64.0,97.35,67.57
2016,6,12,5,45,265.5,57.5,3.45,14.5,105.0,154.72,116.7
2016,6,12,6,0,358.0,71.0,3.4,15.0,146.0,218.36,171.49
2016,6,12,6,15,422.5,81.5,3.35,15.0,193.0,276.88,222.9
2016,6,12,6,30,487.0,92.0,3.3,15.0,240.0,341.9,278.89
2016,6,12,6,45,247.5,113.5,3.25,15.0,189.0,257.22,211.35
2016,6,12,7,0,8.0,135.0,3.2,15.0,138.0,134.85,108.1
2016,6,12,7,15,42.5,168.0,3.15,15.0,188.5,196.87,159.88
2016,6,12,7,30,77.0,201.0,3.1,15.0,239.0,256.56,208.64
2016,6,12,7,45,146.5,224.5,3.05,15.5,306.0,342.97,278.16
2016,6,12,8,0,216.0,248.0,3.0,16.0,373.0,426.1,343.26
2016,6,12,8,15,209.0,272.0,2.85,16.0,401.5,453.88,362.94
2016,6,12,8,30,202.0,296.0,2.7,16.0,430.0,480.41,381.53
2016,6,12,8,45,187.5,319.0,2.6,16.5,450.0,498.13,392.35
2016,6,12,9,0,173.0,342.0,2.5,17.0,470.0,514.17,401.76
2016,6,12,9,15,225.5,354.0,2.45,17.0,529.5,578.36,449.57
2016,6,12,9,30,278.0,366.0,2.4,17.0,589.0,656.31,505.81
2016,6,12,9,45,185.5,385.0,2.35,17.5,537.0,579.31,445.11
2016,6,12,10,0,93.0,404.0,2.3,18.0,485.0,498.04,381.62
2016,6,12,10,15,203.0,411.0,2.35,18.0,593.0,625.57,477.71
2016,6,12,10,30,313.0,418.0,2.4,18.0,701.0,753.73,569.73
2016,6,12,10,45,355.0,408.5,2.5,18.0,736.5,784.86,591.69
2016,6,12,11,0,397.0,399.0,2.6,18.0,772.0,823.5,619.33
2016,6,12,11,15,357.5,425.5,2.7,18.0,765.0,798.18,600.49
2016,6,12,11,30,318.0,452.0,2.8,18.0,758.0,779.78,586.7
2016,6,12,11,45,380.0,428.0,2.9,18.0,795.5,809.54,609.86
2016,6,12,12,0,442.0,404.0,3.0,18.0,833.0,842.72,634.73
2016,6,12,12,15,675.5,264.0,3.0,18.0,918.5,917.51,693.39
2016,6,12,12,30,909.0,124.0,3.0,18.0,1004.0,971.61,729.83
2016,6,12,12,45,904.5,125.0,3.05,18.0,994.0,945.01,711.96
2016,6,12,13,0,900.0,126.0,3.1,18.0,984.0,915.67,692.88
2016,6,12,13,15,896.0,125.5,3.1,18.0,967.5,882.77,670.92
2016,6,12,13,30,892.0,125.0,3.1,18.0,951.0,847.38,647.14
2016,6,12,13,45,886.5,124.0,3.1,18.0,927.5,808.03,620.45
2016,6,12,14,0,881.0,123.0,3.1,18.0,904.0,766.63,592.09
2016,6,12,14,15,873.5,121.5,3.1,18.0,874.5,721.54,560.23
2016,6,12,14,30,866.0,120.0,3.1,18.0,845.0,674.94,525.31
2016,6,12,14,45,855.0,119.0,3.1,18.0,809.0,625.39,487.34
2016,6,12,15,0,844.0,118.0,3.1,18.0,773.0,575.1,447.81
2016,6,12,15,15,831.5,115.5,3.05,18.0,732.5,519.38,403.05
2016,6,12,15,30,819.0,113.0,3.0,18.0,692.0,465.87,358.71
2016,6,12,15,45,801.0,111.0,3.0,18.0,647.0,410.84,312.11
2016,6,12,16,0,783.0,109.0,3.0,18.0,602.0,356.86,265.24
2016,6,12,16,15,762.0,105.5,2.95,17.5,554.0,302.05,217.43
2016,6,12,16,30,741.0,102.0,2.9,17.0,506.0,249.13,171.0
2016,6,12,16,45,711.5,98.5,2.85,17.0,456.0,192.16,122.62
2016,6,12,17,0,682.0,95.0,2.8,17.0,406.0,142.75,84.07
2016,6,12,17,15,645.5,89.5,2.75,17.0,355.5,94.85,54.36
2016,6,12,17,30,609.0,84.0,2.7,17.0,305.0,56.06,43.97
2016,6,12,17,45,557.0,77.5,2.65,17.0,255.5,53.71,41.98
2016,6,12,18,0,505.0,71.0,2.6,17.0,206.0,51.22,39.74
2016,6,12,18,15,434.5,62.0,2.55,16.5,160.5,46.33,35.3
2016,6,12,18,30,364.0,53.0,2.5,16.0,115.0,40.15,29.53
2016,6,12,18,45,262.0,40.0,2.45,16.0,77.0,30.84,20.7
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,21.16,9.3
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,12.87,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,13.0,4.5,4.05,14.0,4.5,0.0,0.0
2016,6,13,5,0,26.0,9.0,4.2,14.0,9.0,12.25,0.0
2016,6,13,5,15,130.0,24.0,4.05,14.0,37.5,57.5,20.8
2016,6,13,5,30,234.0,39.0,3.9,14.0,66.0,111.0,76.57
2016,6,13,5,45,326.5,50.0,3.8,14.0,107.0,164.83,123.8
2016,6,13,6,0,419.0,61.0,3.7,14.0,148.0,231.32,181.94
2016,6,13,6,15,209.5,57.5,3.6,14.0,101.0,159.78,128.58
2016,6,13,6,30,0.0,54.0,3.5,14.0,54.0,50.19,37.36
2016,6,13,6,45,0.0,65.0,3.4,14.5,65.0,60.46,46.04
2016,6,13,7,0,0.0,76.0,3.3,15.0,76.0,70.78,54.55
2016,6,13,7,15,0.0,93.0,3.4,15.0,93.0,87.14,68.12
2016,6,13,7,30,0.0,110.0,3.5,15.0,110.0,103.54,81.57
2016,6,13,7,45,13.0,162.5,3.6,15.5,170.0,164.74,131.93
2016,6,13,8,0,26.0,215.0,3.7,16.0,230.0,227.8,182.6
2016,6,13,8,15,13.0,184.0,3.95,16.0,191.5,186.14,148.09
2016,6,13,8,30,0.0,153.0,4.2,16.0,153.0,144.72,113.76
2016,6,13,8,45,15.5,219.5,4.45,16.0,231.0,223.63,177.76
2016,6,13,9,0,31.0,286.0,4.7,16.0,309.0,315.53,250.61
2016,6,13,9,15,73.0,331.5,4.85,16.0,389.5,402.06,318.95
2016,6,13,9,30,115.0,377.0,5.0,16.0,470.0,502.4,396.47
2016,6,13,9,45,113.5,393.5,5.15,16.0,488.5,519.05,408.25
2016,6,13,10,0,112.0,410.0,5.3,16.0,507.0,535.02,419.8
2016,6,13,10,15,507.5,260.0,5.45,16.0,717.0,791.78,625.2
2016,6,13,10,30,903.0,110.0,5.6,16.0,927.0,1022.44,793.24
2016,6,13,10,45,907.5,111.0,5.75,16.0,947.5,1031.1,798.27
2016,6,13,11,0,912.0,112.0,5.9,16.0,968.0,1036.31,802.32
2016,6,13,11,15,915.5,112.5,6.15,16.0,982.5,1036.52,803.62
2016,6,13,11,30,919.0,113.0,6.4,16.0,997.0,1033.23,802.5
2016,6,13,11,45,918.5,115.0,6.65,16.0,1003.0,1024.0,797.18
2016,6,13,12,0,918.0,117.0,6.9,16.0,1009.0,1011.4,789.44
2016,6,13,12,15,918.0,117.0,7.0,16.0,1007.5,994.08,777.52
2016,6,13,12,30,918.0,117.0,7.1,16.0,1006.0,973.6,763.37
2016,6,13,12,45,911.5,119.5,7.25,16.0,996.0,946.49,744.61
2016,6,13,13,0,905.0,122.0,7.4,16.0,986.0,916.7,723.8
2016,6,13,13,15,901.5,121.5,7.4,16.0,969.5,884.14,700.28
2016,6,13,13,30,898.0,121.0,7.4,16.0,953.0,849.05,674.83
2016,6,13,13,45,896.5,117.5,7.4,16.0,931.0,810.4,646.6
2016,6,13,14,0,895.0,114.0,7.4,16.0,909.0,769.39,616.46
2016,6,13,14,15,887.5,112.5,7.4,16.0,878.5,723.8,582.4
2016,6,13,14,30,880.0,111.0,7.4,16.0,848.0,676.69,544.83
2016,6,13,14,45,869.0,110.0,7.45,16.0,812.0,626.59,504.23
2016,6,13,15,0,858.0,109.0,7.5,16.0,776.0,575.73,462.09
2016,6,13,15,15,845.5,107.0,7.5,16.0,735.5,522.71,417.18
2016,6,13,15,30,833.0,105.0,7.5,16.0,695.0,469.57,371.08
2016,6,13,15,45,812.0,104.5,7.5,16.0,649.0,410.31,319.16
2016,6,13,16,0,791.0,104.0,7.5,16.0,603.0,356.04,270.27
2016,6,13,16,15,771.5,101.0,7.5,15.5,555.5,301.67,221.17
2016,6,13,16,30,752.0,98.0,7.5,15.0,508.0,248.99,173.49
2016,6,13,16,45,730.0,92.5,7.5,15.0,459.5,195.7,126.59
2016,6,13,17,0,708.0,87.0,7.5,15.0,411.0,140.2,81.79
2016,6,13,17,15,674.0,82.5,7.5,15.0,361.0,91.74,51.16
2016,6,13,17,30,640.0,78.0,7.5,15.0,311.0,51.47,40.26
2016,6,13,17,45,598.5,71.0,7.55,15.0,262.0,48.53,37.7
2016,6,13,18,0,557.0,64.0,7.6,15.0,213.0,45.36,34.84
2016,6,13,18,15,487.5,56.5,7.6,14.5,167.0,41.51,31.29
2016,6,13,18,30,418.0,49.0,7.6,14.0,121.0,37.46,27.39
2016,6,13,18,45,307.5,38.0,7.6,14.0,82.0,29.87,20.05
2016,6,13,19,0,197.0,27.0,7.6,14.0,43.0,21.17,9.61
2016,6,13,19,15,98.5,13.5,7.55,14.0,21.5,12.87,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,10.5,4.5,5.95,13.5,4.5,0.0,0.0
2016,6,14,5,0,21.0,9.0,5.9,14.0,9.0,11.53,0.0
2016,6,14,5,15,128.5,24.0,5.8,14.0,37.5,57.07,20.37
2016,6,14,5,30,236.0,39.0,5.7,14.0,66.0,111.33,76.78
2016,6,14,5,45,333.5,49.0,5.65,14.0,107.5,165.59,124.47
2016,6,14,6,0,431.0,59.0,5.6,14.0,149.0,233.32,184.02
2016,6,14,6,15,492.5,67.0,5.55,14.0,196.0,292.52,237.3
2016,6,14,6,30,554.0,75.0,5.5,14.0,243.0,357.65,294.74
2016,6,14,6,45,605.5,79.0,5.45,14.5,294.0,418.67,347.09
2016,6,14,7,0,657.0,83.0,5.4,15.0,345.0,483.73,401.21
2016,6,14,7,15,688.5,87.5,5.45,15.0,395.0,540.6,448.14
2016,6,14,7,30,720.0,92.0,5.5,15.0,445.0,596.99,493.63
2016,6,14,7,45,747.0,94.5,5.6,15.0,495.0,650.87,536.02
2016,6,14,8,0,774.0,97.0,5.7,15.0,545.0,705.01,576.44
2016,6,14,8,15,792.0,100.0,5.75,15.0,591.0,752.5,611.07
2016,6,14,8,30,810.0,103.0,5.8,15.0,637.0,798.94,644.54
2016,6,14,8,45,826.0,104.0,5.85,15.5,680.5,840.06,672.44
2016,6,14,9,0,842.0,105.0,5.9,16.0,724.0,872.99,693.99
2016,6,14,9,15,852.5,107.0,5.95,16.0,762.5,906.22,717.01
2016,6,14,9,30,863.0,109.0,6.0,16.0,801.0,936.98,738.16
2016,6,14,9,45,651.5,222.0,6.05,16.0,757.0,882.86,697.55
2016,6,14,10,0,440.0,335.0,6.1,16.0,713.0,799.27,628.88
2016,6,14,10,15,671.0,221.5,6.2,16.0,818.0,917.34,722.19
2016,6,14,10,30,902.0,108.0,6.3,16.0,923.0,1019.21,794.79
2016,6,14,10,45,907.0,108.0,6.4,16.0,943.5,1027.4,799.95
2016,6,14,11,0,912.0,108.0,6.5,16.0,964.0,1032.17,803.29
2016,6,14,11,15,914.5,108.5,6.55,16.0,977.5,1031.47,802.56
2016,6,14,11,30,917.0,109.0,6.6,16.0,991.0,1027.29,799.5
2016,6,14,11,45,918.0,109.5,6.7,16.0,997.0,1018.18,793.32
2016,6,14,12,0,919.0,110.0,6.8,16.0,1003.0,1005.7,784.83
2016,6,14,12,15,919.0,110.0,6.95,16.0,1001.5,988.48,773.25
2016,6,14,12,30,919.0,110.0,7.1,16.0,1000.0,968.1,759.39
2016,6,14,12,45,919.0,108.5,7.25,16.0,992.0,943.2,742.21
2016,6,14,13,0,919.0,107.0,7.4,16.0,984.0,915.32,722.79
2016,6,14,13,15,916.0,106.5,7.55,16.0,968.0,882.92,699.92
2016,6,14,13,30,913.0,106.0,7.7,16.0,952.0,847.9,674.96
2016,6,14,13,45,908.0,105.5,7.85,16.0,929.0,808.86,646.78
2016,6,14,14,0,903.0,105.0,8.0,16.0,906.0,767.66,616.72
2016,6,14,14,15,896.0,103.5,8.0,15.5,877.0,722.18,583.89
2016,6,14,14,30,889.0,102.0,8.0,15.0,848.0,675.12,547.23
2016,6,14,14,45,881.0,100.5,8.05,15.0,813.0,626.08,507.08
2016,6,14,15,0,873.0,99.0,8.1,15.0,778.0,575.96,465.15
2016,6,14,15,15,862.0,97.0,8.1,15.0,738.0,523.06,419.92
2016,6,14,15,30,851.0,95.0,8.1,15.0,698.0,469.85,373.33
2016,6,14,15,45,835.5,93.0,8.15,15.0,653.5,414.78,324.23
2016,6,14,16,0,820.0,91.0,8.2,15.0,609.0,360.35,274.66
2016,6,14,16,15,438.0,156.5,8.25,14.5,431.0,250.28,189.75
2016,6,14,16,30,56.0,222.0,8.3,14.0,253.0,201.82,161.1
2016,6,14,16,45,289.5,174.0,8.35,14.0,309.5,187.74,139.59
2016,6,14,17,0,523.0,126.0,8.4,14.0,366.0,151.85,99.91
2016,6,14,17,15,589.0,99.5,8.35,14.0,339.0,100.98,61.62
2016,6,14,17,30,655.0,73.0,8.3,14.0,312.0,47.71,37.06
2016,6,14,17,45,599.0,69.0,8.3,14.0,261.5,46.9,36.4
2016,6,14,18,0,543.0,65.0,8.3,14.0,211.0,46.1,35.64
2016,6,14,18,15,473.5,57.5,8.15,13.5,165.5,42.29,32.12
2016,6,14,18,30,404.0,50.0,8.0,13.0,120.0,38.3,28.25
2016,6,14,18,45,293.0,39.0,7.9,13.0,81.5,30.74,20.91
2016,6,14,19,0,182.0,28.0,7.8,13.0,43.0,21.95,10.43
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.5,13.34,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,15.5,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,31.0,10.0,5.6,13.0,10.0,13.87,0.0
2016,6,15,5,15,150.0,23.5,5.55,13.0,38.5,60.54,21.39
2016,6,15,5,30,269.0,37.0,5.5,13.0,67.0,117.09,80.61
2016,6,15,5,45,366.0,46.5,5.5,13.5,109.5,174.45,131.16
2016,6,15,6,0,463.0,56.0,5.5,14.0,152.0,241.48,190.17
2016,6,15,6,15,523.0,62.5,5.45,14.0,199.5,300.02,243.16
2016,6,15,6,30,583.0,69.0,5.4,14.0,247.0,364.28,300.04
2016,6,15,6,45,627.5,74.0,5.4,14.5,297.0,424.1,351.52
2016,6,15,7,0,672.0,79.0,5.4,15.0,347.0,487.3,404.19
2016,6,15,7,15,702.5,83.0,5.45,15.0,397.0,543.64,450.75
2016,6,15,7,30,733.0,87.0,5.5,15.0,447.0,599.67,495.97
2016,6,15,7,45,759.5,89.0,5.6,15.0,496.5,653.15,537.81
2016,6,15,8,0,786.0,91.0,5.7,15.0,546.0,706.82,577.85
2016,6,15,8,15,803.5,94.0,5.8,15.0,592.5,754.38,612.71
2016,6,15,8,30,821.0,97.0,5.9,15.0,639.0,800.83,646.4
2016,6,15,8,45,838.5,97.0,6.0,15.5,682.5,836.52,670.49
2016,6,15,9,0,856.0,97.0,6.1,16.0,726.0,876.33,697.46
2016,6,15,9,15,866.0,99.0,6.1,16.0,764.5,909.56,720.24
2016,6,15,9,30,876.0,101.0,6.1,16.0,803.0,940.27,741.1
2016,6,15,9,45,887.0,100.5,6.2,16.0,836.5,966.51,759.26
2016,6,15,10,0,898.0,100.0,6.3,16.0,870.0,989.93,775.45
2016,6,15,10,15,904.0,101.0,6.3,16.0,897.5,1006.99,786.56
2016,6,15,10,30,910.0,102.0,6.3,16.0,925.0,1020.76,795.43
2016,6,15,10,45,916.5,101.5,6.35,16.0,946.0,1030.09,801.55
2016,6,15,11,0,923.0,101.0,6.4,16.0,967.0,1035.98,805.37
2016,6,15,11,15,926.0,101.5,6.4,16.0,981.0,1035.88,804.77
2016,6,15,11,30,929.0,102.0,6.4,16.0,995.0,1032.26,801.81
2016,6,15,11,45,931.0,101.5,6.4,16.0,1001.5,1023.15,795.09
2016,6,15,12,0,933.0,101.0,6.4,16.0,1008.0,1010.61,786.06
2016,6,15,12,15,933.5,101.0,6.3,16.0,1007.0,993.78,773.49
2016,6,15,12,30,934.0,101.0,6.2,16.0,1006.0,973.7,758.71
2016,6,15,12,45,927.5,104.0,6.15,16.0,996.5,946.96,739.52
2016,6,15,13,0,921.0,107.0,6.1,16.0,987.0,917.45,718.38
2016,6,15,13,15,918.5,106.5,6.0,16.0,971.5,885.46,695.19
2016,6,15,13,30,916.0,106.0,5.9,16.0,956.0,850.81,670.05
2016,6,15,13,45,914.0,103.5,5.85,16.0,934.0,812.19,642.17
2016,6,15,14,0,912.0,101.0,5.8,16.0,912.0,771.2,612.41
2016,6,15,14,15,906.0,100.0,5.7,16.0,883.0,726.56,579.56
2016,6,15,14,30,900.0,99.0,5.6,16.0,854.0,680.21,543.18
2016,6,15,14,45,894.0,96.5,5.55,16.0,819.5,631.02,503.77
2016,6,15,15,0,888.0,94.0,5.5,16.0,785.0,580.56,462.43
2016,6,15,15,15,877.0,92.0,5.45,16.0,745.0,526.96,417.58
2016,6,15,15,30,866.0,90.0,5.4,16.0,705.0,473.03,371.31
2016,6,15,15,45,854.0,87.0,5.35,16.0,660.5,417.76,322.8
2016,6,15,16,0,842.0,84.0,5.3,16.0,616.0,362.75,273.39
2016,6,15,16,15,823.5,81.5,5.2,15.5,568.0,306.8,223.02
2016,6,15,16,30,805.0,79.0,5.1,15.0,520.0,246.7,169.21
2016,6,15,16,45,782.5,75.5,5.1,15.0,470.5,192.07,121.09
2016,6,15,17,0,760.0,72.0,5.1,15.0,421.0,139.86,79.0
2016,6,15,17,15,728.0,68.5,4.9,15.0,370.0,89.72,47.19
2016,6,15,17,30,696.0,65.0,4.7,15.0,319.0,46.18,35.57
2016,6,15,17,45,653.5,59.5,4.55,15.0,269.5,43.62,33.35
2016,6,15,18,0,611.0,54.0,4.4,15.0,220.0,37.35,27.73
2016,6,15,18,15,546.0,48.0,4.25,14.5,173.0,34.36,24.98
2016,6,15,18,30,481.0,42.0,4.1,14.0,126.0,31.23,21.95
2016,6,15,18,45,382.5,33.0,3.95,14.0,86.5,25.25,16.14
2016,6,15,19,0,284.0,24.0,3.8,14.0,47.0,18.94,8.35
2016,6,15,19,15,142.0,12.0,3.65,14.0,23.5,11.44,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,23.5,4.5,1.25,14.0,5.0,0.0,0.0
2016,6,16,5,0,47.0,9.0,1.3,14.0,10.0,15.12,0.0
2016,6,16,5,15,171.0,21.5,1.4,14.0,38.5,62.08,21.12
2016,6,16,5,30,295.0,34.0,1.5,14.0,67.0,121.37,82.59
2016,6,16,5,45,384.5,43.0,1.6,14.5,108.5,176.17,130.82
2016,6,16,6,0,474.0,52.0,1.7,15.0,150.0,240.8,187.01
2016,6,16,6,15,532.5,58.5,1.65,15.0,197.0,299.14,238.5
2016,6,16,6,30,591.0,65.0,1.6,15.0,244.0,363.09,293.32
2016,6,16,6,45,633.0,69.5,1.55,15.5,293.5,421.35,341.46
2016,6,16,7,0,675.0,74.0,1.5,16.0,343.0,482.74,390.2
2016,6,16,7,15,705.0,78.0,1.5,16.0,392.5,537.51,433.1
2016,6,16,7,30,735.0,82.0,1.5,16.0,442.0,594.91,476.61
2016,6,16,7,45,757.5,85.0,1.5,16.5,490.5,646.71,513.1
2016,6,16,8,0,780.0,88.0,1.5,17.0,539.0,698.42,547.49
2016,6,16,8,15,797.5,90.5,1.55,17.0,585.0,745.18,579.1
2016,6,16,8,30,815.0,93.0,1.6,17.0,631.0,785.26,605.65
2016,6,16,8,45,829.0,95.0,1.65,17.0,673.5,825.73,632.26
2016,6,16,9,0,843.0,97.0,1.7,17.0,716.0,864.38,657.38
2016,6,16,9,15,853.5,98.5,1.75,17.0,754.0,897.21,678.4
2016,6,16,9,30,864.0,100.0,1.8,17.0,792.0,927.59,697.75
2016,6,16,9,45,882.0,95.5,1.9,17.5,827.5,956.04,715.05
2016,6,16,10,0,900.0,91.0,2.0,18.0,863.0,981.97,730.63
2016,6,16,10,15,905.5,92.0,2.1,18.0,889.5,998.7,741.58
2016,6,16,10,30,911.0,93.0,2.2,18.0,916.0,1012.13,750.55
2016,6,16,10,45,915.0,93.5,2.3,18.0,936.0,1020.14,756.09
2016,6,16,11,0,919.0,94.0,2.4,18.0,956.0,1024.69,759.51
2016,6,16,11,15,921.5,94.0,2.45,18.0,969.5,1023.72,758.9
2016,6,16,11,30,924.0,94.0,2.5,18.0,983.0,1019.26,756.15
2016,6,16,11,45,925.5,94.0,2.6,18.0,989.0,1010.35,751.11
2016,6,16,12,0,927.0,94.0,2.7,18.0,995.0,998.03,743.89
2016,6,16,12,15,927.0,94.0,2.7,18.0,994.0,980.95,732.62
2016,6,16,12,30,927.0,94.0,2.7,18.0,993.0,960.66,719.31
2016,6,16,12,45,927.0,92.5,2.75,18.0,985.0,935.79,703.39
2016,6,16,13,0,927.0,91.0,2.8,18.0,977.0,907.9,685.39
2016,6,16,13,15,924.5,90.5,2.75,18.0,961.5,875.89,663.76
2016,6,16,13,30,922.0,90.0,2.7,18.0,946.0,841.21,640.24
2016,6,16,13,45,919.0,88.5,2.7,18.0,924.0,802.66,614.26
2016,6,16,14,0,916.0,87.0,2.7,18.0,902.0,761.79,586.44
2016,6,16,14,15,910.0,86.0,2.7,18.0,873.0,717.13,555.65
2016,6,16,14,30,904.0,85.0,2.7,18.0,844.0,670.75,521.77
2016,6,16,14,45,896.5,83.5,2.7,18.0,810.0,621.5,484.12
2016,6,16,15,0,889.0,82.0,2.7,18.0,776.0,571.11,444.58
2016,6,16,15,15,879.0,80.5,2.7,18.0,736.5,518.54,402.2
2016,6,16,15,30,869.0,79.0,2.7,18.0,697.0,465.53,358.2
2016,6,16,15,45,856.0,77.5,2.7,18.0,653.0,411.12,311.81
2016,6,16,16,0,843.0,76.0,2.7,18.0,609.0,357.07,264.45
2016,6,16,16,15,825.5,73.5,2.7,18.0,562.0,301.45,215.1
2016,6,16,16,30,808.0,71.0,2.7,18.0,515.0,247.16,166.67
2016,6,16,16,45,785.5,68.5,2.75,18.0,465.5,193.53,120.3
2016,6,16,17,0,763.0,66.0,2.8,18.0,416.0,136.12,74.61
2016,6,16,17,15,732.5,62.5,2.75,17.5,366.0,85.92,43.1
2016,6,16,17,30,702.0,59.0,2.7,17.0,316.0,41.39,31.05
2016,6,16,17,45,659.5,55.0,2.7,17.0,267.0,39.87,29.77
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,38.29,28.34
2016,6,16,18,15,554.0,45.0,2.6,16.5,172.0,31.91,22.62
2016,6,16,18,30,491.0,39.0,2.5,16.0,126.0,28.65,19.52
2016,6,16,18,45,390.5,31.0,2.4,16.0,86.5,23.44,14.47
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,17.98,7.67
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,10.96,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,41.5,4.5,1.9,15.0,5.5,0.0,0.0
2016,6,17,5,0,83.0,9.0,2.0,15.0,11.0,20.08,0.0
2016,6,17,5,15,213.5,19.5,2.05,15.0,39.5,69.13,22.87
2016,6,17,5,30,344.0,30.0,2.1,15.0,68.0,129.16,86.84
2016,6,17,5,45,427.5,37.5,2.15,15.5,109.5,182.97,134.9
2016,6,17,6,0,511.0,45.0,2.2,16.0,151.0,245.94,190.18
2016,6,17,6,15,296.0,79.5,2.2,16.0,145.0,220.4,176.14
2016,6,17,6,30,81.0,114.0,2.2,16.0,139.0,154.35,124.19
2016,6,17,6,45,86.0,136.0,2.25,16.5,166.5,183.7,148.71
2016,6,17,7,0,91.0,158.0,2.3,17.0,194.0,213.35,172.7
2016,6,17,7,15,84.5,179.0,2.25,17.0,216.5,235.03,189.82
2016,6,17,7,30,78.0,200.0,2.2,17.0,239.0,255.89,205.9
2016,6,17,7,45,94.0,225.0,2.2,17.0,276.5,296.38,237.78
2016,6,17,8,0,110.0,250.0,2.2,17.0,314.0,347.84,277.55
2016,6,17,8,15,115.0,273.0,2.2,17.0,344.5,379.94,301.47
2016,6,17,8,30,120.0,296.0,2.2,17.0,375.0,411.97,325.09
2016,6,17,8,45,125.5,318.0,2.2,17.5,406.0,443.17,347.17
2016,6,17,9,0,131.0,340.0,2.2,18.0,437.0,474.16,368.76
2016,6,17,9,15,238.0,343.0,2.2,18.0,529.5,589.4,455.63
2016,6,17,9,30,345.0,346.0,2.2,18.0,622.0,697.36,534.17
2016,6,17,9,45,211.5,371.0,2.25,18.5,542.5,589.06,450.83
2016,6,17,10,0,78.0,396.0,2.3,19.0,463.0,474.8,362.66
2016,6,17,10,15,48.0,353.5,2.3,19.0,395.5,400.09,306.85
2016,6,17,10,30,18.0,311.0,2.3,19.0,328.0,315.54,242.37
2016,6,17,10,45,57.0,382.0,2.35,19.0,436.0,436.39,334.19
2016,6,17,11,0,96.0,453.0,2.4,19.0,544.0,546.84,414.79
2016,6,17,11,15,96.5,460.5,2.4,19.0,553.0,552.56,417.89
2016,6,17,11,30,97.0,468.0,2.4,19.0,562.0,557.7,421.27
2016,6,17,11,45,90.5,467.5,2.4,19.0,555.0,547.28,413.37
2016,6,17,12,0,84.0,467.0,2.4,19.0,548.0,536.54,405.37
2016,6,17,12,15,77.5,461.5,2.45,19.0,536.5,520.63,393.88
2016,6,17,12,30,71.0,456.0,2.5,19.0,525.0,504.68,382.37
2016,6,17,12,45,46.0,398.0,2.55,19.0,442.5,421.58,321.3
2016,6,17,13,0,21.0,340.0,2.6,19.0,360.0,337.29,258.3
2016,6,17,13,15,81.5,399.5,2.65,19.0,475.5,445.52,341.38
2016,6,17,13,30,142.0,459.0,2.7,19.0,591.0,546.24,415.96
2016,6,17,13,45,207.0,439.5,2.8,19.0,627.0,569.64,434.54
2016,6,17,14,0,272.0,420.0,2.9,19.0,663.0,587.47,449.21
2016,6,17,14,15,288.5,391.5,3.05,18.5,641.5,557.48,429.07
2016,6,17,14,30,305.0,363.0,3.2,18.0,620.0,525.92,407.46
2016,6,17,14,45,216.5,365.0,3.4,18.0,543.5,457.64,355.41
2016,6,17,15,0,128.0,367.0,3.6,18.0,467.0,395.23,307.51
2016,6,17,15,15,132.0,347.0,3.8,18.0,445.5,369.87,288.54
2016,6,17,15,30,136.0,327.0,4.0,18.0,424.0,344.14,268.78
2016,6,17,15,45,70.5,258.5,4.25,18.0,308.5,255.61,200.2
2016,6,17,16,0,5.0,190.0,4.5,18.0,193.0,174.3,136.8
2016,6,17,16,15,3.0,175.5,4.75,17.5,177.0,159.93,126.01
2016,6,17,16,30,1.0,161.0,5.0,17.0,161.0,145.84,115.25
2016,6,17,16,45,0.5,126.0,5.3,17.0,126.0,115.04,90.34
2016,6,17,17,0,0.0,91.0,5.6,17.0,91.0,84.23,65.1
2016,6,17,17,15,0.0,93.5,5.7,16.5,93.5,85.81,66.77
2016,6,17,17,30,0.0,96.0,5.8,16.0,96.0,86.83,71.28
2016,6,17,17,45,0.0,81.0,5.9,16.0,81.0,73.75,59.85
2016,6,17,18,0,0.0,66.0,6.0,16.0,66.0,60.55,48.15
2016,6,17,18,15,0.0,52.0,5.9,15.5,52.0,48.08,37.0
2016,6,17,18,30,0.0,38.0,5.8,15.0,38.0,35.3,25.42
2016,6,17,18,45,0.0,26.0,5.7,15.0,26.0,24.13,15.12
2016,6,17,19,0,0.0,14.0,5.6,15.0,14.0,12.98,4.06
2016,6,17,19,15,0.0,7.0,5.4,15.0,7.0,6.67,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,36.5,4.5,3.05,14.0,5.0,0.0,0.0
2016,6,18,5,0,73.0,9.0,3.1,14.0,10.0,18.64,0.0
2016,6,18,5,15,206.0,20.0,3.1,14.0,39.5,67.96,21.88
2016,6,18,5,30,339.0,31.0,3.1,14.0,69.0,128.72,86.94
2016,6,18,5,45,426.5,39.0,3.15,14.5,111.0,184.01,136.43
2016,6,18,6,0,514.0,47.0,3.2,15.0,153.0,248.92,193.68
2016,6,18,6,15,572.0,53.0,3.2,15.0,201.0,308.47,247.11
2016,6,18,6,30,630.0,59.0,3.2,15.0,249.0,373.57,303.98
2016,6,18,6,45,671.5,63.0,3.25,15.5,299.5,431.77,353.39
2016,6,18,7,0,713.0,67.0,3.3,16.0,350.0,494.21,404.49
2016,6,18,7,15,743.0,70.5,3.25,16.0,401.0,551.58,450.52
2016,6,18,7,30,773.0,74.0,3.2,16.0,452.0,610.12,496.04
2016,6,18,7,45,796.5,77.0,3.2,16.5,502.5,664.28,534.98
2016,6,18,8,0,820.0,80.0,3.2,17.0,553.0,713.61,568.68
2016,6,18,8,15,837.5,82.5,3.2,17.0,600.5,761.66,601.88
2016,6,18,8,30,855.0,85.0,3.2,17.0,648.0,808.56,633.77
2016,6,18,8,45,869.0,86.5,3.2,17.0,692.0,849.9,661.26
2016,6,18,9,0,883.0,88.0,3.2,17.0,736.0,889.31,687.16
2016,6,18,9,15,894.0,89.5,3.25,17.0,776.0,923.81,709.75
2016,6,18,9,30,905.0,91.0,3.3,17.0,816.0,955.75,730.53
2016,6,18,9,45,911.5,93.5,3.4,17.5,849.5,981.71,746.12
2016,6,18,10,0,918.0,96.0,3.5,18.0,883.0,1004.55,759.62
2016,6,18,10,15,924.5,97.0,3.6,18.0,911.0,1022.53,771.32
2016,6,18,10,30,931.0,98.0,3.7,18.0,939.0,1037.17,780.9
2016,6,18,10,45,936.5,98.0,3.85,18.5,960.5,1046.3,785.77
2016,6,18,11,0,942.0,98.0,4.0,19.0,982.0,1051.92,788.4
2016,6,18,11,15,944.5,98.5,4.2,19.0,996.0,1051.47,788.91
2016,6,18,11,30,947.0,99.0,4.4,19.0,1010.0,1047.42,787.06
2016,6,18,11,45,949.0,99.0,4.6,19.0,1016.5,1038.82,782.98
2016,6,18,12,0,951.0,99.0,4.8,19.0,1023.0,1026.71,776.49
2016,6,18,12,15,951.0,99.0,5.05,19.0,1022.0,1009.26,766.68
2016,6,18,12,30,951.0,99.0,5.3,19.0,1021.0,988.52,754.43
2016,6,18,12,45,950.0,98.5,5.6,19.0,1013.0,963.17,739.08
2016,6,18,13,0,949.0,98.0,5.9,19.0,1005.0,934.77,721.24
2016,6,18,13,15,946.5,97.5,6.0,19.0,989.0,902.12,699.02
2016,6,18,13,30,944.0,97.0,6.1,19.0,973.0,866.72,674.67
2016,6,18,13,45,938.5,97.0,6.25,19.0,950.0,826.84,647.07
2016,6,18,14,0,933.0,97.0,6.4,19.0,927.0,784.74,617.53
2016,6,18,14,15,927.0,96.0,6.4,19.0,898.0,739.35,584.72
2016,6,18,14,30,921.0,95.0,6.4,19.0,869.0,692.19,548.56
2016,6,18,14,45,911.5,94.5,6.45,19.0,833.5,641.8,508.62
2016,6,18,15,0,902.0,94.0,6.5,19.0,798.0,590.4,466.9
2016,6,18,15,15,891.5,92.0,6.55,19.0,757.5,536.4,422.1
2016,6,18,15,30,881.0,90.0,6.6,19.0,717.0,481.99,375.76
2016,6,18,15,45,865.0,89.0,6.65,19.0,672.0,426.05,327.05
2016,6,18,16,0,849.0,88.0,6.7,19.0,627.0,370.75,277.75
2016,6,18,16,15,831.0,85.5,6.7,18.5,578.5,314.49,227.46
2016,6,18,16,30,813.0,83.0,6.7,18.0,530.0,254.1,173.7
2016,6,18,16,45,788.0,80.0,6.75,18.0,479.5,198.92,125.43
2016,6,18,17,0,763.0,77.0,6.8,18.0,429.0,146.44,83.32
2016,6,18,17,15,731.0,73.0,6.75,17.5,377.5,95.62,50.87
2016,6,18,17,30,699.0,69.0,6.7,17.0,326.0,49.34,38.04
2016,6,18,17,45,656.0,63.5,6.65,17.0,275.5,42.66,32.2
2016,6,18,18,0,613.0,58.0,6.6,17.0,225.0,40.4,30.18
2016,6,18,18,15,546.5,51.5,6.45,16.5,177.5,37.14,27.21
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,33.73,23.94
2016,6,18,18,45,379.5,35.5,6.15,16.0,89.5,27.39,17.84
2016,6,18,19,0,279.0,26.0,6.0,16.0,49.0,20.71,9.89
2016,6,18,19,15,139.5,13.0,5.85,16.0,24.5,12.39,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,32.0,4.5,3.7,14.5,5.0,0.0,0.0
2016,6,19,5,0,64.0,9.0,3.7,15.0,10.0,17.35,0.0
2016,6,19,5,15,201.5,21.0,3.65,15.0,40.5,67.86,20.97
2016,6,19,5,30,339.0,33.0,3.6,15.0,71.0,130.53,87.92
2016,6,19,5,45,428.0,41.5,3.55,15.5,114.0,186.86,138.16
2016,6,19,6,0,517.0,50.0,3.5,16.0,157.0,252.95,196.17
2016,6,19,6,15,575.0,56.5,3.45,16.0,205.5,313.28,250.07
2016,6,19,6,30,633.0,63.0,3.4,16.0,254.0,379.13,307.36
2016,6,19,6,45,658.5,65.5,3.35,16.5,296.5,427.3,348.55
2016,6,19,7,0,684.0,68.0,3.3,17.0,339.0,478.28,390.39
2016,6,19,7,15,727.0,74.0,3.35,17.0,397.5,545.17,444.01
2016,6,19,7,30,770.0,80.0,3.4,17.0,456.0,614.51,497.94
2016,6,19,7,45,790.5,84.0,3.5,17.5,505.5,667.6,536.54
2016,6,19,8,0,811.0,88.0,3.6,18.0,555.0,720.36,573.15
2016,6,19,8,15,828.0,90.5,3.6,18.0,602.0,768.0,606.05
2016,6,19,8,30,845.0,93.0,3.6,18.0,649.0,808.85,633.61
2016,6,19,8,45,858.0,95.0,3.6,18.5,692.5,849.53,659.53
2016,6,19,9,0,871.0,97.0,3.6,19.0,736.0,888.26,683.69
2016,6,19,9,15,881.5,98.5,3.6,19.0,775.0,921.95,705.4
2016,6,19,9,30,892.0,100.0,3.6,19.0,814.0,953.1,725.27
2016,6,19,9,45,907.0,97.5,3.6,19.5,849.5,981.5,741.79
2016,6,19,10,0,922.0,95.0,3.6,20.0,885.0,1007.19,756.37
2016,6,19,10,15,927.5,96.0,3.65,20.0,912.0,1024.29,767.0
2016,6,19,10,30,933.0,97.0,3.7,20.0,939.0,1038.02,775.53
2016,6,19,10,45,933.5,100.0,3.8,20.0,959.0,1045.35,780.29
2016,6,19,11,0,934.0,103.0,3.9,20.0,979.0,1049.07,782.8
2016,6,19,11,15,936.0,103.5,4.1,20.0,992.5,1048.13,783.02
2016,6,19,11,30,938.0,104.0,4.3,20.0,1006.0,1043.63,780.94
2016,6,19,11,45,934.5,107.5,4.55,20.5,1010.5,1033.17,774.1
2016,6,19,12,0,931.0,111.0,4.8,21.0,1015.0,1019.29,765.4
2016,6,19,12,15,931.0,111.0,5.1,20.5,1014.5,1002.1,757.7
2016,6,19,12,30,931.0,111.0,5.4,20.0,1014.0,981.7,747.49
2016,6,19,12,45,930.0,110.5,5.75,20.0,1005.5,956.79,732.67
2016,6,19,13,0,929.0,110.0,6.1,20.0,997.0,928.88,715.37
2016,6,19,13,15,926.0,109.0,6.35,20.0,981.5,895.9,693.59
2016,6,19,13,30,923.0,108.0,6.6,20.0,966.0,860.28,669.6
2016,6,19,13,45,920.5,106.0,6.9,20.0,944.0,821.62,643.24
2016,6,19,14,0,918.0,104.0,7.2,20.0,922.0,780.59,614.71
2016,6,19,14,15,912.0,103.0,7.3,20.0,893.0,735.82,582.42
2016,6,19,14,30,906.0,102.0,7.4,20.0,864.0,689.3,546.56
2016,6,19,14,45,898.5,100.0,7.55,20.0,829.0,639.46,507.06
2016,6,19,15,0,891.0,98.0,7.7,20.0,794.0,588.46,465.66
2016,6,19,15,15,570.0,208.0,7.7,19.5,645.0,469.18,369.59
2016,6,19,15,30,249.0,318.0,7.7,19.0,496.0,384.65,301.89
2016,6,19,15,45,451.0,234.0,7.75,19.0,530.5,376.01,292.5
2016,6,19,16,0,653.0,150.0,7.8,19.0,565.0,347.58,263.65
2016,6,19,16,15,728.0,118.0,7.75,19.0,546.5,303.52,221.54
2016,6,19,16,30,803.0,86.0,7.7,19.0,528.0,254.97,174.43
2016,6,19,16,45,777.0,83.0,7.7,19.0,477.5,200.16,126.58
2016,6,19,17,0,751.0,80.0,7.7,19.0,427.0,148.16,84.93
2016,6,19,17,15,718.5,76.0,7.6,18.5,376.0,97.97,52.82
2016,6,19,17,30,686.0,72.0,7.5,18.0,325.0,46.89,35.72
2016,6,19,17,45,640.5,66.5,7.4,17.5,274.5,44.87,34.08
2016,6,19,18,0,595.0,61.0,7.3,17.0,224.0,42.73,32.23
2016,6,19,18,15,528.5,54.0,7.15,16.5,177.0,39.17,29.0
2016,6,19,18,30,462.0,47.0,7.0,16.0,130.0,35.43,25.43
2016,6,19,18,45,360.5,37.5,6.9,16.0,89.5,29.17,19.38
2016,6,19,19,0,259.0,28.0,6.8,16.0,49.0,22.59,11.4
2016,6,19,19,15,129.5,14.0,6.7,16.0,24.5,13.34,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,166.0,17.0,5.8,14.0,35.5,56.47,15.82
2016,6,20,5,30,332.0,34.0,5.8,14.0,71.0,129.51,87.65
2016,6,20,5,45,430.0,42.5,5.85,14.5,115.0,188.19,140.04
2016,6,20,6,0,528.0,51.0,5.9,15.0,159.0,257.58,201.39
2016,6,20,6,15,587.0,57.0,5.9,15.0,208.0,318.35,256.65
2016,6,20,6,30,646.0,63.0,5.9,15.0,257.0,384.72,315.59
2016,6,20,6,45,690.0,67.0,5.95,15.5,309.0,444.83,367.59
2016,6,20,7,0,734.0,71.0,6.0,16.0,361.0,509.69,421.8
2016,6,20,7,15,763.0,74.5,6.0,16.0,412.5,567.51,469.55
2016,6,20,7,30,792.0,78.0,6.0,16.0,464.0,626.36,516.83
2016,6,20,7,45,815.0,80.5,6.0,16.5,514.5,680.48,557.16
2016,6,20,8,0,838.0,83.0,6.0,17.0,565.0,729.61,591.91
2016,6,20,8,15,854.0,85.0,6.0,17.0,612.5,776.64,625.65
2016,6,20,8,30,870.0,87.0,6.0,17.0,660.0,822.37,658.02
2016,6,20,8,45,883.5,88.5,6.0,17.5,703.5,863.83,685.55
2016,6,20,9,0,897.0,90.0,6.0,18.0,747.0,903.29,711.28
2016,6,20,9,15,906.0,91.5,6.0,18.0,786.0,936.39,733.55
2016,6,20,9,30,915.0,93.0,6.0,18.0,825.0,966.8,753.84
2016,6,20,9,45,907.0,102.5,6.0,18.5,854.0,986.69,765.09
2016,6,20,10,0,899.0,112.0,6.0,19.0,883.0,1002.75,773.7
2016,6,20,10,15,905.0,113.5,6.05,19.0,910.0,1020.47,785.39
2016,6,20,10,30,911.0,115.0,6.1,19.0,937.0,1034.88,794.84
2016,6,20,10,45,917.0,114.5,6.2,19.0,958.0,1043.83,800.91
2016,6,20,11,0,923.0,114.0,6.3,19.0,979.0,1049.34,804.73
2016,6,20,11,15,925.5,114.5,6.4,19.0,993.0,1048.85,804.48
2016,6,20,11,30,928.0,115.0,6.5,19.0,1007.0,1044.83,801.9
2016,6,20,11,45,930.5,114.0,6.6,19.0,1013.5,1035.84,795.93
2016,6,20,12,0,933.0,113.0,6.7,19.0,1020.0,1023.42,787.65
2016,6,20,12,15,933.0,113.5,6.8,19.0,1019.5,1006.71,776.4
2016,6,20,12,30,933.0,114.0,6.9,19.0,1019.0,986.76,762.9
2016,6,20,12,45,934.0,112.0,7.05,19.0,1011.0,962.22,746.34
2016,6,20,13,0,935.0,110.0,7.2,19.0,1003.0,934.58,727.5
2016,6,20,13,15,932.5,109.5,7.3,19.0,988.0,902.35,705.03
2016,6,20,13,30,930.0,109.0,7.4,19.0,973.0,867.42,680.46
2016,6,20,13,45,924.0,109.0,7.55,19.0,950.0,827.63,652.32
2016,6,20,14,0,918.0,109.0,7.7,19.0,927.0,785.7,622.32
2016,6,20,14,15,912.0,108.0,7.75,19.0,898.0,740.92,589.64
2016,6,20,14,30,906.0,107.0,7.8,19.0,869.0,694.39,553.27
2016,6,20,14,45,896.0,106.0,7.9,19.0,833.5,643.9,512.91
2016,6,20,15,0,886.0,105.0,8.0,19.0,798.0,592.46,470.86
2016,6,20,15,15,874.5,103.0,8.0,18.5,757.0,538.7,426.63
2016,6,20,15,30,863.0,101.0,8.0,18.0,716.0,484.64,380.89
2016,6,20,15,45,849.0,98.5,8.05,18.0,671.5,429.09,332.08
2016,6,20,16,0,835.0,96.0,8.1,18.0,627.0,369.33,278.93
2016,6,20,16,15,522.0,165.0,8.05,18.0,488.0,283.98,212.34
2016,6,20,16,30,209.0,234.0,8.0,18.0,349.0,241.92,185.63
2016,6,20,16,45,104.5,189.0,7.95,18.0,246.5,174.2,134.2
2016,6,20,17,0,0.0,144.0,7.9,18.0,144.0,128.7,101.69
2016,6,20,17,15,196.0,130.5,7.8,17.5,202.5,111.68,81.56
2016,6,20,17,30,392.0,117.0,7.7,17.0,261.0,81.07,65.95
2016,6,20,17,45,354.5,105.0,7.65,17.0,220.5,74.18,60.0
2016,6,20,18,0,317.0,93.0,7.6,17.0,180.0,67.31,53.91
2016,6,20,18,15,382.0,71.0,7.4,16.5,154.5,52.53,40.77
2016,6,20,18,30,447.0,49.0,7.2,16.0,129.0,37.17,26.95
2016,6,20,18,45,343.0,38.5,7.05,16.0,88.5,30.05,20.14
2016,6,20,19,0,239.0,28.0,6.9,16.0,48.0,22.54,11.45
2016,6,20,19,15,119.5,14.0,6.75,15.5,24.0,13.34,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
