Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,15,157.5,17.5,4.25,14.0,34.5,55.18,14.49
2016,6,21,5,30,315.0,35.0,4.3,14.0,69.0,125.99,85.15
2016,6,21,5,45,410.0,43.5,4.4,14.5,112.0,182.81,135.77
2016,6,21,6,0,505.0,52.0,4.5,15.0,155.0,249.99,194.9
2016,6,21,6,15,564.5,58.0,4.5,15.0,203.5,309.71,248.78
2016,6,21,6,30,624.0,64.0,4.5,15.0,252.0,375.09,306.34
2016,6,21,6,45,669.0,68.0,4.55,15.5,303.0,435.95,358.37
2016,6,21,7,0,714.0,72.0,4.6,16.0,354.0,498.88,410.47
2016,6,21,7,15,742.5,76.0,4.6,16.0,404.5,556.02,457.03
2016,6,21,7,30,771.0,80.0,4.6,16.0,455.0,614.17,503.08
2016,6,21,7,45,795.0,82.0,4.6,16.5,505.0,667.53,542.42
2016,6,21,8,0,819.0,84.0,4.6,17.0,555.0,720.83,579.74
2016,6,21,8,15,835.0,86.5,4.55,17.0,601.5,762.88,608.84
2016,6,21,8,30,851.0,89.0,4.5,17.0,648.0,808.51,640.19
2016,6,21,8,45,864.5,90.0,4.45,17.5,691.0,848.8,665.92
2016,6,21,9,0,878.0,91.0,4.4,18.0,734.0,887.16,689.86
2016,6,21,9,15,887.0,92.5,4.4,18.0,772.5,919.79,711.19
2016,6,21,9,30,896.0,94.0,4.4,18.0,811.0,949.79,730.61
2016,6,21,9,45,895.0,100.0,4.4,18.5,841.5,972.27,743.32
2016,6,21,10,0,894.0,106.0,4.4,19.0,872.0,991.34,753.69
2016,6,21,10,15,899.5,107.0,4.4,19.0,898.5,1008.08,764.0
2016,6,21,10,30,905.0,108.0,4.4,19.0,925.0,1021.54,772.16
2016,6,21,10,45,908.5,109.0,4.45,19.5,945.0,1029.62,775.75
2016,6,21,11,0,912.0,110.0,4.5,20.0,965.0,1034.25,777.14
2016,6,21,11,15,914.5,110.5,4.55,20.0,978.5,1033.88,776.83
2016,6,21,11,30,917.0,111.0,4.6,20.0,992.0,1030.02,774.32
2016,6,21,11,45,917.5,111.5,4.7,20.0,998.5,1020.74,768.71
2016,6,21,12,0,918.0,112.0,4.8,20.0,1005.0,1008.09,760.88
2016,6,21,12,15,918.0,112.0,4.95,20.0,1004.0,991.21,750.6
2016,6,21,12,30,918.0,112.0,5.1,20.0,1003.0,971.15,738.1
2016,6,21,12,45,917.0,111.5,5.35,20.0,995.0,946.63,723.07
2016,6,21,13,0,916.0,111.0,5.6,20.0,987.0,919.15,705.73
2016,6,21,13,15,913.0,110.5,5.9,20.0,971.5,887.11,685.12
2016,6,21,13,30,910.0,110.0,6.2,20.0,956.0,852.45,662.24
2016,6,21,13,45,905.0,109.5,6.55,20.0,934.0,813.75,636.21
2016,6,21,14,0,900.0,109.0,6.9,20.0,912.0,772.89,608.08
2016,6,21,14,15,894.0,108.0,7.05,19.5,883.5,728.89,577.68
2016,6,21,14,30,888.0,107.0,7.2,19.0,855.0,683.19,543.44
2016,6,21,14,45,878.5,106.0,7.4,19.0,820.0,633.86,504.35
2016,6,21,15,0,869.0,105.0,7.6,19.0,785.0,583.58,463.49
2016,6,21,15,15,858.5,103.0,7.65,18.5,745.5,531.2,420.51
2016,6,21,15,30,848.0,101.0,7.7,18.0,706.0,478.45,375.94
2016,6,21,15,45,833.0,99.0,7.75,18.0,662.0,423.73,327.93
2016,6,21,16,0,818.0,97.0,7.8,18.0,618.0,364.95,275.71
2016,6,21,16,15,799.5,94.5,7.8,17.5,570.5,309.8,226.14
2016,6,21,16,30,781.0,92.0,7.8,17.0,523.0,256.17,177.69
2016,6,21,16,45,756.5,88.5,7.85,17.0,473.5,202.39,130.35
2016,6,21,17,0,732.0,85.0,7.9,17.0,424.0,151.28,88.93
2016,6,21,17,15,699.0,80.5,7.8,16.5,373.5,96.88,52.61
2016,6,21,17,30,666.0,76.0,7.7,16.0,323.0,50.89,39.56
2016,6,21,17,45,619.0,70.5,7.65,16.0,273.0,47.85,36.94
2016,6,21,18,0,572.0,65.0,7.6,16.0,223.0,45.87,35.16
2016,6,21,18,15,504.5,57.5,7.45,15.5,176.0,42.04,31.67
2016,6,21,18,30,437.0,50.0,7.3,15.0,129.0,38.02,27.83
2016,6,21,18,45,336.5,39.5,7.2,15.0,89.0,30.95,21.02
2016,6,21,19,0,236.0,29.0,7.1,15.0,49.0,23.48,12.3
2016,6,21,19,15,118.0,14.5,6.9,15.0,24.5,13.82,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,157.0,17.5,6.3,14.0,34.5,54.84,13.26
2016,6,22,5,30,314.0,35.0,6.4,14.0,69.0,125.45,84.67
2016,6,22,5,45,406.0,44.5,6.5,14.0,112.0,182.28,135.91
2016,6,22,6,0,498.0,54.0,6.6,14.0,155.0,249.21,195.72
2016,6,22,6,15,559.0,60.5,6.6,14.0,204.0,309.76,250.94
2016,6,22,6,30,620.0,67.0,6.6,14.0,253.0,376.14,310.2
2016,6,22,6,45,662.0,72.0,6.65,14.5,304.0,436.44,362.67
2016,6,22,7,0,704.0,77.0,6.7,15.0,355.0,499.83,416.13
2016,6,22,7,15,734.5,81.0,6.65,15.0,406.0,556.16,463.11
2016,6,22,7,30,765.0,85.0,6.6,15.0,457.0,615.33,511.06
2016,6,22,7,45,789.0,87.5,6.6,15.5,507.5,669.06,552.09
2016,6,22,8,0,813.0,90.0,6.6,16.0,558.0,722.75,590.89
2016,6,22,8,15,830.5,92.5,6.55,16.0,605.0,770.95,625.79
2016,6,22,8,30,848.0,95.0,6.5,16.0,652.0,812.34,655.1
2016,6,22,8,45,864.5,95.5,6.5,16.0,696.5,854.56,684.94
2016,6,22,9,0,881.0,96.0,6.5,16.0,741.0,895.04,713.25
2016,6,22,9,15,891.0,97.5,6.45,16.0,780.0,928.67,736.07
2016,6,22,9,30,901.0,99.0,6.4,16.0,819.0,959.71,756.9
2016,6,22,9,45,911.5,98.5,6.35,16.5,853.5,986.28,772.92
2016,6,22,10,0,922.0,98.0,6.3,17.0,888.0,1009.93,786.77
2016,6,22,10,15,928.0,99.0,6.25,17.0,915.5,1027.65,797.91
2016,6,22,10,30,934.0,100.0,6.2,17.0,943.0,1042.0,806.74
2016,6,22,10,45,940.0,100.0,6.2,17.0,964.5,1051.84,812.82
2016,6,22,11,0,946.0,100.0,6.2,17.0,986.0,1058.15,816.55
2016,6,22,11,15,948.5,100.0,6.2,17.0,1000.0,1057.35,815.44
2016,6,22,11,30,951.0,100.0,6.2,17.0,1014.0,1052.97,811.96
2016,6,22,11,45,954.0,99.5,6.2,17.0,1021.5,1045.0,806.1
2016,6,22,12,0,957.0,99.0,6.2,17.0,1029.0,1033.49,797.88
2016,6,22,12,15,957.0,99.0,6.25,17.0,1028.5,1016.13,785.95
2016,6,22,12,30,957.0,99.0,6.3,17.0,1028.0,995.44,771.73
2016,6,22,12,45,944.5,106.5,6.35,17.0,1016.5,967.31,752.22
2016,6,22,13,0,932.0,114.0,6.4,17.0,1005.0,936.52,730.79
2016,6,22,13,15,929.0,113.5,6.4,16.5,989.5,904.0,709.16
2016,6,22,13,30,926.0,113.0,6.4,16.0,974.0,868.82,685.41
2016,6,22,13,45,921.5,112.0,6.45,16.0,951.0,829.47,657.32
2016,6,22,14,0,917.0,111.0,6.5,16.0,928.0,787.88,627.36
2016,6,22,14,15,910.5,110.0,6.5,16.0,899.0,742.82,594.38
2016,6,22,14,30,904.0,109.0,6.5,16.0,870.0,696.06,557.76
2016,6,22,14,45,895.0,107.5,6.5,16.0,834.5,645.84,517.46
2016,6,22,15,0,886.0,106.0,6.5,16.0,799.0,594.6,475.42
2016,6,22,15,15,875.0,104.0,6.5,16.0,758.5,541.1,430.57
2016,6,22,15,30,864.0,102.0,6.5,16.0,718.0,487.25,384.28
2016,6,22,15,45,848.5,100.0,6.55,16.0,673.0,431.45,335.37
2016,6,22,16,0,833.0,98.0,6.6,16.0,628.0,371.65,282.22
2016,6,22,16,15,814.0,95.0,6.65,15.5,579.5,315.07,231.33
2016,6,22,16,30,795.0,92.0,6.7,15.0,531.0,260.07,181.52
2016,6,22,16,45,767.5,89.0,6.8,15.0,480.0,205.35,133.22
2016,6,22,17,0,740.0,86.0,6.9,15.0,429.0,153.64,91.15
2016,6,22,17,15,706.0,81.5,6.95,15.0,378.0,98.62,53.97
2016,6,22,17,30,672.0,77.0,7.0,15.0,327.0,52.17,40.87
2016,6,22,17,45,622.0,72.0,7.1,15.0,276.0,49.01,38.13
2016,6,22,18,0,572.0,67.0,7.2,15.0,225.0,47.5,36.76
2016,6,22,18,15,504.0,59.5,7.15,14.5,177.5,43.75,33.32
2016,6,22,18,30,436.0,52.0,7.1,14.0,130.0,39.82,29.54
2016,6,22,18,45,331.0,41.0,7.05,14.0,89.5,32.34,22.32
2016,6,22,19,0,226.0,30.0,7.0,14.0,49.0,23.51,12.46
2016,6,22,19,15,113.0,15.0,6.95,14.0,24.5,14.3,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,176.5,16.0,6.5,13.0,35.0,56.57,12.37
2016,6,23,5,30,353.0,32.0,6.5,13.0,70.0,131.73,88.55
2016,6,23,5,45,447.5,39.5,6.55,13.5,113.5,189.09,140.65
2016,6,23,6,0,542.0,47.0,6.6,14.0,157.0,256.8,201.2
2016,6,23,6,15,600.5,53.0,6.5,14.0,206.0,317.92,257.22
2016,6,23,6,30,659.0,59.0,6.4,14.0,255.0,383.31,315.86
2016,6,23,6,45,703.0,62.0,6.35,14.5,307.0,444.41,369.06
2016,6,23,7,0,747.0,65.0,6.3,15.0,359.0,508.66,423.14
2016,6,23,7,15,775.5,68.5,6.2,15.0,411.0,566.76,471.33
2016,6,23,7,30,804.0,72.0,6.1,15.0,463.0,625.84,518.91
2016,6,23,7,45,828.5,73.5,6.05,15.5,513.5,676.07,556.09
2016,6,23,8,0,853.0,75.0,6.0,16.0,564.0,730.3,594.82
2016,6,23,8,15,869.0,77.0,5.85,16.0,612.0,778.04,628.62
2016,6,23,8,30,885.0,79.0,5.7,16.0,660.0,824.47,660.85
2016,6,23,8,45,898.5,80.5,5.6,16.5,704.5,866.58,688.3
2016,6,23,9,0,912.0,82.0,5.5,17.0,749.0,906.66,713.8
2016,6,23,9,15,921.0,83.5,5.35,17.0,788.0,940.36,735.4
2016,6,23,9,30,930.0,85.0,5.2,17.0,827.0,971.33,754.82
2016,6,23,9,45,931.5,89.0,5.05,17.0,859.0,994.93,768.84
2016,6,23,10,0,933.0,93.0,4.9,17.0,891.0,1015.13,780.4
2016,6,23,10,15,937.5,94.0,4.9,17.0,918.0,1031.61,790.65
2016,6,23,10,30,942.0,95.0,4.9,17.0,945.0,1044.65,798.64
2016,6,23,10,45,945.5,95.5,4.95,17.5,965.0,1052.65,802.16
2016,6,23,11,0,949.0,96.0,5.0,18.0,985.0,1057.08,803.37
2016,6,23,11,15,949.5,96.5,5.1,18.0,997.5,1054.89,802.19
2016,6,23,11,30,950.0,97.0,5.2,18.0,1010.0,1049.1,798.68
2016,6,23,11,45,951.0,96.5,5.3,18.0,1015.0,1039.25,792.47
2016,6,23,12,0,952.0,96.0,5.4,18.0,1020.0,1025.92,783.93
2016,6,23,12,15,951.0,95.5,5.6,18.0,1018.5,1007.27,772.45
2016,6,23,12,30,950.0,95.0,5.8,18.0,1017.0,985.36,758.6
2016,6,23,12,45,945.5,96.0,6.0,18.0,1007.0,958.55,741.14
2016,6,23,13,0,941.0,97.0,6.2,18.0,997.0,928.83,721.44
2016,6,23,13,15,938.0,96.5,6.35,18.0,981.0,896.2,699.2
2016,6,23,13,30,935.0,96.0,6.5,18.0,965.0,860.87,674.81
2016,6,23,13,45,931.0,94.5,6.7,18.0,942.5,821.27,647.22
2016,6,23,14,0,927.0,93.0,6.9,18.0,920.0,779.37,617.6
2016,6,23,14,15,921.0,92.0,7.0,17.5,891.0,734.4,586.14
2016,6,23,14,30,915.0,91.0,7.1,17.0,862.0,687.67,551.41
2016,6,23,14,45,909.5,88.5,7.25,17.0,828.0,638.33,511.95
2016,6,23,15,0,904.0,86.0,7.4,17.0,794.0,587.62,470.37
2016,6,23,15,15,894.0,84.5,7.4,17.0,754.0,534.35,425.41
2016,6,23,15,30,884.0,83.0,7.4,17.0,714.0,480.59,378.9
2016,6,23,15,45,874.0,80.0,7.45,17.0,670.5,425.28,330.03
2016,6,23,16,0,864.0,77.0,7.5,17.0,627.0,369.98,280.01
2016,6,23,16,15,846.5,74.5,7.5,16.5,579.0,313.15,228.54
2016,6,23,16,30,829.0,72.0,7.5,16.0,531.0,257.6,177.93
2016,6,23,16,45,805.5,69.5,7.5,16.0,481.0,202.48,128.91
2016,6,23,17,0,782.0,67.0,7.5,16.0,431.0,143.69,80.7
2016,6,23,17,15,752.0,64.0,7.4,16.0,380.0,92.62,47.02
2016,6,23,17,30,722.0,61.0,7.3,16.0,329.0,45.16,34.49
2016,6,23,17,45,675.0,57.5,7.2,16.0,278.0,41.79,31.57
2016,6,23,18,0,628.0,54.0,7.1,16.0,227.0,40.72,30.59
2016,6,23,18,15,565.0,48.0,6.9,15.5,180.0,34.18,24.71
2016,6,23,18,30,502.0,42.0,6.7,15.0,133.0,31.03,21.7
2016,6,23,18,45,394.5,34.0,6.5,15.0,92.0,25.93,16.72
2016,6,23,19,0,287.0,26.0,6.3,15.0,51.0,20.59,10.19
2016,6,23,19,15,143.5,13.0,6.1,14.5,25.5,10.14,0.0
2016,6,23,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,189.0,15.0,5.7,14.0,35.0,57.47,10.91
2016,6,24,5,30,378.0,30.0,5.9,14.0,70.0,135.41,90.06
2016,6,24,5,45,464.0,38.0,6.15,14.5,113.5,191.99,141.9
2016,6,24,6,0,550.0,46.0,6.4,15.0,157.0,258.05,201.16
2016,6,24,6,15,609.0,51.5,6.5,15.0,206.5,319.17,257.13
2016,6,24,6,30,668.0,57.0,6.6,15.0,256.0,384.75,315.94
2016,6,24,6,45,704.5,62.0,6.7,15.0,307.0,444.64,368.87
2016,6,24,7,0,741.0,67.0,6.8,15.0,358.0,507.0,422.4
2016,6,24,7,15,771.0,70.5,6.75,15.0,410.5,565.76,471.43
2016,6,24,7,30,801.0,74.0,6.7,15.0,463.0,625.66,520.04
2016,6,24,7,45,820.5,78.5,6.7,15.5,513.5,680.07,561.02
2016,6,24,8,0,840.0,83.0,6.7,16.0,564.0,729.23,596.22
2016,6,24,8,15,857.0,85.5,6.65,16.0,612.5,777.81,631.41
2016,6,24,8,30,874.0,88.0,6.6,16.0,661.0,825.17,665.2
2016,6,24,8,45,885.5,91.0,6.6,16.0,705.0,866.86,694.56
2016,6,24,9,0,897.0,94.0,6.6,16.0,749.0,906.41,722.12
2016,6,24,9,15,907.0,96.0,6.6,16.0,789.0,941.12,745.95
2016,6,24,9,30,917.0,98.0,6.6,16.0,829.0,973.18,767.76
2016,6,24,9,45,924.0,100.0,6.6,16.5,863.5,999.53,783.86
2016,6,24,10,0,931.0,102.0,6.6,17.0,898.0,1022.74,797.68
2016,6,24,10,15,937.0,103.0,6.6,17.0,926.0,1040.64,809.27
2016,6,24,10,30,943.0,104.0,6.6,17.0,954.0,1055.13,818.55
2016,6,24,10,45,945.5,106.0,6.6,17.0,974.5,1063.65,823.71
2016,6,24,11,0,948.0,108.0,6.6,17.0,995.0,1068.55,826.46
2016,6,24,11,15,950.5,108.5,6.6,17.0,1009.0,1068.27,825.7
2016,6,24,11,30,953.0,109.0,6.6,17.0,1023.0,1064.38,822.55
2016,6,24,11,45,952.0,110.5,6.65,17.5,1029.0,1054.43,813.98
2016,6,24,12,0,951.0,112.0,6.7,18.0,1035.0,1040.99,803.1
2016,6,24,12,15,951.0,112.0,6.8,18.0,1034.5,1023.67,791.43
2016,6,24,12,30,951.0,112.0,6.9,18.0,1034.0,1003.07,777.46
2016,6,24,12,45,947.0,113.0,7.05,18.0,1024.5,976.55,759.5
2016,6,24,13,0,943.0,114.0,7.2,18.0,1015.0,947.11,739.35
2016,6,24,13,15,940.0,113.0,7.3,18.0,999.5,913.85,716.11
2016,6,24,13,30,937.0,112.0,7.4,18.0,984.0,877.9,690.76
2016,6,24,13,45,933.5,110.5,7.5,18.0,961.5,838.54,662.73
2016,6,24,14,0,930.0,109.0,7.6,18.0,939.0,796.82,632.72
2016,6,24,14,15,923.5,107.5,7.65,18.0,909.5,750.82,599.1
2016,6,24,14,30,917.0,106.0,7.7,18.0,880.0,703.09,561.97
2016,6,24,14,45,909.0,104.5,7.75,18.0,844.5,652.92,521.73
2016,6,24,15,0,901.0,103.0,7.8,18.0,809.0,601.6,479.63
2016,6,24,15,15,890.5,101.0,7.75,18.0,768.5,547.63,434.29
2016,6,24,15,30,880.0,99.0,7.7,18.0,728.0,493.23,387.48
2016,6,24,15,45,864.5,97.0,7.65,18.0,682.5,436.6,337.82
2016,6,24,16,0,849.0,95.0,7.6,18.0,637.0,380.54,287.59
2016,6,24,16,15,831.0,92.5,7.55,17.5,588.5,319.12,232.91
2016,6,24,16,30,813.0,90.0,7.5,17.0,540.0,263.79,182.87
2016,6,24,16,45,786.0,87.0,7.45,17.0,488.5,208.09,133.84
2016,6,24,17,0,759.0,84.0,7.4,17.0,437.0,155.32,90.98
2016,6,24,17,15,725.5,80.0,7.3,16.5,385.0,104.45,57.59
2016,6,24,17,30,692.0,76.0,7.2,16.0,333.0,52.48,40.97
2016,6,24,17,45,642.5,71.0,7.15,16.0,281.5,48.24,37.29
2016,6,24,18,0,593.0,66.0,7.1,16.0,230.0,46.68,35.88
2016,6,24,18,15,524.0,58.5,6.9,15.5,181.5,42.88,32.42
2016,6,24,18,30,455.0,51.0,6.7,15.0,133.0,38.89,28.61
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.0,31.84,21.81
2016,6,24,19,0,241.0,30.0,6.4,15.0,51.0,24.4,13.17
2016,6,24,19,15,120.5,15.0,6.15,15.0,25.5,11.84,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,141.0,18.0,3.6,14.0,33.0,50.29,7.71
2016,6,25,5,30,282.0,36.0,3.6,14.0,66.0,117.66,78.78
2016,6,25,5,45,383.0,45.0,3.6,14.5,109.0,174.78,129.3
2016,6,25,6,0,484.0,54.0,3.6,15.0,152.0,242.92,188.69
2016,6,25,6,15,546.5,61.0,3.6,15.0,200.5,303.78,243.13
2016,6,25,6,30,609.0,68.0,3.6,15.0,249.0,370.67,301.54
2016,6,25,6,45,656.0,72.5,3.6,15.5,300.5,432.4,353.83
2016,6,25,7,0,703.0,77.0,3.6,16.0,352.0,497.74,407.27
2016,6,25,7,15,734.0,81.0,3.65,16.0,403.5,554.33,453.1
2016,6,25,7,30,765.0,85.0,3.7,16.0,455.0,613.84,499.87
2016,6,25,7,45,790.0,87.5,3.75,16.5,506.0,668.34,540.14
2016,6,25,8,0,815.0,90.0,3.8,17.0,557.0,722.9,578.13
2016,6,25,8,15,832.5,93.0,3.75,17.0,604.5,771.84,611.96
2016,6,25,8,30,850.0,96.0,3.7,17.0,652.0,813.95,640.32
2016,6,25,8,45,865.5,97.0,3.7,17.5,696.5,856.03,667.32
2016,6,25,9,0,881.0,98.0,3.7,18.0,741.0,896.32,692.64
2016,6,25,9,15,891.5,100.0,3.7,18.0,780.5,931.07,715.14
2016,6,25,9,30,902.0,102.0,3.7,18.0,820.0,963.25,735.75
2016,6,25,9,45,903.0,107.0,3.7,18.5,852.0,986.79,748.95
2016,6,25,10,0,904.0,112.0,3.7,19.0,884.0,1006.98,759.9
2016,6,25,10,15,910.5,113.0,3.7,19.0,912.0,1024.97,770.87
2016,6,25,10,30,917.0,114.0,3.7,19.0,940.0,1039.67,779.69
2016,6,25,10,45,922.5,114.5,3.75,19.0,962.0,1049.44,785.72
2016,6,25,11,0,928.0,115.0,3.8,19.0,984.0,1055.73,789.56
2016,6,25,11,15,930.5,115.5,3.9,19.0,998.0,1055.46,789.55
2016,6,25,11,30,933.0,116.0,4.0,19.0,1012.0,1051.65,787.32
2016,6,25,11,45,935.0,115.5,4.1,19.5,1019.0,1042.84,780.35
2016,6,25,12,0,937.0,115.0,4.2,20.0,1026.0,1030.58,771.21
2016,6,25,12,15,937.0,115.0,4.35,20.0,1025.0,1013.51,760.67
2016,6,25,12,30,937.0,115.0,4.5,20.0,1024.0,993.2,748.24
2016,6,25,12,45,937.0,114.0,4.7,20.0,1016.0,968.78,733.56
2016,6,25,13,0,937.0,113.0,4.9,20.0,1008.0,941.29,716.55
2016,6,25,13,15,933.5,112.5,5.1,20.0,992.5,908.3,695.42
2016,6,25,13,30,930.0,112.0,5.3,20.0,977.0,872.64,672.11
2016,6,25,13,45,925.5,111.0,5.55,20.0,954.0,833.24,645.98
2016,6,25,14,0,921.0,110.0,5.8,20.0,931.0,791.57,617.75
2016,6,25,14,15,914.0,108.5,5.95,19.5,901.5,745.6,586.63
2016,6,25,14,30,907.0,107.0,6.1,19.0,872.0,697.97,551.8
2016,6,25,14,45,898.0,105.5,6.25,19.0,836.5,647.67,512.49
2016,6,25,15,0,889.0,104.0,6.4,19.0,801.0,596.32,471.3
2016,6,25,15,15,878.0,102.5,6.45,19.0,760.5,543.13,427.34
2016,6,25,15,30,867.0,101.0,6.5,19.0,720.0,489.57,381.9
2016,6,25,15,45,852.0,98.5,6.6,19.0,675.0,433.38,333.32
2016,6,25,16,0,837.0,96.0,6.7,19.0,630.0,373.12,280.42
2016,6,25,16,15,818.5,93.0,6.7,18.5,582.0,316.43,229.95
2016,6,25,16,30,800.0,90.0,6.7,18.0,534.0,261.25,180.45
2016,6,25,16,45,775.0,87.0,6.7,18.0,483.0,206.62,132.52
2016,6,25,17,0,750.0,84.0,6.7,18.0,432.0,154.7,90.44
2016,6,25,17,15,716.5,79.5,6.65,17.5,380.5,103.9,57.06
2016,6,25,17,30,683.0,75.0,6.6,17.0,329.0,52.09,40.46
2016,6,25,17,45,635.0,70.0,6.55,17.0,278.0,47.42,36.41
2016,6,25,18,0,587.0,65.0,6.5,17.0,227.0,45.82,34.98
2016,6,25,18,15,519.0,57.5,6.35,16.5,179.5,41.99,31.5
2016,6,25,18,30,451.0,50.0,6.2,16.0,132.0,37.96,27.67
2016,6,25,18,45,344.5,40.0,6.1,15.5,91.0,31.35,21.35
2016,6,25,19,0,238.0,30.0,6.0,15.0,50.0,24.39,13.19
2016,6,25,19,15,119.0,15.0,5.85,15.0,25.0,11.84,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,150.0,16.5,4.55,14.0,32.5,51.36,6.1
2016,6,26,5,30,300.0,33.0,4.6,14.0,65.0,118.88,78.96
2016,6,26,5,45,395.0,42.0,4.7,14.5,107.5,174.9,129.17
2016,6,26,6,0,490.0,51.0,4.8,15.0,150.0,241.4,187.72
2016,6,26,6,15,550.5,58.0,4.8,15.0,198.0,301.64,242.1
2016,6,26,6,30,611.0,65.0,4.8,15.0,246.0,367.73,300.42
2016,6,26,6,45,654.5,69.5,4.85,15.5,296.5,427.68,351.94
2016,6,26,7,0,698.0,74.0,4.9,16.0,347.0,489.43,403.37
2016,6,26,7,15,534.5,122.5,4.9,16.0,349.0,474.39,390.7
2016,6,26,7,30,371.0,171.0,4.9,16.0,351.0,444.61,364.73
2016,6,26,7,45,587.5,129.5,4.95,16.5,449.5,574.03,469.65
2016,6,26,8,0,804.0,88.0,5.0,17.0,548.0,711.95,575.44
2016,6,26,8,15,821.5,90.5,4.95,17.0,595.0,759.92,608.86
2016,6,26,8,30,839.0,93.0,4.9,17.0,642.0,801.18,637.26
2016,6,26,8,45,852.5,95.0,4.85,17.5,685.5,842.35,663.98
2016,6,26,9,0,866.0,97.0,4.8,18.0,729.0,881.62,688.89
2016,6,26,9,15,585.5,226.0,4.7,18.0,663.5,797.69,624.56
2016,6,26,9,30,305.0,355.0,4.6,18.0,598.0,668.94,520.93
2016,6,26,9,45,604.5,228.5,4.55,18.0,736.0,842.86,656.03
2016,6,26,10,0,904.0,102.0,4.5,18.0,874.0,996.22,762.0
2016,6,26,10,15,909.5,103.5,4.5,18.0,901.0,1013.9,771.99
2016,6,26,10,30,915.0,105.0,4.5,18.0,928.0,1028.26,780.79
2016,6,26,10,45,919.0,105.5,4.55,18.5,949.0,1036.66,784.59
2016,6,26,11,0,923.0,106.0,4.6,19.0,970.0,1041.59,786.16
2016,6,26,11,15,925.0,106.5,4.65,19.0,983.0,1040.98,785.67
2016,6,26,11,30,927.0,107.0,4.7,19.0,996.0,1036.86,782.95
2016,6,26,11,45,927.0,107.5,4.8,19.0,1002.0,1027.26,777.07
2016,6,26,12,0,927.0,108.0,4.9,19.0,1008.0,1014.27,768.95
2016,6,26,12,15,926.5,108.0,5.0,19.0,1007.0,997.0,757.94
2016,6,26,12,30,926.0,108.0,5.1,19.0,1006.0,976.55,744.73
2016,6,26,12,45,916.5,112.0,5.25,19.5,995.0,948.57,725.16
2016,6,26,13,0,907.0,116.0,5.4,20.0,984.0,917.97,703.69
2016,6,26,13,15,903.5,115.5,5.6,20.0,968.0,885.9,682.67
2016,6,26,13,30,900.0,115.0,5.8,20.0,952.0,851.25,659.53
2016,6,26,13,45,893.5,114.5,6.05,20.0,929.0,811.83,632.83
2016,6,26,14,0,887.0,114.0,6.3,20.0,906.0,770.38,604.21
2016,6,26,14,15,880.5,113.0,6.45,19.5,877.0,726.63,574.25
2016,6,26,14,30,874.0,112.0,6.6,19.0,848.0,681.25,540.47
2016,6,26,14,45,863.0,111.0,6.8,19.0,813.0,631.67,501.5
2016,6,26,15,0,852.0,110.0,7.0,19.0,778.0,581.3,460.87
2016,6,26,15,15,840.5,108.0,7.05,19.0,738.5,529.25,417.64
2016,6,26,15,30,829.0,106.0,7.1,19.0,699.0,476.93,373.09
2016,6,26,15,45,813.0,104.0,7.2,19.0,654.5,418.71,322.92
2016,6,26,16,0,797.0,102.0,7.3,19.0,610.0,364.78,275.03
2016,6,26,16,15,777.5,99.0,7.25,18.5,563.0,309.98,226.2
2016,6,26,16,30,758.0,96.0,7.2,18.0,516.0,256.83,178.55
2016,6,26,16,45,732.0,92.5,7.15,18.0,466.5,203.96,132.25
2016,6,26,17,0,706.0,89.0,7.1,18.0,417.0,149.28,87.87
2016,6,26,17,15,672.5,84.0,7.0,17.5,367.0,100.19,55.35
2016,6,26,17,30,639.0,79.0,6.9,17.0,317.0,55.13,43.13
2016,6,26,17,45,591.5,73.5,6.8,17.0,268.0,50.03,38.71
2016,6,26,18,0,544.0,68.0,6.7,17.0,219.0,48.18,37.06
2016,6,26,18,15,478.5,60.0,6.55,16.5,172.5,44.05,33.32
2016,6,26,18,30,413.0,52.0,6.4,16.0,126.0,39.7,29.2
2016,6,26,18,45,317.0,40.5,6.3,16.0,87.0,31.77,21.67
2016,6,26,19,0,221.0,29.0,6.2,16.0,48.0,22.67,11.82
2016,6,26,19,15,110.5,14.5,6.05,15.5,24.0,11.43,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,166.5,15.5,4.65,14.0,32.5,53.01,4.2
2016,6,27,5,30,333.0,31.0,4.6,14.0,65.0,124.55,82.06
2016,6,27,5,45,423.0,39.0,4.55,14.0,107.5,179.65,132.43
2016,6,27,6,0,513.0,47.0,4.5,14.0,150.0,244.68,190.51
2016,6,27,6,15,572.0,53.5,4.5,14.0,198.0,304.86,245.18
2016,6,27,6,30,631.0,60.0,4.5,14.0,246.0,370.75,303.59
2016,6,27,6,45,671.0,64.5,4.5,14.5,296.0,428.57,353.52
2016,6,27,7,0,711.0,69.0,4.5,15.0,346.0,490.69,405.21
2016,6,27,7,15,740.5,72.5,4.45,15.5,397.0,547.75,451.04
2016,6,27,7,30,770.0,76.0,4.4,16.0,448.0,605.95,496.19
2016,6,27,7,45,791.5,79.5,4.4,16.5,497.5,659.33,535.57
2016,6,27,8,0,813.0,83.0,4.4,17.0,547.0,712.5,572.76
2016,6,27,8,15,830.0,85.5,4.35,17.0,594.0,755.32,602.39
2016,6,27,8,30,847.0,88.0,4.3,17.0,641.0,801.8,634.3
2016,6,27,8,45,859.5,90.5,4.25,17.5,684.5,843.01,660.75
2016,6,27,9,0,872.0,93.0,4.2,18.0,728.0,882.24,685.45
2016,6,27,9,15,882.0,94.5,4.2,18.0,767.0,915.87,707.46
2016,6,27,9,30,892.0,96.0,4.2,18.0,806.0,946.95,727.6
2016,6,27,9,45,883.5,106.5,4.2,18.5,835.0,967.3,738.83
2016,6,27,10,0,875.0,117.0,4.2,19.0,864.0,983.84,747.52
2016,6,27,10,15,881.5,118.5,4.2,19.0,891.5,1002.03,758.84
2016,6,27,10,30,888.0,120.0,4.2,19.0,919.0,1017.02,768.03
2016,6,27,10,45,892.5,121.0,4.25,19.5,940.0,1026.18,772.2
2016,6,27,11,0,897.0,122.0,4.3,20.0,961.0,1031.95,774.22
2016,6,27,11,15,899.5,122.5,4.35,20.0,975.0,1031.76,773.85
2016,6,27,11,30,902.0,123.0,4.4,20.0,989.0,1028.14,771.32
2016,6,27,11,45,903.5,123.5,4.5,20.0,995.5,1020.12,766.52
2016,6,27,12,0,905.0,124.0,4.6,20.0,1002.0,1008.75,759.63
2016,6,27,12,15,905.0,124.0,4.75,20.0,1001.5,992.2,749.68
2016,6,27,12,30,905.0,124.0,4.9,20.0,1001.0,972.52,737.55
2016,6,27,12,45,906.5,121.5,5.1,20.0,994.0,948.82,722.91
2016,6,27,13,0,908.0,119.0,5.3,20.0,987.0,922.09,705.97
2016,6,27,13,15,905.0,118.5,5.5,20.0,972.0,890.42,685.31
2016,6,27,13,30,902.0,118.0,5.7,20.0,957.0,856.13,662.53
2016,6,27,13,45,899.0,116.0,5.95,20.0,935.5,818.01,636.88
2016,6,27,14,0,896.0,114.0,6.2,20.0,914.0,777.6,609.14
2016,6,27,14,15,889.5,113.0,6.35,20.0,885.0,733.49,577.91
2016,6,27,14,30,883.0,112.0,6.5,20.0,856.0,687.71,543.01
2016,6,27,14,45,876.0,109.5,6.7,20.0,822.0,638.84,504.87
2016,6,27,15,0,869.0,107.0,6.9,20.0,788.0,588.79,464.75
2016,6,27,15,15,857.5,105.0,7.0,19.5,748.0,535.9,421.94
2016,6,27,15,30,846.0,103.0,7.1,19.0,708.0,482.71,377.56
2016,6,27,15,45,833.0,100.0,7.25,19.0,664.5,428.01,330.06
2016,6,27,16,0,820.0,97.0,7.4,19.0,621.0,369.07,278.14
2016,6,27,16,15,801.5,94.0,7.4,18.5,573.5,313.29,228.34
2016,6,27,16,30,783.0,91.0,7.4,18.0,526.0,259.02,179.56
2016,6,27,16,45,760.0,87.0,7.45,18.0,476.0,204.84,131.87
2016,6,27,17,0,737.0,83.0,7.5,18.0,426.0,153.13,89.72
2016,6,27,17,15,704.5,79.0,7.45,17.5,375.5,103.49,56.91
2016,6,27,17,30,672.0,75.0,7.4,17.0,325.0,52.73,41.02
2016,6,27,17,45,627.5,69.0,7.35,17.0,275.0,46.6,35.68
2016,6,27,18,0,583.0,63.0,7.3,17.0,225.0,44.16,33.5
2016,6,27,18,15,518.0,56.0,7.1,16.5,178.0,40.68,30.35
2016,6,27,18,30,453.0,49.0,6.9,16.0,131.0,37.04,26.87
2016,6,27,18,45,354.0,38.5,6.75,16.0,91.0,29.94,20.09
2016,6,27,19,0,255.0,28.0,6.6,16.0,51.0,22.43,11.64
2016,6,27,19,15,127.5,14.0,6.4,15.5,25.5,11.04,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,129.0,17.0,5.0,14.0,30.0,46.21,0.94
2016,6,28,5,30,258.0,34.0,5.0,14.0,60.0,108.31,71.47
2016,6,28,5,45,351.0,44.0,5.0,14.5,101.0,163.17,120.48
2016,6,28,6,0,444.0,54.0,5.0,15.0,142.0,227.51,176.95
2016,6,28,6,15,505.5,62.0,5.0,15.0,189.0,286.77,230.28
2016,6,28,6,30,567.0,70.0,5.0,15.0,236.0,352.05,287.84
2016,6,28,6,45,612.0,75.5,5.05,15.5,286.0,411.7,339.14
2016,6,28,7,0,657.0,81.0,5.1,16.0,336.0,474.86,391.76
2016,6,28,7,15,466.5,134.0,5.05,16.0,328.0,444.76,366.53
2016,6,28,7,30,276.0,187.0,5.0,16.0,320.0,389.65,319.57
2016,6,28,7,45,522.5,142.0,4.95,16.5,427.5,535.91,439.17
2016,6,28,8,0,769.0,97.0,4.9,17.0,535.0,695.16,562.55
2016,6,28,8,15,787.5,100.0,4.8,17.0,582.0,743.21,595.82
2016,6,28,8,30,806.0,103.0,4.7,17.0,629.0,790.29,628.32
2016,6,28,8,45,821.0,105.5,4.6,17.0,672.5,832.57,656.76
2016,6,28,9,0,836.0,108.0,4.5,17.0,716.0,866.56,678.83
2016,6,28,9,15,597.0,223.0,4.45,17.0,669.5,804.89,631.12
2016,6,28,9,30,358.0,338.0,4.4,17.0,623.0,700.43,546.87
2016,6,28,9,45,618.0,225.5,4.35,17.5,742.5,852.59,663.1
2016,6,28,10,0,878.0,113.0,4.3,18.0,862.0,982.46,750.9
2016,6,28,10,15,884.5,114.5,4.35,18.0,889.5,1000.79,761.74
2016,6,28,10,30,891.0,116.0,4.4,18.0,917.0,1015.89,771.52
2016,6,28,10,45,896.5,116.5,4.5,18.5,938.5,1025.65,776.74
2016,6,28,11,0,902.0,117.0,4.6,19.0,960.0,1032.01,779.77
2016,6,28,11,15,905.0,117.5,4.7,19.0,974.0,1032.42,780.41
2016,6,28,11,30,908.0,118.0,4.8,19.0,988.0,1029.37,778.83
2016,6,28,11,45,909.5,118.0,4.95,19.0,995.0,1020.9,774.08
2016,6,28,12,0,911.0,118.0,5.1,19.0,1002.0,1009.07,767.06
2016,6,28,12,15,911.0,118.0,5.25,19.0,1001.5,992.52,756.79
2016,6,28,12,30,911.0,118.0,5.4,19.0,1001.0,972.81,744.31
2016,6,28,12,45,904.5,121.0,5.55,19.0,991.5,946.92,727.41
2016,6,28,13,0,898.0,124.0,5.7,19.0,982.0,918.32,708.49
2016,6,28,13,15,895.0,123.5,5.8,19.0,967.0,886.93,687.16
2016,6,28,13,30,892.0,123.0,5.9,19.0,952.0,852.97,663.82
2016,6,28,13,45,888.0,121.0,6.05,19.0,930.5,814.41,637.17
2016,6,28,14,0,884.0,119.0,6.2,19.0,909.0,773.67,608.62
2016,6,28,14,15,877.5,118.0,6.25,19.0,880.0,730.03,577.25
2016,6,28,14,30,871.0,117.0,6.3,19.0,851.0,684.75,542.19
2016,6,28,14,45,863.5,114.5,6.4,19.0,817.0,636.1,503.94
2016,6,28,15,0,856.0,112.0,6.5,19.0,783.0,586.34,463.85
2016,6,28,15,15,844.5,109.5,6.5,18.5,743.5,533.62,421.05
2016,6,28,15,30,833.0,107.0,6.5,18.0,704.0,480.64,376.77
2016,6,28,15,45,820.0,104.0,6.55,18.0,660.0,422.56,326.65
2016,6,28,16,0,807.0,101.0,6.6,18.0,616.0,368.41,278.47
2016,6,28,16,15,788.0,98.0,6.6,17.5,569.0,313.16,229.18
2016,6,28,16,30,769.0,95.0,6.6,17.0,522.0,259.49,180.95
2016,6,28,16,45,745.5,90.5,6.65,17.0,472.5,205.55,133.47
2016,6,28,17,0,722.0,86.0,6.7,17.0,423.0,154.16,91.5
2016,6,28,17,15,688.5,81.5,6.7,16.5,372.5,100.04,54.69
2016,6,28,17,30,655.0,77.0,6.7,16.0,322.0,54.38,42.65
2016,6,28,17,45,608.5,71.5,6.75,16.0,272.0,48.49,37.51
2016,6,28,18,0,562.0,66.0,6.8,16.0,222.0,46.56,35.77
2016,6,28,18,15,496.0,58.5,6.75,15.5,175.5,42.78,32.33
2016,6,28,18,30,430.0,51.0,6.7,15.0,129.0,38.81,28.54
2016,6,28,18,45,330.5,40.0,6.65,15.0,89.0,31.31,21.37
2016,6,28,19,0,231.0,29.0,6.6,15.0,49.0,23.39,12.44
2016,6,28,19,15,115.5,14.5,6.45,14.5,24.5,11.43,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,161.5,15.5,5.0,13.0,32.0,51.52,0.0
2016,6,29,5,30,323.0,31.0,5.0,13.0,64.0,121.51,79.67
2016,6,29,5,45,423.0,39.5,5.0,13.5,107.0,179.42,132.27
2016,6,29,6,0,523.0,48.0,5.0,14.0,150.0,248.4,193.32
2016,6,29,6,15,277.5,77.0,5.0,14.0,132.5,207.34,167.26
2016,6,29,6,30,32.0,106.0,5.0,14.0,115.0,122.58,98.75
2016,6,29,6,45,38.0,126.0,5.05,14.5,139.5,147.65,119.94
2016,6,29,7,0,44.0,146.0,5.1,15.0,164.0,173.23,141.09
2016,6,29,7,15,46.0,167.0,5.1,15.0,187.5,197.98,161.36
2016,6,29,7,30,48.0,188.0,5.1,15.0,211.0,222.78,181.39
2016,6,29,7,45,440.5,134.5,5.1,15.0,383.0,469.54,389.11
2016,6,29,8,0,833.0,81.0,5.1,15.0,555.0,719.5,586.67
2016,6,29,8,15,850.0,83.5,5.1,15.0,603.0,767.99,620.43
2016,6,29,8,30,867.0,86.0,5.1,15.0,651.0,815.3,653.83
2016,6,29,8,45,544.0,208.5,5.2,15.5,571.5,705.83,566.9
2016,6,29,9,0,221.0,331.0,5.3,16.0,492.0,544.15,433.5
2016,6,29,9,15,330.0,316.5,5.3,16.0,571.5,644.54,512.67
2016,6,29,9,30,439.0,302.0,5.3,16.0,651.0,749.49,592.5
2016,6,29,9,45,676.0,203.5,5.35,16.0,767.0,885.03,696.68
2016,6,29,10,0,913.0,105.0,5.4,16.0,883.0,1007.99,783.23
2016,6,29,10,15,919.0,106.5,5.4,16.0,911.0,1026.41,794.38
2016,6,29,10,30,925.0,108.0,5.4,16.0,939.0,1041.47,803.9
2016,6,29,10,45,930.5,108.0,5.45,16.5,961.0,1051.03,808.52
2016,6,29,11,0,936.0,108.0,5.5,17.0,983.0,1057.09,810.82
2016,6,29,11,15,939.0,108.5,5.5,17.0,997.5,1057.58,810.59
2016,6,29,11,30,942.0,109.0,5.5,17.0,1012.0,1054.49,808.03
2016,6,29,11,45,945.0,108.0,5.55,17.0,1019.5,1046.33,802.48
2016,6,29,12,0,948.0,107.0,5.6,17.0,1027.0,1034.66,794.61
2016,6,29,12,15,948.0,107.0,5.7,16.5,1026.5,1017.65,784.96
2016,6,29,12,30,948.0,107.0,5.8,16.0,1026.0,997.33,772.98
2016,6,29,12,45,935.5,114.0,5.95,16.0,1014.5,969.04,754.08
2016,6,29,13,0,923.0,121.0,6.1,16.0,1003.0,938.12,733.18
2016,6,29,13,15,920.0,120.5,6.15,16.0,988.0,906.02,710.75
2016,6,29,13,30,917.0,120.0,6.2,16.0,973.0,871.25,686.28
2016,6,29,13,45,913.5,118.0,6.3,16.0,951.0,832.21,658.72
2016,6,29,14,0,910.0,116.0,6.4,16.0,929.0,790.87,629.2
2016,6,29,14,15,904.0,115.0,6.4,16.0,900.0,746.52,596.82
2016,6,29,14,30,898.0,114.0,6.4,16.0,871.0,700.42,560.81
2016,6,29,14,45,890.5,111.5,6.45,16.0,836.0,650.53,521.05
2016,6,29,15,0,883.0,109.0,6.5,16.0,801.0,599.47,479.4
2016,6,29,15,15,871.5,107.0,6.5,15.5,761.0,545.83,435.38
2016,6,29,15,30,860.0,105.0,6.5,15.0,721.0,491.87,389.77
2016,6,29,15,45,846.5,102.5,6.5,15.0,676.5,436.58,341.13
2016,6,29,16,0,833.0,100.0,6.5,15.0,632.0,377.17,288.12
2016,6,29,16,15,814.5,97.0,6.45,15.0,584.0,320.59,236.61
2016,6,29,16,30,796.0,94.0,6.4,15.0,536.0,265.51,186.25
2016,6,29,16,45,772.5,90.0,6.4,15.0,485.5,210.41,137.35
2016,6,29,17,0,749.0,86.0,6.4,15.0,435.0,157.85,94.07
2016,6,29,17,15,716.0,81.5,6.35,14.5,383.5,102.18,55.88
2016,6,29,17,30,683.0,77.0,6.3,14.0,332.0,54.91,43.48
2016,6,29,17,45,638.5,71.0,6.25,14.0,281.0,48.18,37.55
2016,6,29,18,0,594.0,65.0,6.2,14.0,230.0,45.82,35.41
2016,6,29,18,15,526.0,58.0,6.1,13.5,182.0,42.41,32.28
2016,6,29,18,30,458.0,51.0,6.0,13.0,134.0,38.86,28.84
2016,6,29,18,45,357.5,40.5,5.9,13.0,93.0,31.82,22.01
2016,6,29,19,0,257.0,30.0,5.8,13.0,52.0,24.4,13.35
2016,6,29,19,15,128.5,15.0,5.7,13.0,26.0,11.98,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,6.5,4.7,13.0,6.5,6.01,0.0
2016,6,30,5,30,0.0,13.0,4.7,13.0,13.0,12.04,3.86
2016,6,30,5,45,0.0,22.0,4.7,13.5,22.0,20.4,11.43
2016,6,30,6,0,0.0,31.0,4.7,14.0,31.0,28.77,18.8
2016,6,30,6,15,0.0,41.5,4.65,14.0,41.5,38.54,27.35
2016,6,30,6,30,0.0,52.0,4.6,14.0,52.0,48.33,35.81
2016,6,30,6,45,0.0,63.0,4.55,14.5,63.0,58.59,44.47
2016,6,30,7,0,0.0,74.0,4.5,15.0,74.0,68.9,53.01
2016,6,30,7,15,0.0,91.5,4.35,15.0,91.5,85.76,67.04
2016,6,30,7,30,0.0,109.0,4.2,15.0,109.0,102.66,80.94
2016,6,30,7,45,0.0,129.0,4.05,15.0,129.0,122.08,96.75
2016,6,30,8,0,0.0,149.0,3.9,15.0,149.0,141.53,112.41
2016,6,30,8,15,3.0,170.5,3.8,15.0,173.0,164.84,131.19
2016,6,30,8,30,6.0,192.0,3.7,15.0,197.0,188.39,149.96
2016,6,30,8,45,14.5,229.5,3.6,15.5,240.5,232.93,185.21
2016,6,30,9,0,23.0,267.0,3.5,16.0,284.0,278.05,220.24
2016,6,30,9,15,74.0,320.5,3.45,16.0,378.5,391.37,309.47
2016,6,30,9,30,125.0,374.0,3.4,16.0,473.0,508.71,398.76
2016,6,30,9,45,166.5,391.5,3.35,16.5,529.5,567.95,441.97
2016,6,30,10,0,208.0,409.0,3.3,17.0,586.0,627.91,485.08
2016,6,30,10,15,208.0,423.5,3.3,17.0,605.5,643.95,495.56
2016,6,30,10,30,208.0,438.0,3.3,17.0,625.0,658.95,505.54
2016,6,30,10,45,209.0,449.5,3.3,17.0,641.5,670.74,513.31
2016,6,30,11,0,210.0,461.0,3.3,17.0,658.0,681.43,520.35
2016,6,30,11,15,226.5,465.5,3.4,17.0,680.5,699.37,533.57
2016,6,30,11,30,243.0,470.0,3.5,17.0,703.0,725.18,552.2
2016,6,30,11,45,249.0,467.5,3.6,17.5,708.0,722.17,549.25
2016,6,30,12,0,255.0,465.0,3.7,18.0,713.0,717.83,545.58
2016,6,30,12,15,327.5,439.5,3.85,18.0,757.5,753.36,573.68
2016,6,30,12,30,400.0,414.0,4.0,18.0,802.0,789.77,601.84
2016,6,30,12,45,411.5,406.0,4.15,18.0,802.0,777.96,594.19
2016,6,30,13,0,423.0,398.0,4.3,18.0,802.0,764.24,585.41
2016,6,30,13,15,644.0,275.0,4.45,18.0,879.0,820.96,633.42
2016,6,30,13,30,865.0,152.0,4.6,18.0,956.0,857.86,663.06
2016,6,30,13,45,860.5,150.0,4.8,18.0,934.0,819.73,637.35
2016,6,30,14,0,856.0,148.0,5.0,18.0,912.0,779.51,610.14
2016,6,30,14,15,848.0,146.5,5.1,18.0,882.5,736.37,578.89
2016,6,30,14,30,840.0,145.0,5.2,18.0,853.0,689.94,543.77
2016,6,30,14,45,830.5,142.5,5.35,18.0,818.0,640.51,505.68
2016,6,30,15,0,821.0,140.0,5.5,18.0,783.0,590.27,465.91
2016,6,30,15,15,807.5,137.0,5.55,17.5,742.5,536.97,423.24
2016,6,30,15,30,794.0,134.0,5.6,17.0,702.0,483.74,379.33
2016,6,30,15,45,776.5,131.0,5.7,17.0,657.5,429.21,332.53
2016,6,30,16,0,759.0,128.0,5.8,17.0,613.0,371.64,282.31
2016,6,30,16,15,737.0,124.0,5.8,17.0,565.0,316.68,233.38
2016,6,30,16,30,715.0,120.0,5.8,17.0,517.0,263.7,186.01
2016,6,30,16,45,682.5,116.0,5.8,17.0,466.0,211.01,140.43
2016,6,30,17,0,650.0,112.0,5.8,17.0,415.0,161.96,100.96
2016,6,30,17,15,612.0,106.0,5.8,16.5,364.5,114.77,69.49
2016,6,30,17,30,574.0,100.0,5.8,16.0,314.0,72.24,58.41
2016,6,30,17,45,517.0,93.0,5.8,16.0,264.0,65.92,52.94
