Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,18,0,460.0,86.0,5.8,16.0,214.0,62.29,49.7
2016,6,30,18,15,388.5,75.0,5.7,15.5,168.0,55.54,43.62
2016,6,30,18,30,317.0,64.0,5.6,15.0,122.0,48.47,37.03
2016,6,30,18,45,220.5,49.0,5.6,14.5,83.5,37.81,27.02
2016,6,30,19,0,124.0,34.0,5.6,14.0,45.0,27.77,15.86
2016,6,30,19,15,62.0,17.0,5.45,14.0,22.5,14.23,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,98.5,18.0,3.5,13.0,28.0,41.21,0.0
2016,7,1,5,30,197.0,36.0,3.5,13.0,56.0,95.71,62.86
2016,7,1,5,45,293.0,48.5,3.5,13.5,96.0,148.69,109.98
2016,7,1,6,0,389.0,61.0,3.5,14.0,136.0,212.6,165.48
2016,7,1,6,15,456.0,70.0,3.45,14.0,183.5,273.85,219.81
2016,7,1,6,30,523.0,79.0,3.4,14.0,231.0,340.19,277.63
2016,7,1,6,45,261.5,79.0,3.4,14.0,155.0,230.48,190.22
2016,7,1,7,0,0.0,79.0,3.4,14.0,79.0,73.8,57.24
2016,7,1,7,15,0.0,104.5,3.35,14.0,104.5,98.63,78.13
2016,7,1,7,30,0.0,130.0,3.3,14.0,130.0,123.6,98.69
2016,7,1,7,45,0.0,135.0,3.3,14.5,135.0,128.06,101.83
2016,7,1,8,0,0.0,140.0,3.3,15.0,140.0,132.6,105.03
2016,7,1,8,15,0.0,147.0,3.3,15.0,147.0,139.18,110.07
2016,7,1,8,30,0.0,154.0,3.3,15.0,154.0,145.79,115.13
2016,7,1,8,45,5.0,188.0,3.3,15.5,192.0,183.32,145.12
2016,7,1,9,0,10.0,222.0,3.3,16.0,230.0,221.29,174.93
2016,7,1,9,15,8.5,215.0,3.3,16.0,222.0,212.81,167.67
2016,7,1,9,30,7.0,208.0,3.3,16.0,214.0,204.4,160.63
2016,7,1,9,45,10.5,238.0,3.35,16.0,247.0,237.11,186.37
2016,7,1,10,0,14.0,268.0,3.4,16.0,280.0,269.92,211.86
2016,7,1,10,15,19.0,301.0,3.4,16.0,317.5,307.21,240.62
2016,7,1,10,30,24.0,334.0,3.4,16.0,355.0,355.69,277.63
2016,7,1,10,45,37.0,373.5,3.45,16.5,407.5,408.2,317.0
2016,7,1,11,0,50.0,413.0,3.5,17.0,460.0,460.3,355.41
2016,7,1,11,15,61.0,431.5,3.6,17.0,489.5,488.27,376.24
2016,7,1,11,30,72.0,450.0,3.7,17.0,519.0,515.57,396.59
2016,7,1,11,45,77.5,457.5,3.8,17.0,532.5,525.51,403.98
2016,7,1,12,0,83.0,465.0,3.9,17.0,546.0,534.76,410.97
2016,7,1,12,15,105.5,474.0,4.0,17.0,577.0,561.03,431.12
2016,7,1,12,30,128.0,483.0,4.1,17.0,608.0,591.77,454.32
2016,7,1,12,45,181.5,476.5,4.2,17.0,651.5,627.12,482.0
2016,7,1,13,0,235.0,470.0,4.3,17.0,695.0,659.17,507.11
2016,7,1,13,15,241.0,460.5,4.4,17.0,688.5,646.36,498.29
2016,7,1,13,30,247.0,451.0,4.5,17.0,682.0,629.2,486.49
2016,7,1,13,45,275.0,432.5,4.6,17.0,683.0,620.25,481.24
2016,7,1,14,0,303.0,414.0,4.7,17.0,684.0,608.79,473.9
2016,7,1,14,15,280.5,404.5,4.75,17.0,648.5,566.89,442.44
2016,7,1,14,30,258.0,395.0,4.8,17.0,613.0,526.38,411.82
2016,7,1,14,45,221.5,382.5,4.9,17.0,564.0,478.47,375.17
2016,7,1,15,0,185.0,370.0,5.0,17.0,515.0,432.13,339.41
2016,7,1,15,15,205.5,347.0,5.0,16.5,501.0,409.87,322.9
2016,7,1,15,30,226.0,324.0,5.0,16.0,487.0,385.51,304.06
2016,7,1,15,45,213.5,303.5,5.05,16.0,449.5,347.49,273.58
2016,7,1,16,0,201.0,283.0,5.1,16.0,412.0,310.82,243.89
2016,7,1,16,15,475.5,193.0,5.05,16.0,466.0,296.66,224.63
2016,7,1,16,30,750.0,103.0,5.0,16.0,520.0,262.83,184.58
2016,7,1,16,45,476.5,146.0,4.95,16.0,402.0,198.72,139.33
2016,7,1,17,0,203.0,189.0,4.9,16.0,284.0,177.3,133.4
2016,7,1,17,15,125.5,165.0,4.85,15.5,221.5,139.0,106.91
2016,7,1,17,30,48.0,141.0,4.8,15.0,159.0,115.96,97.08
2016,7,1,17,45,39.0,121.0,4.75,15.0,134.0,100.15,83.35
2016,7,1,18,0,30.0,101.0,4.7,15.0,109.0,84.67,69.68
2016,7,1,18,15,208.0,78.0,4.6,14.5,117.0,61.01,48.63
2016,7,1,18,30,386.0,55.0,4.5,14.0,125.0,42.45,31.89
2016,7,1,18,45,281.0,43.0,4.4,14.0,85.5,33.06,22.99
2016,7,1,19,0,176.0,31.0,4.3,14.0,46.0,24.28,13.14
2016,7,1,19,15,88.0,15.5,4.1,14.0,23.0,12.24,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,113.5,16.0,1.4,14.0,27.0,41.35,0.0
2016,7,2,5,30,227.0,32.0,1.5,14.0,54.0,97.91,62.92
2016,7,2,5,45,316.0,44.0,1.65,14.0,94.0,149.97,109.83
2016,7,2,6,0,405.0,56.0,1.8,14.0,134.0,214.34,165.88
2016,7,2,6,15,468.5,65.0,1.8,14.0,180.5,273.3,218.01
2016,7,2,6,30,532.0,74.0,1.8,14.0,227.0,338.56,274.39
2016,7,2,6,45,266.0,92.5,1.85,14.5,169.0,248.06,203.11
2016,7,2,7,0,0.0,111.0,1.9,15.0,111.0,105.9,83.78
2016,7,2,7,15,22.0,148.0,1.9,15.0,158.5,156.4,126.08
2016,7,2,7,30,44.0,185.0,1.9,15.0,206.0,216.99,175.51
2016,7,2,7,45,106.5,214.5,1.95,15.5,273.0,302.76,244.58
2016,7,2,8,0,169.0,244.0,2.0,16.0,340.0,385.03,308.96
2016,7,2,8,15,190.5,265.5,2.0,16.0,382.5,430.83,343.46
2016,7,2,8,30,212.0,287.0,2.0,16.0,425.0,477.63,378.33
2016,7,2,8,45,137.5,300.0,2.0,16.0,392.0,433.89,342.04
2016,7,2,9,0,63.0,313.0,2.0,16.0,359.0,373.25,293.02
2016,7,2,9,15,110.5,344.0,2.0,16.0,429.5,461.98,361.12
2016,7,2,9,30,158.0,375.0,2.0,16.0,500.0,540.87,419.56
2016,7,2,9,45,167.5,392.5,2.0,16.5,530.5,570.16,438.99
2016,7,2,10,0,177.0,410.0,2.0,17.0,561.0,598.98,458.19
2016,7,2,10,15,150.0,423.0,2.0,17.0,554.0,586.38,447.32
2016,7,2,10,30,123.0,436.0,2.0,17.0,547.0,572.36,435.77
2016,7,2,10,45,283.0,406.5,2.0,17.5,669.0,711.67,538.6
2016,7,2,11,0,443.0,377.0,2.0,18.0,791.0,849.45,634.74
2016,7,2,11,15,649.5,264.5,2.0,18.0,881.0,940.94,700.95
2016,7,2,11,30,856.0,152.0,2.0,18.0,971.0,1011.88,746.62
2016,7,2,11,45,661.0,276.5,2.05,18.0,912.0,948.09,703.63
2016,7,2,12,0,466.0,401.0,2.1,18.0,853.0,867.17,643.94
2016,7,2,12,15,489.5,393.5,2.1,18.0,868.0,869.98,647.12
2016,7,2,12,30,513.0,386.0,2.1,18.0,883.0,870.06,647.66
2016,7,2,12,45,472.5,390.0,2.15,18.0,845.0,819.51,612.98
2016,7,2,13,0,432.0,394.0,2.2,18.0,807.0,769.21,578.45
2016,7,2,13,15,305.0,427.5,2.25,18.0,717.0,670.82,507.28
2016,7,2,13,30,178.0,461.0,2.3,18.0,627.0,580.18,440.25
2016,7,2,13,45,200.0,446.5,2.35,18.0,629.0,573.37,436.94
2016,7,2,14,0,222.0,432.0,2.4,18.0,631.0,564.58,431.49
2016,7,2,14,15,349.5,372.5,2.4,17.5,673.5,587.63,452.13
2016,7,2,14,30,477.0,313.0,2.4,17.0,716.0,599.25,463.43
2016,7,2,14,45,350.0,339.5,2.4,17.0,628.0,518.64,401.63
2016,7,2,15,0,223.0,366.0,2.4,17.0,540.0,450.47,349.19
2016,7,2,15,15,169.5,346.5,2.4,17.0,475.0,391.08,304.12
2016,7,2,15,30,116.0,327.0,2.4,17.0,410.0,337.19,262.9
2016,7,2,15,45,148.0,306.0,2.4,17.0,405.0,322.84,251.61
2016,7,2,16,0,180.0,285.0,2.4,17.0,400.0,305.08,236.81
2016,7,2,16,15,145.0,261.5,2.4,16.5,349.5,262.02,203.5
2016,7,2,16,30,110.0,238.0,2.4,16.0,299.0,223.14,173.65
2016,7,2,16,45,93.0,213.5,2.4,16.0,261.5,196.53,152.86
2016,7,2,17,0,76.0,189.0,2.4,16.0,224.0,167.05,130.05
2016,7,2,17,15,69.5,167.5,2.4,16.0,197.0,142.68,111.41
2016,7,2,17,30,63.0,146.0,2.4,16.0,170.0,119.35,99.46
2016,7,2,17,45,297.0,108.5,2.4,16.0,194.0,82.23,67.22
2016,7,2,18,0,531.0,71.0,2.4,16.0,218.0,50.68,39.43
2016,7,2,18,15,465.0,62.0,2.35,15.5,171.5,45.8,35.04
2016,7,2,18,30,399.0,53.0,2.3,15.0,125.0,40.63,30.18
2016,7,2,18,45,304.0,41.0,2.25,15.0,86.0,32.27,22.22
2016,7,2,19,0,209.0,29.0,2.2,15.0,47.0,22.68,11.81
2016,7,2,19,15,104.5,14.5,2.1,14.5,23.5,13.82,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,112.5,16.0,1.7,13.0,27.0,40.96,0.0
2016,7,3,5,30,225.0,32.0,1.7,13.0,54.0,97.33,62.36
2016,7,3,5,45,316.0,44.0,1.75,13.5,94.0,149.74,109.73
2016,7,3,6,0,407.0,56.0,1.8,14.0,134.0,214.65,165.98
2016,7,3,6,15,470.5,64.5,1.75,14.0,180.5,273.18,217.74
2016,7,3,6,30,534.0,73.0,1.7,14.0,227.0,337.97,273.68
2016,7,3,6,45,267.0,91.5,1.7,14.5,168.5,247.29,202.32
2016,7,3,7,0,0.0,110.0,1.7,15.0,110.0,104.91,82.93
2016,7,3,7,15,27.5,149.0,1.7,15.0,162.0,167.02,134.89
2016,7,3,7,30,55.0,188.0,1.7,15.0,214.0,227.6,184.19
2016,7,3,7,45,88.0,216.0,1.75,15.5,263.0,282.26,227.63
2016,7,3,8,0,121.0,244.0,1.8,16.0,312.0,349.34,279.77
2016,7,3,8,15,80.5,251.0,1.75,16.0,298.0,318.36,253.52
2016,7,3,8,30,40.0,258.0,1.7,16.0,284.0,294.09,232.72
2016,7,3,8,45,138.5,292.0,1.7,16.5,391.0,426.09,335.97
2016,7,3,9,0,237.0,326.0,1.7,17.0,498.0,553.03,430.39
2016,7,3,9,15,534.0,226.0,1.7,17.0,640.5,745.79,575.15
2016,7,3,9,30,831.0,126.0,1.7,17.0,783.0,929.02,699.7
2016,7,3,9,45,578.5,253.0,1.7,17.0,720.0,842.91,636.45
2016,7,3,10,0,326.0,380.0,1.7,17.0,657.0,724.43,547.11
2016,7,3,10,15,614.0,245.0,1.7,17.0,788.0,884.96,666.48
2016,7,3,10,30,902.0,110.0,1.7,17.0,919.0,1020.94,754.28
2016,7,3,10,45,906.0,111.0,1.7,17.5,940.0,1030.06,756.28
2016,7,3,11,0,910.0,112.0,1.7,18.0,961.0,1035.74,757.75
2016,7,3,11,15,913.0,112.5,1.7,18.0,975.5,1036.41,757.59
2016,7,3,11,30,916.0,113.0,1.7,18.0,990.0,1033.58,755.38
2016,7,3,11,45,917.0,113.5,1.7,18.0,997.0,1025.28,749.83
2016,7,3,12,0,918.0,114.0,1.7,18.0,1004.0,1013.58,742.26
2016,7,3,12,15,701.0,255.0,1.75,18.0,934.5,938.96,694.5
2016,7,3,12,30,484.0,396.0,1.8,18.0,865.0,852.64,631.57
2016,7,3,12,45,492.0,388.5,1.85,18.0,861.5,836.31,622.26
2016,7,3,13,0,500.0,381.0,1.9,18.0,858.0,817.95,610.74
2016,7,3,13,15,693.0,253.5,1.95,18.0,904.0,844.37,635.34
2016,7,3,13,30,886.0,126.0,2.0,18.0,950.0,853.01,642.93
2016,7,3,13,45,882.5,124.0,2.05,18.0,928.0,815.1,617.9
2016,7,3,14,0,879.0,122.0,2.1,18.0,906.0,774.95,591.5
2016,7,3,14,15,633.0,237.5,2.15,18.0,792.5,667.7,512.31
2016,7,3,14,30,387.0,353.0,2.2,18.0,679.0,575.72,441.52
2016,7,3,14,45,299.5,360.0,2.3,18.0,606.0,505.45,389.44
2016,7,3,15,0,212.0,367.0,2.4,18.0,533.0,445.25,343.96
2016,7,3,15,15,218.5,345.5,2.45,17.5,509.5,415.68,322.5
2016,7,3,15,30,225.0,324.0,2.5,17.0,486.0,385.38,299.73
2016,7,3,15,45,191.0,305.0,2.55,17.0,436.0,339.76,264.33
2016,7,3,16,0,157.0,286.0,2.6,17.0,386.0,297.83,231.69
2016,7,3,16,15,151.5,262.5,2.6,17.0,353.5,264.8,205.32
2016,7,3,16,30,146.0,239.0,2.6,17.0,321.0,232.62,179.4
2016,7,3,16,45,96.0,210.0,2.6,17.0,261.5,194.58,150.65
2016,7,3,17,0,46.0,181.0,2.6,17.0,202.0,157.66,123.26
2016,7,3,17,15,23.0,140.5,2.6,16.5,151.0,125.58,98.8
2016,7,3,17,30,0.0,100.0,2.6,16.0,100.0,90.19,74.09
2016,7,3,17,45,0.0,84.5,2.65,16.0,84.5,76.67,62.38
2016,7,3,18,0,0.0,69.0,2.7,16.0,69.0,63.1,50.4
2016,7,3,18,15,211.0,59.5,2.65,15.5,97.5,43.36,32.87
2016,7,3,18,30,422.0,50.0,2.6,15.0,126.0,37.95,27.81
2016,7,3,18,45,326.5,39.0,2.6,15.0,87.0,30.44,20.63
2016,7,3,19,0,231.0,28.0,2.6,15.0,48.0,22.49,11.6
2016,7,3,19,15,115.5,14.0,2.5,14.5,24.0,13.34,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,140.5,14.5,2.25,14.0,28.0,45.13,0.0
2016,7,4,5,30,281.0,29.0,2.3,14.0,56.0,108.09,68.0
2016,7,4,5,45,379.0,38.5,2.35,14.5,97.0,163.59,118.82
2016,7,4,6,0,477.0,48.0,2.4,15.0,138.0,230.12,176.83
2016,7,4,6,15,539.0,54.5,2.35,15.0,185.5,289.38,229.81
2016,7,4,6,30,601.0,61.0,2.3,15.0,233.0,354.72,286.74
2016,7,4,6,45,300.5,81.5,2.3,15.0,167.5,252.75,207.13
2016,7,4,7,0,0.0,102.0,2.3,15.0,102.0,96.8,76.25
2016,7,4,7,15,3.0,128.5,2.2,15.0,130.0,124.77,99.6
2016,7,4,7,30,6.0,155.0,2.1,15.0,158.0,153.07,122.63
2016,7,4,7,45,16.0,182.0,2.05,15.5,191.0,187.06,149.89
2016,7,4,8,0,26.0,209.0,2.0,16.0,224.0,221.89,177.31
2016,7,4,8,15,28.5,228.0,1.95,16.0,245.5,252.68,201.16
2016,7,4,8,30,31.0,247.0,1.9,16.0,267.0,274.9,217.99
2016,7,4,8,45,20.0,231.5,1.9,16.5,245.0,239.75,189.07
2016,7,4,9,0,9.0,216.0,1.9,17.0,223.0,214.48,168.11
2016,7,4,9,15,58.5,292.0,1.9,17.0,338.5,347.11,272.41
2016,7,4,9,30,108.0,368.0,1.9,17.0,454.0,474.58,368.2
2016,7,4,9,45,122.5,388.0,1.9,17.5,489.5,522.5,401.41
2016,7,4,10,0,137.0,408.0,1.9,18.0,525.0,558.14,425.8
2016,7,4,10,15,86.0,387.0,1.9,18.0,462.0,473.37,362.09
2016,7,4,10,30,35.0,366.0,1.9,18.0,399.0,399.92,306.18
2016,7,4,10,45,78.5,412.0,1.9,18.0,485.5,489.85,373.84
2016,7,4,11,0,122.0,458.0,1.9,18.0,572.0,590.52,446.31
2016,7,4,11,15,92.0,448.5,1.9,18.0,535.5,537.1,406.27
2016,7,4,11,30,62.0,439.0,1.9,18.0,499.0,494.77,374.85
2016,7,4,11,45,91.5,459.5,1.9,18.0,548.5,541.73,409.74
2016,7,4,12,0,121.0,480.0,1.9,18.0,598.0,595.36,448.22
2016,7,4,12,15,206.5,471.5,1.9,18.0,672.0,663.15,498.23
2016,7,4,12,30,292.0,463.0,1.9,18.0,746.0,732.58,548.12
2016,7,4,12,45,189.5,460.5,1.9,18.0,643.5,619.76,466.27
2016,7,4,13,0,87.0,458.0,1.9,18.0,541.0,512.76,387.79
2016,7,4,13,15,147.0,458.0,1.9,18.0,595.5,561.56,425.47
2016,7,4,13,30,207.0,458.0,1.9,18.0,650.0,601.77,455.45
2016,7,4,13,45,334.5,402.0,1.9,18.0,704.5,640.3,486.08
2016,7,4,14,0,462.0,346.0,1.9,18.0,759.0,668.27,508.48
2016,7,4,14,15,672.5,229.0,1.9,18.0,807.5,688.41,526.94
2016,7,4,14,30,883.0,112.0,1.9,18.0,856.0,690.98,531.71
2016,7,4,14,45,874.0,110.5,1.95,18.0,821.5,641.73,494.91
2016,7,4,15,0,865.0,109.0,2.0,18.0,787.0,591.45,456.68
2016,7,4,15,15,609.0,202.0,2.0,18.0,667.5,490.08,378.03
2016,7,4,15,30,353.0,295.0,2.0,18.0,548.0,417.35,321.36
2016,7,4,15,45,349.5,275.0,2.05,18.0,512.5,376.46,289.26
2016,7,4,16,0,346.0,255.0,2.1,18.0,477.0,335.84,256.46
2016,7,4,16,15,230.5,246.5,2.15,17.5,389.5,271.15,207.46
2016,7,4,16,30,115.0,238.0,2.2,17.0,302.0,224.48,173.76
2016,7,4,16,45,69.5,204.0,2.25,17.0,241.5,185.37,144.22
2016,7,4,17,0,24.0,170.0,2.3,17.0,181.0,152.53,120.01
2016,7,4,17,15,12.0,132.0,2.35,16.5,137.5,118.19,93.05
2016,7,4,17,30,0.0,94.0,2.4,16.0,94.0,85.34,69.85
2016,7,4,17,45,0.0,79.0,2.45,16.0,79.0,72.19,58.44
2016,7,4,18,0,0.0,64.0,2.5,16.0,64.0,58.96,46.75
2016,7,4,18,15,207.5,57.5,2.5,15.5,95.0,41.86,31.54
2016,7,4,18,30,415.0,51.0,2.5,15.0,126.0,38.87,28.62
2016,7,4,18,45,311.5,40.0,2.55,15.0,86.0,31.39,21.44
2016,7,4,19,0,208.0,29.0,2.6,15.0,46.0,22.7,11.69
2016,7,4,19,15,104.0,14.5,2.6,14.5,23.0,13.82,0.0
2016,7,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,125.0,15.0,2.25,14.0,27.0,41.57,0.0
2016,7,5,5,30,250.0,30.0,2.2,14.0,54.0,101.57,63.49
2016,7,5,5,45,352.5,40.0,2.2,14.0,94.5,157.14,114.32
2016,7,5,6,0,455.0,50.0,2.2,14.0,135.0,224.26,172.88
2016,7,5,6,15,519.0,57.0,2.15,14.0,182.5,283.72,225.99
2016,7,5,6,30,583.0,64.0,2.1,14.0,230.0,349.49,283.29
2016,7,5,6,45,378.0,106.5,2.1,14.5,222.5,320.17,261.86
2016,7,5,7,0,173.0,149.0,2.1,15.0,215.0,256.32,209.5
2016,7,5,7,15,102.5,163.0,2.1,15.0,203.5,236.12,192.42
2016,7,5,7,30,32.0,177.0,2.1,15.0,192.0,200.49,161.75
2016,7,5,7,45,65.5,208.5,2.15,15.5,244.0,258.3,208.51
2016,7,5,8,0,99.0,240.0,2.2,16.0,296.0,318.83,256.14
2016,7,5,8,15,207.0,253.0,2.25,16.0,383.0,430.04,344.51
2016,7,5,8,30,315.0,266.0,2.3,16.0,470.0,550.23,436.66
2016,7,5,8,45,220.5,298.5,2.35,16.5,446.5,503.29,396.69
2016,7,5,9,0,126.0,331.0,2.4,17.0,423.0,460.43,360.27
2016,7,5,9,15,170.0,350.0,2.45,17.0,481.0,523.02,407.84
2016,7,5,9,30,214.0,369.0,2.5,17.0,539.0,587.14,455.16
2016,7,5,9,45,553.5,238.0,2.65,17.0,701.0,803.84,620.67
2016,7,5,10,0,893.0,107.0,2.8,17.0,863.0,990.58,749.45
2016,7,5,10,15,899.5,108.0,2.9,17.0,891.5,1008.96,759.86
2016,7,5,10,30,906.0,109.0,3.0,17.0,920.0,1024.09,769.81
2016,7,5,10,45,491.5,273.5,3.2,17.0,715.0,794.29,609.07
2016,7,5,11,0,77.0,438.0,3.4,17.0,510.0,513.62,393.93
2016,7,5,11,15,90.0,452.5,3.55,17.0,538.0,539.32,414.63
2016,7,5,11,30,103.0,467.0,3.7,17.0,566.0,564.28,433.27
2016,7,5,11,45,110.5,473.0,3.85,17.5,580.0,574.28,439.99
2016,7,5,12,0,118.0,479.0,4.0,18.0,594.0,591.63,452.07
2016,7,5,12,15,153.5,481.5,4.1,17.5,630.5,622.3,476.49
2016,7,5,12,30,189.0,484.0,4.2,17.0,667.0,650.84,499.26
2016,7,5,12,45,180.0,480.5,4.35,17.0,653.5,630.42,484.57
2016,7,5,13,0,171.0,477.0,4.5,17.0,640.0,609.79,469.91
2016,7,5,13,15,172.0,468.5,4.6,17.0,631.0,593.02,458.18
2016,7,5,13,30,173.0,460.0,4.7,17.0,622.0,575.76,445.98
2016,7,5,13,45,173.0,448.5,4.85,17.0,606.5,554.51,430.85
2016,7,5,14,0,173.0,437.0,5.0,17.0,591.0,532.94,415.32
2016,7,5,14,15,148.5,420.0,5.1,17.0,550.0,488.87,382.02
2016,7,5,14,30,124.0,403.0,5.2,17.0,509.0,446.84,350.03
2016,7,5,14,45,227.0,371.5,5.3,17.0,554.5,473.22,372.34
2016,7,5,15,0,330.0,340.0,5.4,17.0,600.0,487.06,383.86
2016,7,5,15,15,352.0,314.5,5.5,16.5,578.5,455.9,359.95
2016,7,5,15,30,374.0,289.0,5.6,16.0,557.0,422.34,333.4
2016,7,5,15,45,301.0,284.0,5.7,16.0,491.0,364.04,286.51
2016,7,5,16,0,228.0,279.0,5.8,16.0,425.0,317.77,249.45
2016,7,5,16,15,214.5,257.5,5.9,16.0,386.5,279.96,218.37
2016,7,5,16,30,201.0,236.0,6.0,16.0,348.0,243.8,188.54
2016,7,5,16,45,189.5,213.5,6.1,16.0,311.0,209.0,159.99
2016,7,5,17,0,178.0,191.0,6.2,16.0,274.0,175.79,133.45
2016,7,5,17,15,101.0,162.5,6.25,15.5,208.5,135.78,105.2
2016,7,5,17,30,24.0,134.0,6.3,15.0,143.0,111.1,92.9
2016,7,5,17,45,18.0,114.5,6.4,15.0,121.0,99.86,83.16
2016,7,5,18,0,12.0,95.0,6.5,15.0,99.0,83.47,68.64
2016,7,5,18,15,231.0,72.0,6.45,14.5,114.5,56.73,44.83
2016,7,5,18,30,450.0,49.0,6.4,14.0,130.0,37.15,27.18
2016,7,5,18,45,341.5,39.0,6.35,14.0,89.5,30.51,20.74
2016,7,5,19,0,233.0,29.0,6.3,14.0,49.0,23.53,12.28
2016,7,5,19,15,116.5,14.5,6.2,14.0,24.5,13.82,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,104.0,16.0,5.65,14.0,25.5,38.82,0.0
2016,7,6,5,30,208.0,32.0,5.6,14.0,51.0,93.09,57.9
2016,7,6,5,45,306.0,43.5,5.55,14.0,91.0,145.61,106.38
2016,7,6,6,0,404.0,55.0,5.5,14.0,131.0,211.46,164.21
2016,7,6,6,15,202.0,59.5,5.4,14.0,97.5,155.8,124.69
2016,7,6,6,30,0.0,64.0,5.3,14.0,64.0,59.88,45.6
2016,7,6,6,45,0.0,78.5,5.2,14.5,78.5,73.83,57.42
2016,7,6,7,0,0.0,93.0,5.1,15.0,93.0,87.78,68.98
2016,7,6,7,15,0.0,108.5,5.0,15.0,108.5,102.73,81.34
2016,7,6,7,30,0.0,124.0,4.9,15.0,124.0,117.7,93.55
2016,7,6,7,45,6.5,157.0,4.8,15.0,161.0,154.88,124.19
2016,7,6,8,0,13.0,190.0,4.7,15.0,198.0,192.76,154.97
2016,7,6,8,15,406.0,146.0,4.65,15.0,407.5,490.08,403.58
2016,7,6,8,30,799.0,102.0,4.6,15.0,617.0,781.21,627.72
2016,7,6,8,45,818.5,102.0,4.6,15.5,661.5,824.61,655.13
2016,7,6,9,0,838.0,102.0,4.6,16.0,706.0,860.2,677.91
2016,7,6,9,15,848.5,103.5,4.6,16.0,744.5,893.71,700.34
2016,7,6,9,30,859.0,105.0,4.6,16.0,783.0,924.82,720.93
2016,7,6,9,45,865.5,108.0,4.65,16.0,816.0,951.11,738.45
2016,7,6,10,0,872.0,111.0,4.7,16.0,849.0,974.43,753.94
2016,7,6,10,15,878.0,112.0,4.75,16.0,876.0,992.05,765.49
2016,7,6,10,30,884.0,113.0,4.8,16.0,903.0,1006.47,774.95
2016,7,6,10,45,892.0,111.5,4.85,16.5,925.5,1017.0,780.3
2016,7,6,11,0,900.0,110.0,4.9,17.0,948.0,1024.21,783.48
2016,7,6,11,15,902.5,110.5,4.95,17.0,962.0,1024.53,783.54
2016,7,6,11,30,905.0,111.0,5.0,17.0,976.0,1021.39,781.37
2016,7,6,11,45,909.5,109.0,5.05,17.0,983.5,1014.29,776.59
2016,7,6,12,0,914.0,107.0,5.1,17.0,991.0,1003.78,769.56
2016,7,6,12,15,913.5,107.0,5.25,17.0,990.5,987.04,759.03
2016,7,6,12,30,913.0,107.0,5.4,17.0,990.0,967.12,746.25
2016,7,6,12,45,905.0,111.0,5.55,17.0,980.5,941.06,729.04
2016,7,6,13,0,897.0,115.0,5.7,17.0,971.0,912.29,709.8
2016,7,6,13,15,894.0,114.5,5.85,16.5,956.0,881.11,689.98
2016,7,6,13,30,891.0,114.0,6.0,16.0,941.0,847.32,667.97
2016,7,6,13,45,885.5,113.5,6.2,16.0,919.0,809.1,641.33
2016,7,6,14,0,880.0,113.0,6.4,16.0,897.0,768.76,612.78
2016,7,6,14,15,873.5,111.5,6.5,16.0,869.0,724.87,580.88
2016,7,6,14,30,867.0,110.0,6.6,16.0,841.0,679.33,545.57
2016,7,6,14,45,857.5,109.0,6.75,16.0,806.5,630.95,506.99
2016,7,6,15,0,848.0,108.0,6.9,16.0,772.0,581.61,466.67
2016,7,6,15,15,836.5,106.0,6.9,16.0,733.0,529.63,423.0
2016,7,6,15,30,825.0,104.0,6.9,16.0,694.0,477.38,378.03
2016,7,6,15,45,811.5,101.0,6.95,16.0,650.5,419.39,327.52
2016,7,6,16,0,798.0,98.0,7.0,16.0,607.0,365.35,279.0
2016,7,6,16,15,779.0,95.0,6.9,15.5,560.0,310.39,229.45
2016,7,6,16,30,760.0,92.0,6.8,15.0,513.0,256.99,180.97
2016,7,6,16,45,738.0,87.5,6.75,15.0,464.5,203.58,133.37
2016,7,6,17,0,716.0,83.0,6.7,15.0,416.0,152.54,91.08
2016,7,6,17,15,683.0,78.5,6.6,14.5,366.0,98.76,53.91
2016,7,6,17,30,650.0,74.0,6.5,14.0,316.0,53.14,41.9
2016,7,6,17,45,607.0,68.0,6.45,14.0,267.0,45.85,35.47
2016,7,6,18,0,564.0,62.0,6.4,14.0,218.0,43.4,33.25
2016,7,6,18,15,498.0,54.5,6.3,14.0,171.5,39.48,29.6
2016,7,6,18,30,432.0,47.0,6.2,14.0,125.0,35.36,25.6
2016,7,6,18,45,334.0,37.0,6.1,14.0,86.0,28.68,19.14
2016,7,6,19,0,236.0,27.0,6.0,14.0,47.0,21.62,10.73
2016,7,6,19,15,118.0,13.5,5.85,14.0,23.5,12.87,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,139.5,13.5,3.55,14.0,26.0,42.98,0.0
2016,7,7,5,30,279.0,27.0,3.5,14.0,52.0,104.81,63.63
2016,7,7,5,45,379.0,35.0,3.45,14.5,92.0,158.77,114.54
2016,7,7,6,0,479.0,43.0,3.4,15.0,132.0,224.01,171.8
2016,7,7,6,15,540.5,49.5,3.4,15.0,178.5,282.96,225.04
2016,7,7,6,30,602.0,56.0,3.4,15.0,225.0,348.02,282.44
2016,7,7,6,45,367.5,102.5,3.4,15.0,212.0,309.98,254.45
2016,7,7,7,0,133.0,149.0,3.4,15.0,199.0,234.02,191.69
2016,7,7,7,15,139.5,172.0,3.4,15.0,231.5,268.81,220.4
2016,7,7,7,30,146.0,195.0,3.4,15.0,264.0,303.86,248.49
2016,7,7,7,45,471.0,136.0,3.45,15.5,393.0,491.07,402.69
2016,7,7,8,0,796.0,77.0,3.5,16.0,522.0,684.38,552.03
2016,7,7,8,15,813.5,79.5,3.55,16.0,569.0,732.15,584.9
2016,7,7,8,30,831.0,82.0,3.6,16.0,616.0,778.88,617.5
2016,7,7,8,45,845.0,83.5,3.65,16.0,659.5,820.19,645.79
2016,7,7,9,0,859.0,85.0,3.7,16.0,703.0,859.7,672.56
2016,7,7,9,15,869.5,87.0,3.8,16.0,742.5,894.52,696.1
2016,7,7,9,30,880.0,89.0,3.9,16.0,782.0,926.87,717.83
2016,7,7,9,45,878.0,96.0,4.05,16.5,813.0,950.05,732.05
2016,7,7,10,0,876.0,103.0,4.2,17.0,844.0,969.8,743.94
2016,7,7,10,15,882.5,104.5,4.3,17.0,872.0,988.62,756.36
2016,7,7,10,30,889.0,106.0,4.4,17.0,900.0,1004.22,766.86
2016,7,7,10,45,892.5,107.5,4.55,17.0,921.0,1013.51,773.75
2016,7,7,11,0,896.0,109.0,4.7,17.0,942.0,1019.37,778.42
2016,7,7,11,15,899.5,109.5,4.8,17.0,957.0,1020.74,779.69
2016,7,7,11,30,903.0,110.0,4.9,17.0,972.0,1018.66,778.69
2016,7,7,11,45,904.0,110.5,5.05,17.0,979.0,1010.65,774.1
2016,7,7,12,0,905.0,111.0,5.2,17.0,986.0,999.26,767.23
2016,7,7,12,15,905.0,111.0,5.25,17.0,986.0,983.13,756.34
2016,7,7,12,30,905.0,111.0,5.3,17.0,986.0,963.83,743.28
2016,7,7,12,45,899.5,113.5,5.4,17.0,977.5,938.77,726.5
2016,7,7,13,0,894.0,116.0,5.5,17.0,969.0,910.95,707.7
2016,7,7,13,15,891.0,115.5,5.55,16.5,954.0,879.84,687.49
2016,7,7,13,30,888.0,115.0,5.6,16.0,939.0,846.15,665.21
2016,7,7,13,45,886.5,112.0,5.7,16.0,918.5,808.88,639.07
2016,7,7,14,0,885.0,109.0,5.8,16.0,898.0,769.22,610.91
2016,7,7,14,15,878.5,108.0,5.85,16.0,869.5,725.59,579.32
2016,7,7,14,30,872.0,107.0,5.9,16.0,841.0,680.3,544.48
2016,7,7,14,45,866.5,103.5,5.95,16.0,808.0,631.92,506.05
2016,7,7,15,0,861.0,100.0,6.0,16.0,775.0,582.23,465.63
2016,7,7,15,15,850.0,98.5,6.05,16.0,735.5,530.34,422.36
2016,7,7,15,30,839.0,97.0,6.1,16.0,696.0,478.08,377.64
2016,7,7,15,45,827.5,93.5,6.15,16.0,653.0,423.78,330.13
2016,7,7,16,0,816.0,90.0,6.2,16.0,610.0,369.66,281.61
2016,7,7,16,15,797.5,87.0,6.2,15.5,563.0,309.26,227.79
2016,7,7,16,30,779.0,84.0,6.2,15.0,516.0,254.95,178.51
2016,7,7,16,45,758.0,80.0,6.2,15.0,467.5,201.07,130.39
2016,7,7,17,0,737.0,76.0,6.2,15.0,419.0,149.41,87.52
2016,7,7,17,15,705.0,72.0,6.15,14.5,368.5,99.42,53.71
2016,7,7,17,30,673.0,68.0,6.1,14.0,318.0,53.32,42.06
2016,7,7,17,45,633.5,62.5,6.1,14.0,269.0,41.76,31.82
2016,7,7,18,0,594.0,57.0,6.1,14.0,220.0,39.51,29.77
2016,7,7,18,15,530.0,50.5,6.0,14.0,173.5,36.23,26.71
2016,7,7,18,30,466.0,44.0,5.9,14.0,127.0,32.81,23.35
2016,7,7,18,45,372.0,34.5,5.8,14.0,87.5,26.47,17.23
2016,7,7,19,0,278.0,25.0,5.7,14.0,48.0,19.79,9.24
2016,7,7,19,15,139.0,12.5,5.65,14.0,24.0,11.91,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,147.5,12.5,3.45,14.0,25.5,37.51,0.0
2016,7,8,5,30,295.0,25.0,3.4,14.0,51.0,106.14,63.26
2016,7,8,5,45,393.5,33.0,3.4,14.5,91.0,160.36,115.24
2016,7,8,6,0,492.0,41.0,3.4,15.0,131.0,225.78,172.85
2016,7,8,6,15,552.0,46.5,3.35,15.0,177.5,283.6,225.31
2016,7,8,6,30,612.0,52.0,3.3,15.0,224.0,346.25,280.87
2016,7,8,6,45,391.5,99.5,3.3,15.0,217.5,318.56,261.41
2016,7,8,7,0,171.0,147.0,3.3,15.0,211.0,252.94,207.56
2016,7,8,7,15,462.5,107.0,3.25,15.0,316.0,409.57,338.58
2016,7,8,7,30,754.0,67.0,3.2,15.0,421.0,580.11,475.89
2016,7,8,7,45,515.5,147.0,3.15,15.5,401.5,534.29,434.42
2016,7,8,8,0,277.0,227.0,3.1,16.0,382.0,456.64,368.09
2016,7,8,8,15,554.5,151.5,3.1,16.0,496.5,618.03,497.69
2016,7,8,8,30,832.0,76.0,3.1,16.0,611.0,772.61,611.44
2016,7,8,8,45,846.0,77.5,3.1,16.0,654.0,814.04,638.53
2016,7,8,9,0,860.0,79.0,3.1,16.0,697.0,853.66,664.91
2016,7,8,9,15,870.0,80.5,3.15,16.0,735.5,887.6,687.37
2016,7,8,9,30,880.0,82.0,3.2,16.0,774.0,919.04,708.03
2016,7,8,9,45,888.5,82.5,3.25,16.5,807.5,945.25,723.67
2016,7,8,10,0,897.0,83.0,3.3,17.0,841.0,968.55,737.3
2016,7,8,10,15,903.0,84.0,3.4,17.0,869.0,986.87,749.32
2016,7,8,10,30,909.0,85.0,3.5,17.0,897.0,1001.91,759.23
2016,7,8,10,45,913.5,85.5,3.6,17.5,918.0,1011.53,764.15
2016,7,8,11,0,918.0,86.0,3.7,18.0,939.0,1017.7,766.86
2016,7,8,11,15,920.5,86.5,3.75,18.0,953.5,1018.34,767.07
2016,7,8,11,30,923.0,87.0,3.8,18.0,968.0,1015.45,765.05
2016,7,8,11,45,924.5,87.0,3.9,18.0,975.5,1007.54,760.11
2016,7,8,12,0,926.0,87.0,4.0,18.0,983.0,996.18,752.94
2016,7,8,12,15,926.0,87.5,4.1,18.0,983.0,980.48,742.87
2016,7,8,12,30,926.0,88.0,4.2,18.0,983.0,961.5,730.6
2016,7,8,12,45,916.5,93.5,4.3,18.0,973.0,935.48,713.46
2016,7,8,13,0,907.0,99.0,4.4,18.0,963.0,906.74,694.57
2016,7,8,13,15,904.0,98.5,4.55,18.0,948.5,875.38,674.19
2016,7,8,13,30,901.0,98.0,4.7,18.0,934.0,841.38,651.68
2016,7,8,13,45,897.0,97.0,4.9,18.0,912.5,803.62,626.44
2016,7,8,14,0,893.0,96.0,5.1,18.0,891.0,763.6,599.14
2016,7,8,14,15,887.0,95.0,5.25,17.5,863.0,720.08,569.68
2016,7,8,14,30,881.0,94.0,5.4,17.0,835.0,674.82,537.14
2016,7,8,14,45,873.0,92.5,5.6,17.0,801.5,626.35,499.31
2016,7,8,15,0,865.0,91.0,5.8,17.0,768.0,576.76,459.49
2016,7,8,15,15,854.0,89.5,5.9,17.0,729.0,524.72,416.37
2016,7,8,15,30,843.0,88.0,6.0,17.0,690.0,472.32,371.74
2016,7,8,15,45,830.0,85.5,6.1,17.0,647.0,418.1,324.47
2016,7,8,16,0,817.0,83.0,6.2,17.0,604.0,364.21,276.3
2016,7,8,16,15,799.5,80.5,6.15,16.5,557.5,309.53,227.11
2016,7,8,16,30,782.0,78.0,6.1,16.0,511.0,250.73,174.29
2016,7,8,16,45,760.5,74.5,6.1,16.0,462.5,197.01,126.46
2016,7,8,17,0,739.0,71.0,6.1,16.0,414.0,145.55,83.9
2016,7,8,17,15,708.0,67.5,6.0,16.0,364.5,95.91,50.36
2016,7,8,17,30,677.0,64.0,5.9,16.0,315.0,50.01,38.79
2016,7,8,17,45,637.0,59.0,5.8,16.0,266.5,43.0,32.65
2016,7,8,18,0,597.0,54.0,5.7,16.0,218.0,37.19,27.46
2016,7,8,18,15,533.5,48.0,5.55,15.5,171.5,34.22,24.75
2016,7,8,18,30,470.0,42.0,5.4,15.0,125.0,31.12,21.76
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.0,25.17,16.01
2016,7,8,19,0,281.0,24.0,5.2,15.0,47.0,18.89,8.39
2016,7,8,19,15,140.5,12.0,5.1,15.0,23.5,11.44,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,158.0,11.5,0.9,15.0,25.5,38.21,0.0
2016,7,9,5,30,316.0,23.0,0.9,15.0,51.0,108.42,62.91
2016,7,9,5,45,409.5,31.0,0.9,15.5,90.5,162.3,115.12
2016,7,9,6,0,503.0,39.0,0.9,16.0,130.0,226.8,171.19
2016,7,9,6,15,562.5,44.0,1.0,16.0,176.0,283.27,221.61
2016,7,9,6,30,622.0,49.0,1.1,16.0,222.0,346.89,276.81
2016,7,9,6,45,662.5,53.0,1.2,16.5,271.0,405.19,325.87
2016,7,9,7,0,703.0,57.0,1.3,17.0,320.0,466.54,375.57
2016,7,9,7,15,732.0,60.0,1.35,17.0,369.5,522.44,419.92
2016,7,9,7,30,761.0,63.0,1.4,17.0,419.0,579.55,463.8
2016,7,9,7,45,783.0,65.5,1.5,17.5,467.5,627.84,498.32
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,680.0,534.02
2016,7,9,8,15,821.5,70.0,1.7,18.0,562.5,726.9,566.3
2016,7,9,8,30,838.0,72.0,1.8,18.0,609.0,772.69,597.45
2016,7,9,8,45,851.0,74.0,1.95,18.0,652.0,814.12,625.68
2016,7,9,9,0,864.0,76.0,2.1,18.0,695.0,853.66,652.47
2016,7,9,9,15,874.5,77.0,2.25,18.0,734.0,887.66,675.34
2016,7,9,9,30,885.0,78.0,2.4,18.0,773.0,919.2,696.52
2016,7,9,9,45,885.5,83.5,2.55,18.5,805.0,943.49,711.45
2016,7,9,10,0,886.0,89.0,2.7,19.0,837.0,964.47,724.18
2016,7,9,10,15,892.5,90.0,2.8,19.0,865.0,983.11,736.35
2016,7,9,10,30,899.0,91.0,2.9,19.0,893.0,998.52,746.46
2016,7,9,10,45,905.5,90.5,3.05,19.0,915.0,1009.0,753.84
2016,7,9,11,0,912.0,90.0,3.2,19.0,937.0,1016.08,759.08
2016,7,9,11,15,915.0,90.5,3.3,19.0,952.0,1017.22,760.07
2016,7,9,11,30,918.0,91.0,3.4,19.0,967.0,1014.84,758.85
2016,7,9,11,45,922.5,89.5,3.5,19.0,975.0,1008.4,755.03
2016,7,9,12,0,927.0,88.0,3.6,19.0,983.0,998.48,748.98
2016,7,9,12,15,927.0,88.0,3.7,19.0,983.5,982.27,738.75
2016,7,9,12,30,927.0,88.0,3.8,19.0,984.0,962.79,726.34
2016,7,9,12,45,925.5,88.5,3.95,19.0,976.5,939.22,711.43
2016,7,9,13,0,924.0,89.0,4.1,19.0,969.0,912.6,694.33
2016,7,9,13,15,921.0,88.5,4.25,19.0,954.5,880.81,673.48
2016,7,9,13,30,918.0,88.0,4.4,19.0,940.0,846.31,650.69
2016,7,9,13,45,917.0,85.5,4.6,19.0,919.0,808.95,626.14
2016,7,9,14,0,916.0,83.0,4.8,19.0,898.0,769.07,599.33
2016,7,9,14,15,910.0,82.0,4.95,18.5,870.0,724.66,569.61
2016,7,9,14,30,904.0,81.0,5.1,18.0,842.0,678.46,537.22
2016,7,9,14,45,898.5,79.0,5.3,18.0,808.5,630.08,499.79
2016,7,9,15,0,893.0,77.0,5.5,18.0,775.0,580.29,460.1
2016,7,9,15,15,883.0,75.5,5.7,18.0,736.5,527.44,416.75
2016,7,9,15,30,873.0,74.0,5.9,18.0,698.0,474.09,371.62
2016,7,9,15,45,860.5,72.5,6.1,18.0,654.5,419.43,324.11
2016,7,9,16,0,848.0,71.0,6.3,18.0,611.0,365.01,275.5
2016,7,9,16,15,832.0,69.0,6.45,17.5,564.5,309.58,225.64
2016,7,9,16,30,816.0,67.0,6.6,17.0,518.0,255.24,176.27
2016,7,9,16,45,793.0,65.0,6.75,17.0,469.0,200.92,127.93
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,148.89,85.05
2016,7,9,17,15,742.5,60.0,6.9,16.5,371.0,92.17,45.96
2016,7,9,17,30,715.0,57.0,6.9,16.0,322.0,44.69,34.08
2016,7,9,17,45,669.5,54.0,6.95,16.0,272.0,39.01,29.1
2016,7,9,18,0,624.0,51.0,7.0,16.0,222.0,38.25,28.39
2016,7,9,18,15,565.0,45.5,6.9,15.5,176.0,35.28,25.67
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,29.5,20.32
2016,7,9,18,45,400.0,32.0,6.7,15.0,89.0,24.35,15.28
2016,7,9,19,0,294.0,24.0,6.6,15.0,48.0,18.95,8.29
2016,7,9,19,15,147.0,12.0,6.45,14.5,24.0,11.44,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,134.0,13.5,5.2,15.0,25.0,35.84,0.0
2016,7,10,5,30,268.0,27.0,5.3,15.0,50.0,101.1,58.21
2016,7,10,5,45,371.0,36.5,5.4,15.0,90.5,157.15,112.81
2016,7,10,6,0,474.0,46.0,5.5,15.0,131.0,224.47,172.4
2016,7,10,6,15,540.0,52.5,5.6,15.0,178.5,284.96,227.48
2016,7,10,6,30,606.0,59.0,5.7,15.0,226.0,352.03,287.43
2016,7,10,6,45,650.0,64.0,5.85,15.5,276.5,412.45,340.33
2016,7,10,7,0,694.0,69.0,6.0,16.0,327.0,474.91,393.38
2016,7,10,7,15,726.0,72.5,6.05,16.0,378.5,532.96,441.99
2016,7,10,7,30,758.0,76.0,6.1,16.0,430.0,592.47,490.49
2016,7,10,7,45,783.5,79.0,6.2,16.5,480.5,647.97,533.35
2016,7,10,8,0,809.0,82.0,6.3,17.0,531.0,703.66,573.94
2016,7,10,8,15,430.5,172.5,6.3,17.0,413.5,538.47,439.56
2016,7,10,8,30,52.0,263.0,6.3,17.0,296.0,309.96,248.05
2016,7,10,8,45,464.5,176.0,6.3,17.0,506.5,601.51,489.24
2016,7,10,9,0,877.0,89.0,6.3,17.0,717.0,879.7,700.19
2016,7,10,9,15,888.5,91.0,6.25,17.0,757.5,916.05,723.78
2016,7,10,9,30,900.0,93.0,6.2,17.0,798.0,949.9,746.51
2016,7,10,9,45,907.5,94.5,6.2,17.5,833.0,976.67,762.84
2016,7,10,10,0,915.0,96.0,6.2,18.0,868.0,1000.4,776.95
2016,7,10,10,15,922.0,97.0,6.2,18.0,897.0,1019.9,789.58
2016,7,10,10,30,929.0,98.0,6.2,18.0,926.0,1036.07,799.95
2016,7,10,10,45,933.5,99.0,6.25,18.0,948.5,1046.28,806.56
2016,7,10,11,0,938.0,100.0,6.3,18.0,971.0,1052.93,810.81
2016,7,10,11,15,941.5,100.5,6.35,18.0,986.0,1054.45,811.6
2016,7,10,11,30,945.0,101.0,6.4,18.0,1001.0,1052.34,810.0
2016,7,10,11,45,947.0,101.0,6.5,18.0,1009.0,1044.62,804.9
2016,7,10,12,0,949.0,101.0,6.6,18.0,1017.0,1033.34,797.4
2016,7,10,12,15,949.0,101.0,6.65,18.0,1017.0,1016.65,785.86
2016,7,10,12,30,949.0,101.0,6.7,18.0,1017.0,996.6,772.01
2016,7,10,12,45,947.0,101.5,6.75,18.0,1009.5,971.92,754.89
2016,7,10,13,0,945.0,102.0,6.8,18.0,1002.0,944.16,735.57
2016,7,10,13,15,942.5,101.5,6.8,18.0,987.0,912.05,712.83
2016,7,10,13,30,940.0,101.0,6.8,18.0,972.0,877.13,688.0
2016,7,10,13,45,938.0,99.0,6.8,18.0,951.0,838.56,660.39
2016,7,10,14,0,936.0,97.0,6.8,18.0,930.0,797.45,630.77
2016,7,10,14,15,930.0,96.0,6.75,18.0,901.0,752.07,597.6
2016,7,10,14,30,924.0,95.0,6.7,18.0,872.0,704.84,561.67
2016,7,10,14,45,918.0,93.0,6.7,18.0,838.0,655.07,522.04
2016,7,10,15,0,912.0,91.0,6.7,18.0,804.0,603.9,480.38
2016,7,10,15,15,902.0,89.0,6.65,18.0,764.0,549.47,435.02
2016,7,10,15,30,892.0,87.0,6.6,18.0,724.0,494.5,388.07
2016,7,10,15,45,879.5,84.5,6.6,18.0,679.5,437.76,338.58
2016,7,10,16,0,867.0,82.0,6.6,18.0,635.0,381.24,288.08
2016,7,10,16,15,850.0,80.0,6.6,17.5,586.5,324.24,236.88
2016,7,10,16,30,833.0,78.0,6.6,17.0,538.0,268.4,186.29
2016,7,10,16,45,810.0,75.0,6.6,17.0,487.0,206.4,131.66
2016,7,10,17,0,787.0,72.0,6.6,17.0,436.0,152.2,87.02
2016,7,10,17,15,756.5,68.5,6.6,17.0,384.5,99.72,51.75
2016,7,10,17,30,726.0,65.0,6.6,17.0,333.0,50.94,39.45
2016,7,10,17,45,680.0,60.5,6.6,17.0,281.0,44.46,33.8
2016,7,10,18,0,634.0,56.0,6.6,17.0,229.0,38.92,28.87
