Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,18,15,568.5,50.0,6.55,16.5,180.5,36.02,26.21
2016,7,10,18,30,503.0,44.0,6.5,16.0,132.0,33.0,23.28
2016,7,10,18,45,393.0,35.0,6.45,15.5,90.5,27.09,17.57
2016,7,10,19,0,283.0,26.0,6.4,15.0,49.0,20.89,9.54
2016,7,10,19,15,141.5,13.0,6.3,15.0,24.5,12.39,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,129.0,13.5,3.6,14.0,24.0,34.86,0.0
2016,7,11,5,30,258.0,27.0,3.5,14.0,48.0,98.19,55.47
2016,7,11,5,45,363.0,36.0,3.4,14.5,88.5,154.04,110.27
2016,7,11,6,0,468.0,45.0,3.3,15.0,129.0,220.95,168.82
2016,7,11,6,15,533.5,52.0,3.15,15.0,176.5,281.42,223.2
2016,7,11,6,30,599.0,59.0,3.0,15.0,224.0,348.46,282.03
2016,7,11,6,45,645.5,63.5,2.95,15.5,274.5,409.19,333.93
2016,7,11,7,0,692.0,68.0,2.9,16.0,325.0,472.27,385.88
2016,7,11,7,15,723.5,72.0,2.9,16.0,376.0,530.5,433.08
2016,7,11,7,30,755.0,76.0,2.9,16.0,427.0,590.16,479.91
2016,7,11,7,45,779.5,78.5,2.9,16.5,477.0,644.29,519.83
2016,7,11,8,0,804.0,81.0,2.9,17.0,527.0,698.53,557.28
2016,7,11,8,15,495.0,182.5,2.9,17.0,465.0,599.75,478.35
2016,7,11,8,30,186.0,284.0,2.9,17.0,403.0,453.62,359.67
2016,7,11,8,45,277.0,287.5,2.95,17.5,478.5,551.44,435.11
2016,7,11,9,0,368.0,291.0,3.0,18.0,554.0,643.15,502.91
2016,7,11,9,15,627.5,192.5,3.1,18.0,671.5,800.43,622.27
2016,7,11,9,30,887.0,94.0,3.2,18.0,789.0,938.83,717.26
2016,7,11,9,45,880.5,103.5,3.35,18.5,819.0,960.69,729.46
2016,7,11,10,0,874.0,113.0,3.5,19.0,849.0,978.85,740.15
2016,7,11,10,15,881.0,114.5,3.65,19.0,877.5,998.2,753.14
2016,7,11,10,30,888.0,116.0,3.8,19.0,906.0,1014.34,764.03
2016,7,11,10,45,646.0,252.0,3.95,19.0,834.5,931.69,707.42
2016,7,11,11,0,404.0,388.0,4.1,19.0,763.0,823.42,624.67
2016,7,11,11,15,653.5,253.5,4.25,19.0,871.0,936.41,712.79
2016,7,11,11,30,903.0,119.0,4.4,19.0,979.0,1028.85,775.78
2016,7,11,11,45,905.0,119.5,4.6,19.0,986.5,1021.81,771.89
2016,7,11,12,0,907.0,120.0,4.8,19.0,994.0,1011.37,766.4
2016,7,11,12,15,907.0,120.0,5.05,19.0,994.5,995.17,757.31
2016,7,11,12,30,907.0,120.0,5.3,19.0,995.0,975.78,745.86
2016,7,11,12,45,914.0,114.5,5.55,19.0,990.5,954.45,732.88
2016,7,11,13,0,921.0,109.0,5.8,19.0,986.0,929.79,717.34
2016,7,11,13,15,918.5,108.5,6.0,19.0,971.5,898.33,696.46
2016,7,11,13,30,916.0,108.0,6.2,19.0,957.0,864.15,673.4
2016,7,11,13,45,913.0,107.0,6.45,19.0,936.0,826.52,647.74
2016,7,11,14,0,910.0,106.0,6.7,19.0,915.0,786.5,619.95
2016,7,11,14,15,904.5,104.5,6.85,18.5,887.0,742.02,589.26
2016,7,11,14,30,899.0,103.0,7.0,18.0,859.0,695.71,555.27
2016,7,11,14,45,892.0,101.5,7.2,18.0,825.0,646.85,516.63
2016,7,11,15,0,885.0,100.0,7.4,18.0,791.0,596.72,475.95
2016,7,11,15,15,875.0,98.0,7.45,18.0,752.0,543.55,431.55
2016,7,11,15,30,865.0,96.0,7.5,18.0,713.0,489.87,385.58
2016,7,11,15,45,852.5,93.5,7.55,18.0,669.0,434.46,337.07
2016,7,11,16,0,840.0,91.0,7.6,18.0,625.0,379.28,287.62
2016,7,11,16,15,822.5,88.5,7.6,17.5,577.5,318.14,233.14
2016,7,11,16,30,805.0,86.0,7.6,17.0,530.0,262.88,183.05
2016,7,11,16,45,783.0,82.5,7.6,17.0,480.0,207.54,133.85
2016,7,11,17,0,761.0,79.0,7.6,17.0,430.0,154.53,90.16
2016,7,11,17,15,729.0,75.0,7.55,16.5,378.5,102.99,55.64
2016,7,11,17,30,697.0,71.0,7.5,16.0,327.0,55.36,43.53
2016,7,11,17,45,654.5,65.0,7.5,16.0,276.5,43.87,33.41
2016,7,11,18,0,612.0,59.0,7.5,16.0,226.0,41.3,31.1
2016,7,11,18,15,544.0,52.5,7.4,15.5,177.5,38.1,28.16
2016,7,11,18,30,476.0,46.0,7.3,15.0,129.0,34.77,24.93
2016,7,11,18,45,372.5,36.0,7.2,15.0,88.0,28.04,18.4
2016,7,11,19,0,269.0,26.0,7.1,15.0,47.0,20.94,9.36
2016,7,11,19,15,134.5,13.0,6.95,14.5,23.5,12.39,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,150.5,12.0,5.45,14.0,24.0,36.94,0.0
2016,7,12,5,30,301.0,24.0,5.4,14.0,48.0,104.27,57.0
2016,7,12,5,45,402.0,32.5,5.35,14.5,89.0,160.94,114.76
2016,7,12,6,0,503.0,41.0,5.3,15.0,130.0,227.96,174.32
2016,7,12,6,15,566.0,47.0,5.25,15.0,177.5,288.08,229.36
2016,7,12,6,30,629.0,53.0,5.2,15.0,225.0,353.2,287.79
2016,7,12,6,45,672.5,57.0,5.2,15.0,275.5,413.53,341.15
2016,7,12,7,0,716.0,61.0,5.2,15.0,326.0,477.17,395.67
2016,7,12,7,15,746.5,64.5,5.15,15.0,377.0,535.34,444.13
2016,7,12,7,30,777.0,68.0,5.1,15.0,428.0,594.84,492.18
2016,7,12,7,45,800.5,70.5,5.1,15.5,478.0,644.9,529.86
2016,7,12,8,0,824.0,73.0,5.1,16.0,528.0,699.0,568.59
2016,7,12,8,15,841.5,75.0,5.1,16.0,576.0,747.55,603.44
2016,7,12,8,30,859.0,77.0,5.1,16.0,624.0,795.0,637.01
2016,7,12,8,45,872.0,79.0,5.2,16.5,668.5,837.25,665.59
2016,7,12,9,0,885.0,81.0,5.3,17.0,713.0,877.55,692.46
2016,7,12,9,15,895.5,82.5,5.35,17.0,753.0,912.8,716.52
2016,7,12,9,30,906.0,84.0,5.4,17.0,793.0,945.5,738.68
2016,7,12,9,45,913.5,86.0,5.45,17.0,827.5,973.12,757.19
2016,7,12,10,0,921.0,88.0,5.5,17.0,862.0,997.67,773.57
2016,7,12,10,15,927.5,89.0,5.55,17.0,891.0,1016.92,786.27
2016,7,12,10,30,934.0,90.0,5.6,17.0,920.0,1032.81,796.72
2016,7,12,10,45,938.5,90.5,5.65,17.0,942.5,1042.68,803.09
2016,7,12,11,0,943.0,91.0,5.7,17.0,965.0,1048.98,807.11
2016,7,12,11,15,946.5,91.5,5.7,17.0,980.0,1050.66,807.68
2016,7,12,11,30,950.0,92.0,5.7,17.0,995.0,1048.68,805.85
2016,7,12,11,45,952.0,91.5,5.7,17.0,1003.0,1040.55,799.88
2016,7,12,12,0,954.0,91.0,5.7,17.0,1011.0,1028.85,791.56
2016,7,12,12,15,955.0,91.0,5.7,17.0,1012.0,1013.16,780.56
2016,7,12,12,30,956.0,91.0,5.7,17.0,1013.0,994.05,767.25
2016,7,12,12,45,949.0,95.0,5.75,17.0,1004.5,968.13,749.51
2016,7,12,13,0,942.0,99.0,5.8,17.0,996.0,939.27,729.67
2016,7,12,13,15,940.0,98.5,5.85,17.0,981.5,907.69,707.82
2016,7,12,13,30,938.0,98.0,5.9,17.0,967.0,873.27,683.82
2016,7,12,13,45,936.0,96.5,5.95,17.5,946.0,835.21,655.76
2016,7,12,14,0,934.0,95.0,6.0,18.0,925.0,794.63,625.76
2016,7,12,14,15,928.5,94.0,6.05,18.0,897.0,749.65,593.52
2016,7,12,14,30,923.0,93.0,6.1,18.0,869.0,702.78,558.5
2016,7,12,14,45,916.5,91.5,6.2,18.0,835.0,653.15,519.45
2016,7,12,15,0,910.0,90.0,6.3,18.0,801.0,602.16,478.3
2016,7,12,15,15,900.0,88.5,6.35,17.5,761.0,548.21,434.44
2016,7,12,15,30,890.0,87.0,6.4,17.0,721.0,493.7,388.71
2016,7,12,15,45,878.0,84.5,6.5,17.0,676.5,437.19,339.36
2016,7,12,16,0,866.0,82.0,6.6,17.0,632.0,380.83,288.89
2016,7,12,16,15,849.0,80.0,6.55,17.0,584.0,323.8,236.97
2016,7,12,16,30,832.0,78.0,6.5,17.0,536.0,267.93,185.89
2016,7,12,16,45,810.0,74.5,6.5,17.0,485.5,205.68,131.04
2016,7,12,17,0,788.0,71.0,6.5,17.0,435.0,151.11,86.1
2016,7,12,17,15,757.0,67.5,6.4,16.5,383.0,98.46,50.94
2016,7,12,17,30,726.0,64.0,6.3,16.0,331.0,49.57,38.41
2016,7,12,17,45,683.0,59.5,6.2,16.0,279.5,43.72,33.28
2016,7,12,18,0,640.0,55.0,6.1,16.0,228.0,41.91,31.64
2016,7,12,18,15,574.5,48.5,5.95,15.5,179.5,34.88,25.31
2016,7,12,18,30,509.0,42.0,5.8,15.0,131.0,31.36,21.93
2016,7,12,18,45,401.0,33.5,5.65,15.0,89.5,25.84,16.5
2016,7,12,19,0,293.0,25.0,5.5,15.0,48.0,20.05,8.5
2016,7,12,19,15,146.5,12.5,5.45,14.5,24.0,11.91,0.0
2016,7,12,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,143.5,12.5,3.85,14.0,24.0,36.09,0.0
2016,7,13,5,30,287.0,25.0,3.8,14.0,48.0,101.51,53.86
2016,7,13,5,45,394.5,34.0,3.8,14.5,89.5,160.17,113.87
2016,7,13,6,0,502.0,43.0,3.8,15.0,131.0,229.5,174.9
2016,7,13,6,15,568.0,49.5,3.7,15.0,179.5,291.38,230.92
2016,7,13,6,30,634.0,56.0,3.6,15.0,228.0,359.87,291.44
2016,7,13,6,45,332.5,95.5,3.5,15.5,187.0,283.5,232.32
2016,7,13,7,0,31.0,135.0,3.4,16.0,146.0,154.76,124.67
2016,7,13,7,15,37.0,156.5,3.3,16.0,172.0,181.91,147.16
2016,7,13,7,30,43.0,178.0,3.2,16.0,198.0,209.52,169.43
2016,7,13,7,45,87.5,207.5,3.15,16.5,254.0,273.26,221.03
2016,7,13,8,0,132.0,237.0,3.1,17.0,310.0,350.54,282.0
2016,7,13,8,15,153.0,260.0,3.05,17.0,352.0,396.2,317.02
2016,7,13,8,30,174.0,283.0,3.0,17.0,394.0,442.94,352.43
2016,7,13,8,45,241.0,294.5,3.0,17.5,459.5,528.69,417.27
2016,7,13,9,0,308.0,306.0,3.0,18.0,525.0,606.77,474.69
2016,7,13,9,15,609.5,198.5,3.0,18.0,664.0,790.52,614.83
2016,7,13,9,30,911.0,91.0,3.0,18.0,803.0,957.97,729.11
2016,7,13,9,45,902.0,102.0,3.0,18.0,833.0,979.74,741.04
2016,7,13,10,0,893.0,113.0,3.0,18.0,863.0,997.55,751.67
2016,7,13,10,15,899.5,114.0,3.05,18.0,892.0,1016.22,763.4
2016,7,13,10,30,906.0,115.0,3.1,18.0,921.0,1031.6,773.01
2016,7,13,10,45,708.0,236.0,3.2,18.5,875.0,978.06,735.56
2016,7,13,11,0,510.0,357.0,3.3,19.0,829.0,899.48,675.78
2016,7,13,11,15,716.0,237.5,3.4,19.0,912.0,983.6,739.4
2016,7,13,11,30,922.0,118.0,3.5,19.0,995.0,1047.41,781.78
2016,7,13,11,45,701.5,255.5,3.65,19.5,926.0,971.21,729.44
2016,7,13,12,0,481.0,393.0,3.8,20.0,857.0,877.73,658.53
2016,7,13,12,15,470.5,394.5,3.95,20.0,848.5,856.46,644.89
2016,7,13,12,30,460.0,396.0,4.1,20.0,840.0,833.58,629.48
2016,7,13,12,45,431.0,399.0,4.35,20.0,812.5,793.71,601.98
2016,7,13,13,0,402.0,402.0,4.6,20.0,785.0,753.63,574.52
2016,7,13,13,15,426.0,386.5,4.75,20.0,786.5,742.47,568.25
2016,7,13,13,30,450.0,371.0,4.9,20.0,788.0,728.69,559.75
2016,7,13,13,45,430.0,367.5,5.1,20.0,758.5,688.12,530.79
2016,7,13,14,0,410.0,364.0,5.3,20.0,729.0,647.89,501.69
2016,7,13,14,15,463.0,331.5,5.45,20.0,730.5,634.55,493.46
2016,7,13,14,30,516.0,299.0,5.6,20.0,732.0,615.96,480.66
2016,7,13,14,45,698.5,202.5,5.75,20.0,763.0,615.21,482.69
2016,7,13,15,0,881.0,106.0,5.9,20.0,794.0,599.97,471.86
2016,7,13,15,15,869.5,104.5,6.0,19.5,753.5,546.53,429.0
2016,7,13,15,30,858.0,103.0,6.1,19.0,713.0,492.72,384.55
2016,7,13,15,45,569.5,185.5,6.25,19.0,580.0,390.13,302.23
2016,7,13,16,0,281.0,268.0,6.4,19.0,447.0,323.89,251.0
2016,7,13,16,15,283.0,245.0,6.4,18.5,413.0,286.17,219.8
2016,7,13,16,30,285.0,222.0,6.4,18.0,379.0,248.38,188.09
2016,7,13,16,45,509.5,154.0,6.4,18.0,401.5,211.5,147.67
2016,7,13,17,0,734.0,86.0,6.4,18.0,424.0,156.56,92.61
2016,7,13,17,15,699.5,81.5,6.3,17.5,372.5,101.1,55.02
2016,7,13,17,30,665.0,77.0,6.2,17.0,321.0,54.25,42.37
2016,7,13,17,45,614.0,71.5,6.15,17.0,270.0,48.93,37.75
2016,7,13,18,0,563.0,66.0,6.1,17.0,219.0,47.03,36.03
2016,7,13,18,15,492.0,58.0,5.95,16.5,171.0,42.85,32.21
2016,7,13,18,30,421.0,50.0,5.8,16.0,123.0,38.46,28.02
2016,7,13,18,45,310.5,39.0,5.65,16.0,83.0,30.95,20.74
2016,7,13,19,0,200.0,28.0,5.5,16.0,43.0,22.04,9.54
2016,7,13,19,15,100.0,14.0,5.35,16.0,21.5,13.34,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,108.0,13.5,2.75,14.5,22.0,30.96,0.0
2016,7,14,5,30,216.0,27.0,2.7,15.0,44.0,86.37,44.03
2016,7,14,5,45,332.0,37.5,2.65,15.5,84.5,145.96,103.39
2016,7,14,6,0,448.0,48.0,2.6,16.0,125.0,216.31,164.06
2016,7,14,6,15,518.5,55.0,2.5,16.0,173.0,277.73,218.7
2016,7,14,6,30,589.0,62.0,2.4,16.0,221.0,346.22,278.24
2016,7,14,6,45,318.5,100.0,2.35,16.0,188.5,281.42,229.22
2016,7,14,7,0,48.0,138.0,2.3,16.0,156.0,167.67,135.27
2016,7,14,7,15,49.0,158.5,2.25,16.0,179.0,191.5,154.93
2016,7,14,7,30,50.0,179.0,2.2,16.0,202.0,215.3,173.89
2016,7,14,7,45,45.5,197.0,2.2,16.5,220.0,232.46,186.72
2016,7,14,8,0,41.0,215.0,2.2,17.0,238.0,249.12,198.91
2016,7,14,8,15,42.0,234.5,2.2,17.0,260.0,271.22,215.75
2016,7,14,8,30,43.0,254.0,2.2,17.0,282.0,293.25,232.33
2016,7,14,8,45,51.0,279.0,2.2,17.5,314.0,327.11,257.65
2016,7,14,9,0,59.0,304.0,2.2,18.0,346.0,361.24,282.72
2016,7,14,9,15,68.5,328.0,2.2,18.0,379.5,395.82,308.39
2016,7,14,9,30,78.0,352.0,2.2,18.0,413.0,430.53,333.87
2016,7,14,9,45,84.5,371.5,2.2,18.5,440.5,457.55,352.63
2016,7,14,10,0,91.0,391.0,2.2,19.0,468.0,484.37,371.07
2016,7,14,10,15,144.0,412.0,2.25,19.0,538.0,570.82,434.86
2016,7,14,10,30,197.0,433.0,2.3,19.0,608.0,645.16,488.43
2016,7,14,10,45,256.5,431.0,2.4,19.0,664.5,713.22,537.38
2016,7,14,11,0,316.0,429.0,2.5,19.0,721.0,768.74,577.21
2016,7,14,11,15,317.0,436.5,2.6,19.0,733.5,773.84,580.38
2016,7,14,11,30,318.0,444.0,2.7,19.0,746.0,777.31,582.89
2016,7,14,11,45,327.5,438.5,2.85,19.5,752.0,774.44,580.74
2016,7,14,12,0,337.0,433.0,3.0,20.0,758.0,769.94,577.51
2016,7,14,12,15,326.5,442.5,3.15,19.5,757.5,759.33,571.41
2016,7,14,12,30,316.0,452.0,3.3,19.0,757.0,747.46,564.41
2016,7,14,12,45,283.5,457.5,3.45,19.0,729.5,710.45,538.07
2016,7,14,13,0,251.0,463.0,3.6,19.0,702.0,673.83,511.87
2016,7,14,13,15,303.5,438.0,3.75,19.0,722.5,682.72,520.65
2016,7,14,13,30,356.0,413.0,3.9,19.0,743.0,687.83,526.29
2016,7,14,13,45,350.0,405.0,4.05,19.0,723.0,657.94,505.08
2016,7,14,14,0,344.0,397.0,4.2,19.0,703.0,627.64,483.47
2016,7,14,14,15,400.5,357.5,4.3,19.0,702.0,613.29,474.7
2016,7,14,14,30,457.0,318.0,4.4,19.0,701.0,593.55,461.44
2016,7,14,14,45,371.0,334.0,4.55,19.0,637.0,529.3,412.12
2016,7,14,15,0,285.0,350.0,4.7,19.0,573.0,471.48,367.37
2016,7,14,15,15,242.5,337.5,4.8,18.5,520.0,419.77,328.1
2016,7,14,15,30,200.0,325.0,4.9,18.0,467.0,375.66,294.2
2016,7,14,15,45,148.5,301.5,5.0,18.0,403.5,320.38,251.0
2016,7,14,16,0,97.0,278.0,5.1,18.0,340.0,275.22,215.86
2016,7,14,16,15,87.5,254.0,5.1,18.0,306.5,244.29,191.33
2016,7,14,16,30,78.0,230.0,5.1,18.0,273.0,214.7,167.8
2016,7,14,16,45,56.0,201.5,5.2,18.0,231.0,180.91,141.44
2016,7,14,17,0,34.0,173.0,5.3,18.0,189.0,150.19,117.71
2016,7,14,17,15,21.0,148.5,5.3,17.5,157.5,131.28,103.51
2016,7,14,17,30,8.0,124.0,5.3,17.0,126.0,108.55,89.95
2016,7,14,17,45,282.0,95.5,5.3,17.0,171.5,67.25,53.89
2016,7,14,18,0,556.0,67.0,5.3,17.0,217.0,47.93,36.81
2016,7,14,18,15,484.0,58.5,5.15,16.5,169.0,43.35,32.65
2016,7,14,18,30,412.0,50.0,5.0,16.0,121.0,38.53,28.07
2016,7,14,18,45,308.5,38.5,4.9,16.0,81.5,30.55,20.37
2016,7,14,19,0,205.0,27.0,4.8,16.0,42.0,21.25,8.65
2016,7,14,19,15,102.5,13.5,4.65,15.5,21.0,12.87,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,124.5,12.5,2.35,14.0,21.5,32.65,0.0
2016,7,15,5,30,249.0,25.0,2.4,14.0,43.0,91.74,44.73
2016,7,15,5,45,358.0,34.5,2.45,14.5,83.5,149.87,105.9
2016,7,15,6,0,467.0,44.0,2.5,15.0,124.0,218.07,165.54
2016,7,15,6,15,535.0,50.5,2.35,15.0,171.5,278.8,219.99
2016,7,15,6,30,603.0,57.0,2.2,15.0,219.0,346.38,279.05
2016,7,15,6,45,301.5,73.0,2.1,15.0,154.0,241.87,197.95
2016,7,15,7,0,0.0,89.0,2.0,15.0,89.0,84.0,65.56
2016,7,15,7,15,0.0,108.5,1.9,15.0,108.5,103.01,81.51
2016,7,15,7,30,0.0,128.0,1.8,15.0,128.0,122.03,97.0
2016,7,15,7,45,20.0,171.0,1.7,15.5,182.0,179.05,143.64
2016,7,15,8,0,40.0,214.0,1.6,16.0,236.0,247.4,198.0
2016,7,15,8,15,59.5,243.5,1.6,16.0,279.5,294.87,235.07
2016,7,15,8,30,79.0,273.0,1.6,16.0,323.0,343.6,272.56
2016,7,15,8,45,128.0,299.5,1.6,16.5,387.5,426.66,335.67
2016,7,15,9,0,177.0,326.0,1.6,17.0,452.0,501.36,390.6
2016,7,15,9,15,146.5,345.0,1.65,17.0,453.5,497.61,385.61
2016,7,15,9,30,116.0,364.0,1.7,17.0,455.0,491.58,379.5
2016,7,15,9,45,133.0,383.5,1.75,17.5,492.5,529.5,406.45
2016,7,15,10,0,150.0,403.0,1.8,18.0,530.0,567.36,432.67
2016,7,15,10,15,174.0,417.5,1.85,18.0,569.0,606.51,460.64
2016,7,15,10,30,198.0,432.0,1.9,18.0,608.0,645.32,488.11
2016,7,15,10,45,203.0,443.0,1.95,18.0,627.5,660.74,498.44
2016,7,15,11,0,208.0,454.0,2.0,18.0,647.0,675.13,508.27
2016,7,15,11,15,253.5,452.0,2.05,18.0,690.5,726.2,544.87
2016,7,15,11,30,299.0,450.0,2.1,18.0,734.0,764.71,572.31
2016,7,15,11,45,271.5,461.5,2.15,18.0,720.5,742.39,555.75
2016,7,15,12,0,244.0,473.0,2.2,18.0,707.0,719.09,539.0
2016,7,15,12,15,277.5,463.5,2.25,18.0,730.5,733.17,550.25
2016,7,15,12,30,311.0,454.0,2.3,18.0,754.0,744.99,559.6
2016,7,15,12,45,342.0,435.5,2.4,18.0,762.5,743.34,560.03
2016,7,15,13,0,373.0,417.0,2.5,18.0,771.0,739.25,558.81
2016,7,15,13,15,415.0,393.0,2.5,18.0,781.0,739.57,560.3
2016,7,15,13,30,457.0,369.0,2.5,18.0,791.0,733.24,557.05
2016,7,15,13,45,249.0,371.5,2.55,18.0,601.0,547.5,420.29
2016,7,15,14,0,41.0,374.0,2.6,18.0,411.0,377.55,290.35
2016,7,15,14,15,42.0,361.5,2.65,18.0,398.0,362.6,280.18
2016,7,15,14,30,43.0,349.0,2.7,18.0,385.0,347.59,269.24
2016,7,15,14,45,42.0,334.5,2.75,18.0,369.0,329.53,255.87
2016,7,15,15,0,41.0,320.0,2.8,18.0,353.0,311.62,242.52
2016,7,15,15,15,102.5,324.0,2.8,18.0,399.0,341.83,266.49
2016,7,15,15,30,164.0,328.0,2.8,18.0,445.0,361.4,281.26
2016,7,15,15,45,165.0,305.0,2.85,18.0,416.5,329.95,256.56
2016,7,15,16,0,166.0,282.0,2.9,18.0,388.0,298.52,231.62
2016,7,15,16,15,177.5,258.0,2.95,17.5,363.0,269.49,208.31
2016,7,15,16,30,189.0,234.0,3.0,17.0,338.0,239.37,183.58
2016,7,15,16,45,162.0,211.5,3.05,17.0,295.0,202.26,154.3
2016,7,15,17,0,135.0,189.0,3.1,17.0,252.0,168.57,128.45
2016,7,15,17,15,80.0,160.0,3.2,16.5,196.0,137.71,106.97
2016,7,15,17,30,25.0,131.0,3.3,16.0,140.0,108.55,90.18
2016,7,15,17,45,270.5,102.0,3.4,16.0,175.5,77.73,63.31
2016,7,15,18,0,516.0,73.0,3.5,16.0,211.0,53.06,41.51
2016,7,15,18,15,441.0,64.0,3.5,15.5,164.0,48.29,37.16
2016,7,15,18,30,366.0,55.0,3.5,15.0,117.0,41.8,31.05
2016,7,15,18,45,258.0,42.0,3.5,15.0,78.5,32.53,22.13
2016,7,15,19,0,150.0,29.0,3.5,15.0,40.0,22.89,9.39
2016,7,15,19,15,75.0,14.5,3.4,15.0,20.0,13.82,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,105.0,12.5,2.4,15.0,20.5,29.3,0.0
2016,7,16,5,30,210.0,25.0,2.4,15.0,41.0,82.47,37.74
2016,7,16,5,45,336.5,34.0,2.45,15.0,81.5,143.08,100.58
2016,7,16,6,0,463.0,43.0,2.5,15.0,122.0,215.29,163.21
2016,7,16,6,15,531.5,50.0,2.45,15.0,169.5,276.51,218.13
2016,7,16,6,30,600.0,57.0,2.4,15.0,217.0,344.68,277.89
2016,7,16,6,45,300.0,75.0,2.4,15.5,155.0,243.37,198.98
2016,7,16,7,0,0.0,93.0,2.4,16.0,93.0,88.08,68.75
2016,7,16,7,15,0.0,114.5,2.4,16.0,114.5,109.15,86.33
2016,7,16,7,30,0.0,136.0,2.4,16.0,136.0,130.23,103.47
2016,7,16,7,45,0.0,126.0,2.4,16.5,126.0,119.43,94.01
2016,7,16,8,0,0.0,116.0,2.4,17.0,116.0,109.17,85.12
2016,7,16,8,15,6.0,162.0,2.45,17.0,166.0,159.09,125.69
2016,7,16,8,30,12.0,208.0,2.5,17.0,216.0,209.99,166.22
2016,7,16,8,45,9.0,204.0,2.55,17.5,210.0,203.11,159.77
2016,7,16,9,0,6.0,200.0,2.6,18.0,204.0,196.23,153.54
2016,7,16,9,15,12.0,234.5,2.6,18.0,244.0,235.83,184.59
2016,7,16,9,30,18.0,269.0,2.6,18.0,284.0,275.75,215.38
2016,7,16,9,45,13.5,244.5,2.65,18.0,256.0,246.8,192.29
2016,7,16,10,0,9.0,220.0,2.7,18.0,228.0,218.15,169.59
2016,7,16,10,15,19.0,283.5,2.75,18.0,301.0,290.42,225.83
2016,7,16,10,30,29.0,347.0,2.8,18.0,374.0,375.45,290.3
2016,7,16,10,45,40.5,378.0,2.9,18.0,415.5,417.92,322.0
2016,7,16,11,0,52.0,409.0,3.0,18.0,457.0,460.01,353.29
2016,7,16,11,15,46.0,406.0,3.1,18.0,449.0,448.95,344.59
2016,7,16,11,30,40.0,403.0,3.2,18.0,441.0,437.75,336.05
2016,7,16,11,45,166.5,431.0,3.3,18.0,591.0,598.78,458.9
2016,7,16,12,0,293.0,459.0,3.4,18.0,741.0,753.41,571.81
2016,7,16,12,15,177.0,450.0,3.5,18.0,621.0,616.25,470.14
2016,7,16,12,30,61.0,441.0,3.6,18.0,501.0,483.86,370.44
2016,7,16,12,45,124.5,457.0,3.7,18.0,576.0,559.26,428.77
2016,7,16,13,0,188.0,473.0,3.8,18.0,651.0,623.6,477.26
2016,7,16,13,15,193.5,464.5,3.9,18.0,645.5,610.16,467.72
2016,7,16,13,30,199.0,456.0,4.0,18.0,640.0,595.85,457.9
2016,7,16,13,45,139.0,434.5,4.1,18.0,562.0,516.94,398.8
2016,7,16,14,0,79.0,413.0,4.2,18.0,484.0,441.74,341.79
2016,7,16,14,15,60.0,381.0,4.25,18.0,434.0,392.99,305.17
2016,7,16,14,30,41.0,349.0,4.3,18.0,384.0,346.33,269.65
2016,7,16,14,45,37.5,329.5,4.35,18.0,361.0,322.43,251.67
2016,7,16,15,0,34.0,310.0,4.4,18.0,338.0,299.05,233.91
2016,7,16,15,15,51.5,309.5,4.45,18.0,348.0,303.23,237.67
2016,7,16,15,30,69.0,309.0,4.5,18.0,358.0,305.1,239.36
2016,7,16,15,45,37.0,247.0,4.55,18.0,273.0,234.04,183.8
2016,7,16,16,0,5.0,185.0,4.6,18.0,188.0,170.22,133.61
2016,7,16,16,15,4.5,177.0,4.65,17.5,180.0,161.84,127.55
2016,7,16,16,30,4.0,169.0,4.7,17.0,172.0,153.42,121.33
2016,7,16,16,45,2.0,140.0,4.8,17.0,141.5,127.2,100.29
2016,7,16,17,0,0.0,111.0,4.9,17.0,111.0,101.38,79.36
2016,7,16,17,15,0.0,87.5,4.9,16.5,87.5,80.67,62.47
2016,7,16,17,30,0.0,64.0,4.9,16.0,64.0,59.52,47.23
2016,7,16,17,45,285.0,64.5,4.95,16.0,140.5,44.96,34.39
2016,7,16,18,0,570.0,65.0,5.0,16.0,217.0,46.44,35.65
2016,7,16,18,15,497.0,57.0,5.0,15.5,169.0,42.22,31.78
2016,7,16,18,30,424.0,49.0,5.0,15.0,121.0,37.81,27.53
2016,7,16,18,45,314.0,37.5,5.0,15.0,81.0,29.78,19.73
2016,7,16,19,0,204.0,26.0,5.0,15.0,41.0,20.48,7.34
2016,7,16,19,15,102.0,13.0,4.95,15.0,20.5,12.39,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,139.5,11.0,4.35,15.0,21.0,33.45,0.0
2016,7,17,5,30,279.0,22.0,4.4,15.0,42.0,94.2,40.05
2016,7,17,5,45,392.0,30.5,4.45,15.0,83.0,154.44,107.96
2016,7,17,6,0,505.0,39.0,4.5,15.0,124.0,224.51,170.28
2016,7,17,6,15,571.5,45.0,4.5,15.0,172.0,284.46,225.21
2016,7,17,6,30,638.0,51.0,4.5,15.0,220.0,352.84,286.33
2016,7,17,6,45,319.0,55.0,4.5,15.5,139.5,234.0,192.6
2016,7,17,7,0,0.0,59.0,4.5,16.0,59.0,54.86,40.92
2016,7,17,7,15,0.0,77.5,4.5,16.0,77.5,72.2,55.52
2016,7,17,7,30,0.0,96.0,4.5,16.0,96.0,90.08,70.29
2016,7,17,7,45,10.5,146.5,4.5,16.0,152.5,147.42,117.85
2016,7,17,8,0,21.0,197.0,4.5,16.0,209.0,206.52,165.97
2016,7,17,8,15,79.5,239.0,4.55,16.0,288.5,305.73,246.96
2016,7,17,8,30,138.0,281.0,4.6,16.0,368.0,411.93,331.41
2016,7,17,8,45,167.0,302.0,4.65,16.5,415.0,462.93,370.05
2016,7,17,9,0,196.0,323.0,4.7,17.0,462.0,515.18,409.19
2016,7,17,9,15,552.0,205.0,4.8,17.0,627.0,745.4,592.03
2016,7,17,9,30,908.0,87.0,4.9,17.0,792.0,950.85,740.37
2016,7,17,9,45,481.5,226.5,5.0,17.0,602.0,719.7,568.31
2016,7,17,10,0,55.0,366.0,5.1,17.0,412.0,423.14,331.06
2016,7,17,10,15,208.0,378.0,5.2,17.0,560.5,598.58,469.9
2016,7,17,10,30,361.0,390.0,5.3,17.0,709.0,776.21,603.98
2016,7,17,10,45,305.0,418.0,5.4,17.5,692.5,749.16,580.07
2016,7,17,11,0,249.0,446.0,5.5,18.0,676.0,719.75,555.44
2016,7,17,11,15,350.0,416.0,5.55,18.0,744.5,786.79,607.51
2016,7,17,11,30,451.0,386.0,5.6,18.0,813.0,860.89,663.3
2016,7,17,11,45,408.0,407.0,5.7,18.0,795.5,830.84,640.11
2016,7,17,12,0,365.0,428.0,5.8,18.0,778.0,793.25,612.01
2016,7,17,12,15,630.5,279.0,5.9,17.5,884.0,899.48,699.43
2016,7,17,12,30,896.0,130.0,6.0,17.0,990.0,976.81,757.7
2016,7,17,12,45,894.0,129.5,6.15,17.0,982.5,952.1,740.67
2016,7,17,13,0,892.0,129.0,6.3,17.0,975.0,924.49,721.99
2016,7,17,13,15,889.0,128.5,6.4,17.0,960.0,893.21,700.3
2016,7,17,13,30,886.0,128.0,6.5,17.0,945.0,859.31,676.56
2016,7,17,13,45,644.0,247.5,6.65,17.0,834.0,748.69,592.83
2016,7,17,14,0,402.0,367.0,6.8,17.0,723.0,645.46,509.32
2016,7,17,14,15,636.0,242.0,6.85,17.0,784.0,677.82,539.59
2016,7,17,14,30,870.0,117.0,6.9,17.0,845.0,689.69,552.41
2016,7,17,14,45,865.0,113.0,7.0,17.0,811.0,640.86,513.38
2016,7,17,15,0,860.0,109.0,7.1,17.0,777.0,590.65,472.48
2016,7,17,15,15,848.0,107.0,7.15,16.5,737.0,537.38,428.78
2016,7,17,15,30,836.0,105.0,7.2,16.0,697.0,483.83,383.54
2016,7,17,15,45,824.0,101.0,7.25,16.0,653.5,424.69,331.94
2016,7,17,16,0,812.0,97.0,7.3,16.0,610.0,369.15,281.99
2016,7,17,16,15,792.5,94.0,7.3,16.0,562.0,312.77,230.69
2016,7,17,16,30,773.0,91.0,7.3,16.0,514.0,258.01,180.67
2016,7,17,16,45,750.5,86.5,7.3,16.0,464.0,203.28,132.1
2016,7,17,17,0,728.0,82.0,7.3,16.0,414.0,151.0,89.15
2016,7,17,17,15,694.0,77.5,7.25,15.5,363.0,96.08,51.98
2016,7,17,17,30,660.0,73.0,7.2,15.0,312.0,49.45,38.47
2016,7,17,17,45,614.5,67.0,7.2,15.0,262.0,45.66,35.15
2016,7,17,18,0,569.0,61.0,7.2,15.0,212.0,43.19,32.9
2016,7,17,18,15,498.5,53.5,7.05,14.5,165.0,39.26,29.27
2016,7,17,18,30,428.0,46.0,6.9,14.0,118.0,35.15,25.28
2016,7,17,18,45,319.0,35.5,6.8,14.0,79.0,27.98,18.22
2016,7,17,19,0,210.0,25.0,6.7,14.0,40.0,20.4,6.78
2016,7,17,19,15,105.0,12.5,6.55,14.0,20.0,11.91,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,118.5,11.0,3.95,14.0,19.5,29.89,0.0
2016,7,18,5,30,237.0,22.0,3.9,14.0,39.0,84.37,32.79
2016,7,18,5,45,352.5,31.5,3.85,14.0,78.5,144.36,100.99
2016,7,18,6,0,468.0,41.0,3.8,14.0,118.0,214.1,162.76
2016,7,18,6,15,535.0,47.5,3.75,14.0,165.0,274.33,217.63
2016,7,18,6,30,602.0,54.0,3.7,14.0,212.0,341.37,277.4
2016,7,18,6,45,348.5,97.0,3.7,14.5,193.0,292.64,240.7
2016,7,18,7,0,95.0,140.0,3.7,15.0,174.0,203.59,166.45
2016,7,18,7,15,74.0,158.5,3.65,15.0,187.5,207.02,169.15
2016,7,18,7,30,53.0,177.0,3.6,15.0,201.0,215.51,175.37
2016,7,18,7,45,47.5,195.0,3.6,15.5,218.5,232.13,187.95
2016,7,18,8,0,42.0,213.0,3.6,16.0,236.0,248.16,199.77
2016,7,18,8,15,101.5,246.5,3.6,16.0,308.5,331.28,267.09
2016,7,18,8,30,161.0,280.0,3.6,16.0,381.0,429.75,344.58
2016,7,18,8,45,158.5,302.0,3.6,16.0,407.5,455.87,363.28
2016,7,18,9,0,156.0,324.0,3.6,16.0,434.0,481.18,381.45
2016,7,18,9,15,200.0,340.0,3.65,16.0,489.5,541.42,427.46
2016,7,18,9,30,244.0,356.0,3.7,16.0,545.0,615.66,482.8
2016,7,18,9,45,568.5,226.0,3.8,16.5,693.0,807.5,631.23
2016,7,18,10,0,893.0,96.0,3.9,17.0,841.0,979.81,750.68
2016,7,18,10,15,899.0,97.0,4.0,17.0,869.5,998.3,761.59
2016,7,18,10,30,905.0,98.0,4.1,17.0,898.0,1013.51,771.56
2016,7,18,10,45,910.5,98.5,4.25,17.0,920.0,1024.28,778.95
2016,7,18,11,0,916.0,99.0,4.4,17.0,942.0,1031.57,784.26
2016,7,18,11,15,918.5,99.5,4.5,17.0,957.0,1032.3,785.12
2016,7,18,11,30,921.0,100.0,4.6,17.0,972.0,1029.47,783.7
2016,7,18,11,45,923.5,99.5,4.7,17.0,979.5,1022.07,779.25
2016,7,18,12,0,926.0,99.0,4.8,17.0,987.0,1011.16,772.49
2016,7,18,12,15,926.5,99.0,4.85,17.0,987.5,995.37,761.98
2016,7,18,12,30,927.0,99.0,4.9,17.0,988.0,976.25,749.23
2016,7,18,12,45,932.5,94.0,5.0,17.5,982.5,953.58,732.98
2016,7,18,13,0,938.0,89.0,5.1,18.0,977.0,927.54,714.37
2016,7,18,13,15,936.0,88.5,5.15,18.0,962.5,896.03,692.91
2016,7,18,13,30,934.0,88.0,5.2,18.0,948.0,861.68,669.32
2016,7,18,13,45,932.0,86.0,5.3,18.0,927.0,823.2,642.84
2016,7,18,14,0,930.0,84.0,5.4,18.0,906.0,782.18,614.26
2016,7,18,14,15,924.5,83.0,5.45,17.5,878.0,737.24,583.37
2016,7,18,14,30,919.0,82.0,5.5,17.0,850.0,690.41,549.9
2016,7,18,14,45,913.5,79.5,5.55,17.0,816.0,640.51,510.56
2016,7,18,15,0,908.0,77.0,5.6,17.0,782.0,589.16,469.05
2016,7,18,15,15,898.5,76.0,5.6,17.0,742.5,535.86,424.72
2016,7,18,15,30,889.0,75.0,5.6,17.0,703.0,481.95,378.66
2016,7,18,15,45,877.5,72.5,5.6,17.0,659.5,425.52,329.37
2016,7,18,16,0,866.0,70.0,5.6,17.0,616.0,369.2,278.91
2016,7,18,16,15,850.0,68.0,5.6,17.0,568.5,312.32,227.18
2016,7,18,16,30,834.0,66.0,5.6,17.0,521.0,256.52,176.15
2016,7,18,16,45,812.5,63.5,5.6,17.0,471.0,200.6,126.54
2016,7,18,17,0,791.0,61.0,5.6,17.0,421.0,146.83,82.55
2016,7,18,17,15,761.5,58.0,5.6,16.5,370.0,88.5,43.3
2016,7,18,17,30,732.0,55.0,5.6,16.0,319.0,39.57,29.56
2016,7,18,17,45,689.0,51.0,5.7,16.0,268.5,37.02,27.34
2016,7,18,18,0,646.0,47.0,5.8,16.0,218.0,35.31,25.77
2016,7,18,18,15,581.5,41.5,5.7,15.5,170.0,32.19,22.89
2016,7,18,18,30,517.0,36.0,5.6,15.0,122.0,28.98,19.76
2016,7,18,18,45,406.0,28.5,5.6,15.0,81.5,21.74,12.8
2016,7,18,19,0,295.0,21.0,5.6,15.0,41.0,16.68,3.94
2016,7,18,19,15,147.5,10.5,5.5,15.0,20.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.0,3.45,14.0,20.0,33.79,0.0
2016,7,19,5,30,298.0,20.0,3.4,14.0,40.0,95.1,32.99
2016,7,19,5,45,409.0,28.0,3.4,14.0,80.5,155.77,108.04
2016,7,19,6,0,520.0,36.0,3.4,14.0,121.0,223.7,169.23
2016,7,19,6,15,585.0,41.5,3.4,14.0,168.5,285.05,225.47
2016,7,19,6,30,650.0,47.0,3.4,14.0,216.0,352.84,286.14
2016,7,19,6,45,693.0,51.0,3.4,14.5,267.0,414.02,339.47
2016,7,19,7,0,736.0,55.0,3.4,15.0,318.0,478.52,393.5
2016,7,19,7,15,766.0,58.0,3.45,15.0,369.5,536.97,441.75
2016,7,19,7,30,796.0,61.0,3.5,15.0,421.0,592.69,486.52
2016,7,19,7,45,504.0,144.5,3.55,15.5,382.0,522.29,426.3
2016,7,19,8,0,212.0,228.0,3.6,16.0,343.0,400.23,324.03
2016,7,19,8,15,542.0,149.5,3.65,16.0,480.0,605.39,490.36
2016,7,19,8,30,872.0,71.0,3.7,16.0,617.0,797.66,633.31
2016,7,19,8,45,883.5,73.0,3.8,16.0,661.5,839.45,661.0
2016,7,19,9,0,895.0,75.0,3.9,16.0,706.0,879.14,688.03
2016,7,19,9,15,904.5,76.5,3.95,16.0,746.0,914.13,711.3
2016,7,19,9,30,914.0,78.0,4.0,16.0,786.0,946.46,732.62
2016,7,19,9,45,910.0,86.0,4.1,16.5,817.5,970.29,746.86
2016,7,19,10,0,906.0,94.0,4.2,17.0,849.0,990.42,758.6
2016,7,19,10,15,912.0,95.5,4.3,17.0,878.0,1009.68,771.24
2016,7,19,10,30,918.0,97.0,4.4,17.0,907.0,1025.6,781.85
2016,7,19,10,45,922.5,97.5,4.5,17.0,929.0,1035.48,788.64
2016,7,19,11,0,927.0,98.0,4.6,17.0,951.0,1041.82,793.18
2016,7,19,11,15,930.0,98.5,4.7,17.0,966.0,1043.06,794.37
2016,7,19,11,30,933.0,99.0,4.8,17.0,981.0,1040.7,793.22
2016,7,19,11,45,935.5,98.5,4.9,17.5,989.0,1033.2,787.12
2016,7,19,12,0,938.0,98.0,5.0,18.0,997.0,1022.16,778.7
2016,7,19,12,15,938.0,98.0,5.1,18.0,997.0,1005.69,768.14
2016,7,19,12,30,938.0,98.0,5.2,18.0,997.0,985.86,755.27
2016,7,19,12,45,936.5,98.0,5.35,18.0,989.5,961.37,739.46
2016,7,19,13,0,935.0,98.0,5.5,18.0,982.0,933.76,721.35
2016,7,19,13,15,932.0,97.5,5.55,18.0,967.0,901.38,699.12
2016,7,19,13,30,929.0,97.0,5.6,18.0,952.0,866.23,674.78
2016,7,19,13,45,927.0,95.0,5.7,18.0,931.0,827.83,648.18
2016,7,19,14,0,925.0,93.0,5.8,18.0,910.0,786.9,619.47
2016,7,19,14,15,919.0,92.0,5.85,17.5,881.5,741.7,588.23
2016,7,19,14,30,913.0,91.0,5.9,17.0,853.0,694.66,554.13
2016,7,19,14,45,907.0,88.5,6.0,17.0,818.5,644.62,514.68
2016,7,19,15,0,901.0,86.0,6.1,17.0,784.0,593.18,473.06
2016,7,19,15,15,891.0,84.5,6.15,17.0,744.5,539.39,428.31
2016,7,19,15,30,881.0,83.0,6.2,17.0,705.0,485.05,381.87
2016,7,19,15,45,869.0,80.0,6.3,17.0,660.5,428.28,332.28
2016,7,19,16,0,857.0,77.0,6.4,17.0,616.0,371.68,281.57
2016,7,19,16,15,840.0,75.0,6.4,17.0,568.5,314.86,229.81
2016,7,19,16,30,823.0,73.0,6.4,17.0,521.0,259.23,178.92
2016,7,19,16,45,801.5,70.0,6.4,17.0,470.5,197.78,124.77
2016,7,19,17,0,780.0,67.0,6.4,17.0,420.0,143.88,80.67
2016,7,19,17,15,749.0,63.5,6.3,16.5,369.0,91.45,46.42
2016,7,19,17,30,718.0,60.0,6.2,16.0,318.0,42.79,32.41
2016,7,19,17,45,674.5,55.5,6.15,16.0,267.0,40.74,30.64
2016,7,19,18,0,631.0,51.0,6.1,16.0,216.0,38.8,28.86
2016,7,19,18,15,564.0,45.0,5.9,15.5,168.0,32.4,23.06
2016,7,19,18,30,497.0,39.0,5.7,15.0,120.0,29.2,19.94
2016,7,19,18,45,388.5,30.0,5.55,15.0,80.0,23.14,13.93
2016,7,19,19,0,280.0,21.0,5.4,15.0,40.0,16.75,3.34
2016,7,19,19,15,140.0,10.5,5.2,15.0,20.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,9.5,3.9,14.0,19.0,32.95,0.0
2016,7,20,5,30,295.0,19.0,4.0,14.0,38.0,92.79,27.41
2016,7,20,5,45,405.5,27.5,4.1,14.5,78.5,153.98,106.12
2016,7,20,6,0,516.0,36.0,4.2,15.0,119.0,221.98,167.29
2016,7,20,6,15,582.0,41.5,4.2,15.0,166.5,283.49,223.68
2016,7,20,6,30,648.0,47.0,4.2,15.0,214.0,351.57,284.66
2016,7,20,6,45,691.5,51.0,4.25,15.5,265.0,412.91,338.34
2016,7,20,7,0,735.0,55.0,4.3,16.0,316.0,477.63,392.87
2016,7,20,7,15,766.0,58.0,4.25,16.0,367.5,536.67,441.59
2016,7,20,7,30,797.0,61.0,4.2,16.0,419.0,593.06,486.78
2016,7,20,7,45,819.0,63.5,4.2,16.0,470.0,647.35,527.85
2016,7,20,8,0,841.0,66.0,4.2,16.0,521.0,701.52,567.07
2016,7,20,8,15,858.5,68.0,4.15,16.0,569.0,751.15,602.0
2016,7,20,8,30,876.0,70.0,4.1,16.0,617.0,799.65,635.53
2016,7,20,8,45,888.5,72.0,4.1,16.5,662.0,842.48,663.41
2016,7,20,9,0,901.0,74.0,4.1,17.0,707.0,883.27,689.45
2016,7,20,9,15,911.5,75.0,4.1,17.0,747.5,918.81,712.77
2016,7,20,9,30,922.0,76.0,4.1,17.0,788.0,951.74,734.15
2016,7,20,9,45,923.0,81.5,4.2,17.5,822.0,977.8,749.86
2016,7,20,10,0,924.0,87.0,4.3,18.0,856.0,1000.39,763.19
2016,7,20,10,15,930.0,88.0,4.35,18.0,885.0,1019.47,775.31
2016,7,20,10,30,936.0,89.0,4.4,18.0,914.0,1035.13,785.27
2016,7,20,10,45,942.0,89.0,4.5,18.0,937.0,1046.2,792.85
2016,7,20,11,0,948.0,89.0,4.6,18.0,960.0,1053.69,798.13
2016,7,20,11,15,951.0,89.5,4.75,18.0,975.5,1055.02,799.85
2016,7,20,11,30,954.0,90.0,4.9,18.0,991.0,1052.66,799.17
2016,7,20,11,45,957.0,89.5,5.05,18.5,999.5,1045.57,793.78
2016,7,20,12,0,960.0,89.0,5.2,19.0,1008.0,1034.84,785.97
2016,7,20,12,15,960.5,89.0,5.35,19.0,1008.0,1018.58,775.94
2016,7,20,12,30,961.0,89.0,5.5,19.0,1008.0,998.85,763.48
2016,7,20,12,45,957.5,90.0,5.65,19.0,1000.5,973.03,746.71
2016,7,20,13,0,954.0,91.0,5.8,19.0,993.0,944.09,727.64
2016,7,20,13,15,952.0,90.5,5.9,18.5,978.5,912.02,707.29
2016,7,20,13,30,950.0,90.0,6.0,18.0,964.0,877.04,684.61
2016,7,20,13,45,946.5,89.0,6.15,18.0,942.0,837.64,657.36
2016,7,20,14,0,943.0,88.0,6.3,18.0,920.0,795.75,627.98
2016,7,20,14,15,937.5,87.0,6.35,18.0,891.5,750.14,595.14
2016,7,20,14,30,932.0,86.0,6.4,18.0,863.0,702.59,559.7
