Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,14,45,924.0,85.0,6.5,18.0,828.0,651.76,519.53
2016,7,20,15,0,916.0,84.0,6.6,18.0,793.0,599.68,477.32
2016,7,20,15,15,906.0,82.5,6.65,18.0,752.5,545.08,431.9
2016,7,20,15,30,896.0,81.0,6.7,18.0,712.0,489.91,384.76
2016,7,20,15,45,882.0,79.5,6.8,18.0,667.0,432.77,334.85
2016,7,20,16,0,868.0,78.0,6.9,18.0,622.0,375.98,283.98
2016,7,20,16,15,850.5,75.5,6.9,17.5,573.5,317.89,231.68
2016,7,20,16,30,833.0,73.0,6.9,17.0,525.0,261.05,180.12
2016,7,20,16,45,808.0,70.5,6.9,17.0,474.0,198.76,125.34
2016,7,20,17,0,783.0,68.0,6.9,17.0,423.0,144.42,81.06
2016,7,20,17,15,751.5,64.5,6.85,16.5,371.0,91.74,46.82
2016,7,20,17,30,720.0,61.0,6.8,16.0,319.0,43.48,33.03
2016,7,20,17,45,673.5,56.5,6.75,16.0,267.5,41.64,31.44
2016,7,20,18,0,627.0,52.0,6.7,16.0,216.0,39.75,29.69
2016,7,20,18,15,558.5,46.0,6.55,15.5,167.5,33.28,23.83
2016,7,20,18,30,490.0,40.0,6.4,15.0,119.0,30.15,20.74
2016,7,20,18,45,378.5,30.5,6.3,15.0,79.0,23.67,14.32
2016,7,20,19,0,267.0,21.0,6.2,15.0,39.0,16.82,2.61
2016,7,20,19,15,133.5,10.5,6.0,15.0,19.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,140.5,10.0,4.6,14.0,18.5,32.17,0.0
2016,7,21,5,30,281.0,20.0,4.7,14.0,37.0,90.23,21.3
2016,7,21,5,45,394.5,28.0,4.8,14.5,77.0,151.32,103.9
2016,7,21,6,0,508.0,36.0,4.9,15.0,117.0,218.94,164.99
2016,7,21,6,15,574.5,42.0,4.9,15.0,165.0,280.77,221.81
2016,7,21,6,30,641.0,48.0,4.9,15.0,213.0,349.24,283.41
2016,7,21,6,45,685.0,52.0,4.9,15.5,263.5,410.51,337.3
2016,7,21,7,0,729.0,56.0,4.9,16.0,314.0,475.21,392.09
2016,7,21,7,15,759.5,59.5,4.8,16.0,365.5,534.29,441.12
2016,7,21,7,30,790.0,63.0,4.7,16.0,417.0,594.71,489.55
2016,7,21,7,45,812.5,65.5,4.65,16.0,467.5,644.99,527.89
2016,7,21,8,0,835.0,68.0,4.6,16.0,518.0,699.28,567.3
2016,7,21,8,15,852.0,70.0,4.5,16.0,566.0,748.3,601.69
2016,7,21,8,30,869.0,72.0,4.4,16.0,614.0,796.18,634.59
2016,7,21,8,45,882.0,73.5,4.3,16.5,658.5,838.64,661.65
2016,7,21,9,0,895.0,75.0,4.2,17.0,703.0,879.12,687.06
2016,7,21,9,15,905.5,76.5,4.15,17.0,743.5,915.09,710.5
2016,7,21,9,30,916.0,78.0,4.1,17.0,784.0,948.45,731.94
2016,7,21,9,45,923.5,79.0,4.05,17.5,819.0,975.58,747.51
2016,7,21,10,0,931.0,80.0,4.0,18.0,854.0,999.59,760.87
2016,7,21,10,15,937.5,81.0,4.0,18.0,883.5,1019.35,773.07
2016,7,21,10,30,944.0,82.0,4.0,18.0,913.0,1035.69,783.05
2016,7,21,10,45,781.0,190.0,4.05,18.0,889.5,999.14,757.55
2016,7,21,11,0,618.0,298.0,4.1,18.0,866.0,951.56,722.71
2016,7,21,11,15,789.5,190.5,4.25,18.0,928.0,1005.33,762.45
2016,7,21,11,30,961.0,83.0,4.4,18.0,990.0,1052.59,794.74
2016,7,21,11,45,963.5,82.5,4.55,18.0,998.0,1045.03,790.42
2016,7,21,12,0,966.0,82.0,4.7,18.0,1006.0,1033.79,784.05
2016,7,21,12,15,966.5,82.0,4.9,18.0,1006.5,1017.5,774.66
2016,7,21,12,30,967.0,82.0,5.1,18.0,1007.0,997.7,762.75
2016,7,21,12,45,958.5,87.5,5.3,18.0,998.5,971.63,746.33
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,942.59,727.62
2016,7,21,13,15,948.0,92.5,5.6,18.0,975.0,910.59,706.01
2016,7,21,13,30,946.0,92.0,5.7,18.0,960.0,875.69,682.16
2016,7,21,13,45,945.5,89.0,5.8,18.0,939.5,836.85,655.25
2016,7,21,14,0,945.0,86.0,5.9,18.0,919.0,795.33,626.12
2016,7,21,14,15,939.5,85.0,5.85,18.0,890.0,749.59,593.01
2016,7,21,14,30,934.0,84.0,5.8,18.0,861.0,701.92,557.43
2016,7,21,14,45,930.0,81.0,5.8,18.0,827.0,651.59,517.71
2016,7,21,15,0,926.0,78.0,5.8,18.0,793.0,599.64,475.7
2016,7,21,15,15,916.0,76.5,5.8,18.0,753.0,544.53,430.06
2016,7,21,15,30,906.0,75.0,5.8,18.0,713.0,488.83,382.68
2016,7,21,15,45,895.5,72.0,5.8,18.0,668.5,431.26,332.52
2016,7,21,16,0,885.0,69.0,5.8,18.0,624.0,373.67,281.05
2016,7,21,16,15,868.5,67.0,5.8,17.5,575.5,315.41,228.64
2016,7,21,16,30,852.0,65.0,5.8,17.0,527.0,258.26,176.81
2016,7,21,16,45,830.5,62.5,5.8,17.0,476.0,201.15,126.16
2016,7,21,17,0,809.0,60.0,5.8,17.0,425.0,146.19,81.4
2016,7,21,17,15,779.0,57.0,5.8,16.5,373.0,92.65,46.93
2016,7,21,17,30,749.0,54.0,5.8,16.0,321.0,38.11,28.27
2016,7,21,17,45,705.0,50.0,5.8,16.0,269.5,36.43,26.81
2016,7,21,18,0,661.0,46.0,5.8,16.0,218.0,34.68,25.2
2016,7,21,18,15,595.5,40.5,5.7,15.5,169.5,31.53,22.28
2016,7,21,18,30,530.0,35.0,5.6,15.0,121.0,28.29,19.1
2016,7,21,18,45,416.0,27.5,5.5,15.0,80.0,22.96,13.66
2016,7,21,19,0,302.0,20.0,5.4,15.0,39.0,15.98,1.3
2016,7,21,19,15,151.0,10.0,5.25,15.0,19.5,9.53,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,141.0,9.5,4.15,14.0,18.0,31.66,0.0
2016,7,22,5,30,282.0,19.0,4.2,14.0,36.0,88.85,14.55
2016,7,22,5,45,396.0,27.5,4.3,14.5,76.0,150.94,102.95
2016,7,22,6,0,510.0,36.0,4.4,15.0,116.0,219.23,164.8
2016,7,22,6,15,578.0,42.0,4.4,15.0,164.0,281.75,222.11
2016,7,22,6,30,646.0,48.0,4.4,15.0,212.0,351.09,284.27
2016,7,22,6,45,475.5,85.0,4.45,15.5,220.5,345.03,283.15
2016,7,22,7,0,305.0,122.0,4.5,16.0,229.0,306.15,252.25
2016,7,22,7,15,261.0,150.0,4.5,16.0,252.0,326.16,268.71
2016,7,22,7,30,217.0,178.0,4.5,16.0,275.0,341.08,279.93
2016,7,22,7,45,205.5,202.5,4.5,16.5,303.5,359.93,293.9
2016,7,22,8,0,194.0,227.0,4.5,17.0,332.0,386.27,313.23
2016,7,22,8,15,191.0,251.0,4.5,17.0,362.0,417.05,336.41
2016,7,22,8,30,188.0,275.0,4.5,17.0,392.0,446.91,358.52
2016,7,22,8,45,194.0,296.5,4.5,17.5,425.5,480.72,382.95
2016,7,22,9,0,200.0,318.0,4.5,18.0,459.0,514.18,406.72
2016,7,22,9,15,298.5,314.5,4.5,18.0,538.0,616.44,485.34
2016,7,22,9,30,397.0,311.0,4.5,18.0,617.0,710.79,556.18
2016,7,22,9,45,368.5,338.0,4.55,18.5,632.0,719.8,559.28
2016,7,22,10,0,340.0,365.0,4.6,19.0,647.0,725.92,560.74
2016,7,22,10,15,338.0,380.0,4.65,19.0,668.5,742.76,572.04
2016,7,22,10,30,336.0,395.0,4.7,19.0,690.0,757.93,582.09
2016,7,22,10,45,346.0,397.0,4.8,19.0,707.5,769.76,590.66
2016,7,22,11,0,356.0,399.0,4.9,19.0,725.0,780.11,598.24
2016,7,22,11,15,417.0,388.0,5.0,19.0,776.5,836.1,639.69
2016,7,22,11,30,478.0,377.0,5.1,19.0,828.0,880.57,672.64
2016,7,22,11,45,449.0,387.5,5.2,19.0,813.5,853.99,653.02
2016,7,22,12,0,420.0,398.0,5.3,19.0,799.0,825.76,632.52
2016,7,22,12,15,492.0,374.5,5.45,19.0,844.5,860.75,660.29
2016,7,22,12,30,564.0,351.0,5.6,19.0,890.0,891.37,684.48
2016,7,22,12,45,755.0,224.5,5.8,19.5,940.5,927.43,714.65
2016,7,22,13,0,946.0,98.0,6.0,20.0,991.0,943.97,726.17
2016,7,22,13,15,943.0,97.5,6.2,19.5,975.5,911.14,705.55
2016,7,22,13,30,940.0,97.0,6.4,19.0,960.0,875.5,682.79
2016,7,22,13,45,935.5,96.5,6.6,19.0,937.5,836.0,655.54
2016,7,22,14,0,931.0,96.0,6.8,19.0,915.0,794.11,626.2
2016,7,22,14,15,924.5,95.0,6.9,19.0,886.0,748.13,593.14
2016,7,22,14,30,918.0,94.0,7.0,19.0,857.0,700.32,557.22
2016,7,22,14,45,907.5,93.5,7.15,19.0,821.0,648.89,516.58
2016,7,22,15,0,897.0,93.0,7.3,19.0,785.0,596.46,474.11
2016,7,22,15,15,886.0,91.0,7.35,18.5,744.5,541.67,429.35
2016,7,22,15,30,875.0,89.0,7.4,18.0,704.0,486.45,382.85
2016,7,22,15,45,853.0,90.0,7.45,18.0,657.5,429.16,332.72
2016,7,22,16,0,831.0,91.0,7.5,18.0,611.0,373.04,282.51
2016,7,22,16,15,812.0,88.5,7.5,17.5,562.5,311.57,227.72
2016,7,22,16,30,793.0,86.0,7.5,17.0,514.0,256.01,177.44
2016,7,22,16,45,760.0,84.5,7.5,17.0,462.0,200.59,128.86
2016,7,22,17,0,727.0,83.0,7.5,17.0,410.0,148.82,87.28
2016,7,22,17,15,691.5,78.5,7.4,17.0,358.0,93.58,50.74
2016,7,22,17,30,656.0,74.0,7.3,17.0,306.0,49.13,37.88
2016,7,22,17,45,601.0,69.0,7.25,17.0,255.0,47.65,36.61
2016,7,22,18,0,546.0,64.0,7.2,17.0,204.0,46.13,35.19
2016,7,22,18,15,470.5,55.5,7.0,16.5,157.0,41.47,30.9
2016,7,22,18,30,395.0,47.0,6.8,16.0,110.0,36.59,26.19
2016,7,22,18,45,276.0,35.0,6.65,16.0,71.5,28.02,17.73
2016,7,22,19,0,157.0,23.0,6.5,16.0,33.0,18.18,0.99
2016,7,22,19,15,78.5,11.5,6.3,15.5,16.5,10.96,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,66.0,11.0,4.35,14.5,15.0,21.01,0.0
2016,7,23,5,30,132.0,22.0,4.3,15.0,30.0,58.57,3.06
2016,7,23,5,45,250.0,35.0,4.25,15.5,67.5,118.05,80.39
2016,7,23,6,0,368.0,48.0,4.2,16.0,105.0,186.88,140.61
2016,7,23,6,15,445.5,57.0,4.1,16.0,151.5,248.69,195.67
2016,7,23,6,30,523.0,66.0,4.0,16.0,198.0,318.51,256.93
2016,7,23,6,45,578.5,72.0,3.95,16.5,249.0,381.75,311.37
2016,7,23,7,0,634.0,78.0,3.9,17.0,300.0,449.77,367.92
2016,7,23,7,15,671.0,83.0,3.85,17.0,351.5,509.96,417.19
2016,7,23,7,30,708.0,88.0,3.8,17.0,403.0,572.28,466.62
2016,7,23,7,45,737.5,91.5,3.75,17.5,454.5,627.24,508.08
2016,7,23,8,0,767.0,95.0,3.7,18.0,506.0,685.1,549.22
2016,7,23,8,15,787.0,98.5,3.65,18.0,554.5,735.85,584.62
2016,7,23,8,30,807.0,102.0,3.6,18.0,603.0,785.78,618.82
2016,7,23,8,45,822.0,104.5,3.6,18.5,647.5,829.19,646.82
2016,7,23,9,0,837.0,107.0,3.6,19.0,692.0,870.86,673.17
2016,7,23,9,15,849.0,109.5,3.7,19.0,732.5,900.71,692.8
2016,7,23,9,30,861.0,112.0,3.8,19.0,773.0,934.95,715.54
2016,7,23,9,45,873.5,111.5,3.9,19.5,809.0,963.83,733.09
2016,7,23,10,0,886.0,111.0,4.0,20.0,845.0,989.97,748.74
2016,7,23,10,15,892.5,112.5,4.15,20.0,874.0,1009.38,761.58
2016,7,23,10,30,899.0,114.0,4.3,20.0,903.0,1025.49,772.32
2016,7,23,10,45,886.5,125.5,4.5,20.0,920.5,1029.51,775.56
2016,7,23,11,0,874.0,137.0,4.7,20.0,938.0,1029.61,776.76
2016,7,23,11,15,877.5,138.0,4.9,20.0,953.0,1031.52,779.27
2016,7,23,11,30,881.0,139.0,5.1,20.0,968.0,1029.98,779.45
2016,7,23,11,45,872.5,146.0,5.35,20.0,973.0,1018.94,773.54
2016,7,23,12,0,864.0,153.0,5.6,20.0,978.0,1004.61,765.31
2016,7,23,12,15,864.5,153.0,5.8,20.0,978.5,989.2,755.93
2016,7,23,12,30,865.0,153.0,6.0,20.0,979.0,970.68,744.3
2016,7,23,12,45,869.0,149.0,6.25,20.0,973.0,948.61,730.37
2016,7,23,13,0,873.0,145.0,6.5,20.0,967.0,923.44,714.08
2016,7,23,13,15,870.0,144.5,6.65,20.0,953.0,892.4,692.94
2016,7,23,13,30,867.0,144.0,6.8,20.0,939.0,858.78,669.79
2016,7,23,13,45,861.5,143.5,6.95,20.0,917.0,820.73,643.2
2016,7,23,14,0,856.0,143.0,7.1,20.0,895.0,780.57,614.81
2016,7,23,14,15,848.5,141.5,7.15,20.0,866.5,737.37,582.89
2016,7,23,14,30,841.0,140.0,7.2,20.0,838.0,690.61,546.67
2016,7,23,14,45,841.5,132.5,7.3,20.0,806.0,642.05,508.58
2016,7,23,15,0,842.0,125.0,7.4,20.0,774.0,591.7,468.11
2016,7,23,15,15,829.5,122.5,7.4,19.5,734.0,537.53,424.15
2016,7,23,15,30,817.0,120.0,7.4,19.0,694.0,483.24,378.81
2016,7,23,15,45,811.0,113.0,7.45,19.0,651.0,427.77,330.61
2016,7,23,16,0,805.0,106.0,7.5,19.0,608.0,372.01,280.97
2016,7,23,16,15,784.5,103.0,7.45,18.5,559.5,315.37,230.49
2016,7,23,16,30,764.0,100.0,7.4,18.0,511.0,260.5,181.3
2016,7,23,16,45,741.0,94.5,7.35,18.0,461.0,205.06,132.75
2016,7,23,17,0,718.0,89.0,7.3,18.0,411.0,147.42,86.21
2016,7,23,17,15,681.5,84.0,7.25,17.5,359.0,96.49,53.66
2016,7,23,17,30,645.0,79.0,7.2,17.0,307.0,53.05,41.34
2016,7,23,17,45,590.5,73.0,7.15,17.0,255.5,50.97,39.55
2016,7,23,18,0,536.0,67.0,7.1,17.0,204.0,48.81,37.54
2016,7,23,18,15,457.5,58.0,6.95,16.5,156.5,43.83,32.95
2016,7,23,18,30,379.0,49.0,6.8,16.0,109.0,38.61,27.91
2016,7,23,18,45,260.0,36.0,6.65,16.0,70.5,28.02,17.62
2016,7,23,19,0,141.0,23.0,6.5,16.0,32.0,18.21,0.0
2016,7,23,19,15,70.5,11.5,6.3,15.5,16.0,10.96,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,49.0,11.0,3.85,14.0,13.5,18.26,0.0
2016,7,24,5,30,98.0,22.0,3.9,14.0,27.0,50.98,0.0
2016,7,24,5,45,210.5,37.0,4.0,14.5,64.0,109.83,74.82
2016,7,24,6,0,323.0,52.0,4.1,15.0,101.0,175.36,132.47
2016,7,24,6,15,403.0,62.0,4.05,15.0,147.0,235.41,185.91
2016,7,24,6,30,483.0,72.0,4.0,15.0,193.0,306.97,248.6
2016,7,24,6,45,258.0,99.5,4.0,15.5,166.0,242.17,198.37
2016,7,24,7,0,33.0,127.0,4.0,16.0,139.0,148.29,119.57
2016,7,24,7,15,35.5,147.5,3.95,16.0,162.0,172.36,139.56
2016,7,24,7,30,38.0,168.0,3.9,16.0,185.0,196.57,159.17
2016,7,24,7,45,59.0,195.5,3.9,16.5,225.5,241.57,195.46
2016,7,24,8,0,80.0,223.0,3.9,17.0,266.0,288.21,232.38
2016,7,24,8,15,171.0,243.5,3.9,17.0,346.0,393.47,317.17
2016,7,24,8,30,262.0,264.0,3.9,17.0,426.0,506.77,405.69
2016,7,24,8,45,541.5,190.0,3.9,17.5,557.5,683.38,543.95
2016,7,24,9,0,821.0,116.0,3.9,18.0,689.0,866.97,675.68
2016,7,24,9,15,833.5,118.5,3.95,18.0,729.5,903.92,699.18
2016,7,24,9,30,846.0,121.0,4.0,18.0,770.0,938.52,721.95
2016,7,24,9,45,844.5,129.5,4.05,18.5,802.5,963.81,736.8
2016,7,24,10,0,843.0,138.0,4.1,19.0,835.0,985.69,749.34
2016,7,24,10,15,611.5,256.5,4.15,19.0,772.0,898.47,686.83
2016,7,24,10,30,380.0,375.0,4.2,19.0,709.0,781.24,596.96
2016,7,24,10,45,418.5,369.0,4.3,19.0,745.0,824.35,628.8
2016,7,24,11,0,457.0,363.0,4.4,19.0,781.0,855.49,651.44
2016,7,24,11,15,651.5,264.0,4.55,19.0,870.5,948.93,723.33
2016,7,24,11,30,846.0,165.0,4.7,19.0,960.0,1030.62,780.15
2016,7,24,11,45,836.0,173.5,4.85,19.5,964.5,1019.57,771.5
2016,7,24,12,0,826.0,182.0,5.0,20.0,969.0,1005.24,761.31
2016,7,24,12,15,826.0,181.5,5.2,20.0,968.5,988.64,751.43
2016,7,24,12,30,826.0,181.0,5.4,20.0,968.0,968.97,739.34
2016,7,24,12,45,834.0,174.0,5.65,20.0,963.5,947.41,726.14
2016,7,24,13,0,842.0,167.0,5.9,20.0,959.0,922.66,710.48
2016,7,24,13,15,691.5,253.5,6.1,20.0,897.0,849.61,658.51
2016,7,24,13,30,541.0,340.0,6.3,20.0,835.0,778.17,603.16
2016,7,24,13,45,671.0,257.0,6.5,20.0,856.5,779.75,608.95
2016,7,24,14,0,801.0,174.0,6.7,20.0,878.0,769.96,605.49
2016,7,24,14,15,792.5,172.0,6.75,19.5,849.0,725.57,572.88
2016,7,24,14,30,784.0,170.0,6.8,19.0,820.0,679.93,538.68
2016,7,24,14,45,778.0,164.0,6.9,19.0,786.0,631.18,500.48
2016,7,24,15,0,772.0,158.0,7.0,19.0,752.0,581.41,460.56
2016,7,24,15,15,757.0,155.0,6.95,19.0,711.5,526.18,415.17
2016,7,24,15,30,742.0,152.0,6.9,19.0,671.0,473.32,370.58
2016,7,24,15,45,739.0,141.5,6.9,19.0,629.5,419.44,324.18
2016,7,24,16,0,736.0,131.0,6.9,19.0,588.0,365.14,276.28
2016,7,24,16,15,712.5,126.5,6.8,18.5,539.5,309.62,227.43
2016,7,24,16,30,689.0,122.0,6.7,18.0,491.0,256.32,180.3
2016,7,24,16,45,675.0,111.5,6.65,18.0,443.5,202.17,133.02
2016,7,24,17,0,661.0,101.0,6.6,18.0,396.0,149.63,90.51
2016,7,24,17,15,621.5,95.0,6.5,17.5,344.5,101.02,59.62
2016,7,24,17,30,582.0,89.0,6.4,17.0,293.0,60.96,48.32
2016,7,24,17,45,544.5,78.0,6.3,17.0,244.5,55.13,43.22
2016,7,24,18,0,507.0,67.0,6.2,17.0,196.0,48.87,37.59
2016,7,24,18,15,430.5,57.5,6.0,16.5,149.5,43.46,32.62
2016,7,24,18,30,354.0,48.0,5.8,16.0,103.0,37.77,27.16
2016,7,24,18,45,247.0,34.5,5.6,16.0,66.0,26.84,16.53
2016,7,24,19,0,140.0,21.0,5.4,16.0,29.0,16.59,0.0
2016,7,24,19,15,70.0,10.5,5.2,15.5,14.5,10.01,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,68.0,9.5,3.3,14.0,13.0,19.8,0.0
2016,7,25,5,30,136.0,19.0,3.3,14.0,26.0,55.23,0.0
2016,7,25,5,45,252.0,32.5,3.3,14.5,63.5,116.55,78.27
2016,7,25,6,0,368.0,46.0,3.3,15.0,101.0,184.41,138.58
2016,7,25,6,15,446.0,55.0,3.25,15.0,147.5,246.29,193.86
2016,7,25,6,30,524.0,64.0,3.2,15.0,194.0,316.29,255.39
2016,7,25,6,45,262.0,71.5,3.15,15.5,136.5,220.01,180.02
2016,7,25,7,0,0.0,79.0,3.1,16.0,79.0,74.24,57.25
2016,7,25,7,15,0.0,101.0,3.0,16.0,101.0,95.8,75.33
2016,7,25,7,30,0.0,123.0,2.9,16.0,123.0,117.41,93.04
2016,7,25,7,45,1.0,143.0,2.85,16.5,143.5,137.67,109.22
2016,7,25,8,0,2.0,163.0,2.8,17.0,164.0,158.02,125.21
2016,7,25,8,15,15.5,198.5,2.75,17.0,208.0,204.07,162.36
2016,7,25,8,30,29.0,234.0,2.7,17.0,252.0,261.51,207.84
2016,7,25,8,45,25.0,242.5,2.65,17.5,258.5,256.44,202.57
2016,7,25,9,0,21.0,251.0,2.6,18.0,265.0,261.4,205.37
2016,7,25,9,15,23.5,270.0,2.6,18.0,287.0,282.74,221.55
2016,7,25,9,30,26.0,289.0,2.6,18.0,309.0,315.96,246.69
2016,7,25,9,45,40.5,325.0,2.6,18.0,358.0,367.44,285.86
2016,7,25,10,0,55.0,361.0,2.6,18.0,407.0,419.17,324.55
2016,7,25,10,15,66.5,384.0,2.65,18.0,441.0,454.08,350.27
2016,7,25,10,30,78.0,407.0,2.7,18.0,475.0,488.79,375.72
2016,7,25,10,45,99.5,427.0,2.75,18.5,516.5,530.01,405.38
2016,7,25,11,0,121.0,447.0,2.8,19.0,558.0,582.65,442.7
2016,7,25,11,15,217.5,443.5,2.85,19.0,646.5,673.22,510.17
2016,7,25,11,30,314.0,440.0,2.9,19.0,735.0,772.51,581.73
2016,7,25,11,45,336.5,434.0,2.95,19.0,752.5,782.04,588.31
2016,7,25,12,0,359.0,428.0,3.0,19.0,770.0,789.65,594.26
2016,7,25,12,15,391.0,412.0,3.05,19.0,784.5,794.32,598.67
2016,7,25,12,30,423.0,396.0,3.1,19.0,799.0,802.34,605.29
2016,7,25,12,45,370.0,417.5,3.2,19.0,768.0,754.28,570.63
2016,7,25,13,0,317.0,439.0,3.3,19.0,737.0,712.74,540.45
2016,7,25,13,15,312.5,432.5,3.35,19.0,723.0,687.92,523.29
2016,7,25,13,30,308.0,426.0,3.4,19.0,709.0,662.47,505.43
2016,7,25,13,45,386.0,382.0,3.5,19.0,727.0,667.25,511.64
2016,7,25,14,0,464.0,338.0,3.6,19.0,745.0,667.28,513.84
2016,7,25,14,15,479.0,319.0,3.65,19.0,727.0,636.32,491.67
2016,7,25,14,30,494.0,300.0,3.7,19.0,709.0,603.16,467.57
2016,7,25,14,45,381.0,324.0,3.75,19.0,631.5,527.21,409.23
2016,7,25,15,0,268.0,348.0,3.8,19.0,554.0,460.63,357.68
2016,7,25,15,15,238.5,332.5,3.8,19.0,508.5,416.4,323.7
2016,7,25,15,30,209.0,317.0,3.8,19.0,463.0,372.98,289.98
2016,7,25,15,45,161.0,295.5,3.8,19.0,403.5,320.28,249.04
2016,7,25,16,0,113.0,274.0,3.8,19.0,344.0,273.02,212.42
2016,7,25,16,15,90.0,247.0,3.75,18.5,300.0,238.79,186.07
2016,7,25,16,30,67.0,220.0,3.7,18.0,256.0,203.59,158.95
2016,7,25,16,45,37.0,184.0,3.7,18.0,203.5,163.6,128.02
2016,7,25,17,0,7.0,148.0,3.7,18.0,151.0,132.25,104.15
2016,7,25,17,15,3.5,130.0,3.7,17.5,131.5,115.18,90.79
2016,7,25,17,30,0.0,112.0,3.7,17.0,112.0,98.77,81.41
2016,7,25,17,45,283.5,85.5,3.7,17.0,156.5,60.66,48.08
2016,7,25,18,0,567.0,59.0,3.7,17.0,201.0,42.31,31.82
2016,7,25,18,15,490.5,51.0,3.6,16.5,153.5,37.9,27.74
2016,7,25,18,30,414.0,43.0,3.5,16.0,106.0,33.29,23.27
2016,7,25,18,45,293.5,31.5,3.4,16.0,67.5,25.06,14.95
2016,7,25,19,0,173.0,20.0,3.3,16.0,29.0,16.33,0.0
2016,7,25,19,15,86.5,10.0,3.15,15.5,14.5,9.53,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,63.5,9.0,0.4,15.0,12.0,18.56,0.0
2016,7,26,5,30,127.0,18.0,0.3,15.0,24.0,51.82,0.0
2016,7,26,5,45,236.0,32.0,0.25,15.5,60.5,110.66,72.94
2016,7,26,6,0,345.0,46.0,0.2,16.0,97.0,176.64,130.62
2016,7,26,6,15,421.5,56.0,0.2,16.0,143.0,237.71,183.24
2016,7,26,6,30,498.0,66.0,0.2,16.0,189.0,306.8,241.43
2016,7,26,6,45,323.5,99.5,0.2,16.5,186.5,282.65,225.1
2016,7,26,7,0,149.0,133.0,0.2,17.0,184.0,226.16,180.71
2016,7,26,7,15,204.5,151.0,0.2,17.0,234.0,293.99,235.31
2016,7,26,7,30,260.0,169.0,0.2,17.0,284.0,359.08,285.54
2016,7,26,7,45,272.5,190.5,0.25,17.5,323.5,403.05,317.58
2016,7,26,8,0,285.0,212.0,0.3,18.0,363.0,447.35,349.24
2016,7,26,8,15,527.0,163.0,0.35,18.5,475.0,603.26,465.27
2016,7,26,8,30,769.0,114.0,0.4,19.0,587.0,768.26,577.43
2016,7,26,8,45,782.5,118.5,0.45,19.5,631.5,811.45,601.82
2016,7,26,9,0,796.0,123.0,0.5,20.0,676.0,852.88,626.48
2016,7,26,9,15,809.0,126.0,0.6,20.0,716.5,890.19,650.42
2016,7,26,9,30,822.0,129.0,0.7,20.0,757.0,925.24,672.89
2016,7,26,9,45,838.0,127.5,0.8,20.5,794.0,955.7,691.13
2016,7,26,10,0,854.0,126.0,0.9,21.0,831.0,975.32,702.54
2016,7,26,10,15,861.5,127.5,1.0,21.0,860.0,995.17,715.63
2016,7,26,10,30,869.0,129.0,1.1,21.0,889.0,1011.85,726.78
2016,7,26,10,45,691.0,238.5,1.2,21.0,853.0,967.19,699.43
2016,7,26,11,0,513.0,348.0,1.3,21.0,817.0,897.27,651.02
2016,7,26,11,15,435.5,384.5,1.4,21.0,787.0,852.44,621.15
2016,7,26,11,30,358.0,421.0,1.5,21.0,757.0,797.38,583.77
2016,7,26,11,45,339.5,433.0,1.65,21.0,754.0,784.28,576.12
2016,7,26,12,0,321.0,445.0,1.8,21.0,751.0,769.75,566.92
2016,7,26,12,15,285.5,455.0,1.95,21.0,727.0,735.64,543.9
2016,7,26,12,30,250.0,465.0,2.1,21.0,703.0,701.29,520.5
2016,7,26,12,45,226.0,465.5,2.25,21.0,679.5,662.91,494.47
2016,7,26,13,0,202.0,466.0,2.4,21.0,656.0,631.47,472.82
2016,7,26,13,15,233.5,452.0,2.45,21.0,668.0,634.74,476.62
2016,7,26,13,30,265.0,438.0,2.5,21.0,680.0,638.19,480.18
2016,7,26,13,45,262.0,427.0,2.6,21.0,661.5,610.67,461.17
2016,7,26,14,0,259.0,416.0,2.7,21.0,643.0,582.81,441.86
2016,7,26,14,15,296.5,391.0,2.75,21.0,642.5,570.88,434.51
2016,7,26,14,30,334.0,366.0,2.8,21.0,642.0,555.39,424.13
2016,7,26,14,45,309.0,355.0,2.9,21.0,602.0,509.86,390.56
2016,7,26,15,0,284.0,344.0,3.0,21.0,562.0,466.23,358.04
2016,7,26,15,15,294.5,321.5,3.0,21.0,536.5,433.25,333.07
2016,7,26,15,30,305.0,299.0,3.0,21.0,511.0,399.06,306.49
2016,7,26,15,45,233.0,287.0,3.05,21.0,443.0,342.47,262.85
2016,7,26,16,0,161.0,275.0,3.1,21.0,375.0,290.38,222.99
2016,7,26,16,15,143.5,251.5,3.1,20.5,335.0,253.3,194.32
2016,7,26,16,30,126.0,228.0,3.1,20.0,295.0,218.48,167.27
2016,7,26,16,45,119.5,204.5,3.1,20.0,263.0,187.89,142.96
2016,7,26,17,0,113.0,181.0,3.1,20.0,231.0,158.4,119.95
2016,7,26,17,15,102.5,159.5,3.05,19.5,200.5,131.18,100.1
2016,7,26,17,30,92.0,138.0,3.0,19.0,170.0,106.91,87.76
2016,7,26,17,45,271.5,104.5,3.0,19.0,176.5,79.62,64.18
2016,7,26,18,0,451.0,71.0,3.0,19.0,183.0,52.59,40.51
2016,7,26,18,15,378.0,59.0,2.9,18.5,138.0,44.18,32.95
2016,7,26,18,30,305.0,47.0,2.8,18.0,93.0,35.94,25.3
2016,7,26,18,45,200.5,31.5,2.75,17.5,57.0,24.47,14.21
2016,7,26,19,0,96.0,16.0,2.7,17.0,21.0,12.54,0.0
2016,7,26,19,15,48.0,8.0,2.55,16.5,10.5,7.63,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,34.0,7.0,0.45,15.0,8.5,12.0,0.0
2016,7,27,5,30,68.0,14.0,0.4,15.0,17.0,34.09,0.0
2016,7,27,5,45,154.5,31.0,0.4,15.5,50.0,87.56,57.11
2016,7,27,6,0,241.0,48.0,0.4,16.0,83.0,143.76,106.76
2016,7,27,6,15,205.0,69.5,0.35,16.0,107.5,161.67,125.58
2016,7,27,6,30,169.0,91.0,0.3,16.0,132.0,181.04,143.94
2016,7,27,6,45,203.5,108.5,0.3,16.5,169.5,226.07,181.41
2016,7,27,7,0,238.0,126.0,0.3,17.0,207.0,274.47,220.39
2016,7,27,7,15,200.5,152.0,0.3,17.5,228.0,284.38,227.42
2016,7,27,7,30,163.0,178.0,0.3,18.0,249.0,297.8,236.59
2016,7,27,7,45,129.5,200.5,0.35,18.5,261.5,305.92,241.36
2016,7,27,8,0,96.0,223.0,0.4,19.0,274.0,300.53,235.56
2016,7,27,8,15,112.5,247.5,0.45,19.0,312.5,353.17,275.22
2016,7,27,8,30,129.0,272.0,0.5,19.0,351.0,396.56,306.9
2016,7,27,8,45,121.5,293.5,0.6,19.5,372.5,416.9,320.33
2016,7,27,9,0,114.0,315.0,0.7,20.0,394.0,436.22,333.06
2016,7,27,9,15,128.5,336.5,0.8,20.0,431.0,474.55,360.74
2016,7,27,9,30,143.0,358.0,0.9,20.0,468.0,513.03,388.1
2016,7,27,9,45,153.5,377.0,1.0,20.0,499.5,544.9,410.47
2016,7,27,10,0,164.0,396.0,1.1,20.0,531.0,576.39,432.5
2016,7,27,10,15,179.5,410.5,1.2,20.0,563.0,607.44,454.34
2016,7,27,10,30,195.0,425.0,1.3,20.0,595.0,637.95,475.7
2016,7,27,10,45,196.5,437.0,1.45,20.5,612.0,650.95,484.0
2016,7,27,11,0,198.0,449.0,1.6,21.0,629.0,662.91,491.7
2016,7,27,11,15,238.0,449.0,1.7,21.0,669.5,700.07,518.63
2016,7,27,11,30,278.0,449.0,1.8,21.0,710.0,746.25,551.11
2016,7,27,11,45,283.5,451.5,1.9,21.0,719.5,747.75,552.32
2016,7,27,12,0,289.0,454.0,2.0,21.0,729.0,747.7,552.92
2016,7,27,12,15,319.0,443.5,2.05,21.0,747.0,756.76,560.28
2016,7,27,12,30,349.0,433.0,2.1,21.0,765.0,763.55,566.01
2016,7,27,12,45,324.5,438.0,2.2,21.0,745.0,732.75,544.86
2016,7,27,13,0,300.0,443.0,2.3,21.0,725.0,701.81,523.69
2016,7,27,13,15,289.5,438.0,2.4,20.5,707.0,673.66,505.69
2016,7,27,13,30,279.0,433.0,2.5,20.0,689.0,645.29,487.2
2016,7,27,13,45,314.5,411.0,2.65,20.0,692.0,637.62,483.67
2016,7,27,14,0,350.0,389.0,2.8,20.0,695.0,626.75,477.45
2016,7,27,14,15,311.5,385.5,2.85,20.0,651.0,576.63,440.75
2016,7,27,14,30,273.0,382.0,2.9,20.0,607.0,529.08,405.7
2016,7,27,14,45,313.5,353.0,3.0,20.0,601.0,510.85,393.26
2016,7,27,15,0,354.0,324.0,3.1,20.0,595.0,488.56,376.98
2016,7,27,15,15,287.5,319.0,3.1,19.5,531.5,427.45,330.7
2016,7,27,15,30,221.0,314.0,3.1,19.0,468.0,375.8,291.36
2016,7,27,15,45,185.0,294.0,3.15,19.0,417.0,328.53,254.71
2016,7,27,16,0,149.0,274.0,3.2,19.0,366.0,285.28,221.05
2016,7,27,16,15,114.0,247.5,3.2,19.0,314.5,241.55,187.03
2016,7,27,16,30,79.0,221.0,3.2,19.0,263.0,206.83,160.38
2016,7,27,16,45,74.5,198.5,3.2,19.0,234.5,180.49,139.52
2016,7,27,17,0,70.0,176.0,3.2,19.0,206.0,154.94,119.5
2016,7,27,17,15,64.0,154.0,3.2,18.5,179.0,130.5,101.18
2016,7,27,17,30,58.0,132.0,3.2,18.0,152.0,108.15,89.21
2016,7,27,17,45,269.0,97.5,3.2,18.0,166.5,74.75,60.19
2016,7,27,18,0,480.0,63.0,3.2,18.0,181.0,45.77,34.69
2016,7,27,18,15,406.0,53.0,3.15,17.5,136.5,39.79,29.24
2016,7,27,18,30,332.0,43.0,3.1,17.0,92.0,33.46,23.24
2016,7,27,18,45,230.0,30.0,3.05,17.0,57.5,23.33,13.15
2016,7,27,19,0,128.0,17.0,3.0,17.0,23.0,13.4,0.0
2016,7,27,19,15,64.0,8.5,2.85,16.5,11.5,8.1,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,69.0,8.0,0.7,14.0,11.0,18.39,0.0
2016,7,28,5,30,138.0,16.0,0.6,14.0,22.0,52.18,0.0
2016,7,28,5,45,250.0,28.0,0.55,14.5,57.0,111.16,71.65
2016,7,28,6,0,362.0,40.0,0.5,15.0,92.0,175.71,130.0
2016,7,28,6,15,436.5,49.0,0.45,15.0,136.5,235.55,182.45
2016,7,28,6,30,511.0,58.0,0.4,15.0,181.0,303.31,240.28
2016,7,28,6,45,279.0,92.5,0.4,15.5,162.0,252.85,203.15
2016,7,28,7,0,47.0,127.0,0.4,16.0,143.0,156.61,125.1
2016,7,28,7,15,32.0,140.5,0.4,16.0,152.5,162.97,130.46
2016,7,28,7,30,17.0,154.0,0.4,16.0,162.0,160.86,128.13
2016,7,28,7,45,43.0,185.5,0.45,16.5,208.0,219.94,175.4
2016,7,28,8,0,69.0,217.0,0.5,17.0,254.0,274.11,217.31
2016,7,28,8,15,69.0,238.5,0.55,17.0,278.0,298.81,235.46
2016,7,28,8,30,69.0,260.0,0.6,17.0,302.0,323.27,253.4
2016,7,28,8,45,115.0,288.5,0.7,17.5,365.0,406.05,315.83
2016,7,28,9,0,161.0,317.0,0.8,18.0,428.0,480.09,369.78
2016,7,28,9,15,201.0,333.5,0.9,18.0,480.5,537.45,411.37
2016,7,28,9,30,241.0,350.0,1.0,18.0,533.0,608.95,462.25
2016,7,28,9,45,220.5,371.5,1.1,18.5,545.0,603.26,456.04
2016,7,28,10,0,200.0,393.0,1.2,19.0,557.0,608.5,458.07
2016,7,28,10,15,246.5,399.0,1.3,19.0,609.0,674.37,505.07
2016,7,28,10,30,293.0,405.0,1.4,19.0,661.0,727.36,542.24
2016,7,28,10,45,273.0,421.5,1.5,19.0,665.0,723.94,538.89
2016,7,28,11,0,253.0,438.0,1.6,19.0,669.0,718.79,534.93
2016,7,28,11,15,216.0,452.0,1.7,19.0,651.5,681.28,508.45
2016,7,28,11,30,179.0,466.0,1.8,19.0,634.0,654.42,489.16
2016,7,28,11,45,191.5,456.5,1.9,19.0,637.5,652.14,488.73
2016,7,28,12,0,204.0,447.0,2.0,19.0,641.0,648.85,487.4
2016,7,28,12,15,250.0,449.5,2.05,19.0,687.0,696.47,521.96
2016,7,28,12,30,296.0,452.0,2.1,19.0,733.0,732.45,547.85
2016,7,28,12,45,233.0,459.0,2.15,19.0,679.5,663.41,498.18
2016,7,28,13,0,170.0,466.0,2.2,19.0,626.0,603.26,454.7
2016,7,28,13,15,201.5,454.5,2.25,19.0,641.0,609.82,461.08
2016,7,28,13,30,233.0,443.0,2.3,19.0,656.0,613.87,465.12
2016,7,28,13,45,230.5,432.0,2.4,19.0,638.0,588.71,447.64
2016,7,28,14,0,228.0,421.0,2.5,19.0,620.0,563.23,429.88
2016,7,28,14,15,241.5,403.0,2.55,19.0,607.5,542.78,415.78
2016,7,28,14,30,255.0,385.0,2.6,19.0,595.0,519.82,399.53
2016,7,28,14,45,232.0,370.5,2.65,19.0,555.5,477.16,367.84
2016,7,28,15,0,209.0,356.0,2.7,19.0,516.0,435.89,336.92
2016,7,28,15,15,234.5,331.5,2.7,18.5,501.5,413.18,320.44
2016,7,28,15,30,260.0,307.0,2.7,18.0,487.0,384.74,298.8
2016,7,28,15,45,502.0,206.5,2.75,18.0,525.0,377.45,290.32
2016,7,28,16,0,744.0,106.0,2.8,18.0,563.0,347.56,259.81
2016,7,28,16,15,433.0,166.0,2.85,18.0,427.0,259.88,193.46
2016,7,28,16,30,122.0,226.0,2.9,18.0,291.0,215.68,166.39
2016,7,28,16,45,99.0,201.0,2.95,18.0,250.0,186.28,143.63
2016,7,28,17,0,76.0,176.0,3.0,18.0,209.0,155.38,120.05
2016,7,28,17,15,71.0,153.5,3.0,17.5,181.5,130.27,101.21
2016,7,28,17,30,66.0,131.0,3.0,17.0,154.0,107.43,88.92
2016,7,28,17,45,278.5,95.0,3.0,17.0,166.5,73.04,58.92
2016,7,28,18,0,491.0,59.0,3.0,17.0,179.0,42.52,31.97
2016,7,28,18,15,417.0,50.0,2.9,16.5,135.0,37.28,27.15
2016,7,28,18,30,343.0,41.0,2.8,16.0,91.0,31.76,21.84
2016,7,28,18,45,237.0,28.5,2.7,16.0,56.5,22.55,12.41
2016,7,28,19,0,131.0,16.0,2.6,16.0,22.0,12.62,0.0
2016,7,28,19,15,65.5,8.0,2.4,16.0,11.0,7.63,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,46.0,7.0,0.7,15.0,9.0,13.82,0.0
2016,7,29,5,30,92.0,14.0,0.7,15.0,18.0,38.8,0.0
2016,7,29,5,45,197.0,28.0,0.7,15.0,51.5,95.36,60.32
2016,7,29,6,0,302.0,42.0,0.7,15.0,85.0,156.36,115.81
2016,7,29,6,15,376.5,52.5,0.7,15.0,128.0,216.28,168.2
2016,7,29,6,30,451.0,63.0,0.7,15.0,171.0,282.42,225.08
2016,7,29,6,45,317.5,95.5,0.75,15.5,181.0,275.21,222.09
2016,7,29,7,0,184.0,128.0,0.8,16.0,191.0,239.83,194.27
2016,7,29,7,15,416.5,107.5,0.8,16.0,279.5,380.5,308.92
2016,7,29,7,30,649.0,87.0,0.8,16.0,368.0,532.43,426.61
2016,7,29,7,45,684.5,89.0,0.85,16.5,418.5,589.38,467.4
2016,7,29,8,0,720.0,91.0,0.9,17.0,469.0,645.64,506.55
2016,7,29,8,15,485.0,176.5,0.95,17.0,442.0,586.02,458.59
2016,7,29,8,30,250.0,262.0,1.0,17.0,415.0,495.85,386.89
2016,7,29,8,45,243.0,285.5,1.1,17.5,443.5,523.63,406.62
2016,7,29,9,0,236.0,309.0,1.2,18.0,472.0,537.54,415.19
2016,7,29,9,15,532.5,206.5,1.2,18.0,603.0,725.84,556.39
2016,7,29,9,30,829.0,104.0,1.2,18.0,734.0,896.91,670.63
2016,7,29,9,45,559.5,239.5,1.3,18.5,673.5,810.91,608.24
2016,7,29,10,0,290.0,375.0,1.4,19.0,613.0,689.94,516.99
2016,7,29,10,15,274.5,394.0,1.45,19.0,626.0,697.0,522.05
2016,7,29,10,30,259.0,413.0,1.5,19.0,639.0,702.2,524.6
2016,7,29,10,45,293.0,415.0,1.6,19.5,676.5,737.5,548.93
2016,7,29,11,0,327.0,417.0,1.7,20.0,714.0,771.72,572.01
2016,7,29,11,15,267.0,440.0,1.8,20.0,685.5,731.59,542.8
2016,7,29,11,30,207.0,463.0,1.9,20.0,657.0,679.64,505.92
2016,7,29,11,45,261.5,454.0,2.0,20.0,701.0,729.0,542.35
2016,7,29,12,0,316.0,445.0,2.1,20.0,745.0,765.64,569.1
2016,7,29,12,15,296.0,451.0,2.2,20.0,732.0,742.55,552.91
2016,7,29,12,30,276.0,457.0,2.3,20.0,719.0,718.72,536.61
2016,7,29,12,45,281.5,451.5,2.45,20.0,717.0,706.74,529.53
2016,7,29,13,0,287.0,446.0,2.6,20.0,715.0,693.47,521.35
2016,7,29,13,15,241.0,447.0,2.7,20.0,670.5,640.73,483.61
2016,7,29,13,30,195.0,448.0,2.8,20.0,626.0,587.2,445.05
2016,7,29,13,45,159.0,435.0,2.95,20.0,578.0,535.07,407.46
2016,7,29,14,0,123.0,422.0,3.1,20.0,530.0,485.46,371.13
2016,7,29,14,15,137.5,408.5,3.15,19.5,525.0,473.94,364.22
2016,7,29,14,30,152.0,395.0,3.2,19.0,520.0,460.96,355.86
2016,7,29,14,45,133.5,375.0,3.3,19.0,481.5,420.58,325.65
2016,7,29,15,0,115.0,355.0,3.4,19.0,443.0,382.04,296.64
2016,7,29,15,15,129.0,336.0,3.4,19.0,429.5,362.9,282.29
2016,7,29,15,30,143.0,317.0,3.4,19.0,416.0,342.29,266.37
2016,7,29,15,45,131.0,294.0,3.45,19.0,380.0,306.52,238.52
2016,7,29,16,0,119.0,271.0,3.5,19.0,344.0,272.27,211.66
2016,7,29,16,15,75.0,235.0,3.5,18.5,280.0,224.6,175.18
2016,7,29,16,30,31.0,199.0,3.5,18.0,216.0,178.79,140.32
2016,7,29,16,45,22.0,175.0,3.5,18.0,186.5,158.73,124.79
2016,7,29,17,0,13.0,151.0,3.5,18.0,157.0,134.94,106.15
2016,7,29,17,15,8.5,132.0,3.45,17.5,136.0,116.58,91.84
2016,7,29,17,30,4.0,113.0,3.4,17.0,115.0,99.22,81.82
2016,7,29,17,45,236.5,88.0,3.4,17.0,145.5,67.99,54.5
2016,7,29,18,0,469.0,63.0,3.4,17.0,176.0,46.05,35.07
2016,7,29,18,15,393.5,53.0,3.2,16.5,132.0,40.08,29.57
2016,7,29,18,30,318.0,43.0,3.0,16.0,88.0,33.77,23.53
2016,7,29,18,45,212.0,29.0,2.85,16.0,54.0,22.6,12.2
2016,7,29,19,0,106.0,15.0,2.7,16.0,20.0,11.82,0.0
2016,7,29,19,15,53.0,7.5,2.45,16.0,10.0,7.15,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,9.5,1.55,15.0,9.5,9.05,0.0
2016,7,30,5,30,0.0,19.0,1.6,15.0,19.0,18.11,0.0
2016,7,30,5,45,175.5,29.0,1.7,15.0,53.5,91.13,56.83
2016,7,30,6,0,351.0,39.0,1.8,15.0,88.0,170.76,126.54
2016,7,30,6,15,428.0,48.5,1.85,15.0,133.0,231.42,180.63
2016,7,30,6,30,505.0,58.0,1.9,15.0,178.0,300.33,241.01
2016,7,30,6,45,555.0,65.0,2.0,15.5,226.5,360.92,293.27
2016,7,30,7,0,605.0,72.0,2.1,16.0,275.0,425.87,347.3
2016,7,30,7,15,643.0,77.5,2.1,16.0,325.5,485.89,396.12
2016,7,30,7,30,681.0,83.0,2.1,16.0,376.0,548.25,445.16
2016,7,30,7,45,423.5,153.0,2.1,16.5,343.0,476.34,384.92
2016,7,30,8,0,166.0,223.0,2.1,17.0,310.0,362.66,290.78
2016,7,30,8,15,209.0,242.0,2.05,17.0,362.0,422.43,337.72
2016,7,30,8,30,252.0,261.0,2.0,17.0,414.0,496.59,393.47
2016,7,30,8,45,524.0,185.5,2.0,17.5,536.0,664.35,522.4
2016,7,30,9,0,796.0,110.0,2.0,18.0,658.0,838.69,643.99
2016,7,30,9,15,809.0,112.5,2.0,18.0,698.0,875.55,666.02
2016,7,30,9,30,822.0,115.0,2.0,18.0,738.0,910.16,687.72
2016,7,30,9,45,851.0,107.0,2.0,18.5,778.5,938.31,703.63
2016,7,30,10,0,880.0,99.0,2.0,19.0,819.0,972.05,723.17
2016,7,30,10,15,887.0,100.0,2.0,19.0,848.0,991.53,734.51
2016,7,30,10,30,894.0,101.0,2.0,19.0,877.0,1007.73,743.93
2016,7,30,10,45,892.0,106.0,2.0,19.0,897.5,1015.76,748.15
