Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,11,0,890.0,111.0,2.0,19.0,918.0,1020.14,750.21
2016,7,30,11,15,609.5,271.5,2.0,19.0,828.5,915.71,679.79
2016,7,30,11,30,329.0,432.0,2.0,19.0,739.0,780.73,580.18
2016,7,30,11,45,313.0,441.0,2.0,19.0,735.5,767.18,571.34
2016,7,30,12,0,297.0,450.0,2.0,19.0,732.0,752.3,560.51
2016,7,30,12,15,235.0,461.5,1.95,19.0,684.5,686.58,513.15
2016,7,30,12,30,173.0,473.0,1.9,19.0,637.0,630.65,472.36
2016,7,30,12,45,308.5,426.5,1.85,19.0,715.5,707.46,530.3
2016,7,30,13,0,444.0,380.0,1.8,19.0,794.0,774.78,579.17
2016,7,30,13,15,388.0,398.0,1.75,19.0,755.5,721.02,539.84
2016,7,30,13,30,332.0,416.0,1.7,19.0,717.0,673.66,505.64
2016,7,30,13,45,302.5,412.5,1.65,19.0,682.0,629.79,474.46
2016,7,30,14,0,273.0,409.0,1.6,19.0,647.0,587.32,443.95
2016,7,30,14,15,261.0,396.5,1.55,19.0,618.0,550.85,417.88
2016,7,30,14,30,249.0,384.0,1.5,19.0,589.0,514.99,391.91
2016,7,30,14,45,369.0,325.5,1.5,19.0,613.5,520.62,398.02
2016,7,30,15,0,489.0,267.0,1.5,19.0,638.0,513.68,393.5
2016,7,30,15,15,443.5,268.5,1.5,18.5,591.5,462.01,354.51
2016,7,30,15,30,398.0,270.0,1.5,18.0,545.0,416.55,319.79
2016,7,30,15,45,391.0,251.5,1.5,18.0,506.0,372.43,284.81
2016,7,30,16,0,384.0,233.0,1.5,18.0,467.0,328.89,249.48
2016,7,30,16,15,262.0,228.5,1.55,18.0,382.5,264.22,200.23
2016,7,30,16,30,140.0,224.0,1.6,18.0,298.0,217.84,166.74
2016,7,30,16,45,105.0,198.5,1.65,18.0,250.5,180.18,138.01
2016,7,30,17,0,70.0,173.0,1.7,18.0,203.0,152.13,117.43
2016,7,30,17,15,64.0,151.5,1.75,17.5,176.0,128.03,99.5
2016,7,30,17,30,58.0,130.0,1.8,17.0,149.0,106.52,88.04
2016,7,30,17,45,298.5,93.0,1.85,17.0,167.0,66.77,53.4
2016,7,30,18,0,539.0,56.0,1.9,17.0,185.0,40.37,30.07
2016,7,30,18,15,462.5,47.5,1.9,16.5,139.0,35.44,25.51
2016,7,30,18,30,386.0,39.0,1.9,16.0,93.0,30.26,20.48
2016,7,30,18,45,270.0,27.0,1.9,16.0,57.0,21.43,11.02
2016,7,30,19,0,154.0,15.0,1.9,16.0,21.0,14.3,0.0
2016,7,30,19,15,77.0,7.5,1.8,16.0,10.5,7.15,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,35.5,6.5,2.4,14.0,7.5,6.2,0.0
2016,7,31,5,30,71.0,13.0,2.4,14.0,15.0,27.16,0.0
2016,7,31,5,45,160.0,29.5,2.45,14.5,47.5,87.72,53.73
2016,7,31,6,0,249.0,46.0,2.5,15.0,80.0,144.18,107.15
2016,7,31,6,15,322.0,59.5,2.4,15.0,123.0,201.12,157.53
2016,7,31,6,30,395.0,73.0,2.3,15.0,166.0,266.15,214.29
2016,7,31,6,45,207.0,95.5,2.25,15.5,145.0,212.89,173.34
2016,7,31,7,0,19.0,118.0,2.2,16.0,124.0,125.81,100.54
2016,7,31,7,15,15.5,133.0,2.05,16.0,138.5,138.86,111.33
2016,7,31,7,30,12.0,148.0,1.9,16.0,153.0,151.6,121.42
2016,7,31,7,45,19.5,171.0,1.8,16.5,180.5,180.05,144.14
2016,7,31,8,0,27.0,194.0,1.7,17.0,208.0,218.06,174.01
2016,7,31,8,15,138.5,227.0,1.6,17.0,310.0,351.09,280.98
2016,7,31,8,30,250.0,260.0,1.5,17.0,412.0,494.08,390.27
2016,7,31,8,45,472.5,209.0,1.45,17.5,523.5,646.8,504.72
2016,7,31,9,0,695.0,158.0,1.4,18.0,635.0,807.36,616.67
2016,7,31,9,15,710.0,161.5,1.3,18.0,674.5,844.35,637.3
2016,7,31,9,30,725.0,165.0,1.2,18.0,714.0,879.45,657.62
2016,7,31,9,45,441.0,278.5,1.15,18.5,617.5,740.01,555.39
2016,7,31,10,0,157.0,392.0,1.1,19.0,521.0,566.33,425.22
2016,7,31,10,15,107.5,389.5,1.05,19.0,479.5,514.76,387.8
2016,7,31,10,30,58.0,387.0,1.0,19.0,438.0,448.77,338.54
2016,7,31,10,45,50.5,387.0,0.95,19.0,432.0,439.76,331.67
2016,7,31,11,0,43.0,387.0,0.9,19.0,426.0,430.51,324.23
2016,7,31,11,15,68.0,418.0,0.9,19.0,480.5,485.92,364.47
2016,7,31,11,30,93.0,449.0,0.9,19.0,535.0,540.44,402.83
2016,7,31,11,45,80.5,444.5,0.9,19.0,520.0,520.05,387.42
2016,7,31,12,0,68.0,440.0,0.9,19.0,505.0,499.62,372.68
2016,7,31,12,15,85.0,450.5,0.9,19.0,531.5,522.74,389.6
2016,7,31,12,30,102.0,461.0,0.9,19.0,558.0,544.58,405.13
2016,7,31,12,45,87.5,449.0,0.95,19.0,531.5,513.94,383.43
2016,7,31,13,0,73.0,437.0,1.0,19.0,505.0,483.92,362.43
2016,7,31,13,15,88.5,437.5,1.05,19.0,518.5,492.44,369.63
2016,7,31,13,30,104.0,438.0,1.1,19.0,532.0,499.53,375.47
2016,7,31,13,45,83.0,414.5,1.15,19.0,488.5,453.93,342.73
2016,7,31,14,0,62.0,391.0,1.2,19.0,445.0,410.16,311.25
2016,7,31,14,15,111.0,392.0,1.2,18.5,485.0,440.62,335.78
2016,7,31,14,30,160.0,393.0,1.2,18.0,525.0,464.52,354.64
2016,7,31,14,45,113.0,363.5,1.3,18.0,455.0,398.1,305.53
2016,7,31,15,0,66.0,334.0,1.4,18.0,385.0,338.15,260.98
2016,7,31,15,15,50.5,302.5,1.45,18.0,340.0,296.81,230.14
2016,7,31,15,30,35.0,271.0,1.5,18.0,295.0,257.57,200.44
2016,7,31,15,45,30.0,248.0,1.55,18.0,267.5,231.74,180.83
2016,7,31,16,0,25.0,225.0,1.6,18.0,240.0,210.98,165.0
2016,7,31,16,15,16.0,197.5,1.6,17.5,207.0,182.04,142.88
2016,7,31,16,30,7.0,170.0,1.6,17.0,174.0,154.41,121.63
2016,7,31,16,45,3.5,145.0,1.65,17.0,147.0,131.09,103.24
2016,7,31,17,0,0.0,120.0,1.7,17.0,120.0,108.42,85.14
2016,7,31,17,15,0.0,104.0,1.75,16.5,104.0,93.92,73.54
2016,7,31,17,30,0.0,88.0,1.8,16.0,88.0,79.65,64.96
2016,7,31,17,45,241.0,74.5,1.9,16.0,131.5,52.96,41.46
2016,7,31,18,0,482.0,61.0,2.0,16.0,175.0,44.66,33.99
2016,7,31,18,15,404.0,51.0,2.05,16.0,130.5,38.61,28.32
2016,7,31,18,30,326.0,41.0,2.1,16.0,86.0,32.23,22.11
2016,7,31,18,45,221.0,27.5,2.15,16.0,52.5,22.02,11.13
2016,7,31,19,0,116.0,14.0,2.2,16.0,19.0,13.34,0.0
2016,7,31,19,15,58.0,7.0,2.15,16.0,9.5,6.67,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,73.5,6.5,1.0,15.0,9.0,0.0,0.0
2016,8,1,5,30,147.0,13.0,1.0,15.0,18.0,42.87,0.0
2016,8,1,5,45,272.5,23.5,1.0,15.5,52.5,111.33,65.72
2016,8,1,6,0,398.0,34.0,1.0,16.0,87.0,180.19,131.65
2016,8,1,6,15,475.0,41.5,1.0,16.0,132.5,240.99,185.89
2016,8,1,6,30,552.0,49.0,1.0,16.0,178.0,310.06,245.89
2016,8,1,6,45,276.0,66.0,1.0,16.0,130.5,220.49,178.33
2016,8,1,7,0,0.0,83.0,1.0,16.0,83.0,78.57,60.73
2016,8,1,7,15,0.0,103.5,0.95,16.0,103.5,98.71,77.69
2016,8,1,7,30,0.0,124.0,0.9,16.0,124.0,118.85,94.05
2016,8,1,7,45,0.0,125.5,0.9,16.5,125.5,119.52,94.05
2016,8,1,8,0,0.0,127.0,0.9,17.0,127.0,120.43,94.29
2016,8,1,8,15,0.0,143.0,0.9,17.0,143.0,135.96,106.55
2016,8,1,8,30,0.0,159.0,0.9,17.0,159.0,151.5,118.65
2016,8,1,8,45,4.5,185.0,0.95,17.5,188.0,180.9,141.6
2016,8,1,9,0,9.0,211.0,1.0,18.0,217.0,210.62,164.38
2016,8,1,9,15,20.5,253.5,1.05,18.0,269.0,263.74,205.47
2016,8,1,9,30,32.0,296.0,1.1,18.0,321.0,330.15,255.7
2016,8,1,9,45,31.0,308.0,1.2,18.5,333.0,341.32,262.89
2016,8,1,10,0,30.0,320.0,1.3,19.0,345.0,352.29,270.23
2016,8,1,10,15,26.5,320.0,1.4,19.0,343.0,347.89,266.59
2016,8,1,10,30,23.0,320.0,1.5,19.0,341.0,331.34,253.99
2016,8,1,10,45,190.5,361.5,1.65,19.0,534.0,566.41,432.29
2016,8,1,11,0,358.0,403.0,1.8,19.0,727.0,789.14,589.78
2016,8,1,11,15,630.0,254.0,1.95,19.0,835.0,919.13,684.95
2016,8,1,11,30,902.0,105.0,2.1,19.0,943.0,1017.79,750.17
2016,8,1,11,45,905.0,104.0,2.25,19.0,951.5,1010.3,745.65
2016,8,1,12,0,908.0,103.0,2.4,19.0,960.0,999.31,740.0
2016,8,1,12,15,908.5,103.0,2.6,19.0,960.5,983.45,731.59
2016,8,1,12,30,909.0,103.0,2.8,19.0,961.0,964.23,720.8
2016,8,1,12,45,912.0,100.5,3.0,19.0,954.5,941.57,707.53
2016,8,1,13,0,915.0,98.0,3.2,19.0,948.0,915.64,691.83
2016,8,1,13,15,912.0,97.5,3.35,19.0,933.5,883.26,671.15
2016,8,1,13,30,909.0,97.0,3.5,19.0,919.0,848.13,648.32
2016,8,1,13,45,907.5,94.5,3.65,19.0,898.0,809.67,622.86
2016,8,1,14,0,906.0,92.0,3.8,19.0,877.0,768.66,595.24
2016,8,1,14,15,899.5,91.0,3.9,18.5,848.5,723.16,564.86
2016,8,1,14,30,893.0,90.0,4.0,18.0,820.0,675.88,531.31
2016,8,1,14,45,887.0,87.5,4.1,18.0,785.5,625.96,492.83
2016,8,1,15,0,881.0,85.0,4.2,18.0,751.0,574.67,452.18
2016,8,1,15,15,870.0,83.5,4.2,18.0,711.0,520.59,407.91
2016,8,1,15,30,859.0,82.0,4.2,18.0,671.0,466.09,362.05
2016,8,1,15,45,844.5,80.0,4.25,18.0,626.5,409.59,313.4
2016,8,1,16,0,830.0,78.0,4.3,18.0,582.0,353.56,263.83
2016,8,1,16,15,811.5,75.5,4.3,17.5,534.0,296.67,213.17
2016,8,1,16,30,793.0,73.0,4.3,17.0,486.0,236.09,159.38
2016,8,1,16,45,765.5,70.5,4.3,17.0,435.5,180.51,111.25
2016,8,1,17,0,738.0,68.0,4.3,17.0,385.0,127.94,70.28
2016,8,1,17,15,703.5,64.0,4.25,16.5,334.0,77.06,40.54
2016,8,1,17,30,669.0,60.0,4.2,16.0,283.0,43.6,33.18
2016,8,1,17,45,615.0,55.5,4.2,16.0,232.5,38.14,28.33
2016,8,1,18,0,561.0,51.0,4.2,16.0,182.0,36.52,26.76
2016,8,1,18,15,483.0,43.0,4.1,15.5,136.0,31.83,22.38
2016,8,1,18,30,405.0,35.0,4.0,15.0,90.0,26.91,17.56
2016,8,1,18,45,276.0,24.0,3.95,15.0,54.5,18.88,8.41
2016,8,1,19,0,147.0,13.0,3.9,15.0,19.0,12.39,0.0
2016,8,1,19,15,73.5,6.5,3.8,15.0,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,56.0,6.5,2.2,14.0,8.5,0.0,0.0
2016,8,2,5,30,112.0,13.0,2.2,14.0,17.0,35.54,0.0
2016,8,2,5,45,246.5,25.5,2.25,14.5,52.0,105.98,61.13
2016,8,2,6,0,381.0,38.0,2.3,15.0,87.0,178.94,131.69
2016,8,2,6,15,463.5,46.0,2.25,15.0,133.5,241.67,188.16
2016,8,2,6,30,546.0,54.0,2.2,15.0,180.0,313.18,251.08
2016,8,2,6,45,273.0,62.5,2.2,15.5,125.5,214.82,175.17
2016,8,2,7,0,0.0,71.0,2.2,16.0,71.0,66.43,50.68
2016,8,2,7,15,0.0,90.5,2.25,16.0,90.5,85.48,66.73
2016,8,2,7,30,0.0,110.0,2.3,16.0,110.0,104.55,82.43
2016,8,2,7,45,0.0,127.5,2.35,16.5,127.5,121.6,96.05
2016,8,2,8,0,0.0,145.0,2.4,17.0,145.0,138.65,109.46
2016,8,2,8,15,6.5,174.5,2.45,17.0,178.5,172.99,137.15
2016,8,2,8,30,13.0,204.0,2.5,17.0,212.0,207.88,164.87
2016,8,2,8,45,18.0,227.5,2.6,17.0,239.5,235.75,186.67
2016,8,2,9,0,23.0,251.0,2.7,17.0,267.0,263.87,208.49
2016,8,2,9,15,27.5,273.5,2.8,17.0,294.0,302.6,238.33
2016,8,2,9,30,32.0,296.0,2.9,17.0,321.0,330.32,259.35
2016,8,2,9,45,35.5,316.0,3.0,17.5,344.5,354.37,276.89
2016,8,2,10,0,39.0,336.0,3.1,18.0,368.0,378.3,294.19
2016,8,2,10,15,59.5,369.0,3.2,18.0,419.5,432.72,335.52
2016,8,2,10,30,80.0,402.0,3.3,18.0,471.0,487.15,376.21
2016,8,2,10,45,77.0,411.0,3.45,18.5,479.0,492.14,378.62
2016,8,2,11,0,74.0,420.0,3.6,19.0,487.0,496.68,380.96
2016,8,2,11,15,95.0,437.5,3.7,19.0,525.0,533.81,408.8
2016,8,2,11,30,116.0,455.0,3.8,19.0,563.0,581.18,443.66
2016,8,2,11,45,90.0,444.5,3.9,19.0,529.0,529.84,405.19
2016,8,2,12,0,64.0,434.0,4.0,19.0,495.0,489.96,375.18
2016,8,2,12,15,62.0,432.0,4.05,19.0,490.5,482.36,369.67
2016,8,2,12,30,60.0,430.0,4.1,19.0,486.0,474.54,363.9
2016,8,2,12,45,79.5,440.0,4.2,19.0,514.0,498.04,382.15
2016,8,2,13,0,99.0,450.0,4.3,19.0,542.0,519.92,399.08
2016,8,2,13,15,87.0,435.5,4.35,19.0,516.0,489.45,376.37
2016,8,2,13,30,75.0,421.0,4.4,19.0,490.0,459.73,354.3
2016,8,2,13,45,75.0,410.0,4.5,19.0,477.0,443.58,342.72
2016,8,2,14,0,75.0,399.0,4.6,19.0,464.0,427.35,330.96
2016,8,2,14,15,90.5,391.5,4.65,19.0,467.0,425.08,330.0
2016,8,2,14,30,106.0,384.0,4.7,19.0,470.0,421.18,327.64
2016,8,2,14,45,117.0,368.0,4.8,19.0,459.5,404.42,315.4
2016,8,2,15,0,128.0,352.0,4.9,19.0,449.0,386.66,302.18
2016,8,2,15,15,142.0,332.0,4.95,18.5,434.0,365.87,286.84
2016,8,2,15,30,156.0,312.0,5.0,18.0,419.0,343.61,269.89
2016,8,2,15,45,193.5,286.5,5.1,18.0,410.0,324.73,254.38
2016,8,2,16,0,231.0,261.0,5.2,18.0,401.0,301.8,234.73
2016,8,2,16,15,251.0,234.5,5.25,18.0,375.0,264.77,203.37
2016,8,2,16,30,271.0,208.0,5.3,18.0,349.0,229.49,172.85
2016,8,2,16,45,224.0,190.0,5.35,18.0,298.0,187.63,139.98
2016,8,2,17,0,177.0,172.0,5.4,18.0,247.0,156.7,117.41
2016,8,2,17,15,164.0,151.0,5.4,17.5,213.5,125.94,95.74
2016,8,2,17,30,151.0,130.0,5.4,17.0,180.0,101.54,83.94
2016,8,2,17,45,323.5,95.5,5.45,17.0,178.0,69.09,55.47
2016,8,2,18,0,496.0,61.0,5.5,17.0,176.0,45.04,34.11
2016,8,2,18,15,411.0,51.0,5.45,16.5,130.0,38.98,28.48
2016,8,2,18,30,326.0,41.0,5.4,16.0,84.0,32.6,22.27
2016,8,2,18,45,196.5,27.0,5.35,16.0,50.0,21.16,9.52
2016,8,2,19,0,67.0,13.0,5.3,16.0,16.0,12.39,0.0
2016,8,2,19,15,33.5,6.5,5.15,16.0,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,39.0,6.0,2.7,15.0,7.5,0.0,0.0
2016,8,3,5,30,78.0,12.0,2.7,15.0,15.0,27.5,0.0
2016,8,3,5,45,211.0,25.5,2.75,15.5,49.5,95.97,52.98
2016,8,3,6,0,344.0,39.0,2.8,16.0,84.0,167.91,122.99
2016,8,3,6,15,429.5,49.0,2.7,16.0,130.0,231.93,180.12
2016,8,3,6,30,515.0,59.0,2.6,16.0,176.0,305.18,244.18
2016,8,3,6,45,257.5,72.0,2.55,16.0,130.5,218.76,178.1
2016,8,3,7,0,0.0,85.0,2.5,16.0,85.0,80.74,62.71
2016,8,3,7,15,6.0,115.5,2.4,16.0,118.5,114.93,91.45
2016,8,3,7,30,12.0,146.0,2.3,16.0,152.0,149.81,120.13
2016,8,3,7,45,6.0,150.5,2.2,16.5,153.5,149.5,119.05
2016,8,3,8,0,0.0,155.0,2.1,17.0,155.0,148.94,117.75
2016,8,3,8,15,5.5,177.0,2.05,17.0,180.5,174.85,138.49
2016,8,3,8,30,11.0,199.0,2.0,17.0,206.0,201.18,159.26
2016,8,3,8,45,25.5,236.5,2.0,17.5,253.5,251.52,198.7
2016,8,3,9,0,40.0,274.0,2.0,18.0,301.0,315.13,247.41
2016,8,3,9,15,55.5,304.0,2.05,18.0,344.5,361.45,282.53
2016,8,3,9,30,71.0,334.0,2.1,18.0,388.0,408.28,317.6
2016,8,3,9,45,139.0,360.5,2.2,18.5,471.5,514.91,397.6
2016,8,3,10,0,207.0,387.0,2.3,19.0,555.0,610.47,466.96
2016,8,3,10,15,159.0,400.5,2.4,19.0,533.0,578.33,441.26
2016,8,3,10,30,111.0,414.0,2.5,19.0,511.0,544.17,414.77
2016,8,3,10,45,78.5,401.5,2.7,19.0,471.0,483.79,370.1
2016,8,3,11,0,46.0,389.0,2.9,19.0,431.0,436.14,334.1
2016,8,3,11,15,66.5,416.0,3.1,19.0,478.0,482.88,369.62
2016,8,3,11,30,87.0,443.0,3.3,19.0,525.0,528.8,403.81
2016,8,3,11,45,106.0,454.0,3.5,19.0,554.0,555.64,424.01
2016,8,3,12,0,125.0,465.0,3.7,19.0,583.0,590.87,450.25
2016,8,3,12,15,124.0,465.0,3.85,19.0,582.0,583.94,445.27
2016,8,3,12,30,123.0,465.0,4.0,19.0,581.0,576.4,440.07
2016,8,3,12,45,112.0,457.5,4.15,19.0,562.0,551.79,422.15
2016,8,3,13,0,101.0,450.0,4.3,19.0,543.0,521.82,400.36
2016,8,3,13,15,134.5,447.5,4.45,19.0,570.0,546.36,420.1
2016,8,3,13,30,168.0,445.0,4.6,19.0,597.0,562.62,433.47
2016,8,3,13,45,151.5,432.0,4.8,19.0,566.5,526.84,407.18
2016,8,3,14,0,135.0,419.0,5.0,19.0,536.0,492.1,381.56
2016,8,3,14,15,172.0,403.0,5.1,18.5,546.5,493.51,384.72
2016,8,3,14,30,209.0,387.0,5.2,18.0,557.0,491.41,384.83
2016,8,3,14,45,184.0,370.0,5.35,18.0,515.0,446.93,350.75
2016,8,3,15,0,159.0,353.0,5.5,18.0,473.0,404.75,318.21
2016,8,3,15,15,153.0,332.0,5.55,18.0,442.5,371.32,292.23
2016,8,3,15,30,147.0,311.0,5.6,18.0,412.0,338.56,266.45
2016,8,3,15,45,157.5,288.5,5.7,18.0,389.5,311.85,245.01
2016,8,3,16,0,168.0,266.0,5.8,18.0,367.0,284.07,222.19
2016,8,3,16,15,115.5,238.0,5.85,17.5,305.0,233.38,182.63
2016,8,3,16,30,63.0,210.0,5.9,17.0,243.0,193.63,152.34
2016,8,3,16,45,64.0,188.5,5.95,17.0,219.0,169.92,133.08
2016,8,3,17,0,65.0,167.0,6.0,17.0,195.0,146.33,114.13
2016,8,3,17,15,58.0,146.0,6.0,16.5,168.5,122.88,96.44
2016,8,3,17,30,51.0,125.0,6.0,16.0,142.0,102.75,85.36
2016,8,3,17,45,290.5,91.0,6.0,16.0,160.0,65.73,52.71
2016,8,3,18,0,530.0,57.0,6.0,16.0,178.0,41.8,31.38
2016,8,3,18,15,445.0,48.0,5.9,15.5,131.5,36.48,26.38
2016,8,3,18,30,360.0,39.0,5.8,15.0,85.0,30.91,20.85
2016,8,3,18,45,223.0,26.0,5.75,15.0,50.0,21.06,8.85
2016,8,3,19,0,86.0,13.0,5.7,15.0,15.0,12.39,0.0
2016,8,3,19,15,43.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.0,4.15,14.0,7.0,0.0,0.0
2016,8,4,5,30,89.0,12.0,4.0,14.0,14.0,29.71,0.0
2016,8,4,5,45,227.0,24.5,3.85,14.5,48.5,98.55,52.1
2016,8,4,6,0,365.0,37.0,3.7,15.0,83.0,172.48,126.47
2016,8,4,6,15,448.5,45.5,3.6,15.0,129.0,235.16,183.35
2016,8,4,6,30,532.0,54.0,3.5,15.0,175.0,306.82,246.92
2016,8,4,6,45,266.0,60.5,3.4,15.0,121.0,209.07,171.26
2016,8,4,7,0,0.0,67.0,3.3,15.0,67.0,62.47,47.58
2016,8,4,7,15,0.0,83.5,3.25,15.0,83.5,78.48,61.14
2016,8,4,7,30,0.0,100.0,3.2,15.0,100.0,94.51,74.42
2016,8,4,7,45,18.0,148.5,3.2,15.5,158.0,155.77,125.32
2016,8,4,8,0,36.0,197.0,3.2,16.0,216.0,228.74,184.44
2016,8,4,8,15,23.0,196.0,3.25,16.0,209.0,208.19,166.79
2016,8,4,8,30,10.0,195.0,3.3,16.0,202.0,196.34,156.34
2016,8,4,8,45,47.5,248.0,3.4,16.5,280.5,293.57,234.38
2016,8,4,9,0,85.0,301.0,3.5,17.0,359.0,384.8,305.3
2016,8,4,9,15,106.0,325.5,3.55,17.0,402.5,431.32,340.63
2016,8,4,9,30,127.0,350.0,3.6,17.0,446.0,491.46,385.84
2016,8,4,9,45,139.5,369.5,3.7,17.0,479.0,525.52,410.87
2016,8,4,10,0,152.0,389.0,3.8,17.0,512.0,559.33,435.65
2016,8,4,10,15,197.0,400.0,3.9,17.0,566.0,615.64,478.06
2016,8,4,10,30,242.0,411.0,4.0,17.0,620.0,684.93,529.07
2016,8,4,10,45,247.5,416.5,4.15,17.5,634.5,695.1,535.04
2016,8,4,11,0,253.0,422.0,4.3,18.0,649.0,704.06,540.54
2016,8,4,11,15,574.0,271.5,4.4,18.0,799.0,880.94,677.55
2016,8,4,11,30,895.0,121.0,4.5,18.0,949.0,1027.25,780.19
2016,8,4,11,45,892.5,123.5,4.6,18.0,955.0,1017.65,773.12
2016,8,4,12,0,890.0,126.0,4.7,18.0,961.0,1004.62,764.95
2016,8,4,12,15,890.0,126.0,4.75,17.5,961.0,988.19,755.54
2016,8,4,12,30,890.0,126.0,4.8,17.0,961.0,968.49,743.87
2016,8,4,12,45,886.5,127.0,4.85,17.0,953.0,943.36,726.95
2016,8,4,13,0,883.0,128.0,4.9,17.0,945.0,915.3,707.96
2016,8,4,13,15,880.0,127.0,4.95,17.0,930.0,882.98,685.87
2016,8,4,13,30,877.0,126.0,5.0,17.0,915.0,848.01,661.76
2016,8,4,13,45,874.5,123.5,5.05,17.0,893.5,809.54,634.95
2016,8,4,14,0,872.0,121.0,5.1,17.0,872.0,768.69,606.17
2016,8,4,14,15,865.0,119.0,5.1,17.0,843.0,722.92,573.05
2016,8,4,14,30,858.0,117.0,5.1,17.0,814.0,675.51,536.41
2016,8,4,14,45,857.0,111.0,5.15,17.0,780.5,626.72,498.13
2016,8,4,15,0,856.0,105.0,5.2,17.0,747.0,576.17,457.41
2016,8,4,15,15,844.0,103.0,5.25,17.0,706.5,522.03,412.62
2016,8,4,15,30,832.0,101.0,5.3,17.0,666.0,464.53,363.98
2016,8,4,15,45,824.5,95.0,5.35,17.0,622.5,407.83,314.54
2016,8,4,16,0,817.0,89.0,5.4,17.0,579.0,350.98,263.66
2016,8,4,16,15,548.0,147.0,5.4,16.5,463.5,272.22,202.07
2016,8,4,16,30,279.0,205.0,5.4,16.0,348.0,228.01,172.65
2016,8,4,16,45,504.0,139.5,5.45,16.0,364.5,187.9,129.17
2016,8,4,17,0,729.0,74.0,5.5,16.0,381.0,128.15,71.71
2016,8,4,17,15,691.5,69.5,5.5,15.5,329.0,77.24,43.04
2016,8,4,17,30,654.0,65.0,5.5,15.0,277.0,43.79,33.49
2016,8,4,17,45,600.0,59.0,5.5,15.0,226.0,41.24,31.19
2016,8,4,18,0,546.0,53.0,5.5,15.0,175.0,38.57,28.64
2016,8,4,18,15,461.5,44.5,5.4,15.0,129.0,33.54,23.83
2016,8,4,18,30,377.0,36.0,5.3,15.0,83.0,28.27,18.51
2016,8,4,18,45,239.0,23.5,5.25,15.0,48.5,18.81,6.56
2016,8,4,19,0,101.0,11.0,5.2,15.0,14.0,10.48,0.0
2016,8,4,19,15,50.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,36.5,5.5,3.1,15.0,6.5,0.0,0.0
2016,8,5,5,30,73.0,11.0,3.1,15.0,13.0,25.43,0.0
2016,8,5,5,45,203.0,24.5,3.1,15.0,46.5,91.63,45.44
2016,8,5,6,0,333.0,38.0,3.1,15.0,80.0,163.11,119.24
2016,8,5,6,15,420.0,48.0,3.0,15.0,126.0,227.01,176.73
2016,8,5,6,30,507.0,58.0,2.9,15.0,172.0,300.35,241.28
2016,8,5,6,45,273.5,88.5,2.8,15.5,152.0,237.63,193.89
2016,8,5,7,0,40.0,119.0,2.7,16.0,132.0,145.07,116.85
2016,8,5,7,15,29.5,134.5,2.6,16.0,145.0,156.07,125.95
2016,8,5,7,30,19.0,150.0,2.5,16.0,158.0,158.81,127.71
2016,8,5,7,45,11.5,156.0,2.45,16.5,161.0,159.24,127.25
2016,8,5,8,0,4.0,162.0,2.4,17.0,164.0,159.24,126.35
2016,8,5,8,15,50.0,211.0,2.25,17.0,241.0,254.88,204.11
2016,8,5,8,30,96.0,260.0,2.1,17.0,318.0,346.98,276.5
2016,8,5,8,45,97.0,282.0,2.0,17.0,344.0,373.57,295.59
2016,8,5,9,0,98.0,304.0,1.9,17.0,370.0,399.84,314.47
2016,8,5,9,15,152.5,326.0,1.85,17.0,436.5,487.16,380.53
2016,8,5,9,30,207.0,348.0,1.8,17.0,503.0,564.3,437.09
2016,8,5,9,45,136.0,355.0,1.8,17.5,459.0,506.56,390.57
2016,8,5,10,0,65.0,362.0,1.8,18.0,415.0,432.22,332.42
2016,8,5,10,15,95.5,389.0,1.85,18.0,470.0,490.45,376.32
2016,8,5,10,30,126.0,416.0,1.9,18.0,525.0,561.85,428.07
2016,8,5,10,45,136.0,429.0,1.95,18.0,549.5,584.04,443.41
2016,8,5,11,0,146.0,442.0,2.0,18.0,574.0,605.48,458.55
2016,8,5,11,15,205.0,444.0,2.1,18.0,632.0,663.83,501.73
2016,8,5,11,30,264.0,446.0,2.2,18.0,690.0,731.61,550.45
2016,8,5,11,45,317.5,430.0,2.3,18.5,726.0,761.82,571.88
2016,8,5,12,0,371.0,414.0,2.4,19.0,762.0,789.65,591.81
2016,8,5,12,15,385.0,406.5,2.65,19.0,767.5,785.1,590.38
2016,8,5,12,30,399.0,399.0,2.9,19.0,773.0,784.63,591.79
2016,8,5,12,45,334.0,422.0,3.15,19.0,733.0,727.33,551.05
2016,8,5,13,0,269.0,445.0,3.4,19.0,693.0,677.56,515.1
2016,8,5,13,15,274.0,435.5,3.65,19.0,685.0,659.16,503.36
2016,8,5,13,30,279.0,426.0,3.9,19.0,677.0,639.68,490.41
2016,8,5,13,45,259.5,418.5,4.15,19.0,647.0,601.73,463.17
2016,8,5,14,0,240.0,411.0,4.4,19.0,617.0,564.65,436.41
2016,8,5,14,15,222.5,398.0,4.55,18.5,584.0,524.42,407.64
2016,8,5,14,30,205.0,385.0,4.7,18.0,551.0,486.85,380.33
2016,8,5,14,45,229.5,362.5,4.85,18.0,540.5,467.84,366.66
2016,8,5,15,0,254.0,340.0,5.0,18.0,530.0,444.77,349.31
2016,8,5,15,15,522.5,230.0,5.1,18.0,593.0,466.46,367.01
2016,8,5,15,30,791.0,120.0,5.2,18.0,656.0,462.05,360.62
2016,8,5,15,45,764.5,119.5,5.3,18.0,608.0,404.82,311.37
2016,8,5,16,0,738.0,119.0,5.4,18.0,560.0,345.9,259.97
2016,8,5,16,15,713.0,115.0,5.45,17.5,511.0,289.88,210.63
2016,8,5,16,30,688.0,111.0,5.5,17.0,462.0,236.26,163.33
2016,8,5,16,45,644.5,108.0,5.55,17.0,409.5,183.21,118.75
2016,8,5,17,0,601.0,105.0,5.6,17.0,357.0,135.26,82.84
2016,8,5,17,15,556.0,97.5,5.55,16.5,306.0,88.88,56.48
2016,8,5,17,30,511.0,90.0,5.5,16.0,255.0,63.89,51.14
2016,8,5,17,45,441.5,81.5,5.5,16.0,205.0,59.19,46.94
2016,8,5,18,0,372.0,73.0,5.5,16.0,155.0,54.33,42.39
2016,8,5,18,15,287.5,58.5,5.45,15.5,112.0,44.47,33.29
2016,8,5,18,30,203.0,44.0,5.4,15.0,69.0,34.15,23.42
2016,8,5,18,45,110.0,26.0,5.35,15.0,39.0,21.5,7.22
2016,8,5,19,0,17.0,8.0,5.3,15.0,9.0,7.63,0.0
2016,8,5,19,15,8.5,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,18.0,5.0,4.6,14.0,5.5,0.0,0.0
2016,8,6,5,30,36.0,10.0,4.6,14.0,11.0,16.88,0.0
2016,8,6,5,45,149.5,26.0,4.6,14.5,42.0,78.19,35.8
2016,8,6,6,0,263.0,42.0,4.6,15.0,73.0,144.42,105.61
2016,8,6,6,15,350.5,53.5,4.6,15.0,117.5,204.91,159.96
2016,8,6,6,30,438.0,65.0,4.6,15.0,162.0,277.79,224.26
2016,8,6,6,45,219.0,60.5,4.6,15.0,109.0,186.3,152.58
2016,8,6,7,0,0.0,56.0,4.6,15.0,56.0,52.06,38.78
2016,8,6,7,15,0.0,67.5,4.6,15.0,67.5,62.79,47.89
2016,8,6,7,30,0.0,79.0,4.6,15.0,79.0,73.64,56.92
2016,8,6,7,45,0.0,89.5,4.65,15.5,89.5,83.69,65.04
2016,8,6,8,0,0.0,100.0,4.7,16.0,100.0,93.76,73.06
2016,8,6,8,15,0.0,115.0,4.75,16.0,115.0,108.27,84.82
2016,8,6,8,30,0.0,130.0,4.8,16.0,130.0,122.8,96.5
2016,8,6,8,45,1.5,156.5,4.85,16.5,158.0,150.02,118.29
2016,8,6,9,0,3.0,183.0,4.9,17.0,186.0,177.43,139.92
2016,8,6,9,15,7.5,211.0,4.95,17.0,217.5,209.19,165.21
2016,8,6,9,30,12.0,239.0,5.0,17.0,249.0,241.2,190.47
2016,8,6,9,45,15.0,260.5,5.1,17.0,273.5,265.36,209.29
2016,8,6,10,0,18.0,282.0,5.2,17.0,298.0,289.55,228.04
2016,8,6,10,15,30.5,323.0,5.25,17.0,349.5,355.79,279.73
2016,8,6,10,30,43.0,364.0,5.3,17.0,401.0,410.52,321.8
2016,8,6,10,45,42.0,371.5,5.4,17.0,408.0,415.98,325.52
2016,8,6,11,0,41.0,379.0,5.5,17.0,415.0,421.17,329.21
2016,8,6,11,15,56.5,405.0,5.55,17.0,456.0,461.91,360.58
2016,8,6,11,30,72.0,431.0,5.6,17.0,497.0,501.91,391.07
2016,8,6,11,45,126.5,449.0,5.65,17.0,566.5,581.93,452.81
2016,8,6,12,0,181.0,467.0,5.7,17.0,636.0,648.35,503.55
2016,8,6,12,15,342.0,418.0,5.7,17.0,738.0,755.4,587.38
2016,8,6,12,30,503.0,369.0,5.7,17.0,840.0,853.68,662.77
2016,8,6,12,45,692.0,252.5,5.75,17.0,894.0,897.62,700.52
2016,8,6,13,0,881.0,136.0,5.8,17.0,948.0,920.43,717.64
2016,8,6,13,15,878.0,135.5,5.85,17.0,933.0,888.44,695.11
2016,8,6,13,30,875.0,135.0,5.9,17.0,918.0,853.79,670.82
2016,8,6,13,45,876.5,130.0,6.0,17.0,897.5,816.0,644.31
2016,8,6,14,0,878.0,125.0,6.1,17.0,877.0,775.55,615.58
2016,8,6,14,15,871.0,123.5,6.2,17.0,848.0,729.78,582.17
2016,8,6,14,30,864.0,122.0,6.3,17.0,819.0,682.35,545.27
2016,8,6,14,45,859.5,117.5,6.45,17.0,784.5,632.3,505.64
2016,8,6,15,0,855.0,113.0,6.6,17.0,750.0,580.8,463.76
2016,8,6,15,15,842.5,110.5,6.7,17.0,709.0,523.5,416.04
2016,8,6,15,30,830.0,108.0,6.8,17.0,668.0,467.71,368.17
2016,8,6,15,45,818.0,103.0,6.95,17.0,623.0,410.03,317.56
2016,8,6,16,0,806.0,98.0,7.1,17.0,578.0,352.69,266.01
2016,8,6,16,15,784.5,95.0,7.15,16.5,528.5,295.08,214.11
2016,8,6,16,30,763.0,92.0,7.2,16.0,479.0,239.38,163.96
2016,8,6,16,45,737.0,86.5,7.25,16.0,428.0,183.01,115.21
2016,8,6,17,0,711.0,81.0,7.3,16.0,377.0,125.17,70.47
2016,8,6,17,15,670.5,76.0,7.3,15.5,324.0,74.43,42.57
2016,8,6,17,30,630.0,71.0,7.3,15.0,271.0,48.7,37.85
2016,8,6,17,45,570.0,64.0,7.3,15.0,220.0,45.58,35.02
2016,8,6,18,0,510.0,57.0,7.3,15.0,169.0,42.29,31.89
2016,8,6,18,15,418.5,47.5,7.3,15.0,123.0,36.54,26.38
2016,8,6,18,30,327.0,38.0,7.3,15.0,77.0,30.53,20.22
2016,8,6,18,45,186.5,24.0,7.3,15.0,44.0,18.92,4.42
2016,8,6,19,0,46.0,10.0,7.3,15.0,11.0,9.53,0.0
2016,8,6,19,15,23.0,5.0,7.25,14.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,32.5,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,65.0,10.0,6.4,14.0,11.0,22.77,0.0
2016,8,7,5,45,209.5,23.0,6.45,14.5,44.5,90.65,37.76
2016,8,7,6,0,354.0,36.0,6.5,15.0,78.0,167.58,121.96
2016,8,7,6,15,444.5,45.0,6.4,15.0,124.5,232.77,181.77
2016,8,7,6,30,535.0,54.0,6.3,15.0,171.0,307.78,249.05
2016,8,7,6,45,598.0,59.5,6.25,15.0,223.0,374.64,309.07
2016,8,7,7,0,661.0,65.0,6.2,15.0,275.0,447.2,372.26
2016,8,7,7,15,700.0,69.5,6.15,15.0,328.0,507.61,423.89
2016,8,7,7,30,739.0,74.0,6.1,15.0,381.0,572.48,477.49
2016,8,7,7,45,413.0,143.0,6.05,15.5,318.5,458.76,380.71
2016,8,7,8,0,87.0,212.0,6.0,16.0,256.0,283.78,231.23
2016,8,7,8,15,466.0,148.0,5.95,16.0,421.0,540.41,445.99
2016,8,7,8,30,845.0,84.0,5.9,16.0,586.0,790.25,639.93
2016,8,7,8,45,862.5,85.0,5.9,16.5,633.0,835.51,669.68
2016,8,7,9,0,880.0,86.0,5.9,17.0,680.0,879.11,698.67
2016,8,7,9,15,892.0,88.0,5.85,17.0,722.0,916.88,724.16
2016,8,7,9,30,904.0,90.0,5.8,17.0,764.0,952.1,747.61
2016,8,7,9,45,906.5,95.0,5.8,17.5,798.5,978.81,763.67
2016,8,7,10,0,909.0,100.0,5.8,18.0,833.0,1002.09,777.27
2016,8,7,10,15,916.0,101.0,5.8,18.0,862.5,1021.93,789.97
2016,8,7,10,30,923.0,102.0,5.8,18.0,892.0,1038.35,800.36
2016,8,7,10,45,930.5,101.5,5.85,18.0,916.0,1050.11,807.97
2016,8,7,11,0,938.0,101.0,5.9,18.0,940.0,1058.26,813.21
2016,8,7,11,15,941.0,101.5,5.9,18.0,955.5,1059.23,813.23
2016,8,7,11,30,944.0,102.0,5.9,18.0,971.0,1056.45,810.82
2016,8,7,11,45,948.0,100.5,5.9,18.0,979.5,1048.85,805.2
2016,8,7,12,0,952.0,99.0,5.9,18.0,988.0,1037.53,797.14
2016,8,7,12,15,952.5,99.0,5.9,18.0,988.5,1020.67,785.32
2016,8,7,12,30,953.0,99.0,5.9,18.0,989.0,1000.26,771.11
2016,8,7,12,45,951.5,99.5,5.95,18.0,981.0,975.04,753.89
2016,8,7,13,0,950.0,100.0,6.0,18.0,973.0,946.56,734.34
2016,8,7,13,15,947.0,99.0,6.05,18.0,957.5,912.18,710.52
2016,8,7,13,30,944.0,98.0,6.1,18.0,942.0,874.91,684.5
2016,8,7,13,45,942.0,96.0,6.2,18.0,920.0,834.74,656.42
2016,8,7,14,0,940.0,94.0,6.3,18.0,898.0,791.95,626.13
2016,8,7,14,15,933.5,93.0,6.4,18.0,868.0,744.49,592.05
2016,8,7,14,30,927.0,92.0,6.5,18.0,838.0,695.16,554.48
2016,8,7,14,45,918.0,90.5,6.6,18.0,801.5,642.2,512.39
2016,8,7,15,0,909.0,89.0,6.7,18.0,765.0,588.08,468.25
2016,8,7,15,15,897.5,87.5,6.75,18.0,723.5,531.78,421.08
2016,8,7,15,30,886.0,86.0,6.8,18.0,682.0,475.08,372.25
2016,8,7,15,45,869.0,84.5,6.85,18.0,635.0,416.07,320.34
2016,8,7,16,0,852.0,83.0,6.9,18.0,588.0,357.77,267.85
2016,8,7,16,15,831.5,80.0,6.9,17.5,537.5,293.6,210.49
2016,8,7,16,30,811.0,77.0,6.9,17.0,487.0,235.39,158.07
2016,8,7,16,45,780.0,74.5,6.9,17.0,434.0,177.98,108.69
2016,8,7,17,0,749.0,72.0,6.9,17.0,381.0,124.06,67.96
2016,8,7,17,15,709.5,67.5,6.85,16.5,327.5,71.91,40.21
2016,8,7,17,30,670.0,63.0,6.8,16.0,274.0,42.73,32.4
2016,8,7,17,45,607.0,57.5,6.75,16.0,222.0,40.49,30.37
2016,8,7,18,0,544.0,52.0,6.7,16.0,170.0,38.2,28.13
2016,8,7,18,15,452.0,43.0,6.55,15.5,123.0,32.69,22.92
2016,8,7,18,30,360.0,34.0,6.4,15.0,76.0,26.91,17.05
2016,8,7,18,45,180.0,17.0,6.3,15.0,38.0,13.12,0.2
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,191.0,16.0,5.8,15.0,38.5,77.39,27.19
2016,8,8,6,0,382.0,32.0,5.9,15.0,77.0,172.19,124.53
2016,8,8,6,15,470.0,40.0,5.85,15.0,123.0,236.59,184.24
2016,8,8,6,30,558.0,48.0,5.8,15.0,169.0,310.65,250.93
2016,8,8,6,45,612.0,53.5,5.75,15.5,219.5,374.2,307.74
2016,8,8,7,0,666.0,59.0,5.7,16.0,270.0,440.8,365.26
2016,8,8,7,15,342.0,103.0,5.65,16.0,212.0,331.75,275.75
2016,8,8,7,30,18.0,147.0,5.6,16.0,154.0,155.34,125.16
2016,8,8,7,45,50.0,178.5,5.55,16.5,203.0,218.97,177.93
2016,8,8,8,0,82.0,210.0,5.5,17.0,252.0,278.06,225.81
2016,8,8,8,15,147.5,234.0,5.5,17.0,318.0,367.86,298.76
2016,8,8,8,30,213.0,258.0,5.5,17.0,384.0,452.03,365.9
2016,8,8,8,45,538.5,172.0,5.5,17.5,526.0,668.85,540.17
2016,8,8,9,0,864.0,86.0,5.5,18.0,668.0,865.06,684.59
2016,8,8,9,15,876.5,88.0,5.6,18.0,709.0,902.83,709.92
2016,8,8,9,30,889.0,90.0,5.7,18.0,750.0,938.12,734.22
2016,8,8,9,45,888.0,97.0,5.8,18.0,783.5,963.39,751.32
2016,8,8,10,0,887.0,104.0,5.9,18.0,817.0,985.11,766.0
2016,8,8,10,15,894.5,105.0,6.0,18.0,847.0,1005.07,779.55
2016,8,8,10,30,902.0,106.0,6.1,18.0,877.0,1021.7,790.84
2016,8,8,10,45,908.5,106.0,6.25,18.0,900.5,1032.8,798.67
2016,8,8,11,0,915.0,106.0,6.4,18.0,924.0,1040.34,804.14
2016,8,8,11,15,918.5,107.0,6.5,18.0,939.5,1042.28,805.49
2016,8,8,11,30,922.0,108.0,6.6,18.0,955.0,1040.54,804.39
2016,8,8,11,45,924.5,108.0,6.75,18.0,963.0,1033.09,799.67
2016,8,8,12,0,927.0,108.0,6.9,18.0,971.0,1022.02,792.47
2016,8,8,12,15,927.0,108.0,7.05,18.0,971.5,1004.95,781.05
2016,8,8,12,30,927.0,108.0,7.2,18.0,972.0,984.44,767.2
2016,8,8,12,45,927.0,107.0,7.35,18.0,964.5,959.59,750.2
2016,8,8,13,0,927.0,106.0,7.5,18.0,957.0,931.5,730.79
2016,8,8,13,15,924.5,105.5,7.6,18.0,942.0,898.63,707.6
2016,8,8,13,30,922.0,105.0,7.7,18.0,927.0,862.9,682.2
2016,8,8,13,45,918.5,103.5,7.8,18.0,904.5,822.73,653.33
2016,8,8,14,0,915.0,102.0,7.9,18.0,882.0,780.11,622.41
2016,8,8,14,15,908.5,100.5,7.9,18.0,852.5,733.12,587.69
2016,8,8,14,30,902.0,99.0,7.9,18.0,823.0,684.33,549.29
2016,8,8,14,45,893.5,97.0,7.95,18.0,787.0,632.29,507.24
2016,8,8,15,0,885.0,95.0,8.0,18.0,751.0,579.1,463.25
2016,8,8,15,15,872.5,93.0,8.0,17.5,709.0,522.99,416.56
2016,8,8,15,30,860.0,91.0,8.0,17.0,667.0,466.63,368.26
2016,8,8,15,45,845.5,88.0,8.0,17.0,621.0,408.62,316.65
2016,8,8,16,0,831.0,85.0,8.0,17.0,575.0,351.1,264.37
2016,8,8,16,15,809.5,82.5,7.9,17.0,525.5,288.29,207.4
2016,8,8,16,30,788.0,80.0,7.8,17.0,476.0,231.54,155.82
2016,8,8,16,45,762.0,75.5,7.75,17.0,424.5,174.54,106.69
2016,8,8,17,0,736.0,71.0,7.7,17.0,373.0,120.47,65.78
2016,8,8,17,15,696.5,66.5,7.6,16.5,320.0,69.12,38.98
2016,8,8,17,30,657.0,62.0,7.5,16.0,267.0,42.07,31.81
2016,8,8,17,45,603.5,55.5,7.45,16.0,216.5,39.02,29.05
2016,8,8,18,0,550.0,49.0,7.4,16.0,166.0,35.81,26.0
2016,8,8,18,15,457.5,40.5,7.25,15.5,119.5,30.63,21.09
2016,8,8,18,30,365.0,32.0,7.1,15.0,73.0,25.21,15.48
2016,8,8,18,45,182.5,16.0,7.0,15.0,36.5,12.33,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,183.5,16.5,4.85,15.0,37.0,75.69,21.85
2016,8,9,6,0,367.0,33.0,4.9,15.0,74.0,168.44,121.22
2016,8,9,6,15,457.0,41.0,4.8,15.0,120.0,232.81,180.79
2016,8,9,6,30,547.0,49.0,4.7,15.0,166.0,307.0,247.2
2016,8,9,6,45,273.5,70.5,4.65,15.5,129.0,225.31,184.53
2016,8,9,7,0,0.0,92.0,4.6,16.0,92.0,88.54,69.36
2016,8,9,7,15,0.0,110.5,4.35,16.0,110.5,106.65,84.56
2016,8,9,7,30,0.0,129.0,4.1,16.0,129.0,124.73,99.38
2016,8,9,7,45,0.5,142.0,3.95,16.0,142.5,137.37,109.5
2016,8,9,8,0,1.0,155.0,3.8,16.0,156.0,150.12,119.6
2016,8,9,8,15,10.0,183.0,3.5,16.0,189.5,185.06,147.95
2016,8,9,8,30,19.0,211.0,3.2,16.0,223.0,220.69,176.4
2016,8,9,8,45,21.0,228.5,2.95,16.5,242.0,240.02,190.85
2016,8,9,9,0,23.0,246.0,2.7,17.0,261.0,259.42,205.17
2016,8,9,9,15,24.0,260.5,2.5,17.0,277.5,274.85,216.58
2016,8,9,9,30,25.0,275.0,2.3,17.0,294.0,290.25,227.88
2016,8,9,9,45,25.5,288.0,2.1,17.5,308.0,315.95,246.47
2016,8,9,10,0,26.0,301.0,1.9,18.0,322.0,329.45,255.46
2016,8,9,10,15,30.0,320.0,1.9,18.0,345.0,352.6,272.62
2016,8,9,10,30,34.0,339.0,1.9,18.0,368.0,375.56,289.48
2016,8,9,10,45,33.0,348.5,1.9,18.0,377.0,383.24,294.69
2016,8,9,11,0,32.0,358.0,1.9,18.0,386.0,390.65,299.8
2016,8,9,11,15,44.0,385.5,2.0,18.0,425.5,429.55,328.95
2016,8,9,11,30,56.0,413.0,2.1,18.0,465.0,467.78,357.2
2016,8,9,11,45,92.0,437.0,2.25,18.5,523.0,525.32,399.63
2016,8,9,12,0,128.0,461.0,2.4,19.0,581.0,590.99,446.98
