Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,12,15,200.0,454.5,2.55,19.0,641.5,647.54,489.66
2016,8,9,12,30,272.0,448.0,2.7,19.0,702.0,708.08,534.56
2016,8,9,12,45,203.0,450.5,2.9,19.0,639.0,629.17,477.27
2016,8,9,13,0,134.0,453.0,3.1,19.0,576.0,560.47,426.86
2016,8,9,13,15,191.5,441.0,3.2,19.0,613.5,589.58,450.5
2016,8,9,13,30,249.0,429.0,3.3,19.0,651.0,617.96,472.77
2016,8,9,13,45,221.5,421.0,3.4,19.0,615.0,571.7,438.81
2016,8,9,14,0,194.0,413.0,3.5,19.0,579.0,530.56,408.59
2016,8,9,14,15,162.5,397.0,3.6,19.0,532.5,481.28,371.96
2016,8,9,14,30,131.0,381.0,3.7,19.0,486.0,434.68,336.96
2016,8,9,14,45,105.0,356.5,3.8,19.0,438.5,387.48,301.3
2016,8,9,15,0,79.0,332.0,3.9,19.0,391.0,343.2,267.53
2016,8,9,15,15,104.0,317.5,4.05,19.0,390.0,335.71,262.26
2016,8,9,15,30,129.0,303.0,4.2,19.0,389.0,322.86,252.28
2016,8,9,15,45,193.0,275.5,4.35,19.0,394.0,313.59,244.19
2016,8,9,16,0,257.0,248.0,4.5,19.0,399.0,293.68,226.39
2016,8,9,16,15,265.5,223.5,4.6,18.5,367.5,257.01,195.89
2016,8,9,16,30,274.0,199.0,4.7,18.0,336.0,219.57,164.38
2016,8,9,16,45,223.5,181.0,4.8,18.0,284.5,177.44,131.68
2016,8,9,17,0,173.0,163.0,4.9,18.0,233.0,146.5,109.64
2016,8,9,17,15,159.5,142.0,4.95,17.5,199.5,116.04,88.87
2016,8,9,17,30,146.0,121.0,5.0,17.0,166.0,95.14,78.34
2016,8,9,17,45,309.5,88.5,5.1,17.0,160.5,64.7,51.53
2016,8,9,18,0,473.0,56.0,5.2,17.0,155.0,41.94,31.25
2016,8,9,18,15,378.5,45.5,5.15,16.5,110.5,35.25,24.97
2016,8,9,18,30,284.0,35.0,5.1,16.0,66.0,28.22,17.75
2016,8,9,18,45,142.0,17.5,5.1,16.0,33.0,13.73,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,144.0,17.5,3.35,15.0,33.5,64.34,13.05
2016,8,10,6,0,288.0,35.0,3.3,15.0,67.0,145.34,103.98
2016,8,10,6,15,379.5,45.5,3.15,15.0,111.5,208.68,161.58
2016,8,10,6,30,471.0,56.0,3.0,15.0,156.0,282.14,226.29
2016,8,10,6,45,252.5,85.5,2.95,15.5,141.0,224.45,183.0
2016,8,10,7,0,34.0,115.0,2.9,16.0,126.0,138.23,111.17
2016,8,10,7,15,40.5,136.0,2.75,16.0,151.5,165.4,133.96
2016,8,10,7,30,47.0,157.0,2.6,16.0,177.0,193.08,156.56
2016,8,10,7,45,44.0,176.0,2.5,16.5,196.5,212.41,171.44
2016,8,10,8,0,41.0,195.0,2.4,17.0,216.0,231.37,185.68
2016,8,10,8,15,36.5,210.5,2.3,17.0,230.0,244.85,195.62
2016,8,10,8,30,32.0,226.0,2.2,17.0,244.0,257.91,205.1
2016,8,10,8,45,40.5,251.5,2.1,17.5,277.0,292.68,231.48
2016,8,10,9,0,49.0,277.0,2.0,18.0,310.0,327.8,257.54
2016,8,10,9,15,29.5,252.0,1.95,18.0,272.0,282.46,221.18
2016,8,10,9,30,10.0,227.0,1.9,18.0,234.0,227.48,177.37
2016,8,10,9,45,6.5,200.5,1.85,18.0,206.0,197.42,153.52
2016,8,10,10,0,3.0,174.0,1.8,18.0,178.0,167.84,129.88
2016,8,10,10,15,5.5,194.5,1.85,18.0,200.0,190.23,147.5
2016,8,10,10,30,8.0,215.0,1.9,18.0,222.0,212.64,164.89
2016,8,10,10,45,8.5,216.5,2.0,18.5,224.5,214.42,165.77
2016,8,10,11,0,9.0,218.0,2.1,19.0,227.0,216.17,166.72
2016,8,10,11,15,11.5,248.0,2.25,19.0,259.0,247.62,191.04
2016,8,10,11,30,14.0,278.0,2.4,19.0,291.0,278.94,215.0
2016,8,10,11,45,18.0,308.0,2.55,19.0,324.5,311.53,239.84
2016,8,10,12,0,22.0,338.0,2.7,19.0,358.0,343.77,264.27
2016,8,10,12,15,30.5,365.0,2.9,19.0,393.5,386.05,296.34
2016,8,10,12,30,39.0,392.0,3.1,19.0,429.0,418.12,320.6
2016,8,10,12,45,63.5,414.5,3.35,19.0,473.5,459.29,352.27
2016,8,10,13,0,88.0,437.0,3.6,19.0,518.0,498.38,382.15
2016,8,10,13,15,80.5,424.5,3.85,19.0,498.0,474.07,364.35
2016,8,10,13,30,73.0,412.0,4.1,19.0,478.0,450.19,346.98
2016,8,10,13,45,78.0,404.0,4.35,19.0,472.5,440.79,340.79
2016,8,10,14,0,83.0,396.0,4.6,19.0,467.0,430.81,334.09
2016,8,10,14,15,68.0,371.0,4.7,18.5,428.0,390.83,304.46
2016,8,10,14,30,53.0,346.0,4.8,18.0,389.0,352.49,275.79
2016,8,10,14,45,39.5,312.5,4.95,18.0,344.0,309.26,242.58
2016,8,10,15,0,26.0,279.0,5.1,18.0,299.0,269.74,211.96
2016,8,10,15,15,19.5,250.0,5.1,18.0,264.0,238.09,187.31
2016,8,10,15,30,13.0,221.0,5.1,18.0,229.0,207.38,163.25
2016,8,10,15,45,16.5,215.5,5.15,18.0,225.5,201.91,159.22
2016,8,10,16,0,20.0,210.0,5.2,18.0,222.0,195.82,154.59
2016,8,10,16,15,12.5,185.0,5.15,17.5,192.5,169.82,134.32
2016,8,10,16,30,5.0,160.0,5.1,17.0,163.0,144.95,114.86
2016,8,10,16,45,2.5,135.5,5.05,17.0,137.0,122.39,96.71
2016,8,10,17,0,0.0,111.0,5.0,17.0,111.0,100.36,78.82
2016,8,10,17,15,0.0,95.0,4.9,16.5,95.0,85.88,67.02
2016,8,10,17,30,0.0,79.0,4.8,16.0,79.0,71.75,58.08
2016,8,10,17,45,251.0,65.0,4.75,16.0,116.5,46.91,36.02
2016,8,10,18,0,502.0,51.0,4.7,16.0,154.0,37.78,27.71
2016,8,10,18,15,407.0,41.5,4.55,15.5,109.0,31.81,22.05
2016,8,10,18,30,312.0,32.0,4.4,15.0,64.0,25.55,15.43
2016,8,10,18,45,156.0,16.0,4.3,15.0,32.0,12.55,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,7.0,1.6,14.5,7.0,6.48,0.0
2016,8,11,6,0,0.0,14.0,1.8,15.0,14.0,12.97,4.74
2016,8,11,6,15,0.0,24.5,1.85,15.0,24.5,22.72,13.4
2016,8,11,6,30,0.0,35.0,1.9,15.0,35.0,32.49,21.97
2016,8,11,6,45,0.0,47.0,2.0,15.5,47.0,43.67,31.6
2016,8,11,7,0,0.0,59.0,2.1,16.0,59.0,54.86,41.07
2016,8,11,7,15,0.0,71.5,2.1,16.0,71.5,66.65,50.98
2016,8,11,7,30,0.0,84.0,2.1,16.0,84.0,78.68,60.93
2016,8,11,7,45,13.5,135.0,2.1,16.5,141.5,139.18,111.08
2016,8,11,8,0,27.0,186.0,2.1,17.0,199.0,211.13,169.11
2016,8,11,8,15,22.0,196.5,2.05,17.0,208.5,208.71,166.27
2016,8,11,8,30,17.0,207.0,2.0,17.0,218.0,215.11,170.67
2016,8,11,8,45,10.5,196.0,1.95,17.0,203.0,197.77,156.11
2016,8,11,9,0,4.0,185.0,1.9,17.0,188.0,180.55,141.75
2016,8,11,9,15,8.0,211.5,1.85,17.0,217.5,210.44,165.27
2016,8,11,9,30,12.0,238.0,1.8,17.0,247.0,240.53,188.53
2016,8,11,9,45,9.5,225.5,1.75,17.5,233.5,225.23,175.63
2016,8,11,10,0,7.0,213.0,1.7,18.0,220.0,210.11,163.13
2016,8,11,10,15,9.0,229.5,1.65,18.0,238.0,228.18,177.01
2016,8,11,10,30,11.0,246.0,1.6,18.0,256.0,246.21,190.68
2016,8,11,10,45,122.0,338.0,1.55,18.5,446.5,474.57,365.14
2016,8,11,11,0,233.0,430.0,1.5,19.0,637.0,681.87,511.48
2016,8,11,11,15,273.0,428.0,1.45,19.0,674.5,728.49,541.63
2016,8,11,11,30,313.0,426.0,1.4,19.0,712.0,761.19,563.62
2016,8,11,11,45,322.5,421.5,1.4,19.0,718.5,759.06,561.92
2016,8,11,12,0,332.0,417.0,1.4,19.0,725.0,755.31,559.55
2016,8,11,12,15,392.5,395.0,1.45,19.0,758.5,781.13,579.24
2016,8,11,12,30,453.0,373.0,1.5,19.0,792.0,810.51,600.7
2016,8,11,12,45,450.5,369.5,1.55,19.0,783.0,788.62,586.14
2016,8,11,13,0,448.0,366.0,1.6,19.0,774.0,765.19,570.95
2016,8,11,13,15,669.5,244.0,1.65,19.0,842.5,819.64,615.01
2016,8,11,13,30,891.0,122.0,1.7,19.0,911.0,851.48,638.25
2016,8,11,13,45,885.0,121.0,1.8,19.0,887.5,810.61,611.78
2016,8,11,14,0,879.0,120.0,1.9,19.0,864.0,767.58,584.12
2016,8,11,14,15,871.5,118.5,1.95,19.0,834.0,721.07,552.63
2016,8,11,14,30,864.0,117.0,2.0,19.0,804.0,672.94,517.76
2016,8,11,14,45,568.5,222.5,2.05,19.0,666.5,546.03,421.19
2016,8,11,15,0,273.0,328.0,2.1,19.0,529.0,443.42,341.83
2016,8,11,15,15,240.0,312.5,2.15,19.0,482.0,394.71,305.17
2016,8,11,15,30,207.0,297.0,2.2,19.0,435.0,351.75,272.14
2016,8,11,15,45,167.0,276.0,2.25,19.0,382.0,303.31,234.73
2016,8,11,16,0,127.0,255.0,2.3,19.0,329.0,259.51,200.88
2016,8,11,16,15,89.0,225.5,2.35,18.5,275.0,218.3,169.48
2016,8,11,16,30,51.0,196.0,2.4,18.0,221.0,178.68,139.45
2016,8,11,16,45,33.0,168.0,2.45,18.0,184.0,148.17,115.81
2016,8,11,17,0,15.0,140.0,2.5,18.0,147.0,124.71,97.86
2016,8,11,17,15,9.5,121.0,2.6,17.5,125.0,106.25,83.47
2016,8,11,17,30,4.0,102.0,2.7,17.0,103.0,89.55,73.38
2016,8,11,17,45,227.0,79.0,2.85,17.0,125.0,61.73,48.88
2016,8,11,18,0,450.0,56.0,3.0,17.0,147.0,42.34,31.56
2016,8,11,18,15,357.0,44.0,3.0,16.5,103.0,34.26,24.03
2016,8,11,18,30,264.0,32.0,3.0,16.0,59.0,25.72,15.27
2016,8,11,18,45,132.0,16.0,3.0,16.0,29.5,12.59,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,166.0,15.5,1.3,14.5,33.0,68.78,0.26
2016,8,12,6,0,332.0,31.0,1.3,15.0,66.0,155.12,109.1
2016,8,12,6,15,424.5,40.5,1.2,15.0,111.5,219.93,168.64
2016,8,12,6,30,517.0,50.0,1.1,15.0,157.0,295.08,234.04
2016,8,12,6,45,578.0,56.5,1.05,15.5,208.0,361.1,290.47
2016,8,12,7,0,639.0,63.0,1.0,16.0,259.0,432.72,349.02
2016,8,12,7,15,319.5,79.0,0.95,16.0,177.0,290.4,237.07
2016,8,12,7,30,0.0,95.0,0.9,16.0,95.0,89.76,69.67
2016,8,12,7,45,0.0,109.5,0.9,16.5,109.5,103.8,81.35
2016,8,12,8,0,0.0,124.0,0.9,17.0,124.0,117.84,92.37
2016,8,12,8,15,0.0,143.0,0.95,17.0,143.0,136.44,107.14
2016,8,12,8,30,0.0,162.0,1.0,17.0,162.0,155.04,121.73
2016,8,12,8,45,3.0,179.0,1.05,17.5,181.0,174.16,136.45
2016,8,12,9,0,6.0,196.0,1.1,18.0,200.0,193.47,151.14
2016,8,12,9,15,15.5,236.0,1.2,18.0,247.0,242.24,189.23
2016,8,12,9,30,25.0,276.0,1.3,18.0,294.0,291.6,227.03
2016,8,12,9,45,23.5,283.0,1.4,18.5,301.0,296.87,230.02
2016,8,12,10,0,22.0,290.0,1.5,19.0,308.0,302.05,233.17
2016,8,12,10,15,39.0,332.5,1.6,19.0,365.0,375.33,288.57
2016,8,12,10,30,56.0,375.0,1.7,19.0,422.0,436.42,333.64
2016,8,12,10,45,48.5,375.0,1.8,19.0,417.0,427.31,326.19
2016,8,12,11,0,41.0,375.0,1.9,19.0,412.0,418.01,319.03
2016,8,12,11,15,37.5,374.5,2.05,19.0,408.5,412.05,314.65
2016,8,12,11,30,34.0,374.0,2.2,19.0,405.0,405.96,310.16
2016,8,12,11,45,56.0,405.0,2.35,19.0,456.5,457.24,348.9
2016,8,12,12,0,78.0,436.0,2.5,19.0,508.0,507.27,386.04
2016,8,12,12,15,57.0,409.5,2.65,19.0,462.5,456.36,348.23
2016,8,12,12,30,36.0,383.0,2.8,19.0,417.0,406.6,311.26
2016,8,12,12,45,47.5,397.5,2.95,19.0,441.5,428.16,328.15
2016,8,12,13,0,59.0,412.0,3.1,19.0,466.0,448.55,343.84
2016,8,12,13,15,106.0,423.0,3.25,19.0,518.0,494.51,379.59
2016,8,12,13,30,153.0,434.0,3.4,19.0,570.0,540.49,414.8
2016,8,12,13,45,188.0,419.5,3.55,19.0,581.5,544.01,418.62
2016,8,12,14,0,223.0,405.0,3.7,19.0,593.0,544.42,420.2
2016,8,12,14,15,176.0,390.5,3.75,19.0,536.0,484.58,375.06
2016,8,12,14,30,129.0,376.0,3.8,19.0,479.0,428.76,332.72
2016,8,12,14,45,105.0,352.0,3.85,19.0,433.0,383.22,298.25
2016,8,12,15,0,81.0,328.0,3.9,19.0,387.0,340.55,265.64
2016,8,12,15,15,119.0,313.5,3.95,19.0,395.0,337.44,263.68
2016,8,12,15,30,157.0,299.0,4.0,19.0,403.0,331.16,258.54
2016,8,12,15,45,137.5,276.0,4.05,19.0,362.0,291.74,227.52
2016,8,12,16,0,118.0,253.0,4.1,19.0,321.0,254.73,198.31
2016,8,12,16,15,83.0,223.0,4.1,18.5,269.0,214.49,167.28
2016,8,12,16,30,48.0,193.0,4.1,18.0,217.0,175.55,137.45
2016,8,12,16,45,24.0,156.5,4.1,18.0,168.5,142.3,111.68
2016,8,12,17,0,0.0,120.0,4.1,18.0,120.0,107.51,84.4
2016,8,12,17,15,0.0,102.0,4.05,18.0,102.0,91.26,71.09
2016,8,12,17,30,0.0,84.0,4.0,18.0,84.0,75.59,60.95
2016,8,12,17,45,227.0,69.0,3.95,18.0,114.0,50.07,38.47
2016,8,12,18,0,454.0,54.0,3.9,18.0,144.0,40.77,30.02
2016,8,12,18,15,356.5,42.5,3.85,17.5,100.0,33.08,22.84
2016,8,12,18,30,259.0,31.0,3.8,17.0,56.0,24.96,14.28
2016,8,12,18,45,129.5,15.5,3.8,16.5,28.0,12.22,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.0,2.0,15.5,31.0,63.58,0.0
2016,8,13,6,0,290.0,32.0,2.0,16.0,62.0,142.87,99.54
2016,8,13,6,15,384.0,42.0,2.0,16.0,106.0,206.45,158.12
2016,8,13,6,30,478.0,52.0,2.0,16.0,150.0,280.56,222.99
2016,8,13,6,45,541.0,59.0,2.05,16.5,200.0,346.07,279.75
2016,8,13,7,0,604.0,66.0,2.1,17.0,250.0,417.44,339.35
2016,8,13,7,15,646.0,71.5,2.1,17.0,302.0,480.02,390.56
2016,8,13,7,30,688.0,77.0,2.1,17.0,354.0,545.36,442.14
2016,8,13,7,45,481.5,137.0,2.1,17.5,343.5,499.81,403.24
2016,8,13,8,0,275.0,197.0,2.1,18.0,333.0,426.67,342.22
2016,8,13,8,15,535.5,144.0,2.05,18.0,444.0,596.26,475.77
2016,8,13,8,30,796.0,91.0,2.0,18.0,555.0,764.85,597.26
2016,8,13,8,45,553.5,185.5,2.0,18.5,520.5,691.69,539.13
2016,8,13,9,0,311.0,280.0,2.0,19.0,486.0,587.75,455.99
2016,8,13,9,15,584.0,189.5,2.05,19.0,607.5,762.45,588.61
2016,8,13,9,30,857.0,99.0,2.1,19.0,729.0,918.46,694.01
2016,8,13,9,45,871.0,99.0,2.15,19.5,765.5,949.38,710.91
2016,8,13,10,0,885.0,99.0,2.2,20.0,802.0,977.55,727.2
2016,8,13,10,15,892.0,100.0,2.35,20.0,831.5,996.92,740.18
2016,8,13,10,30,899.0,101.0,2.5,20.0,861.0,1012.93,751.11
2016,8,13,10,45,696.5,219.0,2.65,20.0,817.0,955.18,713.28
2016,8,13,11,0,494.0,337.0,2.8,20.0,773.0,870.51,651.87
2016,8,13,11,15,462.5,354.0,3.0,20.0,768.0,852.43,640.05
2016,8,13,11,30,431.0,371.0,3.2,20.0,763.0,832.07,625.93
2016,8,13,11,45,673.0,239.0,3.45,20.5,856.5,931.67,701.8
2016,8,13,12,0,915.0,107.0,3.7,21.0,950.0,1007.53,752.32
2016,8,13,12,15,915.0,107.0,4.0,21.0,950.0,990.36,742.06
2016,8,13,12,30,915.0,107.0,4.3,21.0,950.0,969.77,730.05
2016,8,13,12,45,626.0,261.5,4.6,21.0,836.0,844.4,643.94
2016,8,13,13,0,337.0,416.0,4.9,21.0,722.0,710.05,541.7
2016,8,13,13,15,614.5,264.0,5.05,21.0,810.0,790.86,609.46
2016,8,13,13,30,892.0,112.0,5.2,21.0,898.0,841.11,648.9
2016,8,13,13,45,885.0,112.0,5.4,21.0,874.5,800.3,620.93
2016,8,13,14,0,878.0,112.0,5.6,21.0,851.0,757.39,591.48
2016,8,13,14,15,717.5,186.0,5.65,20.5,776.0,676.04,530.12
2016,8,13,14,30,557.0,260.0,5.7,20.0,701.0,602.21,472.24
2016,8,13,14,45,698.0,183.5,5.8,20.0,709.5,586.56,461.89
2016,8,13,15,0,839.0,107.0,5.9,20.0,718.0,558.33,439.92
2016,8,13,15,15,825.5,104.5,5.85,20.0,676.5,500.91,392.31
2016,8,13,15,30,812.0,102.0,5.8,20.0,635.0,445.22,344.85
2016,8,13,15,45,792.5,99.5,5.8,20.0,588.5,387.52,294.76
2016,8,13,16,0,773.0,97.0,5.8,20.0,542.0,331.05,244.66
2016,8,13,16,15,749.5,93.5,5.75,19.5,492.5,274.16,194.25
2016,8,13,16,30,726.0,90.0,5.7,19.0,443.0,219.49,146.13
2016,8,13,16,45,693.0,85.5,5.7,19.0,392.0,160.93,97.5
2016,8,13,17,0,660.0,81.0,5.7,19.0,341.0,109.97,61.09
2016,8,13,17,15,615.5,75.0,5.65,18.5,289.5,61.63,38.54
2016,8,13,17,30,571.0,69.0,5.6,18.0,238.0,48.25,36.98
2016,8,13,17,45,506.0,61.0,5.55,18.0,188.5,44.26,33.35
2016,8,13,18,0,441.0,53.0,5.5,18.0,139.0,40.07,29.36
2016,8,13,18,15,342.5,41.5,5.4,17.5,96.0,32.36,22.14
2016,8,13,18,30,244.0,30.0,5.3,17.0,53.0,24.2,13.29
2016,8,13,18,45,122.0,15.0,5.2,17.0,26.5,14.3,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,130.5,16.0,2.85,15.5,29.0,57.93,0.0
2016,8,14,6,0,261.0,32.0,2.9,16.0,58.0,133.71,92.42
2016,8,14,6,15,354.5,43.5,2.9,16.0,101.5,197.03,151.06
2016,8,14,6,30,448.0,55.0,2.9,16.0,145.0,270.95,216.0
2016,8,14,6,45,507.0,63.5,2.9,16.0,194.5,334.74,272.18
2016,8,14,7,0,566.0,72.0,2.9,16.0,244.0,403.98,331.24
2016,8,14,7,15,609.5,78.5,2.9,16.0,295.5,466.8,383.39
2016,8,14,7,30,653.0,85.0,2.9,16.0,347.0,532.57,436.18
2016,8,14,7,45,353.5,141.0,2.95,16.5,285.5,416.65,340.54
2016,8,14,8,0,54.0,197.0,3.0,17.0,224.0,244.08,196.14
2016,8,14,8,15,50.5,215.5,3.0,17.0,243.0,262.21,210.41
2016,8,14,8,30,47.0,234.0,3.0,17.0,262.0,279.92,223.65
2016,8,14,8,45,73.5,265.0,3.05,17.5,312.0,336.71,267.91
2016,8,14,9,0,100.0,296.0,3.1,18.0,362.0,394.92,312.26
2016,8,14,9,15,150.0,318.0,3.15,18.0,424.5,478.51,376.32
2016,8,14,9,30,200.0,340.0,3.2,18.0,487.0,551.41,431.11
2016,8,14,9,45,519.5,232.0,3.25,18.5,638.5,767.59,596.54
2016,8,14,10,0,839.0,124.0,3.3,19.0,790.0,960.15,729.74
2016,8,14,10,15,673.0,216.0,3.35,19.0,763.0,921.08,700.54
2016,8,14,10,30,507.0,308.0,3.4,19.0,736.0,854.03,649.43
2016,8,14,10,45,490.0,324.5,3.45,19.5,747.5,855.15,648.34
2016,8,14,11,0,473.0,341.0,3.5,20.0,759.0,853.61,644.96
2016,8,14,11,15,476.5,348.5,3.6,20.0,775.5,860.92,649.98
2016,8,14,11,30,480.0,356.0,3.7,20.0,792.0,865.85,653.35
2016,8,14,11,45,680.0,243.5,3.8,20.0,866.0,943.0,712.84
2016,8,14,12,0,880.0,131.0,3.9,20.0,940.0,997.26,749.6
2016,8,14,12,15,879.5,131.0,4.0,20.0,939.5,979.9,737.98
2016,8,14,12,30,879.0,131.0,4.1,20.0,939.0,959.27,724.71
2016,8,14,12,45,866.0,137.5,4.25,20.0,927.5,930.36,706.0
2016,8,14,13,0,853.0,144.0,4.4,20.0,916.0,898.92,685.47
2016,8,14,13,15,849.0,143.0,4.55,20.0,900.0,865.81,664.0
2016,8,14,13,30,845.0,142.0,4.7,20.0,884.0,830.2,640.46
2016,8,14,13,45,837.0,141.5,4.85,20.0,860.5,792.6,615.18
2016,8,14,14,0,829.0,141.0,5.0,20.0,837.0,749.29,585.4
2016,8,14,14,15,820.5,139.0,5.1,20.0,807.0,702.58,550.91
2016,8,14,14,30,812.0,137.0,5.2,20.0,777.0,654.51,514.37
2016,8,14,14,45,801.5,134.0,5.35,20.0,741.0,603.21,474.58
2016,8,14,15,0,791.0,131.0,5.5,20.0,705.0,551.23,433.12
2016,8,14,15,15,775.5,128.0,5.55,19.5,663.5,496.37,388.78
2016,8,14,15,30,760.0,125.0,5.6,19.0,622.0,441.86,343.34
2016,8,14,15,45,744.5,120.0,5.7,19.0,576.5,382.95,292.62
2016,8,14,16,0,729.0,115.0,5.8,19.0,531.0,327.73,243.71
2016,8,14,16,15,703.0,110.5,5.8,18.5,482.0,271.34,194.0
2016,8,14,16,30,677.0,106.0,5.8,18.0,433.0,217.54,146.92
2016,8,14,16,45,647.5,99.0,5.85,18.0,383.0,164.02,102.46
2016,8,14,17,0,618.0,92.0,5.9,18.0,333.0,114.0,66.66
2016,8,14,17,15,571.5,84.5,5.8,17.5,281.5,66.98,44.84
2016,8,14,17,30,525.0,77.0,5.7,17.0,230.0,55.06,43.14
2016,8,14,17,45,465.5,66.5,5.65,17.0,182.0,49.21,37.84
2016,8,14,18,0,406.0,56.0,5.6,17.0,134.0,43.01,32.02
2016,8,14,18,15,307.0,43.5,5.4,16.5,91.5,33.43,23.09
2016,8,14,18,30,208.0,31.0,5.2,16.0,49.0,24.31,12.98
2016,8,14,18,45,104.0,15.5,5.05,16.0,24.5,14.77,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,168.5,15.0,2.1,14.5,31.5,67.7,0.0
2016,8,15,6,0,337.0,30.0,2.1,15.0,63.0,155.59,106.8
2016,8,15,6,15,436.0,39.0,2.05,15.0,109.0,222.44,170.33
2016,8,15,6,30,535.0,48.0,2.0,15.0,155.0,300.37,238.98
2016,8,15,6,45,598.0,54.0,1.95,15.0,206.5,367.72,298.13
2016,8,15,7,0,661.0,60.0,1.9,15.0,258.0,438.64,358.2
2016,8,15,7,15,354.0,106.5,1.85,15.0,214.5,343.78,282.42
2016,8,15,7,30,47.0,153.0,1.8,15.0,171.0,189.6,153.57
2016,8,15,7,45,51.5,175.0,1.8,15.5,197.5,217.58,176.25
2016,8,15,8,0,56.0,197.0,1.8,16.0,224.0,245.79,198.12
2016,8,15,8,15,75.0,223.5,1.8,16.0,264.5,290.55,233.5
2016,8,15,8,30,94.0,250.0,1.8,16.0,305.0,336.51,269.15
2016,8,15,8,45,103.0,273.5,1.8,16.5,338.0,371.6,294.97
2016,8,15,9,0,112.0,297.0,1.8,17.0,371.0,406.87,320.53
2016,8,15,9,15,156.0,318.0,1.85,17.0,428.5,484.24,378.98
2016,8,15,9,30,200.0,339.0,1.9,17.0,486.0,550.57,427.94
2016,8,15,9,45,180.5,358.5,1.95,17.5,496.0,555.71,429.0
2016,8,15,10,0,161.0,378.0,2.0,18.0,506.0,559.17,429.31
2016,8,15,10,15,142.5,392.0,2.1,18.0,508.0,556.09,426.07
2016,8,15,10,30,124.0,406.0,2.2,18.0,510.0,551.79,422.01
2016,8,15,10,45,186.0,414.5,2.35,18.0,576.0,621.26,474.22
2016,8,15,11,0,248.0,423.0,2.5,18.0,642.0,702.83,533.48
2016,8,15,11,15,247.0,431.5,2.65,18.0,652.5,706.87,535.91
2016,8,15,11,30,246.0,440.0,2.8,18.0,663.0,709.52,537.98
2016,8,15,11,45,308.0,423.5,2.95,18.5,704.5,747.23,565.96
2016,8,15,12,0,370.0,407.0,3.1,19.0,746.0,782.36,591.61
2016,8,15,12,15,424.0,385.0,3.2,18.5,774.0,808.66,612.74
2016,8,15,12,30,478.0,363.0,3.3,18.0,802.0,823.76,626.29
2016,8,15,12,45,316.0,405.0,3.4,18.0,694.5,694.4,530.88
2016,8,15,13,0,154.0,447.0,3.5,18.0,587.0,572.86,439.16
2016,8,15,13,15,157.0,436.5,3.55,18.0,577.0,556.06,427.89
2016,8,15,13,30,160.0,426.0,3.6,18.0,567.0,538.67,415.58
2016,8,15,13,45,187.0,414.0,3.65,18.0,574.5,537.92,416.1
2016,8,15,14,0,214.0,402.0,3.7,18.0,582.0,534.61,414.52
2016,8,15,14,15,181.5,388.0,3.7,18.0,537.0,485.73,377.55
2016,8,15,14,30,149.0,374.0,3.7,18.0,492.0,439.55,342.49
2016,8,15,14,45,131.5,353.5,3.7,18.0,454.0,399.53,312.11
2016,8,15,15,0,114.0,333.0,3.7,18.0,416.0,361.33,282.84
2016,8,15,15,15,158.0,312.5,3.6,18.0,419.5,355.01,278.13
2016,8,15,15,30,202.0,292.0,3.5,18.0,423.0,343.9,268.83
2016,8,15,15,45,168.0,270.5,3.45,18.0,374.5,297.8,232.39
2016,8,15,16,0,134.0,249.0,3.4,18.0,326.0,255.7,199.2
2016,8,15,16,15,91.5,219.5,3.35,18.0,269.5,213.05,166.0
2016,8,15,16,30,49.0,190.0,3.3,18.0,213.0,172.71,135.04
2016,8,15,16,45,36.0,165.0,3.25,18.0,181.0,145.39,113.65
2016,8,15,17,0,23.0,140.0,3.2,18.0,149.0,124.52,97.59
2016,8,15,17,15,17.5,120.0,3.15,17.5,126.0,104.75,82.29
2016,8,15,17,30,12.0,100.0,3.1,17.0,103.0,87.51,71.59
2016,8,15,17,45,259.5,73.5,3.05,17.0,122.5,53.95,41.97
2016,8,15,18,0,507.0,47.0,3.0,17.0,142.0,35.26,25.24
2016,8,15,18,15,401.0,37.0,2.9,16.5,97.0,28.68,18.98
2016,8,15,18,30,295.0,27.0,2.8,16.0,52.0,21.76,10.49
2016,8,15,18,45,147.5,13.5,2.75,16.0,26.0,12.87,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,155.0,15.0,1.75,14.0,30.0,63.86,0.0
2016,8,16,6,0,310.0,30.0,1.7,14.0,60.0,147.1,100.13
2016,8,16,6,15,411.0,40.0,1.6,14.0,105.5,214.24,164.26
2016,8,16,6,30,512.0,50.0,1.5,14.0,151.0,292.78,233.18
2016,8,16,6,45,574.5,57.5,1.4,14.5,202.5,360.5,291.7
2016,8,16,7,0,637.0,65.0,1.3,15.0,254.0,433.99,352.41
2016,8,16,7,15,350.0,110.0,1.3,15.0,217.0,345.62,282.52
2016,8,16,7,30,63.0,155.0,1.3,15.0,180.0,202.44,163.97
2016,8,16,7,45,94.5,180.5,1.3,15.5,224.5,253.77,206.01
2016,8,16,8,0,126.0,206.0,1.3,16.0,269.0,318.13,256.46
2016,8,16,8,15,233.5,216.5,1.4,16.0,346.5,427.82,343.21
2016,8,16,8,30,341.0,227.0,1.5,16.0,424.0,534.62,425.02
2016,8,16,8,45,389.5,234.5,1.6,16.5,477.0,594.98,468.52
2016,8,16,9,0,438.0,242.0,1.7,17.0,530.0,670.46,522.05
2016,8,16,9,15,409.5,270.0,1.8,17.0,553.0,686.91,531.6
2016,8,16,9,30,381.0,298.0,1.9,17.0,576.0,687.58,530.71
2016,8,16,9,45,379.0,315.5,2.05,17.5,603.5,711.56,546.4
2016,8,16,10,0,377.0,333.0,2.2,18.0,631.0,733.72,560.49
2016,8,16,10,15,350.0,356.5,2.3,18.0,641.0,735.9,560.55
2016,8,16,10,30,323.0,380.0,2.4,18.0,651.0,735.57,559.06
2016,8,16,10,45,332.0,388.5,2.5,18.5,673.5,752.99,570.26
2016,8,16,11,0,341.0,397.0,2.6,19.0,696.0,768.83,580.2
2016,8,16,11,15,306.0,415.0,2.7,19.0,687.5,748.84,565.04
2016,8,16,11,30,271.0,433.0,2.8,19.0,679.0,727.31,549.02
2016,8,16,11,45,296.0,430.0,2.9,19.0,700.0,742.18,560.58
2016,8,16,12,0,321.0,427.0,3.0,19.0,721.0,755.11,570.53
2016,8,16,12,15,283.0,437.0,3.1,19.0,696.0,718.78,544.08
2016,8,16,12,30,245.0,447.0,3.2,19.0,671.0,682.4,517.71
2016,8,16,12,45,208.5,447.0,3.3,19.0,636.5,631.1,480.71
2016,8,16,13,0,172.0,447.0,3.4,19.0,602.0,588.76,449.7
2016,8,16,13,15,176.5,438.0,3.45,19.0,595.0,574.05,439.66
2016,8,16,13,30,181.0,429.0,3.5,19.0,588.0,558.55,428.84
2016,8,16,13,45,206.0,413.5,3.55,19.0,589.5,552.07,425.13
2016,8,16,14,0,231.0,398.0,3.6,19.0,591.0,543.22,419.49
2016,8,16,14,15,281.0,370.5,3.7,19.0,597.0,539.42,418.05
2016,8,16,14,30,331.0,343.0,3.8,19.0,603.0,528.78,411.08
2016,8,16,14,45,333.5,324.5,3.9,19.0,575.5,492.96,384.1
2016,8,16,15,0,336.0,306.0,4.0,19.0,548.0,456.49,356.14
2016,8,16,15,15,279.0,297.0,4.1,19.0,490.0,398.66,311.05
2016,8,16,15,30,222.0,288.0,4.2,19.0,432.0,348.77,271.92
2016,8,16,15,45,179.5,267.5,4.3,19.0,378.5,299.26,233.03
2016,8,16,16,0,137.0,247.0,4.4,19.0,325.0,254.7,198.04
2016,8,16,16,15,97.5,219.0,4.4,18.5,272.0,213.85,166.47
2016,8,16,16,30,58.0,191.0,4.4,18.0,219.0,174.94,136.72
2016,8,16,16,45,34.5,161.5,4.45,18.0,178.0,142.34,111.39
2016,8,16,17,0,11.0,132.0,4.5,18.0,137.0,117.27,92.17
2016,8,16,17,15,5.5,113.0,4.5,17.5,115.5,99.16,81.66
2016,8,16,17,30,0.0,94.0,4.5,17.0,94.0,82.85,67.54
2016,8,16,17,45,0.0,73.5,4.55,16.5,73.5,65.48,52.17
2016,8,16,18,0,0.0,53.0,4.6,16.0,53.0,47.92,36.36
2016,8,16,18,15,0.0,35.5,4.5,15.5,35.5,32.55,22.28
2016,8,16,18,30,0.0,18.0,4.4,15.0,18.0,16.7,6.21
2016,8,16,18,45,0.0,9.0,4.35,15.0,9.0,8.58,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,99.0,15.5,1.65,14.5,25.0,48.6,0.0
2016,8,17,6,0,198.0,31.0,1.7,15.0,50.0,112.26,74.88
2016,8,17,6,15,291.5,45.0,1.65,15.0,92.0,173.7,132.71
2016,8,17,6,30,385.0,59.0,1.6,15.0,134.0,246.03,195.78
2016,8,17,6,45,450.5,68.5,1.55,15.5,182.5,312.83,253.26
2016,8,17,7,0,516.0,78.0,1.5,16.0,231.0,383.85,312.29
2016,8,17,7,15,263.0,106.5,1.45,16.0,185.0,280.06,229.23
2016,8,17,7,30,10.0,135.0,1.4,16.0,139.0,138.49,110.36
2016,8,17,7,45,5.0,141.5,1.4,16.5,143.5,140.73,111.91
2016,8,17,8,0,0.0,148.0,1.4,17.0,148.0,142.79,112.84
2016,8,17,8,15,4.5,168.5,1.4,17.0,171.5,166.46,131.76
2016,8,17,8,30,9.0,189.0,1.4,17.0,195.0,190.46,150.66
2016,8,17,8,45,8.0,193.5,1.4,17.5,199.0,193.55,152.27
2016,8,17,9,0,7.0,198.0,1.4,18.0,203.0,196.71,154.0
2016,8,17,9,15,10.5,220.5,1.4,18.0,228.5,222.26,173.78
2016,8,17,9,30,14.0,243.0,1.4,18.0,254.0,247.95,193.39
2016,8,17,9,45,13.0,245.0,1.45,18.5,255.5,248.57,193.02
2016,8,17,10,0,12.0,247.0,1.5,19.0,257.0,249.21,192.8
2016,8,17,10,15,15.0,269.0,1.5,19.0,282.0,273.84,211.45
2016,8,17,10,30,18.0,291.0,1.5,19.0,307.0,298.44,229.83
2016,8,17,10,45,21.5,311.0,1.55,19.0,330.0,321.41,246.96
2016,8,17,11,0,25.0,331.0,1.6,19.0,353.0,356.6,273.1
2016,8,17,11,15,49.5,376.0,1.65,19.0,420.5,426.45,325.28
2016,8,17,11,30,74.0,421.0,1.7,19.0,488.0,495.46,375.63
2016,8,17,11,45,122.0,438.0,1.75,19.0,549.0,568.25,428.8
2016,8,17,12,0,170.0,455.0,1.8,19.0,610.0,627.13,471.3
2016,8,17,12,15,106.0,422.5,1.85,19.0,519.0,526.27,397.73
2016,8,17,12,30,42.0,390.0,1.9,19.0,428.0,419.74,319.15
2016,8,17,12,45,78.5,414.5,2.0,19.0,485.5,473.63,360.7
2016,8,17,13,0,115.0,439.0,2.1,19.0,543.0,530.89,403.21
2016,8,17,13,15,74.5,397.0,2.2,19.0,464.0,442.91,338.27
2016,8,17,13,30,34.0,355.0,2.3,19.0,385.0,364.63,279.83
2016,8,17,13,45,69.0,375.0,2.4,19.0,433.0,406.77,313.05
2016,8,17,14,0,104.0,395.0,2.5,19.0,481.0,445.2,342.58
2016,8,17,14,15,140.0,383.0,2.65,19.0,494.5,452.43,349.07
2016,8,17,14,30,176.0,371.0,2.8,19.0,508.0,453.83,351.12
2016,8,17,14,45,164.0,352.5,2.95,19.0,475.5,417.47,323.95
2016,8,17,15,0,152.0,334.0,3.1,19.0,443.0,382.25,297.42
2016,8,17,15,15,121.0,309.0,3.2,19.0,393.0,333.61,260.14
2016,8,17,15,30,90.0,284.0,3.3,19.0,343.0,290.75,227.1
2016,8,17,15,45,65.5,253.0,3.4,19.0,294.0,247.54,193.61
2016,8,17,16,0,41.0,222.0,3.5,19.0,245.0,207.64,162.63
2016,8,17,16,15,25.0,191.0,3.55,18.5,204.5,177.23,139.26
2016,8,17,16,30,9.0,160.0,3.6,18.0,164.0,145.05,114.32
2016,8,17,16,45,4.5,136.0,3.65,18.0,138.0,122.38,96.29
2016,8,17,17,0,0.0,112.0,3.7,18.0,112.0,100.53,78.69
2016,8,17,17,15,0.0,94.0,3.7,17.5,94.0,84.33,68.71
2016,8,17,17,30,0.0,76.0,3.7,17.0,76.0,68.76,55.16
2016,8,17,17,45,189.0,65.0,3.7,17.0,99.0,51.53,39.81
2016,8,17,18,0,378.0,54.0,3.7,17.0,122.0,41.92,30.96
2016,8,17,18,15,276.0,40.5,3.6,16.5,81.0,31.26,20.99
2016,8,17,18,30,174.0,27.0,3.5,16.0,40.0,21.24,8.42
2016,8,17,18,45,87.0,13.5,3.45,16.0,20.0,12.87,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,80.0,15.5,0.9,14.5,23.0,35.14,0.0
2016,8,18,6,0,160.0,31.0,0.9,15.0,46.0,100.73,65.95
2016,8,18,6,15,250.0,46.5,0.9,15.0,86.5,160.42,122.11
2016,8,18,6,30,340.0,62.0,0.9,15.0,127.0,230.59,182.79
2016,8,18,6,45,403.0,73.5,0.95,15.5,174.5,292.72,236.08
2016,8,18,7,0,466.0,85.0,1.0,16.0,222.0,361.19,292.89
2016,8,18,7,15,233.5,106.5,1.05,16.0,175.5,262.87,214.49
2016,8,18,7,30,1.0,128.0,1.1,16.0,129.0,125.32,99.24
2016,8,18,7,45,4.0,144.0,1.15,16.5,146.5,142.81,113.55
2016,8,18,8,0,7.0,160.0,1.2,17.0,164.0,160.6,127.47
2016,8,18,8,15,9.0,176.5,1.3,17.0,182.0,178.41,141.45
2016,8,18,8,30,11.0,193.0,1.4,17.0,200.0,196.36,155.42
2016,8,18,8,45,21.5,223.5,1.5,17.5,237.5,236.26,186.58
2016,8,18,9,0,32.0,254.0,1.6,18.0,275.0,289.03,227.07
2016,8,18,9,15,31.5,268.0,1.65,18.0,290.0,303.16,237.17
2016,8,18,9,30,31.0,282.0,1.7,18.0,305.0,317.14,247.3
2016,8,18,9,45,60.0,322.5,1.8,18.0,369.0,388.06,301.64
2016,8,18,10,0,89.0,363.0,1.9,18.0,433.0,459.74,355.19
2016,8,18,10,15,114.5,384.0,1.95,18.0,478.0,520.53,399.59
2016,8,18,10,30,140.0,405.0,2.0,18.0,523.0,567.42,433.47
2016,8,18,10,45,126.5,414.5,2.1,18.5,523.0,562.31,428.01
2016,8,18,11,0,113.0,424.0,2.2,19.0,523.0,556.36,422.37
2016,8,18,11,15,185.0,429.0,2.25,19.0,594.5,630.56,477.69
2016,8,18,11,30,257.0,434.0,2.3,19.0,666.0,714.68,538.13
2016,8,18,11,45,270.0,426.5,2.35,19.0,671.5,713.09,536.9
2016,8,18,12,0,283.0,419.0,2.4,19.0,677.0,710.05,535.39
2016,8,18,12,15,232.0,436.0,2.4,19.0,647.5,660.23,498.75
2016,8,18,12,30,181.0,453.0,2.4,19.0,618.0,620.86,469.4
2016,8,18,12,45,265.5,430.0,2.4,19.0,669.5,673.03,509.2
2016,8,18,13,0,350.0,407.0,2.4,19.0,721.0,712.12,538.68
2016,8,18,13,15,318.5,407.5,2.35,19.0,689.0,669.8,507.61
2016,8,18,13,30,287.0,408.0,2.3,19.0,657.0,628.44,477.62
2016,8,18,13,45,321.5,385.5,2.3,19.0,657.5,617.81,471.34
2016,8,18,14,0,356.0,363.0,2.3,19.0,658.0,603.9,462.25
2016,8,18,14,15,283.5,364.5,2.25,19.0,594.0,535.11,410.84
2016,8,18,14,30,211.0,366.0,2.2,19.0,530.0,471.46,362.99
2016,8,18,14,45,200.0,348.5,2.15,19.0,497.5,434.88,335.83
2016,8,18,15,0,189.0,331.0,2.1,19.0,465.0,399.22,308.88
2016,8,18,15,15,185.5,309.5,2.1,18.5,435.0,364.82,283.2
2016,8,18,15,30,182.0,288.0,2.1,18.0,405.0,330.79,257.26
2016,8,18,15,45,148.5,265.5,2.15,18.0,356.5,285.36,221.93
2016,8,18,16,0,115.0,243.0,2.2,18.0,308.0,243.96,189.7
2016,8,18,16,15,136.5,219.5,2.25,18.0,289.5,219.67,169.4
2016,8,18,16,30,158.0,196.0,2.3,18.0,271.0,193.05,146.79
2016,8,18,16,45,144.0,173.0,2.4,18.0,235.0,159.93,120.71
2016,8,18,17,0,130.0,150.0,2.5,18.0,199.0,128.84,97.43
2016,8,18,17,15,107.0,129.5,2.6,17.5,165.5,101.44,83.55
2016,8,18,17,30,84.0,109.0,2.7,17.0,132.0,86.18,70.38
2016,8,18,17,45,60.0,85.5,2.8,17.0,100.0,71.7,57.42
2016,8,18,18,0,36.0,62.0,2.9,17.0,68.0,53.17,40.66
2016,8,18,18,15,18.0,40.0,2.85,16.5,43.0,35.27,24.27
2016,8,18,18,30,0.0,18.0,2.8,16.0,18.0,16.71,4.39
2016,8,18,18,45,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,29.0,10.5,2.45,15.5,13.0,17.38,0.0
2016,8,19,6,0,58.0,21.0,2.6,16.0,26.0,47.61,28.03
2016,8,19,6,15,104.5,44.0,2.6,16.0,61.0,96.21,72.0
2016,8,19,6,30,151.0,67.0,2.6,16.0,96.0,148.58,117.51
2016,8,19,6,45,75.5,60.5,2.65,16.0,75.0,102.86,81.51
2016,8,19,7,0,0.0,54.0,2.7,16.0,54.0,50.2,37.07
2016,8,19,7,15,0.0,67.5,2.65,16.0,67.5,62.83,47.79
2016,8,19,7,30,0.0,81.0,2.6,16.0,81.0,75.88,58.65
2016,8,19,7,45,0.0,100.0,2.55,16.5,100.0,94.47,73.85
2016,8,19,8,0,0.0,119.0,2.5,17.0,119.0,113.09,88.82
2016,8,19,8,15,0.0,132.0,2.4,17.0,132.0,125.64,98.77
2016,8,19,8,30,0.0,145.0,2.3,17.0,145.0,138.2,108.64
2016,8,19,8,45,2.0,166.5,2.2,17.5,168.0,161.05,126.56
2016,8,19,9,0,4.0,188.0,2.1,18.0,191.0,184.03,144.31
2016,8,19,9,15,8.0,210.0,1.95,18.0,215.5,209.45,164.08
2016,8,19,9,30,12.0,232.0,1.8,18.0,240.0,235.03,183.73
2016,8,19,9,45,14.0,249.5,1.65,18.5,260.0,254.24,197.74
2016,8,19,10,0,16.0,267.0,1.5,19.0,280.0,273.45,211.56
2016,8,19,10,15,29.5,309.5,1.45,19.0,334.5,342.56,263.83
2016,8,19,10,30,43.0,352.0,1.4,19.0,389.0,400.19,306.16
