Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,10,45,81.5,388.0,1.35,19.0,459.0,475.64,361.64
2016,8,19,11,0,120.0,424.0,1.3,19.0,529.0,563.61,424.23
2016,8,19,11,15,132.5,434.0,1.3,19.0,551.5,583.46,437.44
2016,8,19,11,30,145.0,444.0,1.3,19.0,574.0,602.37,450.52
2016,8,19,11,45,234.0,433.0,1.3,19.5,645.0,673.69,501.53
2016,8,19,12,0,323.0,422.0,1.3,20.0,716.0,751.98,555.18
2016,8,19,12,15,373.5,398.0,1.35,20.0,737.5,765.58,565.55
2016,8,19,12,30,424.0,374.0,1.4,20.0,759.0,783.3,579.17
2016,8,19,12,45,503.5,335.0,1.45,20.0,787.5,801.72,594.19
2016,8,19,13,0,583.0,296.0,1.5,20.0,816.0,814.27,605.12
2016,8,19,13,15,577.5,293.0,1.6,20.0,800.5,783.43,585.07
2016,8,19,13,30,572.0,290.0,1.7,20.0,785.0,751.04,564.01
2016,8,19,13,45,568.5,283.0,1.8,20.0,763.5,715.06,540.11
2016,8,19,14,0,565.0,276.0,1.9,20.0,742.0,677.79,514.73
2016,8,19,14,15,554.0,270.0,1.95,19.5,713.0,635.14,485.44
2016,8,19,14,30,543.0,264.0,2.0,19.0,684.0,592.16,455.13
2016,8,19,14,45,534.5,253.5,2.15,19.0,650.5,546.48,421.66
2016,8,19,15,0,526.0,243.0,2.3,19.0,617.0,500.69,387.05
2016,8,19,15,15,507.5,234.0,2.35,19.0,577.0,451.45,348.53
2016,8,19,15,30,489.0,225.0,2.4,19.0,537.0,403.48,310.07
2016,8,19,15,45,470.0,213.0,2.5,19.0,494.0,354.29,269.91
2016,8,19,16,0,451.0,201.0,2.6,19.0,451.0,306.87,230.41
2016,8,19,16,15,422.5,187.5,2.65,18.5,404.5,257.83,189.96
2016,8,19,16,30,394.0,174.0,2.7,18.0,358.0,212.07,152.52
2016,8,19,16,45,358.5,158.0,2.8,18.0,310.0,170.83,120.4
2016,8,19,17,0,323.0,142.0,2.9,18.0,262.0,130.29,92.25
2016,8,19,17,15,282.5,122.5,2.95,17.5,215.5,91.8,75.19
2016,8,19,17,30,242.0,103.0,3.0,17.0,169.0,78.62,63.77
2016,8,19,17,45,192.5,80.5,3.05,17.0,125.5,62.76,49.58
2016,8,19,18,0,143.0,58.0,3.1,17.0,82.0,46.26,34.62
2016,8,19,18,15,95.0,36.0,3.05,16.5,49.5,29.48,19.24
2016,8,19,18,30,47.0,14.0,3.0,16.0,17.0,11.92,0.51
2016,8,19,18,45,23.5,7.0,2.95,16.0,8.5,6.67,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,13.5,1.4,15.5,13.5,12.87,0.0
2016,8,20,6,0,0.0,27.0,1.5,16.0,27.0,26.63,13.43
2016,8,20,6,15,84.5,47.0,1.45,16.0,62.5,87.33,64.89
2016,8,20,6,30,169.0,67.0,1.4,16.0,98.0,156.57,123.65
2016,8,20,6,45,221.0,88.0,1.4,16.0,143.0,214.46,173.36
2016,8,20,7,0,273.0,109.0,1.4,16.0,188.0,277.49,226.42
2016,8,20,7,15,136.5,91.0,1.35,16.0,130.5,187.61,153.2
2016,8,20,7,30,0.0,73.0,1.3,16.0,73.0,67.93,51.8
2016,8,20,7,45,0.0,92.0,1.3,16.5,92.0,86.45,67.15
2016,8,20,8,0,0.0,111.0,1.3,17.0,111.0,105.04,82.1
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,117.11,91.67
2016,8,20,8,30,0.0,136.0,1.3,17.0,136.0,129.18,101.16
2016,8,20,8,45,0.0,148.0,1.35,17.5,148.0,140.76,109.97
2016,8,20,9,0,0.0,160.0,1.4,18.0,160.0,152.36,118.71
2016,8,20,9,15,3.0,181.5,1.4,18.0,183.5,176.18,137.43
2016,8,20,9,30,6.0,203.0,1.4,18.0,207.0,200.16,156.05
2016,8,20,9,45,10.5,231.5,1.45,18.5,239.5,232.74,180.94
2016,8,20,10,0,15.0,260.0,1.5,19.0,272.0,265.45,205.53
2016,8,20,10,15,22.0,292.5,1.55,19.0,311.0,304.75,235.3
2016,8,20,10,30,29.0,325.0,1.6,19.0,350.0,357.55,274.77
2016,8,20,10,45,56.0,367.0,1.65,19.0,416.0,427.81,327.27
2016,8,20,11,0,83.0,409.0,1.7,19.0,482.0,497.72,378.36
2016,8,20,11,15,82.5,416.0,1.85,19.0,489.5,502.1,381.23
2016,8,20,11,30,82.0,423.0,2.0,19.0,497.0,506.02,384.24
2016,8,20,11,45,97.5,433.5,2.15,19.0,522.0,528.83,401.52
2016,8,20,12,0,113.0,444.0,2.3,19.0,547.0,560.9,425.19
2016,8,20,12,15,111.0,443.0,2.4,19.0,544.0,552.17,418.93
2016,8,20,12,30,109.0,442.0,2.5,19.0,541.0,534.56,406.59
2016,8,20,12,45,423.5,319.5,2.7,19.5,697.5,713.84,545.01
2016,8,20,13,0,738.0,197.0,2.9,20.0,854.0,854.16,648.36
2016,8,20,13,15,480.0,308.0,2.95,19.5,732.0,715.06,545.83
2016,8,20,13,30,222.0,419.0,3.0,19.0,610.0,581.89,445.06
2016,8,20,13,45,274.0,394.0,3.15,19.0,624.0,588.69,452.69
2016,8,20,14,0,326.0,369.0,3.3,19.0,638.0,586.85,452.98
2016,8,20,14,15,351.0,346.0,3.3,19.0,625.5,563.55,436.33
2016,8,20,14,30,376.0,323.0,3.3,19.0,613.0,537.49,417.31
2016,8,20,14,45,373.0,306.5,3.35,19.0,582.0,498.0,387.48
2016,8,20,15,0,370.0,290.0,3.4,19.0,551.0,458.3,356.91
2016,8,20,15,15,354.0,274.0,3.45,19.0,512.0,412.69,321.14
2016,8,20,15,30,338.0,258.0,3.5,19.0,473.0,368.46,285.81
2016,8,20,15,45,476.5,200.5,3.6,19.0,477.5,345.05,263.92
2016,8,20,16,0,615.0,143.0,3.7,19.0,482.0,307.42,227.76
2016,8,20,16,15,586.0,135.5,3.7,18.5,434.0,254.27,182.13
2016,8,20,16,30,557.0,128.0,3.7,18.0,386.0,204.32,139.84
2016,8,20,16,45,519.0,119.5,3.75,18.0,336.5,155.29,101.0
2016,8,20,17,0,481.0,111.0,3.8,18.0,287.0,111.02,71.49
2016,8,20,17,15,431.5,99.0,3.8,17.5,238.5,70.37,56.49
2016,8,20,17,30,382.0,87.0,3.8,17.0,190.0,63.37,50.41
2016,8,20,17,45,315.5,72.0,3.8,17.0,144.5,53.63,41.56
2016,8,20,18,0,249.0,57.0,3.8,17.0,99.0,43.41,32.08
2016,8,20,18,15,169.5,38.0,3.7,16.5,62.0,29.42,19.03
2016,8,20,18,30,90.0,19.0,3.6,16.0,25.0,14.85,0.28
2016,8,20,18,45,45.0,9.5,3.55,16.0,12.5,9.05,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,38.5,11.5,2.15,15.5,14.5,20.72,0.0
2016,8,21,6,0,77.0,23.0,2.2,16.0,29.0,56.5,32.26
2016,8,21,6,15,136.0,44.5,2.2,16.0,65.5,109.22,81.8
2016,8,21,6,30,195.0,66.0,2.2,16.0,102.0,166.65,131.82
2016,8,21,6,45,247.5,85.5,2.2,16.0,146.5,224.34,181.88
2016,8,21,7,0,300.0,105.0,2.2,16.0,191.0,287.27,235.39
2016,8,21,7,15,150.0,95.5,2.15,16.0,138.5,201.12,164.91
2016,8,21,7,30,0.0,86.0,2.1,16.0,86.0,80.98,62.78
2016,8,21,7,45,0.0,114.0,2.05,16.5,114.0,108.86,85.8
2016,8,21,8,0,0.0,142.0,2.0,17.0,142.0,136.88,108.31
2016,8,21,8,15,14.5,178.5,2.0,17.0,187.0,185.1,147.5
2016,8,21,8,30,29.0,215.0,2.0,17.0,232.0,245.43,195.54
2016,8,21,8,45,48.5,246.5,2.0,17.5,277.5,296.33,234.96
2016,8,21,9,0,68.0,278.0,2.0,18.0,323.0,348.27,274.36
2016,8,21,9,15,109.0,306.5,2.05,18.0,383.0,417.11,327.19
2016,8,21,9,30,150.0,335.0,2.1,18.0,443.0,501.14,389.97
2016,8,21,9,45,291.0,319.5,2.15,18.0,542.0,633.04,489.52
2016,8,21,10,0,432.0,304.0,2.2,18.0,641.0,769.07,587.98
2016,8,21,10,15,544.0,263.5,2.25,18.0,704.0,840.13,638.98
2016,8,21,10,30,656.0,223.0,2.3,18.0,767.0,916.32,692.41
2016,8,21,10,45,667.0,224.0,2.4,18.5,790.0,930.19,699.84
2016,8,21,11,0,678.0,225.0,2.5,19.0,813.0,941.17,706.02
2016,8,21,11,15,683.0,227.0,2.55,19.0,827.5,944.18,707.85
2016,8,21,11,30,688.0,229.0,2.6,19.0,842.0,944.13,707.83
2016,8,21,11,45,694.0,227.5,2.7,19.0,850.5,938.36,704.53
2016,8,21,12,0,700.0,226.0,2.8,19.0,859.0,929.52,699.29
2016,8,21,12,15,700.0,226.0,2.9,19.0,858.5,913.44,689.19
2016,8,21,12,30,700.0,226.0,3.0,19.0,858.0,894.55,677.24
2016,8,21,12,45,713.0,215.5,3.2,19.0,854.0,874.27,664.95
2016,8,21,13,0,726.0,205.0,3.4,19.0,850.0,850.81,650.31
2016,8,21,13,15,721.0,203.5,3.5,19.0,834.0,817.88,628.32
2016,8,21,13,30,716.0,202.0,3.6,19.0,818.0,782.89,604.18
2016,8,21,13,45,711.5,198.0,3.7,19.0,795.5,744.02,576.66
2016,8,21,14,0,707.0,194.0,3.8,19.0,773.0,703.45,547.38
2016,8,21,14,15,696.0,190.5,3.85,18.5,743.0,657.43,514.19
2016,8,21,14,30,685.0,187.0,3.9,18.0,713.0,610.67,479.6
2016,8,21,14,45,673.5,182.0,3.95,18.0,677.5,561.74,441.58
2016,8,21,15,0,662.0,177.0,4.0,18.0,642.0,512.61,402.43
2016,8,21,15,15,643.5,171.5,4.05,18.0,601.0,459.73,359.39
2016,8,21,15,30,625.0,166.0,4.1,18.0,560.0,407.89,316.1
2016,8,21,15,45,604.0,159.0,4.2,18.0,515.5,355.11,271.19
2016,8,21,16,0,583.0,152.0,4.3,18.0,471.0,304.16,227.0
2016,8,21,16,15,553.5,144.0,4.35,17.5,423.5,251.77,182.05
2016,8,21,16,30,524.0,136.0,4.4,17.0,376.0,202.98,140.76
2016,8,21,16,45,487.0,125.5,4.45,17.0,327.5,154.67,102.46
2016,8,21,17,0,450.0,115.0,4.5,17.0,279.0,110.81,73.11
2016,8,21,17,15,401.0,102.0,4.55,16.5,230.5,72.69,58.77
2016,8,21,17,30,352.0,89.0,4.6,16.0,182.0,65.0,52.03
2016,8,21,17,45,288.0,73.0,4.65,16.0,137.5,54.51,42.47
2016,8,21,18,0,224.0,57.0,4.7,16.0,93.0,43.51,32.23
2016,8,21,18,15,149.0,37.5,4.6,16.0,57.5,30.63,19.88
2016,8,21,18,30,74.0,18.0,4.5,16.0,22.0,15.14,0.0
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.0,8.58,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.0,3.5,15.0,10.0,9.53,0.0
2016,8,22,6,0,0.0,20.0,3.5,15.0,20.0,18.57,6.93
2016,8,22,6,15,13.0,42.0,3.4,15.0,44.5,49.47,34.86
2016,8,22,6,30,26.0,64.0,3.3,15.0,69.0,79.65,61.17
2016,8,22,6,45,44.5,87.0,3.2,15.5,98.5,114.57,91.26
2016,8,22,7,0,63.0,110.0,3.1,16.0,128.0,151.08,122.33
2016,8,22,7,15,79.5,131.0,3.0,16.0,158.5,185.58,151.45
2016,8,22,7,30,96.0,152.0,2.9,16.0,189.0,230.68,188.66
2016,8,22,7,45,149.0,174.5,2.85,16.5,241.0,295.5,241.46
2016,8,22,8,0,202.0,197.0,2.8,17.0,293.0,364.71,296.41
2016,8,22,8,15,195.0,221.0,2.75,17.0,322.0,393.32,317.52
2016,8,22,8,30,188.0,245.0,2.7,17.0,351.0,420.65,337.38
2016,8,22,8,45,228.5,262.0,2.7,17.5,402.0,478.81,381.27
2016,8,22,9,0,269.0,279.0,2.7,18.0,453.0,552.05,435.06
2016,8,22,9,15,468.5,227.0,2.75,18.0,553.0,694.51,544.19
2016,8,22,9,30,668.0,175.0,2.8,18.0,653.0,839.68,649.33
2016,8,22,9,45,483.5,262.5,2.85,18.0,617.5,767.42,592.25
2016,8,22,10,0,299.0,350.0,2.9,18.0,582.0,677.81,522.09
2016,8,22,10,15,467.0,292.0,2.95,18.0,670.5,795.03,610.83
2016,8,22,10,30,635.0,234.0,3.0,18.0,759.0,906.86,692.0
2016,8,22,10,45,531.5,292.0,3.15,18.5,739.5,862.49,656.0
2016,8,22,11,0,428.0,350.0,3.3,19.0,720.0,817.86,620.75
2016,8,22,11,15,341.0,390.0,3.4,19.0,688.0,757.92,576.34
2016,8,22,11,30,254.0,430.0,3.5,19.0,656.0,707.94,538.26
2016,8,22,11,45,308.5,416.5,3.6,19.0,693.5,740.76,563.76
2016,8,22,12,0,363.0,403.0,3.7,19.0,731.0,771.06,586.83
2016,8,22,12,15,348.5,408.5,3.75,19.0,723.0,752.07,572.78
2016,8,22,12,30,334.0,414.0,3.8,19.0,715.0,732.01,558.29
2016,8,22,12,45,341.5,408.5,3.9,19.0,713.5,720.05,550.46
2016,8,22,13,0,349.0,403.0,4.0,19.0,712.0,706.45,541.36
2016,8,22,13,15,340.0,396.0,4.05,19.0,692.5,675.9,519.48
2016,8,22,13,30,331.0,389.0,4.1,19.0,673.0,644.91,497.18
2016,8,22,13,45,308.5,383.0,4.2,19.0,642.0,604.25,467.4
2016,8,22,14,0,286.0,377.0,4.3,19.0,611.0,564.57,438.09
2016,8,22,14,15,303.5,356.5,4.35,19.0,596.5,539.96,420.47
2016,8,22,14,30,321.0,336.0,4.4,19.0,582.0,513.36,400.86
2016,8,22,14,45,357.0,308.0,4.45,19.0,568.5,488.74,382.49
2016,8,22,15,0,393.0,280.0,4.5,19.0,555.0,460.23,360.34
2016,8,22,15,15,359.5,268.5,4.5,18.5,508.5,409.08,320.31
2016,8,22,15,30,326.0,257.0,4.5,18.0,462.0,361.1,282.22
2016,8,22,15,45,316.0,237.5,4.5,18.0,423.0,318.33,246.96
2016,8,22,16,0,306.0,218.0,4.5,18.0,384.0,276.63,212.07
2016,8,22,16,15,268.0,200.5,4.45,18.0,336.0,230.99,174.74
2016,8,22,16,30,230.0,183.0,4.4,18.0,288.0,189.92,141.81
2016,8,22,16,45,146.5,161.0,4.35,18.0,225.0,149.2,112.35
2016,8,22,17,0,63.0,139.0,4.3,18.0,162.0,119.44,92.47
2016,8,22,17,15,174.5,117.5,4.2,17.5,166.5,92.97,76.26
2016,8,22,17,30,286.0,96.0,4.1,17.0,171.0,73.89,59.59
2016,8,22,17,45,229.5,76.5,4.05,17.0,127.5,59.95,47.0
2016,8,22,18,0,173.0,57.0,4.0,17.0,84.0,45.5,33.75
2016,8,22,18,15,110.0,35.5,3.8,16.5,50.5,29.04,18.28
2016,8,22,18,30,47.0,14.0,3.6,16.0,17.0,11.89,0.0
2016,8,22,18,45,23.5,7.0,3.45,16.0,8.5,6.67,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,52.0,12.5,2.2,16.0,16.5,25.06,0.0
2016,8,23,6,0,104.0,25.0,2.2,16.0,33.0,67.79,36.4
2016,8,23,6,15,182.0,43.5,2.1,16.0,71.0,132.75,99.64
2016,8,23,6,30,260.0,62.0,2.0,16.0,109.0,197.37,156.07
2016,8,23,6,45,321.5,77.0,1.95,16.5,154.5,258.34,208.75
2016,8,23,7,0,383.0,92.0,1.9,17.0,200.0,325.62,265.22
2016,8,23,7,15,193.0,109.0,1.8,17.0,164.0,243.06,198.44
2016,8,23,7,30,3.0,126.0,1.7,17.0,128.0,125.1,99.04
2016,8,23,7,45,14.5,151.0,1.6,17.5,158.0,158.22,126.21
2016,8,23,8,0,26.0,176.0,1.5,18.0,188.0,192.28,153.29
2016,8,23,8,15,32.5,198.5,1.45,18.0,215.5,231.01,183.69
2016,8,23,8,30,39.0,221.0,1.4,18.0,243.0,260.8,206.54
2016,8,23,8,45,49.0,246.0,1.35,18.5,276.0,296.67,233.47
2016,8,23,9,0,59.0,271.0,1.3,19.0,309.0,332.96,260.13
2016,8,23,9,15,60.5,289.5,1.3,19.0,330.5,354.5,275.58
2016,8,23,9,30,62.0,308.0,1.3,19.0,352.0,375.86,290.83
2016,8,23,9,45,166.0,331.5,1.3,19.0,458.5,513.88,395.02
2016,8,23,10,0,270.0,355.0,1.3,19.0,565.0,655.4,496.26
2016,8,23,10,15,473.0,284.0,1.35,19.0,667.5,792.37,595.0
2016,8,23,10,30,676.0,213.0,1.4,19.0,770.0,925.22,686.19
2016,8,23,10,45,685.5,214.5,1.45,19.5,792.5,938.15,691.61
2016,8,23,11,0,695.0,216.0,1.5,20.0,815.0,948.12,696.67
2016,8,23,11,15,700.0,217.5,1.5,20.0,829.5,950.51,697.57
2016,8,23,11,30,705.0,219.0,1.5,20.0,844.0,949.78,696.67
2016,8,23,11,45,708.0,219.0,1.55,20.0,851.5,942.38,692.3
2016,8,23,12,0,711.0,219.0,1.6,20.0,859.0,931.92,686.08
2016,8,23,12,15,711.0,219.0,1.7,20.0,858.0,915.58,676.72
2016,8,23,12,30,711.0,219.0,1.8,20.0,857.0,896.39,665.47
2016,8,23,12,45,729.0,206.0,1.9,20.0,854.5,877.67,654.48
2016,8,23,13,0,747.0,193.0,2.0,20.0,852.0,855.47,641.04
2016,8,23,13,15,742.5,191.5,2.15,20.0,836.0,822.27,620.43
2016,8,23,13,30,738.0,190.0,2.3,20.0,820.0,786.91,597.97
2016,8,23,13,45,733.0,186.0,2.5,20.0,797.0,746.78,571.17
2016,8,23,14,0,728.0,182.0,2.7,20.0,774.0,704.94,542.34
2016,8,23,14,15,717.5,179.0,2.9,19.5,744.0,658.79,510.38
2016,8,23,14,30,707.0,176.0,3.1,19.0,714.0,611.79,476.64
2016,8,23,14,45,555.5,225.0,3.3,19.0,635.0,529.14,412.72
2016,8,23,15,0,404.0,274.0,3.5,19.0,556.0,459.75,358.3
2016,8,23,15,15,526.0,215.0,3.65,19.0,558.0,439.36,341.85
2016,8,23,15,30,648.0,156.0,3.8,19.0,560.0,405.69,312.56
2016,8,23,15,45,628.0,149.0,4.0,19.0,515.5,351.97,266.88
2016,8,23,16,0,608.0,142.0,4.2,19.0,471.0,299.94,221.76
2016,8,23,16,15,578.0,134.5,4.3,18.5,423.0,247.03,176.38
2016,8,23,16,30,548.0,127.0,4.4,18.0,375.0,197.03,134.23
2016,8,23,16,45,307.5,132.5,4.5,18.0,268.5,141.39,99.09
2016,8,23,17,0,67.0,138.0,4.6,18.0,162.0,118.47,91.67
2016,8,23,17,15,220.0,111.0,4.6,17.5,170.5,83.92,68.36
2016,8,23,17,30,373.0,84.0,4.6,17.0,179.0,61.58,48.77
2016,8,23,17,45,307.0,68.5,4.65,17.0,134.5,51.34,39.44
2016,8,23,18,0,241.0,53.0,4.7,17.0,90.0,40.6,29.44
2016,8,23,18,15,157.0,34.5,4.55,16.5,54.5,26.87,16.2
2016,8,23,18,30,73.0,16.0,4.4,16.0,19.0,12.56,0.0
2016,8,23,18,45,36.5,8.0,4.3,16.0,9.5,7.63,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,64.5,12.5,1.7,15.5,17.0,28.2,0.0
2016,8,24,6,0,129.0,25.0,1.7,16.0,34.0,81.58,42.33
2016,8,24,6,15,215.0,42.0,1.65,16.0,73.5,143.26,107.22
2016,8,24,6,30,301.0,59.0,1.6,16.0,113.0,211.34,166.75
2016,8,24,6,45,366.0,72.5,1.6,16.0,160.0,274.5,221.73
2016,8,24,7,0,431.0,86.0,1.6,16.0,207.0,344.32,280.82
2016,8,24,7,15,215.5,83.0,1.6,16.0,143.5,225.03,184.92
2016,8,24,7,30,0.0,80.0,1.6,16.0,80.0,75.02,57.74
2016,8,24,7,45,0.0,101.5,1.6,16.5,101.5,96.2,75.31
2016,8,24,8,0,0.0,123.0,1.6,17.0,123.0,117.44,92.38
2016,8,24,8,15,2.5,149.0,1.65,17.0,150.5,145.27,114.83
2016,8,24,8,30,5.0,175.0,1.7,17.0,178.0,173.32,137.15
2016,8,24,8,45,14.5,207.0,1.75,17.5,216.5,213.74,168.99
2016,8,24,9,0,24.0,239.0,1.8,18.0,255.0,254.78,200.68
2016,8,24,9,15,83.5,284.5,1.9,18.0,344.0,369.95,291.05
2016,8,24,9,30,143.0,330.0,2.0,18.0,433.0,489.82,381.57
2016,8,24,9,45,157.5,348.5,2.1,18.0,466.5,525.04,406.67
2016,8,24,10,0,172.0,367.0,2.2,18.0,500.0,560.02,431.94
2016,8,24,10,15,181.0,382.0,2.3,18.0,526.5,585.26,449.88
2016,8,24,10,30,190.0,397.0,2.4,18.0,553.0,609.76,467.3
2016,8,24,10,45,229.0,402.5,2.5,18.5,595.5,652.99,498.24
2016,8,24,11,0,268.0,408.0,2.6,19.0,638.0,708.34,536.99
2016,8,24,11,15,250.0,419.5,2.7,19.0,637.0,698.5,529.01
2016,8,24,11,30,232.0,431.0,2.8,19.0,636.0,675.66,512.55
2016,8,24,11,45,182.5,436.5,2.95,19.0,599.0,627.06,476.83
2016,8,24,12,0,133.0,442.0,3.1,19.0,562.0,578.71,440.94
2016,8,24,12,15,138.0,437.5,3.25,19.0,561.5,572.63,437.36
2016,8,24,12,30,143.0,433.0,3.4,19.0,561.0,565.79,432.98
2016,8,24,12,45,241.5,416.0,3.55,19.0,630.0,637.13,488.24
2016,8,24,13,0,340.0,399.0,3.7,19.0,699.0,694.15,532.04
2016,8,24,13,15,413.5,359.5,3.85,19.0,716.5,706.27,543.08
2016,8,24,13,30,487.0,320.0,4.0,19.0,734.0,707.79,546.62
2016,8,24,13,45,404.0,342.0,4.2,19.0,679.0,640.89,496.49
2016,8,24,14,0,321.0,364.0,4.4,19.0,624.0,576.96,448.34
2016,8,24,14,15,311.0,351.0,4.55,19.0,595.0,539.11,420.58
2016,8,24,14,30,301.0,338.0,4.7,19.0,566.0,501.59,392.46
2016,8,24,14,45,389.0,290.5,4.85,19.0,570.0,490.23,384.98
2016,8,24,15,0,477.0,243.0,5.0,19.0,574.0,469.86,369.26
2016,8,24,15,15,482.5,224.5,5.1,18.5,541.5,426.13,334.39
2016,8,24,15,30,488.0,206.0,5.2,18.0,509.0,381.3,297.53
2016,8,24,15,45,427.0,203.5,5.3,18.0,453.5,325.53,251.37
2016,8,24,16,0,366.0,201.0,5.4,18.0,398.0,278.79,212.61
2016,8,24,16,15,487.0,157.0,5.45,17.5,391.5,242.38,176.83
2016,8,24,16,30,608.0,113.0,5.5,17.0,385.0,194.23,130.1
2016,8,24,16,45,567.5,105.5,5.55,17.0,334.5,143.44,90.24
2016,8,24,17,0,527.0,98.0,5.6,17.0,284.0,97.69,61.53
2016,8,24,17,15,474.0,88.0,5.55,16.5,234.0,63.06,50.29
2016,8,24,17,30,421.0,78.0,5.5,16.0,184.0,57.28,45.16
2016,8,24,17,45,346.5,64.5,5.45,16.0,137.5,48.43,37.0
2016,8,24,18,0,272.0,51.0,5.4,16.0,91.0,39.16,28.25
2016,8,24,18,15,176.0,33.0,5.3,16.0,55.0,25.76,14.98
2016,8,24,18,30,80.0,15.0,5.2,16.0,19.0,11.8,0.0
2016,8,24,18,45,40.0,7.5,5.1,16.0,9.5,7.15,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,96.0,12.0,2.6,15.0,19.0,35.66,0.0
2016,8,25,6,0,192.0,24.0,2.6,15.0,38.0,99.38,48.74
2016,8,25,6,15,295.5,36.5,2.5,15.0,78.5,167.87,125.95
2016,8,25,6,30,399.0,49.0,2.4,15.0,119.0,243.39,192.92
2016,8,25,6,45,471.5,57.5,2.35,15.5,167.5,310.89,252.12
2016,8,25,7,0,544.0,66.0,2.3,16.0,216.0,385.41,315.24
2016,8,25,7,15,272.0,60.0,2.2,16.0,135.0,240.37,198.76
2016,8,25,7,30,0.0,54.0,2.1,16.0,54.0,50.19,36.91
2016,8,25,7,45,0.0,75.5,2.05,16.5,75.5,70.27,53.73
2016,8,25,8,0,0.0,97.0,2.0,17.0,97.0,91.16,70.78
2016,8,25,8,15,0.0,122.0,2.0,17.0,122.0,115.79,90.79
2016,8,25,8,30,0.0,147.0,2.0,17.0,147.0,140.54,110.62
2016,8,25,8,45,1.5,165.0,2.0,17.0,166.5,159.45,125.57
2016,8,25,9,0,3.0,183.0,2.0,17.0,186.0,178.46,140.47
2016,8,25,9,15,6.0,199.5,2.05,17.0,204.5,197.37,155.26
2016,8,25,9,30,9.0,216.0,2.1,17.0,223.0,216.4,170.06
2016,8,25,9,45,23.0,264.5,2.2,17.5,282.0,278.69,218.59
2016,8,25,10,0,37.0,313.0,2.3,18.0,341.0,355.96,277.3
2016,8,25,10,15,40.5,330.5,2.35,18.0,363.0,377.12,292.69
2016,8,25,10,30,44.0,348.0,2.4,18.0,385.0,398.04,308.09
2016,8,25,10,45,53.5,368.5,2.45,18.0,414.0,427.86,330.31
2016,8,25,11,0,63.0,389.0,2.5,18.0,443.0,457.27,352.04
2016,8,25,11,15,53.5,384.5,2.55,18.0,431.5,440.67,339.06
2016,8,25,11,30,44.0,380.0,2.6,18.0,420.0,424.07,326.32
2016,8,25,11,45,46.0,382.0,2.65,18.0,423.5,425.51,327.49
2016,8,25,12,0,48.0,384.0,2.7,18.0,427.0,426.64,328.39
2016,8,25,12,15,108.0,413.5,2.75,18.0,510.0,519.89,399.32
2016,8,25,12,30,168.0,443.0,2.8,18.0,593.0,598.97,458.04
2016,8,25,12,45,246.0,423.5,2.85,18.0,640.5,648.51,495.78
2016,8,25,13,0,324.0,404.0,2.9,18.0,688.0,684.86,523.9
2016,8,25,13,15,591.0,267.5,2.95,18.0,773.0,767.01,590.09
2016,8,25,13,30,858.0,131.0,3.0,18.0,858.0,817.92,629.6
2016,8,25,13,45,853.5,128.5,3.15,18.0,834.5,776.79,601.54
2016,8,25,14,0,849.0,126.0,3.3,18.0,811.0,733.49,572.21
2016,8,25,14,15,840.5,124.0,3.4,18.0,780.0,686.91,537.84
2016,8,25,14,30,832.0,122.0,3.5,18.0,749.0,637.21,500.21
2016,8,25,14,45,822.5,118.5,3.6,18.0,712.5,584.38,459.15
2016,8,25,15,0,813.0,115.0,3.7,18.0,676.0,530.76,416.21
2016,8,25,15,15,585.0,179.5,3.75,18.0,570.5,434.02,338.93
2016,8,25,15,30,357.0,244.0,3.8,18.0,465.0,360.44,280.57
2016,8,25,15,45,348.0,227.5,3.85,18.0,428.5,318.81,246.13
2016,8,25,16,0,339.0,211.0,3.9,18.0,392.0,278.02,211.74
2016,8,25,16,15,176.0,182.5,3.9,17.5,276.0,196.78,150.42
2016,8,25,16,30,13.0,154.0,3.9,17.0,160.0,139.72,110.45
2016,8,25,16,45,8.5,135.5,3.9,17.0,139.5,121.26,95.78
2016,8,25,17,0,4.0,117.0,3.9,17.0,119.0,103.47,81.45
2016,8,25,17,15,259.5,90.5,3.85,16.5,155.5,69.79,56.21
2016,8,25,17,30,515.0,64.0,3.8,16.0,192.0,46.8,35.89
2016,8,25,17,45,438.5,53.5,3.8,16.0,144.0,40.47,29.99
2016,8,25,18,0,362.0,43.0,3.8,16.0,96.0,33.79,23.55
2016,8,25,18,15,242.5,29.0,3.65,16.0,58.0,23.26,12.57
2016,8,25,18,30,123.0,15.0,3.5,16.0,20.0,14.3,0.0
2016,8,25,18,45,61.5,7.5,3.35,16.0,10.0,7.15,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,99.5,12.0,2.45,15.5,18.5,36.51,0.0
2016,8,26,6,0,199.0,24.0,2.5,16.0,37.0,101.95,45.41
2016,8,26,6,15,308.5,36.5,2.5,16.0,79.0,172.65,128.65
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,251.44,198.36
2016,8,26,6,45,489.5,57.5,2.55,16.5,170.5,319.54,258.12
2016,8,26,7,0,561.0,66.0,2.6,17.0,220.0,394.5,321.69
2016,8,26,7,15,280.5,65.5,2.6,17.0,142.5,252.46,208.13
2016,8,26,7,30,0.0,65.0,2.6,17.0,65.0,60.46,45.38
2016,8,26,7,45,0.0,68.5,2.65,17.0,68.5,63.73,48.14
2016,8,26,8,0,0.0,72.0,2.7,17.0,72.0,67.01,50.72
2016,8,26,8,15,0.0,94.0,2.65,17.0,94.0,87.92,67.89
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,109.4,85.32
2016,8,26,8,45,6.0,164.5,2.6,17.5,168.5,162.8,128.45
2016,8,26,9,0,12.0,213.0,2.6,18.0,221.0,217.3,171.42
2016,8,26,9,15,12.0,221.0,2.55,18.0,229.0,224.9,176.82
2016,8,26,9,30,12.0,229.0,2.5,18.0,237.0,232.53,182.36
2016,8,26,9,45,19.5,261.5,2.5,18.5,276.0,272.37,212.93
2016,8,26,10,0,27.0,294.0,2.5,19.0,315.0,325.78,253.25
2016,8,26,10,15,41.0,327.0,2.5,19.0,360.5,374.01,289.68
2016,8,26,10,30,55.0,360.0,2.5,19.0,406.0,422.15,325.55
2016,8,26,10,45,38.5,337.0,2.5,19.0,370.0,379.35,292.41
2016,8,26,11,0,22.0,314.0,2.5,19.0,334.0,324.84,250.59
2016,8,26,11,15,22.5,320.5,2.45,19.0,341.0,330.97,255.19
2016,8,26,11,30,23.0,327.0,2.4,19.0,348.0,336.96,259.48
2016,8,26,11,45,19.5,311.0,2.4,19.0,329.0,316.65,243.87
2016,8,26,12,0,16.0,295.0,2.4,19.0,310.0,296.58,228.52
2016,8,26,12,15,14.0,278.5,2.4,19.0,292.0,277.7,214.11
2016,8,26,12,30,12.0,262.0,2.4,19.0,274.0,259.03,199.82
2016,8,26,12,45,11.5,256.0,2.4,19.0,267.5,251.98,194.5
2016,8,26,13,0,11.0,250.0,2.4,19.0,261.0,244.96,189.17
2016,8,26,13,15,12.5,260.0,2.4,19.0,271.5,254.79,196.92
2016,8,26,13,30,14.0,270.0,2.4,19.0,282.0,264.33,204.43
2016,8,26,13,45,15.0,271.0,2.4,19.0,283.5,264.75,204.93
2016,8,26,14,0,16.0,272.0,2.4,19.0,285.0,264.96,205.34
2016,8,26,14,15,12.5,247.5,2.4,19.0,257.5,238.41,184.97
2016,8,26,14,30,9.0,223.0,2.4,19.0,230.0,212.39,164.97
2016,8,26,14,45,26.5,253.0,2.4,19.0,272.0,248.06,193.43
2016,8,26,15,0,44.0,283.0,2.4,19.0,314.0,280.11,218.57
2016,8,26,15,15,22.0,222.5,2.35,19.0,238.0,213.92,167.0
2016,8,26,15,30,0.0,162.0,2.3,19.0,162.0,149.08,116.03
2016,8,26,15,45,0.0,157.0,2.3,19.0,157.0,143.95,112.38
2016,8,26,16,0,0.0,152.0,2.3,19.0,152.0,138.71,108.51
2016,8,26,16,15,0.0,131.0,2.25,18.5,131.0,119.59,93.51
2016,8,26,16,30,0.0,110.0,2.2,18.0,110.0,100.64,78.43
2016,8,26,16,45,0.0,95.5,2.2,18.0,95.5,87.4,67.71
2016,8,26,17,0,0.0,81.0,2.2,18.0,81.0,74.24,56.9
2016,8,26,17,15,242.5,73.5,2.1,17.5,132.0,52.06,40.42
2016,8,26,17,30,485.0,66.0,2.0,17.0,183.0,48.78,37.49
2016,8,26,17,45,408.0,54.5,1.95,17.0,136.5,41.62,30.84
2016,8,26,18,0,331.0,43.0,1.9,17.0,90.0,34.05,23.6
2016,8,26,18,15,165.5,30.0,1.85,17.0,53.5,23.49,12.13
2016,8,26,18,30,0.0,17.0,1.8,17.0,17.0,16.2,0.0
2016,8,26,18,45,0.0,8.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,73.0,11.0,2.8,15.5,16.0,28.87,0.0
2016,8,27,6,0,146.0,22.0,2.9,16.0,32.0,81.7,31.2
2016,8,27,6,15,244.5,38.0,2.9,16.0,72.0,149.69,111.05
2016,8,27,6,30,343.0,54.0,2.9,16.0,112.0,223.52,176.43
2016,8,27,6,45,171.5,47.0,2.9,16.0,76.0,149.35,120.13
2016,8,27,7,0,0.0,40.0,2.9,16.0,40.0,37.14,25.95
2016,8,27,7,15,0.0,50.0,2.85,16.0,50.0,46.46,33.95
2016,8,27,7,30,0.0,60.0,2.8,16.0,60.0,55.79,41.79
2016,8,27,7,45,0.0,70.5,2.8,16.5,70.5,65.6,49.82
2016,8,27,8,0,0.0,81.0,2.8,17.0,81.0,75.42,57.74
2016,8,27,8,15,0.0,102.0,2.8,17.0,102.0,95.84,74.45
2016,8,27,8,30,0.0,123.0,2.8,17.0,123.0,116.4,91.08
2016,8,27,8,45,0.0,131.5,2.85,17.0,131.5,124.52,97.4
2016,8,27,9,0,0.0,140.0,2.9,17.0,140.0,132.66,103.72
2016,8,27,9,15,0.0,142.0,2.9,17.0,142.0,134.38,104.83
2016,8,27,9,30,0.0,144.0,2.9,17.0,144.0,136.16,106.01
2016,8,27,9,45,1.5,161.0,2.95,17.5,162.5,154.12,120.07
2016,8,27,10,0,3.0,178.0,3.0,18.0,181.0,172.14,134.01
2016,8,27,10,15,6.0,202.5,3.05,18.0,207.5,199.07,155.22
2016,8,27,10,30,9.0,227.0,3.1,18.0,234.0,226.05,176.28
2016,8,27,10,45,14.0,263.0,3.15,18.0,275.0,266.46,207.71
2016,8,27,11,0,19.0,299.0,3.2,18.0,316.0,306.85,238.75
2016,8,27,11,15,16.5,285.5,3.25,18.0,300.5,290.16,225.55
2016,8,27,11,30,14.0,272.0,3.3,18.0,285.0,273.66,212.67
2016,8,27,11,45,28.5,326.0,3.35,18.5,352.0,350.92,271.92
2016,8,27,12,0,43.0,380.0,3.4,19.0,419.0,417.96,321.96
2016,8,27,12,15,44.0,378.5,3.4,19.0,418.0,414.35,319.0
2016,8,27,12,30,45.0,377.0,3.4,19.0,417.0,410.49,316.18
2016,8,27,12,45,137.0,395.5,3.4,19.0,515.5,515.49,397.36
2016,8,27,13,0,229.0,414.0,3.4,19.0,614.0,605.47,465.12
2016,8,27,13,15,223.5,410.5,3.35,19.0,602.5,585.88,450.14
2016,8,27,13,30,218.0,407.0,3.3,19.0,591.0,565.89,435.43
2016,8,27,13,45,203.5,395.5,3.25,19.0,563.5,531.26,409.81
2016,8,27,14,0,189.0,384.0,3.2,19.0,536.0,497.38,384.63
2016,8,27,14,15,186.5,368.0,3.1,19.0,513.0,468.3,363.01
2016,8,27,14,30,184.0,352.0,3.0,19.0,490.0,439.2,341.14
2016,8,27,14,45,185.5,333.0,2.95,19.0,465.5,409.77,318.91
2016,8,27,15,0,187.0,314.0,2.9,19.0,441.0,380.07,296.12
2016,8,27,15,15,162.5,293.0,2.8,18.5,398.5,336.46,262.74
2016,8,27,15,30,138.0,272.0,2.7,18.0,356.0,295.61,231.2
2016,8,27,15,45,126.0,248.5,2.65,18.0,320.5,259.95,202.96
2016,8,27,16,0,114.0,225.0,2.6,18.0,285.0,225.92,175.79
2016,8,27,16,15,125.0,202.0,2.6,18.0,261.5,199.13,153.55
2016,8,27,16,30,136.0,179.0,2.6,18.0,238.0,171.27,130.31
2016,8,27,16,45,377.5,127.5,2.6,18.0,261.5,136.15,92.12
2016,8,27,17,0,619.0,76.0,2.6,18.0,285.0,78.06,44.72
2016,8,27,17,15,565.5,68.5,2.65,17.5,234.0,48.25,37.06
2016,8,27,17,30,512.0,61.0,2.7,17.0,183.0,44.73,33.9
2016,8,27,17,45,431.5,50.5,2.8,17.0,135.5,38.29,27.89
2016,8,27,18,0,351.0,40.0,2.9,17.0,88.0,31.5,21.31
2016,8,27,18,15,229.0,26.0,2.95,16.5,51.5,20.84,9.46
2016,8,27,18,30,107.0,12.0,3.0,16.0,15.0,11.44,0.0
2016,8,27,18,45,53.5,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,93.5,10.5,1.9,15.0,16.5,33.53,0.0
2016,8,28,6,0,187.0,21.0,1.9,15.0,33.0,94.06,30.57
2016,8,28,6,15,296.5,34.5,1.8,15.0,74.5,166.24,123.14
2016,8,28,6,30,406.0,48.0,1.7,15.0,116.0,245.25,193.3
2016,8,28,6,45,304.0,74.5,1.65,15.5,136.0,247.81,200.11
2016,8,28,7,0,202.0,101.0,1.6,16.0,156.0,231.72,188.85
2016,8,28,7,15,227.5,119.5,1.6,16.0,193.5,277.32,227.34
2016,8,28,7,30,253.0,138.0,1.6,16.0,231.0,325.01,266.23
2016,8,28,7,45,206.5,165.5,1.6,16.5,249.0,325.65,265.13
2016,8,28,8,0,160.0,193.0,1.6,17.0,267.0,331.04,267.27
2016,8,28,8,15,136.0,215.5,1.65,17.0,283.5,343.12,275.44
2016,8,28,8,30,112.0,238.0,1.7,17.0,300.0,352.75,281.42
2016,8,28,8,45,226.0,247.5,1.8,17.5,385.5,461.39,366.63
2016,8,28,9,0,340.0,257.0,1.9,18.0,471.0,590.42,463.11
2016,8,28,9,15,595.5,180.5,2.0,18.0,586.5,763.58,592.88
2016,8,28,9,30,851.0,104.0,2.1,18.0,702.0,916.07,696.48
2016,8,28,9,45,852.5,110.5,2.25,18.5,735.5,941.64,710.93
2016,8,28,10,0,854.0,117.0,2.4,19.0,769.0,963.81,724.43
2016,8,28,10,15,862.0,118.5,2.5,19.0,798.0,983.4,737.14
2016,8,28,10,30,870.0,120.0,2.6,19.0,827.0,999.66,747.76
2016,8,28,10,45,876.0,121.0,2.75,19.0,849.5,1009.96,755.04
2016,8,28,11,0,882.0,122.0,2.9,19.0,872.0,1016.7,760.1
2016,8,28,11,15,885.5,123.0,2.95,19.0,886.5,1017.33,760.34
2016,8,28,11,30,889.0,124.0,3.0,19.0,901.0,1014.31,758.34
2016,8,28,11,45,890.0,124.5,3.15,19.5,907.5,1004.69,751.5
2016,8,28,12,0,891.0,125.0,3.3,20.0,914.0,991.52,742.37
2016,8,28,12,15,891.0,124.5,3.3,20.0,912.5,972.88,729.93
2016,8,28,12,30,891.0,124.0,3.3,20.0,911.0,950.88,715.32
2016,8,28,12,45,903.5,115.0,3.35,20.0,906.0,928.29,700.72
2016,8,28,13,0,916.0,106.0,3.4,20.0,901.0,901.86,683.48
2016,8,28,13,15,912.0,105.5,3.35,19.5,883.5,866.33,660.57
2016,8,28,13,30,908.0,105.0,3.3,19.0,866.0,828.05,635.61
2016,8,28,13,45,901.5,104.0,3.3,19.0,841.0,784.83,606.02
2016,8,28,14,0,895.0,103.0,3.3,19.0,816.0,739.44,574.62
2016,8,28,14,15,887.0,101.5,3.25,19.0,784.5,690.62,538.77
2016,8,28,14,30,879.0,100.0,3.2,19.0,753.0,640.2,500.13
2016,8,28,14,45,866.5,98.5,3.2,19.0,715.0,585.89,457.7
2016,8,28,15,0,854.0,97.0,3.2,19.0,677.0,530.91,413.54
2016,8,28,15,15,839.0,94.5,3.15,19.0,633.5,473.49,366.08
2016,8,28,15,30,824.0,92.0,3.1,19.0,590.0,413.41,315.21
2016,8,28,15,45,802.0,89.5,3.05,19.0,542.0,353.71,263.4
2016,8,28,16,0,780.0,87.0,3.0,19.0,494.0,295.61,211.95
2016,8,28,16,15,753.0,83.5,3.0,18.5,443.0,237.37,160.92
2016,8,28,16,30,726.0,80.0,3.0,18.0,392.0,181.89,113.69
2016,8,28,16,45,686.0,75.5,3.0,18.0,339.5,123.27,68.95
2016,8,28,17,0,646.0,71.0,3.0,18.0,287.0,73.03,40.88
2016,8,28,17,15,591.5,64.0,3.1,17.5,235.0,44.88,34.08
2016,8,28,17,30,537.0,57.0,3.2,17.0,183.0,41.6,31.12
2016,8,28,17,45,450.5,48.0,3.3,17.0,134.5,36.34,26.13
2016,8,28,18,0,364.0,39.0,3.4,17.0,86.0,30.84,20.65
2016,8,28,18,15,232.5,25.0,3.45,16.5,50.0,20.12,8.01
2016,8,28,18,30,101.0,11.0,3.5,16.0,14.0,10.48,0.0
2016,8,28,18,45,50.5,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,86.0,11.0,4.65,14.5,16.5,32.11,0.0
2016,8,29,6,0,172.0,22.0,4.7,15.0,33.0,89.13,21.72
2016,8,29,6,15,286.0,35.0,4.65,15.0,73.5,162.91,120.56
2016,8,29,6,30,400.0,48.0,4.6,15.0,114.0,242.68,192.46
2016,8,29,6,45,474.0,57.0,4.55,15.5,163.0,311.53,253.84
2016,8,29,7,0,548.0,66.0,4.5,16.0,212.0,387.54,319.48
2016,8,29,7,15,597.0,72.5,4.45,16.0,263.5,452.65,374.95
2016,8,29,7,30,646.0,79.0,4.4,16.0,315.0,521.25,431.37
2016,8,29,7,45,683.0,83.5,4.4,16.0,367.0,582.28,480.21
2016,8,29,8,0,720.0,88.0,4.4,16.0,419.0,644.75,528.09
2016,8,29,8,15,745.0,92.0,4.45,16.0,468.5,695.51,565.19
2016,8,29,8,30,770.0,96.0,4.5,16.0,518.0,748.82,603.64
2016,8,29,8,45,794.0,97.0,4.55,16.5,565.0,796.99,636.46
2016,8,29,9,0,818.0,98.0,4.6,17.0,612.0,843.92,667.87
2016,8,29,9,15,832.0,100.0,4.6,17.0,653.0,881.41,693.03
