Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,9,30,846.0,102.0,4.6,17.0,694.0,908.79,710.84
2016,8,29,9,45,874.0,95.0,4.6,17.5,734.0,944.09,732.86
2016,8,29,10,0,902.0,88.0,4.6,18.0,774.0,977.1,753.01
2016,8,29,10,15,909.5,89.5,4.6,18.0,803.5,997.05,765.47
2016,8,29,10,30,917.0,91.0,4.6,18.0,833.0,1013.5,775.66
2016,8,29,10,45,923.0,91.0,4.65,18.5,855.5,1023.15,780.23
2016,8,29,11,0,929.0,91.0,4.7,19.0,878.0,1029.09,782.42
2016,8,29,11,15,932.5,91.5,4.8,19.0,893.0,1029.32,782.84
2016,8,29,11,30,936.0,92.0,4.9,19.0,908.0,1025.72,780.8
2016,8,29,11,45,938.5,91.5,5.0,19.0,915.0,1016.25,774.84
2016,8,29,12,0,941.0,91.0,5.1,19.0,922.0,1003.02,766.4
2016,8,29,12,15,941.0,91.0,5.25,19.0,921.0,984.23,754.52
2016,8,29,12,30,941.0,91.0,5.4,19.0,920.0,961.86,740.12
2016,8,29,12,45,929.0,97.0,5.6,19.0,907.5,931.45,720.25
2016,8,29,13,0,917.0,103.0,5.8,19.0,895.0,898.21,698.17
2016,8,29,13,15,913.5,102.5,5.95,19.0,878.0,863.0,674.16
2016,8,29,13,30,910.0,102.0,6.1,19.0,861.0,825.0,647.88
2016,8,29,13,45,905.0,100.5,6.25,19.0,836.5,782.28,617.83
2016,8,29,14,0,900.0,99.0,6.4,19.0,812.0,737.27,585.74
2016,8,29,14,15,892.0,97.5,6.45,19.0,780.5,688.18,548.46
2016,8,29,14,30,884.0,96.0,6.5,19.0,749.0,637.49,508.24
2016,8,29,14,45,875.0,93.0,6.6,19.0,711.5,583.47,464.54
2016,8,29,15,0,866.0,90.0,6.7,19.0,674.0,528.45,418.81
2016,8,29,15,15,851.5,88.0,6.7,18.5,631.0,471.09,370.49
2016,8,29,15,30,837.0,86.0,6.7,18.0,588.0,413.8,320.73
2016,8,29,15,45,818.5,83.0,6.75,18.0,540.5,351.22,265.01
2016,8,29,16,0,800.0,80.0,6.8,18.0,493.0,292.72,211.73
2016,8,29,16,15,773.5,76.5,6.75,18.0,442.0,233.45,158.29
2016,8,29,16,30,747.0,73.0,6.7,18.0,391.0,176.85,109.19
2016,8,29,16,45,708.5,69.0,6.7,18.0,338.5,121.59,67.18
2016,8,29,17,0,670.0,65.0,6.7,18.0,286.0,66.97,36.39
2016,8,29,17,15,615.5,59.0,6.65,17.5,234.0,41.14,30.76
2016,8,29,17,30,561.0,53.0,6.6,17.0,182.0,38.49,28.33
2016,8,29,17,45,471.5,45.0,6.55,17.0,133.5,33.94,23.97
2016,8,29,18,0,382.0,37.0,6.5,17.0,85.0,29.24,19.14
2016,8,29,18,15,191.0,25.0,6.4,16.5,49.0,19.67,6.43
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,114.5,10.0,4.6,16.0,16.5,38.3,0.0
2016,8,30,6,0,229.0,20.0,4.6,16.0,33.0,104.78,16.07
2016,8,30,6,15,349.0,30.5,4.65,16.0,74.5,181.24,132.92
2016,8,30,6,30,469.0,41.0,4.7,16.0,116.0,264.15,208.4
2016,8,30,6,45,542.0,47.5,4.8,16.5,166.0,332.95,270.26
2016,8,30,7,0,615.0,54.0,4.9,17.0,216.0,408.82,336.19
2016,8,30,7,15,662.0,59.0,4.9,17.0,268.5,471.81,390.32
2016,8,30,7,30,709.0,64.0,4.9,17.0,321.0,540.54,447.13
2016,8,30,7,45,743.0,67.5,4.9,17.5,373.5,601.27,494.89
2016,8,30,8,0,777.0,71.0,4.9,18.0,426.0,662.99,539.98
2016,8,30,8,15,800.0,73.5,4.95,18.0,475.5,715.62,578.29
2016,8,30,8,30,823.0,76.0,5.0,18.0,525.0,761.32,610.83
2016,8,30,8,45,842.0,78.0,5.05,18.5,572.0,807.94,642.42
2016,8,30,9,0,861.0,80.0,5.1,19.0,619.0,852.93,672.33
2016,8,30,9,15,874.0,81.5,5.1,19.0,660.0,889.98,697.17
2016,8,30,9,30,887.0,83.0,5.1,19.0,701.0,924.47,720.07
2016,8,30,9,45,902.0,81.5,5.2,19.0,738.0,954.59,740.47
2016,8,30,10,0,917.0,80.0,5.3,19.0,775.0,981.8,758.87
2016,8,30,10,15,923.5,81.0,5.35,19.0,804.0,1000.42,770.94
2016,8,30,10,30,930.0,82.0,5.4,19.0,833.0,1015.47,780.67
2016,8,30,10,45,936.0,82.0,5.5,19.0,855.0,1025.2,787.22
2016,8,30,11,0,942.0,82.0,5.6,19.0,877.0,1031.16,791.32
2016,8,30,11,15,944.5,82.5,5.6,19.0,891.5,1030.37,790.13
2016,8,30,11,30,947.0,83.0,5.6,19.0,906.0,1025.72,786.45
2016,8,30,11,45,949.5,82.5,5.7,19.5,912.5,1016.14,778.67
2016,8,30,12,0,952.0,82.0,5.8,20.0,919.0,1002.74,768.36
2016,8,30,12,15,951.5,81.5,5.85,20.0,917.0,982.75,754.72
2016,8,30,12,30,951.0,81.0,5.9,20.0,915.0,959.17,738.62
2016,8,30,12,45,948.0,81.5,6.0,20.0,905.0,930.92,719.5
2016,8,30,13,0,945.0,82.0,6.1,20.0,895.0,899.41,697.99
2016,8,30,13,15,941.0,81.5,6.1,20.0,877.5,862.97,672.34
2016,8,30,13,30,937.0,81.0,6.1,20.0,860.0,823.68,644.53
2016,8,30,13,45,931.0,80.5,6.2,20.0,835.5,780.24,613.88
2016,8,30,14,0,925.0,80.0,6.3,20.0,811.0,734.49,581.21
2016,8,30,14,15,917.5,79.0,6.3,19.5,779.0,685.18,545.39
2016,8,30,14,30,910.0,78.0,6.3,19.0,747.0,634.15,505.75
2016,8,30,14,45,899.0,77.0,6.3,19.0,709.0,579.69,461.37
2016,8,30,15,0,888.0,76.0,6.3,19.0,671.0,524.36,415.11
2016,8,30,15,15,874.5,74.0,6.25,19.0,628.0,466.36,365.42
2016,8,30,15,30,861.0,72.0,6.2,19.0,585.0,408.31,314.34
2016,8,30,15,45,841.5,70.0,6.2,19.0,537.5,348.45,260.77
2016,8,30,16,0,822.0,68.0,6.2,19.0,490.0,289.74,207.38
2016,8,30,16,15,797.5,65.5,6.15,18.5,439.0,226.69,151.21
2016,8,30,16,30,773.0,63.0,6.1,18.0,388.0,169.91,102.23
2016,8,30,16,45,736.5,59.5,6.05,18.0,335.5,113.79,59.89
2016,8,30,17,0,700.0,56.0,6.0,18.0,283.0,62.01,32.82
2016,8,30,17,15,647.5,51.0,5.95,17.5,231.0,38.43,28.36
2016,8,30,17,30,595.0,46.0,5.9,17.0,179.0,36.02,26.13
2016,8,30,17,45,507.5,39.0,5.9,17.0,131.0,28.98,19.61
2016,8,30,18,0,420.0,32.0,5.9,17.0,83.0,24.86,15.32
2016,8,30,18,15,210.0,22.0,5.8,17.0,47.5,17.68,3.59
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.44,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,113.0,9.5,5.4,15.5,16.0,37.43,0.0
2016,8,31,6,0,226.0,19.0,5.5,16.0,32.0,102.25,3.55
2016,8,31,6,15,352.0,29.5,5.55,16.0,74.0,181.27,132.26
2016,8,31,6,30,478.0,40.0,5.6,16.0,116.0,266.79,210.61
2016,8,31,6,45,551.5,47.0,5.7,16.5,166.5,336.89,273.95
2016,8,31,7,0,625.0,54.0,5.8,17.0,217.0,414.13,341.44
2016,8,31,7,15,672.0,58.5,5.85,17.0,269.5,476.96,396.01
2016,8,31,7,30,719.0,63.0,5.9,17.0,322.0,545.57,453.36
2016,8,31,7,45,750.5,67.0,6.0,17.0,374.5,605.64,502.27
2016,8,31,8,0,782.0,71.0,6.1,17.0,427.0,666.46,548.66
2016,8,31,8,15,805.5,74.0,6.1,17.0,477.0,720.26,588.44
2016,8,31,8,30,829.0,77.0,6.1,17.0,527.0,767.11,622.26
2016,8,31,8,45,845.5,79.5,6.15,17.5,573.0,812.37,653.41
2016,8,31,9,0,862.0,82.0,6.2,18.0,619.0,855.82,682.75
2016,8,31,9,15,875.0,84.0,6.25,18.0,660.5,893.41,708.81
2016,8,31,9,30,888.0,86.0,6.3,18.0,702.0,928.43,732.89
2016,8,31,9,45,891.5,90.0,6.35,18.0,736.5,953.94,750.03
2016,8,31,10,0,895.0,94.0,6.4,18.0,771.0,976.03,764.78
2016,8,31,10,15,902.0,95.5,6.35,18.0,800.0,995.2,776.95
2016,8,31,10,30,909.0,97.0,6.3,18.0,829.0,1010.86,786.69
2016,8,31,10,45,915.5,97.0,6.25,18.0,851.0,1020.75,792.43
2016,8,31,11,0,922.0,97.0,6.2,18.0,873.0,1026.95,795.71
2016,8,31,11,15,925.0,97.5,6.1,18.0,887.0,1026.46,794.09
2016,8,31,11,30,928.0,98.0,6.0,18.0,901.0,1022.18,789.96
2016,8,31,11,45,930.5,97.5,5.95,18.5,908.0,1012.55,781.04
2016,8,31,12,0,933.0,97.0,5.9,19.0,915.0,999.18,769.68
2016,8,31,12,15,932.5,96.5,5.85,19.0,913.0,979.3,755.39
2016,8,31,12,30,932.0,96.0,5.8,19.0,911.0,955.9,738.74
2016,8,31,12,45,929.5,96.0,5.8,19.0,901.0,927.82,719.13
2016,8,31,13,0,927.0,96.0,5.8,19.0,891.0,896.54,697.24
2016,8,31,13,15,922.5,95.5,5.75,19.0,873.0,860.05,671.3
2016,8,31,13,30,918.0,95.0,5.7,19.0,855.0,820.82,643.32
2016,8,31,13,45,914.5,92.5,5.7,19.0,830.5,777.81,612.64
2016,8,31,14,0,911.0,90.0,5.7,19.0,806.0,732.38,579.95
2016,8,31,14,15,902.5,88.5,5.7,19.0,774.0,682.38,542.18
2016,8,31,14,30,894.0,87.0,5.7,19.0,742.0,630.82,501.36
2016,8,31,14,45,886.0,84.0,5.75,19.0,704.5,576.8,457.74
2016,8,31,15,0,878.0,81.0,5.8,19.0,667.0,521.66,411.97
2016,8,31,15,15,863.5,79.0,5.85,18.5,623.0,463.65,363.28
2016,8,31,15,30,849.0,77.0,5.9,18.0,579.0,405.71,313.06
2016,8,31,15,45,512.0,147.0,5.95,18.0,442.5,297.78,227.34
2016,8,31,16,0,175.0,217.0,6.0,18.0,306.0,234.48,182.12
2016,8,31,16,15,87.5,173.5,6.0,18.0,218.0,170.03,132.14
2016,8,31,16,30,0.0,130.0,6.0,18.0,130.0,117.09,92.33
2016,8,31,16,45,0.0,112.0,6.0,18.0,112.0,100.61,78.89
2016,8,31,17,0,0.0,94.0,6.0,18.0,94.0,84.28,65.36
2016,8,31,17,15,290.5,70.0,5.95,17.5,134.0,50.33,38.84
2016,8,31,17,30,581.0,46.0,5.9,17.0,174.0,36.2,26.27
2016,8,31,17,45,491.5,38.5,5.9,17.0,126.0,28.72,19.34
2016,8,31,18,0,402.0,31.0,5.9,17.0,78.0,24.15,14.58
2016,8,31,18,15,201.0,15.5,5.8,16.5,39.0,11.85,0.0
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,118.0,9.5,4.9,15.5,15.5,38.68,0.0
2016,9,1,6,0,236.0,19.0,4.9,16.0,31.0,104.73,0.0
2016,9,1,6,15,364.5,29.0,4.9,16.0,73.5,185.35,134.23
2016,9,1,6,30,493.0,39.0,4.9,16.0,116.0,271.96,214.07
2016,9,1,6,45,567.0,46.0,4.95,16.0,167.5,343.06,278.69
2016,9,1,7,0,641.0,53.0,5.0,16.0,219.0,418.66,345.44
2016,9,1,7,15,320.5,77.0,5.0,16.0,160.0,291.06,242.24
2016,9,1,7,30,0.0,101.0,5.0,16.0,101.0,97.31,76.63
2016,9,1,7,45,0.5,123.0,5.05,16.5,123.5,119.63,95.07
2016,9,1,8,0,1.0,145.0,5.1,17.0,146.0,141.95,113.05
2016,9,1,8,15,5.5,163.0,5.1,17.0,166.5,163.07,130.16
2016,9,1,8,30,10.0,181.0,5.1,17.0,187.0,184.52,147.39
2016,9,1,8,45,18.0,207.5,5.15,17.5,219.0,218.21,174.17
2016,9,1,9,0,26.0,234.0,5.2,18.0,251.0,252.34,200.9
2016,9,1,9,15,22.5,241.0,5.25,18.0,256.5,255.84,203.0
2016,9,1,9,30,19.0,248.0,5.3,18.0,262.0,259.22,205.07
2016,9,1,9,45,71.0,301.5,5.35,18.0,355.0,378.29,300.01
2016,9,1,10,0,123.0,355.0,5.4,18.0,448.0,501.14,395.11
2016,9,1,10,15,522.0,227.0,5.5,18.0,643.0,776.99,614.54
2016,9,1,10,30,921.0,99.0,5.6,18.0,838.0,1024.14,792.92
2016,9,1,10,45,923.0,101.5,5.75,18.0,859.0,1032.29,797.31
2016,9,1,11,0,925.0,104.0,5.9,18.0,880.0,1036.63,800.61
2016,9,1,11,15,928.0,104.5,6.1,18.0,894.5,1035.97,800.87
2016,9,1,11,30,931.0,105.0,6.3,18.0,909.0,1031.5,798.56
2016,9,1,11,45,928.5,107.5,6.5,18.0,914.5,1019.99,791.34
2016,9,1,12,0,926.0,110.0,6.7,18.0,920.0,1004.81,781.56
2016,9,1,12,15,925.5,110.0,6.8,18.0,918.0,985.35,768.19
2016,9,1,12,30,925.0,110.0,6.9,18.0,916.0,962.38,752.35
2016,9,1,12,45,924.0,108.5,7.05,18.0,906.0,934.06,732.85
2016,9,1,13,0,923.0,107.0,7.2,18.0,896.0,902.49,710.91
2016,9,1,13,15,919.0,106.5,7.1,18.0,878.5,866.35,684.52
2016,9,1,13,30,915.0,106.0,7.0,18.0,861.0,827.44,656.06
2016,9,1,13,45,909.0,104.5,6.95,18.0,835.5,783.47,623.91
2016,9,1,14,0,903.0,103.0,6.9,18.0,810.0,737.28,589.91
2016,9,1,14,15,894.0,101.5,6.8,18.0,777.5,687.12,550.55
2016,9,1,14,30,885.0,100.0,6.7,18.0,745.0,635.46,508.84
2016,9,1,14,45,873.0,98.5,6.65,18.0,706.0,580.86,464.0
2016,9,1,15,0,861.0,97.0,6.6,18.0,667.0,525.56,417.47
2016,9,1,15,15,845.0,94.5,6.65,17.5,623.0,464.9,366.37
2016,9,1,15,30,829.0,92.0,6.7,17.0,579.0,406.22,315.26
2016,9,1,15,45,805.5,89.5,6.75,17.0,530.0,345.69,260.93
2016,9,1,16,0,782.0,87.0,6.8,17.0,481.0,286.95,207.46
2016,9,1,16,15,425.5,126.0,6.8,17.0,337.0,192.44,138.02
2016,9,1,16,30,69.0,165.0,6.8,17.0,193.0,151.25,118.04
2016,9,1,16,45,352.5,117.5,6.8,17.0,232.0,119.85,81.3
2016,9,1,17,0,636.0,70.0,6.8,17.0,271.0,63.46,37.92
2016,9,1,17,15,575.5,63.0,6.75,16.5,219.0,45.02,34.3
2016,9,1,17,30,515.0,56.0,6.7,16.0,167.0,41.75,31.24
2016,9,1,17,45,416.0,46.0,6.65,16.0,119.5,35.56,25.33
2016,9,1,18,0,317.0,36.0,6.6,16.0,72.0,29.09,18.58
2016,9,1,18,15,158.5,18.0,6.55,15.5,36.0,14.25,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,61.0,9.5,5.5,15.5,12.5,24.36,0.0
2016,9,2,6,0,122.0,19.0,5.6,16.0,25.0,68.44,0.0
2016,9,2,6,15,242.5,33.0,5.65,16.0,64.0,144.08,103.24
2016,9,2,6,30,363.0,47.0,5.7,16.0,103.0,225.84,177.81
2016,9,2,6,45,441.0,56.5,5.8,16.5,151.0,295.11,239.8
2016,9,2,7,0,519.0,66.0,5.9,17.0,199.0,371.99,306.78
2016,9,2,7,15,571.0,72.5,5.9,17.0,250.0,437.33,363.21
2016,9,2,7,30,623.0,79.0,5.9,17.0,301.0,506.46,421.04
2016,9,2,7,45,662.0,83.5,5.9,17.0,352.0,567.68,470.91
2016,9,2,8,0,701.0,88.0,5.9,17.0,403.0,630.55,520.29
2016,9,2,8,15,727.5,92.0,5.85,17.0,452.0,681.35,557.91
2016,9,2,8,30,754.0,96.0,5.8,17.0,501.0,735.06,597.09
2016,9,2,8,45,775.0,98.5,5.8,17.5,547.0,781.73,629.28
2016,9,2,9,0,796.0,101.0,5.8,18.0,593.0,827.0,659.91
2016,9,2,9,15,811.0,103.0,5.85,18.0,634.0,864.56,686.01
2016,9,2,9,30,826.0,105.0,5.9,18.0,675.0,899.8,710.31
2016,9,2,9,45,845.5,102.5,5.95,18.5,712.5,923.59,724.82
2016,9,2,10,0,865.0,100.0,6.0,19.0,750.0,952.68,743.19
2016,9,2,10,15,873.0,101.5,6.15,19.0,778.5,972.22,756.71
2016,9,2,10,30,881.0,103.0,6.3,19.0,807.0,988.39,767.99
2016,9,2,10,45,885.5,104.5,6.45,19.0,828.5,997.59,774.44
2016,9,2,11,0,890.0,106.0,6.6,19.0,850.0,1003.16,778.48
2016,9,2,11,15,893.5,106.5,6.65,19.0,864.0,1003.0,778.03
2016,9,2,11,30,897.0,107.0,6.7,19.0,878.0,999.15,775.13
2016,9,2,11,45,898.5,107.0,6.75,19.0,884.5,989.16,767.98
2016,9,2,12,0,900.0,107.0,6.8,19.0,891.0,975.56,758.4
2016,9,2,12,15,899.5,107.0,6.8,19.0,889.0,956.54,744.78
2016,9,2,12,30,899.0,107.0,6.8,19.0,887.0,934.11,728.81
2016,9,2,12,45,890.0,110.5,6.85,19.0,875.5,904.4,707.83
2016,9,2,13,0,881.0,114.0,6.9,19.0,864.0,871.91,684.81
2016,9,2,13,15,657.5,220.5,6.95,19.0,774.0,769.01,607.87
2016,9,2,13,30,434.0,327.0,7.0,19.0,684.0,665.91,524.81
2016,9,2,13,45,648.5,217.5,7.1,19.0,732.0,700.74,556.87
2016,9,2,14,0,863.0,108.0,7.2,19.0,780.0,712.06,569.69
2016,9,2,14,15,854.0,106.5,7.3,18.5,748.5,663.62,532.48
2016,9,2,14,30,845.0,105.0,7.4,18.0,717.0,613.79,493.32
2016,9,2,14,45,832.5,103.0,7.55,18.0,679.0,559.48,448.73
2016,9,2,15,0,820.0,101.0,7.7,18.0,641.0,504.9,402.73
2016,9,2,15,15,803.5,98.5,7.75,18.0,598.0,447.85,353.43
2016,9,2,15,30,787.0,96.0,7.8,18.0,555.0,391.28,303.31
2016,9,2,15,45,764.5,93.0,7.9,18.0,508.0,333.05,250.97
2016,9,2,16,0,742.0,90.0,8.0,18.0,461.0,276.56,199.57
2016,9,2,16,15,712.5,86.0,7.95,17.5,411.0,216.34,146.2
2016,9,2,16,30,683.0,82.0,7.9,17.0,361.0,162.26,100.29
2016,9,2,16,45,640.0,77.0,7.9,17.0,309.0,109.58,61.78
2016,9,2,17,0,597.0,72.0,7.9,17.0,257.0,62.14,38.71
2016,9,2,17,15,534.5,64.5,7.8,16.5,206.5,46.46,35.55
2016,9,2,17,30,472.0,57.0,7.7,16.0,156.0,42.85,32.17
2016,9,2,17,45,372.0,46.5,7.6,16.0,110.5,36.26,25.87
2016,9,2,18,0,272.0,36.0,7.5,16.0,65.0,28.11,17.5
2016,9,2,18,15,136.0,18.0,7.35,15.5,32.5,14.18,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,2.5,7.5,15.0,2.5,2.38,0.0
2016,9,3,6,0,0.0,5.0,7.5,15.0,5.0,4.62,0.0
2016,9,3,6,15,0.0,14.5,7.4,15.0,14.5,13.44,4.8
2016,9,3,6,30,0.0,24.0,7.3,15.0,24.0,22.26,12.89
2016,9,3,6,45,0.0,36.0,7.2,15.5,36.0,33.43,22.61
2016,9,3,7,0,0.0,48.0,7.1,16.0,48.0,44.61,32.25
2016,9,3,7,15,0.0,61.0,7.0,16.0,61.0,56.73,42.63
2016,9,3,7,30,0.0,74.0,6.9,16.0,74.0,69.28,53.21
2016,9,3,7,45,0.0,103.0,6.85,16.0,103.0,98.33,77.53
2016,9,3,8,0,0.0,132.0,6.8,16.0,132.0,127.62,101.72
2016,9,3,8,15,33.5,177.5,6.75,16.0,196.0,210.13,170.67
2016,9,3,8,30,67.0,223.0,6.7,16.0,260.0,288.58,235.04
2016,9,3,8,45,38.0,211.0,6.65,16.5,232.5,250.15,201.83
2016,9,3,9,0,9.0,199.0,6.6,17.0,205.0,200.93,160.02
2016,9,3,9,15,18.0,231.0,6.55,17.0,243.5,241.54,192.73
2016,9,3,9,30,27.0,263.0,6.5,17.0,282.0,295.67,235.74
2016,9,3,9,45,33.5,285.5,6.5,17.0,310.0,325.46,258.97
2016,9,3,10,0,40.0,308.0,6.5,17.0,338.0,355.22,282.06
2016,9,3,10,15,26.0,280.0,6.55,17.0,300.0,309.83,245.42
2016,9,3,10,30,12.0,252.0,6.6,17.0,262.0,254.37,200.74
2016,9,3,10,45,10.5,239.0,6.65,17.5,248.0,239.38,188.28
2016,9,3,11,0,9.0,226.0,6.7,18.0,234.0,224.59,176.0
2016,9,3,11,15,10.0,235.0,6.8,18.0,244.0,234.04,183.42
2016,9,3,11,30,11.0,244.0,6.9,18.0,254.0,243.38,190.74
2016,9,3,11,45,11.0,244.0,7.0,18.0,253.5,242.83,190.24
2016,9,3,12,0,11.0,244.0,7.1,18.0,253.0,242.23,189.74
2016,9,3,12,15,11.0,243.0,7.2,17.5,252.5,240.61,188.83
2016,9,3,12,30,11.0,242.0,7.3,17.0,252.0,238.94,187.91
2016,9,3,12,45,13.5,262.0,7.4,17.0,274.0,259.6,204.45
2016,9,3,13,0,16.0,282.0,7.5,17.0,296.0,279.88,220.66
2016,9,3,13,15,22.5,301.5,7.55,17.0,320.5,302.51,238.87
2016,9,3,13,30,29.0,321.0,7.6,17.0,345.0,328.89,259.98
2016,9,3,13,45,70.5,343.5,7.65,17.0,399.5,377.67,299.68
2016,9,3,14,0,112.0,366.0,7.7,17.0,454.0,422.02,335.42
2016,9,3,14,15,113.5,350.0,7.65,17.0,435.5,402.11,319.93
2016,9,3,14,30,115.0,334.0,7.6,17.0,417.0,379.01,301.93
2016,9,3,14,45,129.0,317.0,7.6,17.0,405.0,361.68,288.5
2016,9,3,15,0,143.0,300.0,7.6,17.0,393.0,342.83,273.52
2016,9,3,15,15,129.5,277.5,7.65,17.0,358.0,305.61,243.57
2016,9,3,15,30,116.0,255.0,7.7,17.0,323.0,270.05,214.78
2016,9,3,15,45,208.0,225.0,7.75,17.0,333.0,264.33,207.84
2016,9,3,16,0,300.0,195.0,7.8,17.0,343.0,245.34,188.2
2016,9,3,16,15,498.5,139.0,7.85,16.5,353.5,215.19,154.06
2016,9,3,16,30,697.0,83.0,7.9,16.0,364.0,162.85,100.56
2016,9,3,16,45,646.5,79.0,8.0,16.0,310.5,109.61,62.29
2016,9,3,17,0,596.0,75.0,8.1,16.0,257.0,62.59,40.76
2016,9,3,17,15,530.5,67.0,8.05,15.5,206.0,48.9,37.85
2016,9,3,17,30,465.0,59.0,8.0,15.0,155.0,44.98,34.15
2016,9,3,17,45,351.0,48.0,7.95,15.0,108.5,38.0,27.41
2016,9,3,18,0,237.0,37.0,7.9,15.0,62.0,29.01,17.97
2016,9,3,18,15,118.5,18.5,7.85,15.0,31.0,14.65,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.0,7.95,15.0,4.0,3.81,0.0
2016,9,4,6,0,0.0,8.0,8.0,15.0,8.0,7.41,0.0
2016,9,4,6,15,0.0,24.0,7.95,15.0,24.0,22.29,11.51
2016,9,4,6,30,0.0,40.0,7.9,15.0,40.0,38.34,26.22
2016,9,4,6,45,0.0,60.5,7.9,15.5,60.5,59.35,44.41
2016,9,4,7,0,0.0,81.0,7.9,16.0,81.0,80.0,62.14
2016,9,4,7,15,4.5,101.0,7.8,16.0,103.0,102.51,81.37
2016,9,4,7,30,9.0,121.0,7.7,16.0,125.0,125.35,100.64
2016,9,4,7,45,172.0,142.5,7.6,16.0,219.0,276.04,229.88
2016,9,4,8,0,335.0,164.0,7.5,16.0,313.0,436.18,363.7
2016,9,4,8,15,270.0,196.0,7.4,16.0,325.5,436.44,361.16
2016,9,4,8,30,205.0,228.0,7.3,16.0,338.0,417.8,343.49
2016,9,4,8,45,475.5,180.0,7.25,16.5,464.0,621.05,510.21
2016,9,4,9,0,746.0,132.0,7.2,17.0,590.0,822.71,665.57
2016,9,4,9,15,763.5,135.5,7.2,17.0,631.5,862.73,693.33
2016,9,4,9,30,781.0,139.0,7.2,17.0,673.0,895.71,716.25
2016,9,4,9,45,826.0,125.5,7.2,17.0,716.5,938.4,746.3
2016,9,4,10,0,871.0,112.0,7.2,17.0,760.0,970.59,768.43
2016,9,4,10,15,879.5,113.5,7.15,17.0,789.5,990.42,781.32
2016,9,4,10,30,888.0,115.0,7.1,17.0,819.0,1006.85,791.85
2016,9,4,10,45,893.5,116.0,7.1,17.0,841.5,1016.23,797.65
2016,9,4,11,0,899.0,117.0,7.1,17.0,864.0,1021.96,800.99
2016,9,4,11,15,902.5,117.5,7.1,17.0,878.0,1021.47,800.01
2016,9,4,11,30,906.0,118.0,7.1,17.0,892.0,1017.25,796.53
2016,9,4,11,45,909.0,117.5,7.1,17.0,898.5,1007.78,789.42
2016,9,4,12,0,912.0,117.0,7.1,17.0,905.0,994.63,779.81
2016,9,4,12,15,911.5,117.0,7.15,17.0,903.0,975.08,765.93
2016,9,4,12,30,911.0,117.0,7.2,17.0,901.0,952.08,749.62
2016,9,4,12,45,918.5,111.0,7.25,17.0,893.5,926.71,731.62
2016,9,4,13,0,926.0,105.0,7.3,17.0,886.0,897.7,710.95
2016,9,4,13,15,728.5,196.5,7.35,17.0,803.0,800.83,639.33
2016,9,4,13,30,531.0,288.0,7.4,17.0,720.0,702.7,560.19
2016,9,4,13,45,715.0,196.0,7.5,17.0,758.5,726.45,582.95
2016,9,4,14,0,899.0,104.0,7.6,17.0,797.0,729.09,588.35
2016,9,4,14,15,890.0,102.5,7.6,17.0,764.5,678.89,548.12
2016,9,4,14,30,881.0,101.0,7.6,17.0,732.0,627.2,506.02
2016,9,4,14,45,864.0,101.0,7.6,17.0,692.0,571.28,459.54
2016,9,4,15,0,847.0,101.0,7.6,17.0,652.0,513.68,410.63
2016,9,4,15,15,830.5,98.5,7.6,17.0,608.0,455.07,359.7
2016,9,4,15,30,814.0,96.0,7.6,17.0,564.0,396.9,307.88
2016,9,4,15,45,787.0,94.0,7.6,17.0,514.5,336.55,253.49
2016,9,4,16,0,760.0,92.0,7.6,17.0,465.0,278.45,200.58
2016,9,4,16,15,728.5,87.5,7.5,16.5,413.5,216.24,145.54
2016,9,4,16,30,697.0,83.0,7.4,16.0,362.0,160.55,98.63
2016,9,4,16,45,648.0,78.5,7.35,16.0,308.5,107.14,60.66
2016,9,4,17,0,599.0,74.0,7.3,16.0,255.0,59.77,39.85
2016,9,4,17,15,531.5,66.0,7.25,15.5,203.0,48.34,37.34
2016,9,4,17,30,464.0,58.0,7.2,15.0,151.0,44.39,33.59
2016,9,4,17,45,349.5,47.0,7.15,15.0,104.5,37.38,26.8
2016,9,4,18,0,235.0,36.0,7.1,15.0,58.0,28.31,16.94
2016,9,4,18,15,117.5,18.0,7.05,14.5,29.0,14.31,0.0
2016,9,4,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,47.0,8.5,2.95,14.5,10.5,8.1,0.0
2016,9,5,6,0,94.0,17.0,2.9,15.0,21.0,56.34,0.0
2016,9,5,6,15,217.5,32.0,2.8,15.0,59.0,134.75,93.38
2016,9,5,6,30,341.0,47.0,2.7,15.0,97.0,216.31,169.26
2016,9,5,6,45,423.5,57.0,2.65,15.0,145.0,287.15,232.3
2016,9,5,7,0,506.0,67.0,2.6,15.0,193.0,366.03,300.5
2016,9,5,7,15,253.0,87.0,2.5,15.0,150.0,253.54,209.91
2016,9,5,7,30,0.0,107.0,2.4,15.0,107.0,104.29,82.64
2016,9,5,7,45,22.0,139.5,2.3,15.5,149.5,152.84,123.45
2016,9,5,8,0,44.0,172.0,2.2,16.0,192.0,213.31,172.79
2016,9,5,8,15,78.5,200.5,2.1,16.0,241.0,272.09,220.34
2016,9,5,8,30,113.0,229.0,2.0,16.0,290.0,345.32,278.08
2016,9,5,8,45,198.0,244.5,1.95,16.5,361.5,436.04,348.91
2016,9,5,9,0,283.0,260.0,1.9,17.0,433.0,545.26,430.77
2016,9,5,9,15,553.0,186.0,1.85,17.0,552.5,724.02,566.3
2016,9,5,9,30,823.0,112.0,1.8,17.0,672.0,903.61,688.82
2016,9,5,9,45,852.0,105.5,1.8,17.5,712.0,931.28,702.71
2016,9,5,10,0,881.0,99.0,1.8,18.0,752.0,964.78,722.09
2016,9,5,10,15,888.5,100.0,1.85,18.0,781.0,983.25,733.39
2016,9,5,10,30,896.0,101.0,1.9,18.0,810.0,998.27,742.69
2016,9,5,10,45,900.5,102.5,2.0,18.5,831.5,1007.31,747.46
2016,9,5,11,0,905.0,104.0,2.1,19.0,853.0,1012.66,749.97
2016,9,5,11,15,908.0,105.0,2.25,19.0,867.0,1012.25,750.86
2016,9,5,11,30,911.0,106.0,2.4,19.0,881.0,1008.08,749.38
2016,9,5,11,45,911.5,106.5,2.6,19.0,886.5,997.23,744.04
2016,9,5,12,0,912.0,107.0,2.8,19.0,892.0,982.73,736.22
2016,9,5,12,15,911.5,107.0,3.0,19.0,890.0,963.2,724.92
2016,9,5,12,30,911.0,107.0,3.2,19.0,888.0,940.21,711.16
2016,9,5,12,45,905.0,109.0,3.45,19.0,877.0,911.07,693.31
2016,9,5,13,0,899.0,111.0,3.7,19.0,866.0,878.97,673.1
2016,9,5,13,15,894.5,110.0,3.95,19.0,848.0,842.34,649.35
2016,9,5,13,30,890.0,109.0,4.2,19.0,830.0,803.07,623.33
2016,9,5,13,45,881.0,109.5,4.5,19.0,804.0,759.49,594.29
2016,9,5,14,0,872.0,110.0,4.8,19.0,778.0,713.99,562.97
2016,9,5,14,15,862.5,108.0,4.95,19.0,746.0,664.11,525.19
2016,9,5,14,30,853.0,106.0,5.1,19.0,714.0,612.88,485.28
2016,9,5,14,45,837.0,105.5,5.35,19.0,675.0,557.58,441.23
2016,9,5,15,0,821.0,105.0,5.6,19.0,636.0,502.29,395.74
2016,9,5,15,15,804.0,102.0,5.75,18.5,592.0,444.38,347.29
2016,9,5,15,30,787.0,99.0,5.9,18.0,548.0,387.03,297.71
2016,9,5,15,45,761.5,96.5,6.1,18.0,499.5,328.29,245.43
2016,9,5,16,0,736.0,94.0,6.3,18.0,451.0,268.42,191.78
2016,9,5,16,15,704.5,89.5,6.2,17.5,400.5,210.85,141.11
2016,9,5,16,30,673.0,85.0,6.1,17.0,350.0,156.67,96.03
2016,9,5,16,45,627.5,79.0,6.05,17.0,298.0,103.87,58.96
2016,9,5,17,0,582.0,73.0,6.0,17.0,246.0,56.7,44.58
2016,9,5,17,15,516.5,64.5,5.95,16.5,195.0,47.31,36.26
2016,9,5,17,30,451.0,56.0,5.9,16.0,144.0,42.86,32.06
2016,9,5,17,45,341.5,44.0,5.9,16.0,99.0,34.81,24.38
2016,9,5,18,0,232.0,32.0,5.9,16.0,54.0,25.12,13.79
2016,9,5,18,15,116.0,16.0,5.85,15.5,27.0,15.25,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,57.0,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,114.0,15.0,2.7,15.0,20.0,49.08,0.0
2016,9,6,6,15,244.5,28.5,2.55,15.0,58.0,141.53,96.56
2016,9,6,6,30,375.0,42.0,2.4,15.0,96.0,225.6,176.06
2016,9,6,6,45,459.5,51.0,2.25,15.5,144.5,297.68,239.8
2016,9,6,7,0,544.0,60.0,2.1,16.0,193.0,378.14,308.31
2016,9,6,7,15,597.0,66.5,1.9,16.0,245.0,445.07,364.06
2016,9,6,7,30,650.0,73.0,1.7,16.0,297.0,515.89,420.33
2016,9,6,7,45,689.5,77.0,1.5,16.5,349.0,577.87,466.39
2016,9,6,8,0,729.0,81.0,1.3,17.0,401.0,638.64,508.31
2016,9,6,8,15,755.0,84.5,1.25,17.5,450.5,692.61,543.88
2016,9,6,8,30,781.0,88.0,1.2,18.0,500.0,746.15,578.03
2016,9,6,8,45,801.5,90.5,1.15,18.5,546.5,793.08,606.58
2016,9,6,9,0,822.0,93.0,1.1,19.0,593.0,838.49,633.38
2016,9,6,9,15,837.0,95.5,1.2,19.0,634.5,877.13,658.53
2016,9,6,9,30,852.0,98.0,1.3,19.0,676.0,905.66,676.94
2016,9,6,9,45,857.0,102.5,1.45,19.5,710.0,931.88,693.35
2016,9,6,10,0,862.0,107.0,1.6,20.0,744.0,954.82,707.58
2016,9,6,10,15,870.5,108.5,1.7,20.0,773.0,974.43,720.35
2016,9,6,10,30,879.0,110.0,1.8,20.0,802.0,990.65,731.04
2016,9,6,10,45,886.0,110.0,1.9,20.0,824.0,1000.25,737.56
2016,9,6,11,0,893.0,110.0,2.0,20.0,846.0,1006.25,741.92
2016,9,6,11,15,897.0,110.5,2.1,20.0,860.5,1006.16,742.47
2016,9,6,11,30,901.0,111.0,2.2,20.0,875.0,1002.37,740.76
2016,9,6,11,45,904.0,110.5,2.3,20.5,881.5,992.83,734.0
2016,9,6,12,0,907.0,110.0,2.4,21.0,888.0,979.63,724.94
2016,9,6,12,15,907.0,110.0,2.6,21.0,886.0,960.53,714.37
2016,9,6,12,30,907.0,110.0,2.8,21.0,884.0,937.97,701.34
2016,9,6,12,45,903.0,110.5,3.05,21.0,873.5,909.05,684.15
2016,9,6,13,0,899.0,111.0,3.3,21.0,863.0,877.1,664.53
2016,9,6,13,15,895.0,110.0,3.6,20.5,845.0,840.79,642.99
2016,9,6,13,30,891.0,109.0,3.9,20.0,827.0,801.81,618.95
2016,9,6,13,45,885.5,107.0,4.2,20.0,802.0,758.25,589.85
2016,9,6,14,0,880.0,105.0,4.5,20.0,777.0,712.52,558.55
2016,9,6,14,15,870.5,103.5,4.7,20.0,744.5,662.73,521.34
2016,9,6,14,30,861.0,102.0,4.9,20.0,712.0,611.56,481.87
2016,9,6,14,45,849.5,99.5,5.1,20.0,673.5,557.24,438.7
2016,9,6,15,0,838.0,97.0,5.3,20.0,635.0,500.7,392.38
2016,9,6,15,15,821.5,94.5,5.35,20.0,591.0,442.59,343.1
2016,9,6,15,30,805.0,92.0,5.4,20.0,547.0,384.94,292.85
2016,9,6,15,45,784.5,88.0,5.5,20.0,499.5,325.43,240.13
2016,9,6,16,0,764.0,84.0,5.6,20.0,452.0,267.43,188.09
2016,9,6,16,15,733.5,80.0,5.5,19.5,400.5,209.3,137.27
2016,9,6,16,30,703.0,76.0,5.4,19.0,349.0,150.82,89.16
2016,9,6,16,45,663.0,69.5,5.35,19.0,297.0,96.33,51.53
2016,9,6,17,0,623.0,63.0,5.3,19.0,245.0,46.73,35.48
2016,9,6,17,15,558.0,56.0,5.15,18.5,194.0,40.4,29.88
2016,9,6,17,30,493.0,49.0,5.0,18.0,143.0,36.89,26.55
2016,9,6,17,45,390.5,38.5,4.9,17.5,98.0,29.98,20.0
2016,9,6,18,0,288.0,28.0,4.8,17.0,53.0,22.71,11.17
2016,9,6,18,15,144.0,14.0,4.7,17.0,26.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.5,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,119.0,14.0,1.7,16.0,18.0,49.62,0.0
2016,9,7,6,15,248.0,27.5,1.65,16.0,56.0,141.85,94.47
2016,9,7,6,30,377.0,41.0,1.6,16.0,94.0,225.35,174.42
2016,9,7,6,45,450.5,52.0,1.55,16.5,142.0,294.47,235.33
2016,9,7,7,0,524.0,63.0,1.5,17.0,190.0,370.93,300.01
2016,9,7,7,15,578.0,70.0,1.4,17.5,242.0,438.09,354.79
2016,9,7,7,30,632.0,77.0,1.3,18.0,294.0,509.23,410.04
2016,9,7,7,45,663.0,84.5,1.25,18.5,344.5,568.89,454.26
2016,9,7,8,0,694.0,92.0,1.2,19.0,395.0,629.45,497.16
2016,9,7,8,15,722.0,96.5,1.2,19.5,444.5,684.59,533.79
2016,9,7,8,30,750.0,101.0,1.2,20.0,494.0,735.99,566.78
2016,9,7,8,45,764.5,106.5,1.25,20.5,539.0,780.31,594.69
2016,9,7,9,0,779.0,112.0,1.3,21.0,584.0,822.78,620.93
2016,9,7,9,15,795.0,115.0,1.35,21.0,625.0,861.65,645.61
2016,9,7,9,30,811.0,118.0,1.4,21.0,666.0,898.24,668.63
2016,9,7,9,45,838.0,113.0,1.5,21.5,705.5,933.45,690.03
2016,9,7,10,0,865.0,108.0,1.6,22.0,745.0,958.01,704.37
2016,9,7,10,15,873.0,109.5,1.65,22.0,774.0,977.07,715.98
2016,9,7,10,30,881.0,111.0,1.7,22.0,803.0,992.73,725.55
2016,9,7,10,45,884.5,113.0,1.8,22.5,824.0,1000.99,729.79
2016,9,7,11,0,888.0,115.0,1.9,23.0,845.0,1005.59,731.86
2016,9,7,11,15,891.5,116.0,1.9,23.0,859.0,1005.43,731.15
2016,9,7,11,30,895.0,117.0,1.9,23.0,873.0,1001.57,728.27
2016,9,7,11,45,894.0,118.5,1.95,23.0,878.0,990.2,721.38
2016,9,7,12,0,893.0,120.0,2.0,23.0,883.0,975.28,712.35
2016,9,7,12,15,892.5,120.0,2.05,23.0,880.5,955.8,700.44
2016,9,7,12,30,892.0,120.0,2.1,23.0,878.0,932.93,686.36
2016,9,7,12,45,876.0,126.5,2.2,23.0,864.0,899.73,665.93
2016,9,7,13,0,860.0,133.0,2.3,23.0,850.0,864.13,643.71
2016,9,7,13,15,855.0,132.0,2.35,22.5,831.5,828.04,621.71
2016,9,7,13,30,850.0,131.0,2.4,22.0,813.0,792.89,600.04
2016,9,7,13,45,839.0,131.0,2.5,22.0,786.5,747.88,570.34
2016,9,7,14,0,828.0,131.0,2.6,22.0,760.0,701.26,537.53
2016,9,7,14,15,817.0,128.5,2.65,22.0,727.0,650.9,500.66
2016,9,7,14,30,806.0,126.0,2.7,22.0,694.0,599.5,462.01
2016,9,7,14,45,788.0,124.5,2.8,22.0,654.5,544.49,419.66
2016,9,7,15,0,770.0,123.0,2.9,22.0,615.0,489.69,376.11
2016,9,7,15,15,750.5,119.5,2.9,21.5,570.5,430.56,328.45
2016,9,7,15,30,731.0,116.0,2.9,21.0,526.0,374.27,281.45
2016,9,7,15,45,701.0,112.5,2.95,21.0,477.5,315.96,231.47
2016,9,7,16,0,671.0,109.0,3.0,21.0,429.0,260.42,183.27
2016,9,7,16,15,635.5,103.0,2.95,20.5,378.5,204.72,136.14
2016,9,7,16,30,600.0,97.0,2.9,20.0,328.0,153.06,94.9
2016,9,7,16,45,546.5,89.5,2.85,20.0,276.0,103.22,61.59
2016,9,7,17,0,493.0,82.0,2.8,20.0,224.0,60.19,47.04
2016,9,7,17,15,424.5,71.0,2.65,19.5,175.0,52.47,40.26
2016,9,7,17,30,356.0,60.0,2.5,19.0,126.0,45.41,33.77
2016,9,7,17,45,255.5,44.0,2.4,18.5,83.5,33.95,23.19
2016,9,7,18,0,155.0,28.0,2.3,18.0,41.0,21.98,9.66
2016,9,7,18,15,77.5,14.0,2.1,17.5,20.5,13.34,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.0,16.0,15.0,34.62,0.0
2016,9,8,6,15,187.5,29.0,2.05,16.0,51.0,120.39,78.05
2016,9,8,6,30,302.0,45.0,2.1,16.0,87.0,197.2,152.59
2016,9,8,6,45,390.5,56.0,2.15,16.5,135.0,270.18,216.58
2016,9,8,7,0,479.0,67.0,2.2,17.0,183.0,351.46,285.78
2016,9,8,7,15,239.5,56.0,2.15,17.0,114.0,217.74,179.11
2016,9,8,7,30,0.0,45.0,2.1,17.0,45.0,41.8,29.75
2016,9,8,7,45,0.0,54.5,2.1,17.0,54.5,50.66,37.27
2016,9,8,8,0,0.0,64.0,2.1,17.0,64.0,59.53,44.59
2016,9,8,8,15,0.0,78.0,2.05,17.0,78.0,72.62,55.34
2016,9,8,8,30,0.0,92.0,2.0,17.0,92.0,85.93,66.17
2016,9,8,8,45,0.0,104.5,1.95,17.5,104.5,98.05,75.76
2016,9,8,9,0,0.0,117.0,1.9,18.0,117.0,110.18,85.24
2016,9,8,9,15,0.0,134.0,1.8,18.0,134.0,126.77,98.4
2016,9,8,9,30,0.0,151.0,1.7,18.0,151.0,143.38,111.45
2016,9,8,9,45,3.5,180.0,1.65,18.0,183.0,175.28,136.71
2016,9,8,10,0,7.0,209.0,1.6,18.0,215.0,207.4,161.78
2016,9,8,10,15,9.5,227.0,1.55,18.0,234.5,227.52,177.18
2016,9,8,10,30,12.0,245.0,1.5,18.0,254.0,247.62,192.48
2016,9,8,10,45,30.5,300.0,1.45,18.5,325.0,333.83,258.12
2016,9,8,11,0,49.0,355.0,1.4,19.0,396.0,409.31,313.44
2016,9,8,11,15,48.5,360.5,1.4,19.0,401.5,412.42,314.94
2016,9,8,11,30,48.0,366.0,1.4,19.0,407.0,415.26,316.76
2016,9,8,11,45,49.5,367.5,1.4,19.0,409.5,415.54,316.86
