Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,12,0,51.0,369.0,1.4,19.0,412.0,415.54,316.82
2016,9,8,12,15,51.0,368.0,1.45,19.0,411.0,411.27,313.82
2016,9,8,12,30,51.0,367.0,1.5,19.0,410.0,406.79,310.71
2016,9,8,12,45,129.5,381.5,1.6,19.0,489.0,494.17,377.5
2016,9,8,13,0,208.0,396.0,1.7,19.0,568.0,566.92,431.78
2016,9,8,13,15,203.5,390.5,1.8,19.0,556.0,546.87,417.27
2016,9,8,13,30,199.0,385.0,1.9,19.0,544.0,526.49,403.07
2016,9,8,13,45,243.0,364.0,2.0,19.0,552.0,526.38,404.71
2016,9,8,14,0,287.0,343.0,2.1,19.0,560.0,525.45,405.24
2016,9,8,14,15,361.5,305.0,2.2,19.0,566.5,519.72,402.55
2016,9,8,14,30,436.0,267.0,2.3,19.0,573.0,508.61,395.06
2016,9,8,14,45,449.5,246.0,2.45,19.0,545.5,469.9,365.63
2016,9,8,15,0,463.0,225.0,2.6,19.0,518.0,429.19,333.75
2016,9,8,15,15,621.0,160.5,2.7,18.5,523.5,410.53,317.3
2016,9,8,15,30,779.0,96.0,2.8,18.0,529.0,374.08,283.6
2016,9,8,15,45,753.0,93.0,2.95,18.0,481.0,315.28,232.15
2016,9,8,16,0,727.0,90.0,3.1,18.0,433.0,255.57,179.49
2016,9,8,16,15,694.0,85.0,3.2,18.0,382.0,198.04,129.58
2016,9,8,16,30,661.0,80.0,3.3,18.0,331.0,144.13,85.81
2016,9,8,16,45,611.0,74.5,3.45,18.0,279.0,92.6,51.71
2016,9,8,17,0,561.0,69.0,3.6,18.0,227.0,49.09,37.69
2016,9,8,17,15,492.5,60.0,3.65,17.5,177.0,44.25,33.36
2016,9,8,17,30,424.0,51.0,3.7,17.0,127.0,39.18,28.58
2016,9,8,17,45,314.5,38.5,3.8,16.5,84.0,30.47,20.31
2016,9,8,18,0,205.0,26.0,3.9,16.0,41.0,20.47,7.47
2016,9,8,18,15,102.5,13.0,3.85,16.0,20.5,12.39,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,49.5,6.0,1.2,15.0,7.5,0.0,0.0
2016,9,9,6,0,99.0,12.0,1.2,15.0,15.0,41.56,0.0
2016,9,9,6,15,225.0,26.0,1.2,15.0,51.0,130.79,82.82
2016,9,9,6,30,351.0,40.0,1.2,15.0,87.0,213.32,164.81
2016,9,9,6,45,435.5,49.5,1.25,15.5,135.0,284.44,227.53
2016,9,9,7,0,520.0,59.0,1.3,16.0,183.0,364.03,295.1
2016,9,9,7,15,265.5,88.5,1.25,16.0,152.5,263.26,215.56
2016,9,9,7,30,11.0,118.0,1.2,16.0,122.0,124.21,98.84
2016,9,9,7,45,7.0,130.5,1.2,16.5,133.0,133.38,106.29
2016,9,9,8,0,3.0,143.0,1.2,17.0,144.0,142.36,113.0
2016,9,9,8,15,1.5,130.5,1.2,17.0,131.0,126.56,99.69
2016,9,9,8,30,0.0,118.0,1.2,17.0,118.0,111.86,87.35
2016,9,9,8,45,0.0,143.0,1.2,17.5,143.0,136.67,107.08
2016,9,9,9,0,0.0,168.0,1.2,18.0,168.0,161.57,126.44
2016,9,9,9,15,1.0,172.5,1.2,18.0,173.5,166.37,129.9
2016,9,9,9,30,2.0,177.0,1.2,18.0,179.0,171.32,133.54
2016,9,9,9,45,3.0,184.5,1.25,18.0,187.0,179.38,139.67
2016,9,9,10,0,4.0,192.0,1.3,18.0,195.0,187.48,145.84
2016,9,9,10,15,6.5,210.5,1.35,18.0,215.5,208.06,161.83
2016,9,9,10,30,9.0,229.0,1.4,18.0,236.0,228.64,177.67
2016,9,9,10,45,21.0,279.0,1.5,18.5,296.0,290.28,224.97
2016,9,9,11,0,33.0,329.0,1.6,19.0,356.0,365.81,281.44
2016,9,9,11,15,23.0,297.5,1.65,19.0,317.0,309.25,238.15
2016,9,9,11,30,13.0,266.0,1.7,19.0,278.0,267.24,206.02
2016,9,9,11,45,15.5,280.5,1.8,19.0,294.0,283.23,218.5
2016,9,9,12,0,18.0,295.0,1.9,19.0,310.0,298.97,230.56
2016,9,9,12,15,18.5,296.0,2.05,19.0,312.0,299.33,230.95
2016,9,9,12,30,19.0,297.0,2.2,19.0,314.0,299.57,231.34
2016,9,9,12,45,25.0,313.0,2.35,19.5,334.0,326.5,251.75
2016,9,9,13,0,31.0,329.0,2.5,20.0,354.0,344.76,265.39
2016,9,9,13,15,42.5,338.5,2.65,20.0,372.5,360.18,277.63
2016,9,9,13,30,54.0,348.0,2.8,20.0,391.0,374.31,288.9
2016,9,9,13,45,47.0,329.0,2.95,20.0,366.0,346.42,268.01
2016,9,9,14,0,40.0,310.0,3.1,20.0,341.0,319.33,247.72
2016,9,9,14,15,43.0,300.5,3.2,19.5,332.0,308.23,240.17
2016,9,9,14,30,46.0,291.0,3.3,19.0,323.0,296.77,232.18
2016,9,9,14,45,51.0,278.0,3.45,19.0,312.0,282.82,221.77
2016,9,9,15,0,56.0,265.0,3.6,19.0,301.0,268.31,210.75
2016,9,9,15,15,36.0,230.5,3.65,19.0,253.0,224.08,176.12
2016,9,9,15,30,16.0,196.0,3.7,19.0,205.0,184.4,145.01
2016,9,9,15,45,8.0,170.0,3.75,19.0,174.5,157.05,123.49
2016,9,9,16,0,0.0,144.0,3.8,19.0,144.0,130.92,102.84
2016,9,9,16,15,0.0,126.0,3.75,18.5,126.0,114.31,89.71
2016,9,9,16,30,0.0,108.0,3.7,18.0,108.0,97.83,76.48
2016,9,9,16,45,0.0,91.0,3.7,17.5,91.0,82.34,63.82
2016,9,9,17,0,0.0,74.0,3.7,17.0,74.0,67.05,53.65
2016,9,9,17,15,211.5,61.5,3.6,16.5,98.5,45.08,34.19
2016,9,9,17,30,423.0,49.0,3.5,16.0,123.0,37.65,27.31
2016,9,9,17,45,310.0,36.5,3.45,16.0,80.5,28.86,18.85
2016,9,9,18,0,197.0,24.0,3.4,16.0,38.0,19.55,5.19
2016,9,9,18,15,98.5,12.0,3.25,16.0,19.0,11.44,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.1,14.5,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.1,15.0,11.0,21.69,0.0
2016,9,10,6,15,142.5,27.5,2.1,15.0,44.5,101.03,61.17
2016,9,10,6,30,245.0,45.0,2.1,15.0,78.0,173.88,134.32
2016,9,10,6,45,326.0,58.5,2.1,15.5,122.5,240.71,193.4
2016,9,10,7,0,407.0,72.0,2.1,16.0,167.0,316.24,258.18
2016,9,10,7,15,203.5,73.0,2.1,16.0,120.5,207.89,171.14
2016,9,10,7,30,0.0,74.0,2.1,16.0,74.0,69.58,53.32
2016,9,10,7,45,0.0,88.0,2.1,16.5,88.0,83.22,64.69
2016,9,10,8,0,0.0,102.0,2.1,17.0,102.0,96.85,75.7
2016,9,10,8,15,0.0,120.5,2.1,17.0,120.5,115.11,90.51
2016,9,10,8,30,0.0,139.0,2.1,17.0,139.0,133.38,105.14
2016,9,10,8,45,1.0,158.0,2.1,17.0,158.5,153.0,120.75
2016,9,10,9,0,2.0,177.0,2.1,17.0,178.0,172.66,136.25
2016,9,10,9,15,3.5,186.5,2.1,17.0,189.0,183.01,144.19
2016,9,10,9,30,5.0,196.0,2.1,17.0,200.0,193.46,152.21
2016,9,10,9,45,9.5,220.5,2.15,17.5,228.0,222.13,174.43
2016,9,10,10,0,14.0,245.0,2.2,18.0,256.0,250.91,196.4
2016,9,10,10,15,16.5,261.0,2.2,18.0,273.5,269.05,210.16
2016,9,10,10,30,19.0,277.0,2.2,18.0,291.0,287.13,223.83
2016,9,10,10,45,27.0,304.0,2.25,18.5,325.0,334.98,259.96
2016,9,10,11,0,35.0,331.0,2.3,19.0,359.0,370.07,285.8
2016,9,10,11,15,36.5,339.5,2.3,19.0,369.5,378.59,291.84
2016,9,10,11,30,38.0,348.0,2.3,19.0,380.0,386.81,297.8
2016,9,10,11,45,43.5,358.5,2.35,19.0,395.5,400.61,308.2
2016,9,10,12,0,49.0,369.0,2.4,19.0,411.0,413.86,318.18
2016,9,10,12,15,51.0,366.0,2.4,19.0,409.5,409.38,314.84
2016,9,10,12,30,53.0,363.0,2.4,19.0,408.0,404.64,311.44
2016,9,10,12,45,53.0,358.5,2.45,19.0,403.0,396.38,305.46
2016,9,10,13,0,53.0,354.0,2.5,19.0,398.0,387.96,299.39
2016,9,10,13,15,61.5,353.5,2.5,19.0,403.5,390.11,301.46
2016,9,10,13,30,70.0,353.0,2.5,19.0,409.0,391.34,302.78
2016,9,10,13,45,67.5,342.5,2.55,19.0,395.0,374.07,290.0
2016,9,10,14,0,65.0,332.0,2.6,19.0,381.0,356.93,277.32
2016,9,10,14,15,55.5,310.0,2.6,19.0,350.5,324.85,253.01
2016,9,10,14,30,46.0,288.0,2.6,19.0,320.0,293.94,229.46
2016,9,10,14,45,40.5,267.0,2.6,19.0,294.0,267.28,209.09
2016,9,10,15,0,35.0,246.0,2.6,19.0,268.0,241.43,189.19
2016,9,10,15,15,29.0,224.5,2.6,18.5,242.0,215.8,169.63
2016,9,10,15,30,23.0,203.0,2.6,18.0,216.0,192.92,152.06
2016,9,10,15,45,11.5,175.0,2.65,18.0,181.5,162.32,127.99
2016,9,10,16,0,0.0,147.0,2.7,18.0,147.0,133.41,105.19
2016,9,10,16,15,0.0,117.5,2.75,17.5,117.5,107.0,83.98
2016,9,10,16,30,0.0,88.0,2.8,17.0,88.0,80.83,62.59
2016,9,10,16,45,222.5,84.5,2.85,17.0,145.0,80.11,55.11
2016,9,10,17,0,445.0,81.0,2.9,17.0,202.0,58.9,46.47
2016,9,10,17,15,374.5,68.5,2.95,17.0,155.0,50.94,39.24
2016,9,10,17,30,304.0,56.0,3.0,17.0,108.0,42.62,31.44
2016,9,10,17,45,209.0,39.5,3.1,17.0,69.0,30.63,20.08
2016,9,10,18,0,114.0,23.0,3.2,17.0,30.0,18.12,2.08
2016,9,10,18,15,57.0,11.5,3.1,16.5,15.0,10.96,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.0,4.5,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,34.0,9.0,2.5,16.0,9.0,18.9,0.0
2016,9,11,6,15,127.5,27.0,2.45,16.0,41.5,94.45,54.23
2016,9,11,6,30,221.0,45.0,2.4,16.0,74.0,164.14,125.95
2016,9,11,6,45,302.5,59.5,2.35,16.0,118.5,231.03,185.22
2016,9,11,7,0,384.0,74.0,2.3,16.0,163.0,306.68,250.53
2016,9,11,7,15,192.0,66.5,2.15,16.0,111.0,193.16,158.99
2016,9,11,7,30,0.0,59.0,2.0,16.0,59.0,54.86,40.94
2016,9,11,7,45,0.0,70.0,1.9,16.5,70.0,65.13,49.54
2016,9,11,8,0,0.0,81.0,1.8,17.0,81.0,75.6,58.04
2016,9,11,8,15,0.0,104.0,1.7,17.0,104.0,98.29,76.65
2016,9,11,8,30,0.0,127.0,1.6,17.0,127.0,121.1,95.08
2016,9,11,8,45,0.0,143.5,1.55,17.5,143.5,137.31,107.71
2016,9,11,9,0,0.0,160.0,1.5,18.0,160.0,153.51,120.16
2016,9,11,9,15,3.5,181.5,1.5,18.0,184.0,177.95,139.45
2016,9,11,9,30,7.0,203.0,1.5,18.0,208.0,202.56,158.64
2016,9,11,9,45,8.5,215.0,1.55,18.0,221.0,215.63,168.58
2016,9,11,10,0,10.0,227.0,1.6,18.0,234.0,228.73,178.55
2016,9,11,10,15,13.0,246.5,1.6,18.0,256.0,250.91,195.55
2016,9,11,10,30,16.0,266.0,1.6,18.0,278.0,273.05,212.36
2016,9,11,10,45,29.0,303.5,1.65,18.5,326.5,336.55,260.46
2016,9,11,11,0,42.0,341.0,1.7,19.0,375.0,387.84,298.26
2016,9,11,11,15,38.0,340.5,1.75,19.0,372.0,381.26,292.8
2016,9,11,11,30,34.0,340.0,1.8,19.0,369.0,374.63,287.66
2016,9,11,11,45,36.0,345.5,1.9,19.0,376.0,379.96,291.81
2016,9,11,12,0,38.0,351.0,2.0,19.0,383.0,384.97,295.7
2016,9,11,12,15,38.5,350.0,2.05,19.0,382.5,381.57,293.24
2016,9,11,12,30,39.0,349.0,2.1,19.0,382.0,377.99,290.72
2016,9,11,12,45,54.0,361.5,2.2,19.0,406.5,400.3,308.14
2016,9,11,13,0,69.0,374.0,2.3,19.0,431.0,421.21,324.32
2016,9,11,13,15,74.5,368.5,2.4,19.0,428.5,415.21,320.29
2016,9,11,13,30,80.0,363.0,2.5,19.0,426.0,408.59,315.89
2016,9,11,13,45,102.0,356.5,2.7,19.0,434.5,412.17,319.73
2016,9,11,14,0,124.0,350.0,2.9,19.0,443.0,416.83,324.16
2016,9,11,14,15,116.5,332.5,3.05,18.5,416.5,386.26,301.82
2016,9,11,14,30,109.0,315.0,3.2,18.0,390.0,354.82,278.59
2016,9,11,14,45,100.0,294.5,3.35,18.0,360.5,323.06,254.23
2016,9,11,15,0,91.0,274.0,3.5,18.0,331.0,292.33,230.4
2016,9,11,15,15,49.0,225.5,3.6,18.0,256.0,224.85,177.35
2016,9,11,15,30,7.0,177.0,3.7,18.0,181.0,164.33,129.58
2016,9,11,15,45,11.0,170.0,3.8,18.0,175.5,157.75,124.58
2016,9,11,16,0,15.0,163.0,3.9,18.0,170.0,150.45,118.78
2016,9,11,16,15,7.5,121.5,4.0,17.5,125.0,111.63,87.58
2016,9,11,16,30,0.0,80.0,4.1,17.0,80.0,73.87,56.79
2016,9,11,16,45,235.0,78.0,4.2,17.0,140.5,70.27,46.78
2016,9,11,17,0,470.0,76.0,4.3,17.0,201.0,55.96,43.88
2016,9,11,17,15,397.5,64.5,4.35,16.5,154.0,48.06,36.74
2016,9,11,17,30,325.0,53.0,4.4,16.0,107.0,40.42,29.58
2016,9,11,17,45,221.0,37.5,4.45,16.0,68.0,29.14,18.7
2016,9,11,18,0,117.0,22.0,4.5,16.0,29.0,17.38,0.0
2016,9,11,18,15,58.5,11.0,4.4,15.5,14.5,10.48,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,3.75,14.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,3.8,14.0,3.0,2.86,0.0
2016,9,12,6,15,0.0,13.0,3.85,14.0,13.0,12.05,1.86
2016,9,12,6,30,0.0,23.0,3.9,14.0,23.0,21.34,11.92
2016,9,12,6,45,0.0,37.0,4.0,14.5,37.0,34.37,23.35
2016,9,12,7,0,0.0,51.0,4.1,15.0,51.0,47.62,34.87
2016,9,12,7,15,0.0,65.5,4.1,15.0,65.5,61.82,47.1
2016,9,12,7,30,0.0,80.0,4.1,15.0,80.0,75.97,59.11
2016,9,12,7,45,0.0,94.5,4.2,15.5,94.5,90.11,70.8
2016,9,12,8,0,0.0,109.0,4.3,16.0,109.0,104.24,82.27
2016,9,12,8,15,0.0,121.5,4.35,16.0,121.5,116.29,92.02
2016,9,12,8,30,0.0,134.0,4.4,16.0,134.0,128.36,101.69
2016,9,12,8,45,12.0,177.5,4.45,16.5,184.5,182.76,146.13
2016,9,12,9,0,24.0,221.0,4.5,17.0,235.0,238.35,190.6
2016,9,12,9,15,19.0,223.0,4.55,17.0,235.0,235.12,187.25
2016,9,12,9,30,14.0,225.0,4.6,17.0,235.0,231.86,184.02
2016,9,12,9,45,28.0,262.5,4.65,17.0,282.5,296.55,235.45
2016,9,12,10,0,42.0,300.0,4.7,17.0,330.0,350.15,277.33
2016,9,12,10,15,37.0,304.0,4.7,17.0,331.5,348.21,275.02
2016,9,12,10,30,32.0,308.0,4.7,17.0,333.0,346.14,272.8
2016,9,12,10,45,53.0,339.0,4.75,17.5,381.5,398.63,313.26
2016,9,12,11,0,74.0,370.0,4.8,18.0,430.0,450.69,352.64
2016,9,12,11,15,62.0,366.0,4.85,18.0,416.5,432.06,337.66
2016,9,12,11,30,50.0,362.0,4.9,18.0,403.0,413.49,322.96
2016,9,12,11,45,44.0,355.5,5.0,18.0,392.0,398.17,311.09
2016,9,12,12,0,38.0,349.0,5.1,18.0,381.0,383.0,299.32
2016,9,12,12,15,46.5,359.5,5.25,17.5,398.5,398.74,312.45
2016,9,12,12,30,55.0,370.0,5.4,17.0,416.0,413.67,324.95
2016,9,12,12,45,57.5,366.0,5.55,17.0,413.5,407.89,320.81
2016,9,12,13,0,60.0,362.0,5.7,17.0,411.0,401.78,316.47
2016,9,12,13,15,47.5,340.5,5.8,17.0,379.0,366.19,288.81
2016,9,12,13,30,35.0,319.0,5.9,17.0,347.0,331.81,261.98
2016,9,12,13,45,35.5,309.0,6.05,17.0,336.5,319.02,252.37
2016,9,12,14,0,36.0,299.0,6.2,17.0,326.0,306.2,242.65
2016,9,12,14,15,274.5,263.5,6.15,16.5,452.0,423.13,339.98
2016,9,12,14,30,513.0,228.0,6.1,16.0,578.0,512.54,412.07
2016,9,12,14,45,683.5,160.0,6.1,16.0,598.0,510.17,409.36
2016,9,12,15,0,854.0,92.0,6.1,16.0,618.0,488.3,389.02
2016,9,12,15,15,837.5,89.5,6.05,16.0,573.5,429.25,337.13
2016,9,12,15,30,821.0,87.0,6.0,16.0,529.0,370.68,284.47
2016,9,12,15,45,800.0,83.5,5.95,16.0,480.5,310.63,229.79
2016,9,12,16,0,779.0,80.0,5.9,16.0,432.0,252.17,176.28
2016,9,12,16,15,389.5,81.0,5.9,15.5,257.0,132.59,89.45
2016,9,12,16,30,0.0,82.0,5.9,15.0,82.0,75.55,58.69
2016,9,12,16,45,0.0,68.5,5.9,15.0,68.5,63.27,48.35
2016,9,12,17,0,0.0,55.0,5.9,15.0,55.0,51.1,39.9
2016,9,12,17,15,0.0,42.0,5.8,15.0,42.0,39.02,28.94
2016,9,12,17,30,0.0,29.0,5.7,15.0,29.0,26.92,17.86
2016,9,12,17,45,0.0,18.5,5.65,15.0,18.5,17.16,8.57
2016,9,12,18,0,0.0,8.0,5.6,15.0,8.0,7.41,0.0
2016,9,12,18,15,0.0,4.0,5.5,14.5,4.0,3.81,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,2.8,16.0,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,2.9,16.0,3.0,2.86,0.0
2016,9,13,6,15,0.0,13.0,2.95,16.0,13.0,12.05,1.34
2016,9,13,6,30,0.0,23.0,3.0,16.0,23.0,21.34,11.75
2016,9,13,6,45,0.0,37.0,3.05,16.0,37.0,34.37,23.18
2016,9,13,7,0,0.0,51.0,3.1,16.0,51.0,47.69,34.77
2016,9,13,7,15,0.0,66.5,3.1,16.0,66.5,62.96,47.87
2016,9,13,7,30,0.0,82.0,3.1,16.0,82.0,78.17,60.73
2016,9,13,7,45,0.0,85.5,3.1,16.5,85.5,80.8,62.7
2016,9,13,8,0,0.0,89.0,3.1,17.0,89.0,83.71,64.83
2016,9,13,8,15,121.0,150.5,3.1,17.0,212.0,258.28,211.47
2016,9,13,8,30,242.0,212.0,3.1,17.0,335.0,442.63,358.75
2016,9,13,8,45,121.0,185.5,3.15,17.0,247.0,304.17,245.95
2016,9,13,9,0,0.0,159.0,3.2,17.0,159.0,152.63,120.05
2016,9,13,9,15,4.5,185.0,3.2,17.0,188.0,182.61,144.36
2016,9,13,9,30,9.0,211.0,3.2,17.0,217.0,212.83,168.3
2016,9,13,9,45,14.0,235.0,3.2,17.5,245.0,241.59,190.52
2016,9,13,10,0,19.0,259.0,3.2,18.0,273.0,270.44,212.53
2016,9,13,10,15,21.5,274.0,3.2,18.0,290.5,287.56,225.51
2016,9,13,10,30,24.0,289.0,3.2,18.0,308.0,304.6,238.41
2016,9,13,10,45,65.0,336.0,3.2,18.0,388.5,407.2,318.09
2016,9,13,11,0,106.0,383.0,3.2,18.0,469.0,496.23,385.36
2016,9,13,11,15,54.0,274.5,3.25,18.0,318.5,327.19,255.86
2016,9,13,11,30,2.0,166.0,3.3,18.0,168.0,158.74,122.62
2016,9,13,11,45,89.5,287.5,3.35,18.0,362.5,381.54,299.76
2016,9,13,12,0,177.0,409.0,3.4,18.0,557.0,586.22,453.5
2016,9,13,12,15,366.0,349.5,3.35,18.0,653.5,699.62,540.47
2016,9,13,12,30,555.0,290.0,3.3,18.0,750.0,803.05,618.07
2016,9,13,12,45,675.0,228.5,3.3,18.5,780.0,827.67,636.75
2016,9,13,13,0,795.0,167.0,3.3,19.0,810.0,837.66,643.73
2016,9,13,13,15,788.5,165.5,3.15,19.0,791.5,800.6,617.2
2016,9,13,13,30,782.0,164.0,3.0,19.0,773.0,761.39,589.15
2016,9,13,13,45,772.5,162.0,2.95,19.0,746.5,718.59,557.73
2016,9,13,14,0,763.0,160.0,2.9,19.0,720.0,672.81,523.64
2016,9,13,14,15,750.0,157.5,2.85,18.5,687.0,623.15,486.89
2016,9,13,14,30,737.0,155.0,2.8,18.0,654.0,572.85,448.66
2016,9,13,14,45,719.5,151.5,2.75,18.0,615.0,518.9,405.78
2016,9,13,15,0,702.0,148.0,2.7,18.0,576.0,465.33,362.08
2016,9,13,15,15,679.0,143.0,2.65,18.0,532.0,408.81,315.02
2016,9,13,15,30,656.0,138.0,2.6,18.0,488.0,353.88,268.12
2016,9,13,15,45,627.5,131.5,2.6,18.0,440.5,297.88,219.81
2016,9,13,16,0,599.0,125.0,2.6,18.0,393.0,244.73,173.66
2016,9,13,16,15,558.5,117.0,2.55,17.5,343.0,191.33,129.19
2016,9,13,16,30,518.0,109.0,2.5,17.0,293.0,141.23,90.62
2016,9,13,16,45,464.0,98.0,2.5,17.0,243.0,94.06,61.16
2016,9,13,17,0,410.0,87.0,2.5,17.0,193.0,63.97,50.85
2016,9,13,17,15,332.0,73.0,2.5,16.5,145.5,54.92,42.66
2016,9,13,17,30,254.0,59.0,2.5,16.0,98.0,45.46,33.79
2016,9,13,17,45,156.0,39.5,2.55,16.0,60.5,32.04,20.43
2016,9,13,18,0,58.0,20.0,2.6,16.0,23.0,16.62,0.0
2016,9,13,18,15,29.0,10.0,2.65,16.0,11.5,9.53,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,100.5,22.5,1.95,15.0,34.5,76.86,34.39
2016,9,14,6,30,201.0,45.0,1.9,15.0,69.0,156.74,119.46
2016,9,14,6,45,287.0,60.5,1.9,15.5,114.5,225.5,180.29
2016,9,14,7,0,373.0,76.0,1.9,16.0,160.0,303.58,247.13
2016,9,14,7,15,431.5,88.0,1.8,16.0,209.0,369.99,303.18
2016,9,14,7,30,490.0,100.0,1.7,16.0,258.0,441.42,361.22
2016,9,14,7,45,540.5,106.5,1.6,16.5,309.0,509.59,413.75
2016,9,14,8,0,591.0,113.0,1.5,17.0,360.0,577.65,464.06
2016,9,14,8,15,622.5,119.5,1.4,17.0,408.5,633.49,504.09
2016,9,14,8,30,654.0,126.0,1.3,17.0,457.0,689.58,542.43
2016,9,14,8,45,684.5,128.5,1.25,17.5,503.5,740.11,574.66
2016,9,14,9,0,715.0,131.0,1.2,18.0,550.0,789.98,605.57
2016,9,14,9,15,733.0,134.5,1.15,18.0,590.0,828.88,629.38
2016,9,14,9,30,751.0,138.0,1.1,18.0,630.0,865.77,651.57
2016,9,14,9,45,813.0,117.5,1.05,18.5,676.5,909.31,676.54
2016,9,14,10,0,875.0,97.0,1.0,19.0,723.0,948.11,697.78
2016,9,14,10,15,883.0,98.5,1.05,19.0,751.5,966.77,709.03
2016,9,14,10,30,891.0,100.0,1.1,19.0,780.0,981.98,718.44
2016,9,14,10,45,897.5,100.0,1.15,19.5,801.0,990.46,722.36
2016,9,14,11,0,904.0,100.0,1.2,20.0,822.0,995.28,724.15
2016,9,14,11,15,907.5,100.5,1.3,20.0,835.5,994.01,724.47
2016,9,14,11,30,911.0,101.0,1.4,20.0,849.0,988.98,722.52
2016,9,14,11,45,913.5,101.0,1.55,20.0,854.5,978.7,718.02
2016,9,14,12,0,916.0,101.0,1.7,20.0,860.0,964.71,711.06
2016,9,14,12,15,915.5,100.5,1.9,20.0,857.5,943.8,700.05
2016,9,14,12,30,915.0,100.0,2.1,20.0,855.0,919.43,686.48
2016,9,14,12,45,907.5,102.5,2.3,20.0,842.5,888.8,668.35
2016,9,14,13,0,900.0,105.0,2.5,20.0,830.0,855.29,647.88
2016,9,14,13,15,895.5,104.0,2.65,20.0,811.5,817.95,623.99
2016,9,14,13,30,891.0,103.0,2.8,20.0,793.0,777.99,597.88
2016,9,14,13,45,884.5,101.5,2.95,20.0,767.0,733.67,568.22
2016,9,14,14,0,878.0,100.0,3.1,20.0,741.0,687.28,535.25
2016,9,14,14,15,868.5,98.0,3.15,20.0,707.5,636.71,497.04
2016,9,14,14,30,859.0,96.0,3.2,20.0,674.0,584.8,456.74
2016,9,14,14,45,846.0,93.5,3.3,20.0,635.0,529.54,412.78
2016,9,14,15,0,833.0,91.0,3.4,20.0,596.0,472.26,365.86
2016,9,14,15,15,814.5,88.5,3.4,19.5,551.5,413.58,316.83
2016,9,14,15,30,796.0,86.0,3.4,19.0,507.0,355.66,266.85
2016,9,14,15,45,772.0,82.5,3.45,19.0,458.5,296.28,214.31
2016,9,14,16,0,748.0,79.0,3.5,19.0,410.0,238.9,163.22
2016,9,14,16,15,713.5,74.5,3.55,18.5,358.5,181.16,114.02
2016,9,14,16,30,679.0,70.0,3.6,18.0,307.0,123.74,69.4
2016,9,14,16,45,629.0,64.0,3.65,18.0,255.5,71.62,38.81
2016,9,14,17,0,579.0,58.0,3.7,18.0,204.0,41.63,31.07
2016,9,14,17,15,501.0,49.5,3.75,17.5,154.5,36.8,26.63
2016,9,14,17,30,423.0,41.0,3.8,17.0,105.0,31.77,21.77
2016,9,14,17,45,292.5,29.0,3.85,17.0,64.5,23.12,12.72
2016,9,14,18,0,162.0,17.0,3.9,17.0,24.0,13.92,0.0
2016,9,14,18,15,81.0,8.5,3.8,17.0,12.0,8.1,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,192.5,17.0,1.95,15.0,40.0,104.2,42.08
2016,9,15,6,30,385.0,34.0,2.0,15.0,80.0,220.8,168.1
2016,9,15,6,45,478.0,42.5,2.05,15.5,128.5,295.91,236.23
2016,9,15,7,0,571.0,51.0,2.1,16.0,177.0,380.48,309.09
2016,9,15,7,15,626.5,56.5,2.15,16.0,229.0,448.33,367.05
2016,9,15,7,30,682.0,62.0,2.2,16.0,281.0,517.4,423.9
2016,9,15,7,45,721.0,66.0,2.25,16.5,333.5,580.2,472.87
2016,9,15,8,0,760.0,70.0,2.3,17.0,386.0,644.35,519.67
2016,9,15,8,15,786.5,73.5,2.35,17.0,436.0,699.33,558.85
2016,9,15,8,30,813.0,77.0,2.4,17.0,486.0,753.8,596.88
2016,9,15,8,45,833.0,79.5,2.5,17.5,532.0,800.75,627.98
2016,9,15,9,0,853.0,82.0,2.6,18.0,578.0,838.98,652.48
2016,9,15,9,15,867.5,84.0,2.7,18.0,619.5,876.54,677.58
2016,9,15,9,30,882.0,86.0,2.8,18.0,661.0,911.56,700.79
2016,9,15,9,45,894.0,86.5,2.9,18.5,696.5,939.69,717.84
2016,9,15,10,0,906.0,87.0,3.0,19.0,732.0,964.72,732.79
2016,9,15,10,15,913.5,88.5,3.1,19.0,760.5,983.28,744.8
2016,9,15,10,30,921.0,90.0,3.2,19.0,789.0,998.25,754.54
2016,9,15,10,45,926.5,90.5,3.3,19.0,810.5,1006.44,759.86
2016,9,15,11,0,932.0,91.0,3.4,19.0,832.0,1010.83,762.82
2016,9,15,11,15,935.0,91.5,3.55,19.0,845.5,1008.95,762.08
2016,9,15,11,30,938.0,92.0,3.7,19.0,859.0,1003.21,758.87
2016,9,15,11,45,939.5,92.5,3.85,19.0,864.0,992.19,752.18
2016,9,15,12,0,941.0,93.0,4.0,19.0,869.0,977.38,742.98
2016,9,15,12,15,940.5,93.0,4.2,19.0,866.5,956.48,729.9
2016,9,15,12,30,940.0,93.0,4.4,19.0,864.0,932.02,714.38
2016,9,15,12,45,925.5,99.0,4.6,19.5,849.5,898.36,691.44
2016,9,15,13,0,911.0,105.0,4.8,20.0,835.0,862.06,666.43
2016,9,15,13,15,906.5,104.0,4.95,19.5,816.0,824.26,642.28
2016,9,15,13,30,902.0,103.0,5.1,19.0,797.0,783.8,615.76
2016,9,15,13,45,894.0,102.0,5.25,19.0,770.5,738.39,583.96
2016,9,15,14,0,886.0,101.0,5.4,19.0,744.0,691.01,548.73
2016,9,15,14,15,875.5,99.5,5.5,19.0,710.0,639.87,508.82
2016,9,15,14,30,865.0,98.0,5.6,19.0,676.0,587.46,466.85
2016,9,15,14,45,850.0,96.0,5.7,19.0,636.0,530.38,420.06
2016,9,15,15,0,835.0,94.0,5.8,19.0,596.0,473.36,371.93
2016,9,15,15,15,816.0,91.5,5.85,18.5,551.0,414.33,321.44
2016,9,15,15,30,797.0,89.0,5.9,18.0,506.0,356.13,270.16
2016,9,15,15,45,768.5,86.0,5.95,18.0,456.5,295.88,216.04
2016,9,15,16,0,740.0,83.0,6.0,18.0,407.0,238.18,164.14
2016,9,15,16,15,703.5,78.0,6.0,17.5,355.0,176.87,111.66
2016,9,15,16,30,667.0,73.0,6.0,17.0,303.0,122.64,69.72
2016,9,15,16,45,610.5,67.5,6.0,17.0,250.5,71.56,40.48
2016,9,15,17,0,554.0,62.0,6.0,17.0,198.0,45.25,34.36
2016,9,15,17,15,470.5,52.5,5.9,16.5,148.5,39.7,29.23
2016,9,15,17,30,387.0,43.0,5.8,16.0,99.0,33.91,23.61
2016,9,15,17,45,251.5,29.5,5.7,16.0,60.0,23.86,12.82
2016,9,15,18,0,116.0,16.0,5.6,16.0,21.0,15.25,0.0
2016,9,15,18,15,58.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,17.0,2.2,15.0,38.0,99.89,33.2
2016,9,16,6,30,364.0,34.0,2.0,15.0,76.0,212.01,160.71
2016,9,16,6,45,460.5,42.5,1.85,15.0,124.5,287.58,229.62
2016,9,16,7,0,557.0,51.0,1.7,15.0,173.0,372.96,303.34
2016,9,16,7,15,614.5,57.5,1.6,15.0,225.0,442.44,362.05
2016,9,16,7,30,672.0,64.0,1.5,15.0,277.0,516.26,421.56
2016,9,16,7,45,712.5,68.0,1.4,15.5,329.5,576.42,467.25
2016,9,16,8,0,753.0,72.0,1.3,16.0,382.0,641.23,513.0
2016,9,16,8,15,780.0,75.5,1.25,16.0,432.0,696.25,550.59
2016,9,16,8,30,807.0,79.0,1.2,16.0,482.0,750.8,586.8
2016,9,16,8,45,828.0,81.0,1.2,16.5,528.5,797.68,616.17
2016,9,16,9,0,849.0,83.0,1.2,17.0,575.0,835.88,639.02
2016,9,16,9,15,863.5,85.0,1.2,17.5,616.5,873.22,661.01
2016,9,16,9,30,878.0,87.0,1.2,18.0,658.0,908.04,680.99
2016,9,16,9,45,887.5,89.5,1.2,18.5,693.0,936.0,696.24
2016,9,16,10,0,897.0,92.0,1.2,19.0,728.0,960.75,709.39
2016,9,16,10,15,904.5,93.0,1.3,19.0,756.5,978.48,721.05
2016,9,16,10,30,912.0,94.0,1.4,19.0,785.0,992.66,730.61
2016,9,16,10,45,918.0,95.0,1.5,19.5,806.0,1001.72,735.62
2016,9,16,11,0,924.0,96.0,1.6,20.0,827.0,1007.01,738.34
2016,9,16,11,15,927.0,96.5,1.85,20.0,840.0,1005.01,739.98
2016,9,16,11,30,930.0,97.0,2.1,20.0,853.0,999.18,738.97
2016,9,16,11,45,931.5,97.0,2.4,20.0,858.5,987.57,734.49
2016,9,16,12,0,933.0,97.0,2.7,20.0,864.0,972.21,727.2
2016,9,16,12,15,932.0,97.0,2.95,20.0,860.5,950.89,715.18
2016,9,16,12,30,931.0,97.0,3.2,20.0,857.0,926.06,700.55
2016,9,16,12,45,929.5,95.5,3.45,20.0,846.0,895.84,681.92
2016,9,16,13,0,928.0,94.0,3.7,20.0,835.0,862.4,660.74
2016,9,16,13,15,923.5,93.5,3.75,20.0,815.5,824.55,635.14
2016,9,16,13,30,919.0,93.0,3.8,20.0,796.0,783.98,607.41
2016,9,16,13,45,911.0,92.0,3.9,20.0,769.0,737.92,575.65
2016,9,16,14,0,903.0,91.0,4.0,20.0,742.0,689.84,540.72
2016,9,16,14,15,893.0,89.5,3.95,20.0,708.5,638.26,500.87
2016,9,16,14,30,883.0,88.0,3.9,20.0,675.0,585.34,458.98
2016,9,16,14,45,867.5,87.0,3.85,20.0,634.5,529.01,413.32
2016,9,16,15,0,852.0,86.0,3.8,20.0,594.0,472.41,366.14
2016,9,16,15,15,833.5,83.5,3.7,19.5,549.0,411.13,314.58
2016,9,16,15,30,815.0,81.0,3.6,19.0,504.0,352.19,263.33
2016,9,16,15,45,787.5,78.0,3.55,19.0,454.0,291.28,209.31
2016,9,16,16,0,760.0,75.0,3.5,19.0,404.0,232.77,157.29
2016,9,16,16,15,725.0,71.0,3.45,18.5,352.5,174.86,108.17
2016,9,16,16,30,690.0,67.0,3.4,18.0,301.0,120.87,67.22
2016,9,16,16,45,635.0,61.5,3.35,18.0,248.5,65.22,35.55
2016,9,16,17,0,580.0,56.0,3.3,18.0,196.0,40.48,30.02
2016,9,16,17,15,498.0,47.5,3.25,17.5,146.5,35.58,25.49
2016,9,16,17,30,416.0,39.0,3.2,17.0,97.0,30.48,20.49
2016,9,16,17,45,275.0,26.0,3.2,17.0,57.5,20.77,9.73
2016,9,16,18,0,134.0,13.0,3.2,17.0,18.0,12.39,0.0
2016,9,16,18,15,67.0,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,174.5,17.0,2.0,15.0,36.5,96.64,23.68
2016,9,17,6,30,349.0,34.0,1.9,15.0,73.0,205.72,155.13
2016,9,17,6,45,445.0,43.0,1.8,15.0,120.5,280.77,223.92
2016,9,17,7,0,541.0,52.0,1.7,15.0,168.0,365.61,297.32
2016,9,17,7,15,598.5,58.0,1.55,15.0,219.5,433.61,354.84
2016,9,17,7,30,656.0,64.0,1.4,15.0,271.0,505.93,413.07
2016,9,17,7,45,698.0,68.0,1.3,15.5,323.0,566.21,458.92
2016,9,17,8,0,740.0,72.0,1.2,16.0,375.0,631.38,505.09
2016,9,17,8,15,557.5,127.5,1.1,16.5,372.0,591.91,470.73
2016,9,17,8,30,375.0,183.0,1.0,17.0,369.0,513.76,407.34
2016,9,17,8,45,374.5,203.0,0.95,17.5,404.0,548.02,431.03
2016,9,17,9,0,374.0,223.0,0.9,18.0,439.0,580.72,451.9
2016,9,17,9,15,619.0,155.5,1.0,18.0,542.5,749.78,576.09
2016,9,17,9,30,864.0,88.0,1.1,18.0,646.0,895.4,672.84
2016,9,17,9,45,877.5,88.0,1.2,18.5,681.5,923.77,688.52
2016,9,17,10,0,891.0,88.0,1.3,19.0,717.0,949.15,703.77
2016,9,17,10,15,898.0,89.5,1.55,19.0,744.5,966.85,717.64
2016,9,17,10,30,905.0,91.0,1.8,19.0,772.0,981.01,729.16
2016,9,17,10,45,910.5,91.5,2.05,19.5,793.0,988.92,735.1
2016,9,17,11,0,916.0,92.0,2.3,20.0,814.0,993.11,738.53
2016,9,17,11,15,711.0,194.0,2.6,20.0,760.0,915.11,688.72
2016,9,17,11,30,506.0,296.0,2.9,20.0,706.0,814.51,617.8
2016,9,17,11,45,506.5,298.0,3.2,20.0,710.5,807.05,614.76
2016,9,17,12,0,507.0,300.0,3.5,20.0,715.0,797.29,609.2
2016,9,17,12,15,714.5,196.5,3.7,20.0,778.5,867.18,664.07
2016,9,17,12,30,922.0,93.0,3.9,20.0,842.0,911.69,695.81
2016,9,17,12,45,915.5,94.5,4.1,20.0,829.5,880.56,675.12
2016,9,17,13,0,909.0,96.0,4.3,20.0,817.0,846.5,652.68
2016,9,17,13,15,904.0,95.5,4.35,20.0,798.0,808.84,626.8
2016,9,17,13,30,899.0,95.0,4.4,20.0,779.0,768.56,599.02
2016,9,17,13,45,669.0,186.0,4.5,20.0,685.0,660.96,518.04
2016,9,17,14,0,439.0,277.0,4.6,20.0,591.0,560.55,439.02
2016,9,17,14,15,436.5,263.5,4.6,20.0,564.0,521.1,409.1
2016,9,17,14,30,434.0,250.0,4.6,20.0,537.0,481.02,377.84
2016,9,17,14,45,364.0,249.5,4.7,20.0,480.5,416.57,327.07
2016,9,17,15,0,294.0,249.0,4.8,20.0,424.0,360.82,282.73
2016,9,17,15,15,294.0,228.0,4.8,20.0,391.0,321.85,250.85
2016,9,17,15,30,294.0,207.0,4.8,20.0,358.0,282.79,218.2
2016,9,17,15,45,266.5,189.0,4.8,20.0,315.5,238.57,181.66
2016,9,17,16,0,239.0,171.0,4.8,20.0,273.0,197.59,147.94
2016,9,17,16,15,227.0,150.5,4.75,19.5,237.5,160.42,117.58
2016,9,17,16,30,215.0,130.0,4.7,19.0,202.0,124.92,89.97
2016,9,17,16,45,384.0,93.0,4.7,19.0,194.0,80.7,54.48
2016,9,17,17,0,553.0,56.0,4.7,19.0,186.0,40.69,30.04
2016,9,17,17,15,468.5,47.0,4.65,18.5,138.0,35.36,25.12
2016,9,17,17,30,384.0,38.0,4.6,18.0,90.0,29.8,19.7
2016,9,17,17,45,241.0,25.0,4.55,17.5,52.5,20.04,8.27
2016,9,17,18,0,98.0,12.0,4.5,17.0,15.0,11.44,0.0
2016,9,17,18,15,49.0,6.0,4.4,17.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,173.0,16.5,0.85,16.0,35.5,94.87,12.97
2016,9,18,6,30,346.0,33.0,0.9,16.0,71.0,203.34,151.32
2016,9,18,6,45,439.0,42.5,1.0,16.5,118.0,277.24,218.51
2016,9,18,7,0,532.0,52.0,1.1,17.0,165.0,360.69,289.58
2016,9,18,7,15,591.0,58.5,1.05,17.5,216.0,429.66,346.44
2016,9,18,7,30,650.0,65.0,1.0,18.0,267.0,503.1,404.02
2016,9,18,7,45,688.5,70.0,0.95,18.5,318.5,564.83,450.05
2016,9,18,8,0,727.0,75.0,0.9,19.0,370.0,625.1,492.24
2016,9,18,8,15,755.0,78.5,0.9,19.5,419.5,679.71,528.37
2016,9,18,8,30,783.0,82.0,0.9,20.0,469.0,733.96,563.16
2016,9,18,8,45,803.5,85.0,0.9,20.5,515.0,780.67,591.84
2016,9,18,9,0,824.0,88.0,0.9,21.0,561.0,825.78,618.85
2016,9,18,9,15,839.5,90.0,1.0,21.0,601.5,863.33,643.18
2016,9,18,9,30,855.0,92.0,1.1,21.0,642.0,890.84,660.87
2016,9,18,9,45,872.5,91.0,1.2,21.5,678.5,921.43,679.41
2016,9,18,10,0,890.0,90.0,1.3,22.0,715.0,949.21,695.99
2016,9,18,10,15,898.0,91.5,1.5,22.0,743.5,967.73,709.48
2016,9,18,10,30,906.0,93.0,1.7,22.0,772.0,982.73,720.78
2016,9,18,10,45,911.0,94.0,1.95,22.5,793.0,990.61,726.72
2016,9,18,11,0,916.0,95.0,2.2,23.0,814.0,994.74,730.16
2016,9,18,11,15,919.5,95.5,2.4,23.0,827.0,993.08,730.65
2016,9,18,11,30,923.0,96.0,2.6,23.0,840.0,987.61,728.68
2016,9,18,11,45,923.5,96.5,2.85,23.0,844.5,975.51,722.77
2016,9,18,12,0,924.0,97.0,3.1,23.0,849.0,959.72,714.28
2016,9,18,12,15,923.0,97.0,3.25,23.0,845.5,938.4,701.25
2016,9,18,12,30,922.0,97.0,3.4,23.0,842.0,913.62,685.83
2016,9,18,12,45,913.0,99.5,3.6,23.0,829.0,881.29,665.42
2016,9,18,13,0,904.0,102.0,3.8,23.0,816.0,846.17,642.83
2016,9,18,13,15,899.0,101.0,3.85,23.0,796.5,808.04,617.17
2016,9,18,13,30,894.0,100.0,3.9,23.0,777.0,767.33,589.48
