Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,13,45,885.5,99.5,3.95,23.0,750.0,722.27,558.41
2016,9,18,14,0,877.0,99.0,4.0,23.0,723.0,675.3,523.7
2016,9,18,14,15,866.5,97.0,4.05,23.0,689.0,624.0,484.64
2016,9,18,14,30,856.0,95.0,4.1,23.0,655.0,571.49,443.6
2016,9,18,14,45,840.5,93.0,4.15,23.0,615.0,514.6,398.05
2016,9,18,15,0,825.0,91.0,4.2,23.0,575.0,457.89,351.27
2016,9,18,15,15,805.5,88.5,4.2,22.5,530.0,399.31,302.24
2016,9,18,15,30,786.0,86.0,4.2,22.0,485.0,341.64,252.51
2016,9,18,15,45,757.0,82.5,4.2,22.0,436.0,281.65,199.86
2016,9,18,16,0,728.0,79.0,4.2,22.0,387.0,224.31,149.58
2016,9,18,16,15,690.0,74.5,4.15,21.5,335.5,164.38,99.88
2016,9,18,16,30,652.0,70.0,4.1,21.0,284.0,111.63,61.15
2016,9,18,16,45,591.0,64.0,4.1,21.0,232.0,61.52,35.29
2016,9,18,17,0,530.0,58.0,4.1,21.0,180.0,42.65,31.45
2016,9,18,17,15,443.5,48.0,4.1,20.5,132.0,36.51,25.83
2016,9,18,17,30,357.0,38.0,4.1,20.0,84.0,30.07,19.63
2016,9,18,17,45,214.5,24.0,4.15,19.5,48.0,19.32,6.45
2016,9,18,18,0,72.0,10.0,4.2,19.0,12.0,9.53,0.0
2016,9,18,18,15,36.0,5.0,4.1,18.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,6,15,116.5,18.0,1.5,18.0,30.5,74.04,0.0
2016,9,19,6,30,233.0,36.0,1.6,18.0,61.0,159.23,116.86
2016,9,19,6,45,326.5,49.0,1.7,18.5,105.5,229.76,180.46
2016,9,19,7,0,420.0,62.0,1.8,19.0,150.0,313.19,251.37
2016,9,19,7,15,481.5,71.5,1.85,19.0,199.5,381.82,309.28
2016,9,19,7,30,543.0,81.0,1.9,19.0,249.0,455.26,369.08
2016,9,19,7,45,588.0,87.5,2.0,19.5,299.0,518.49,418.43
2016,9,19,8,0,633.0,94.0,2.1,20.0,349.0,583.9,467.76
2016,9,19,8,15,664.0,99.5,2.15,20.0,397.5,639.29,508.22
2016,9,19,8,30,695.0,105.0,2.2,20.0,446.0,694.82,547.25
2016,9,19,8,45,722.0,107.5,2.3,20.5,491.5,743.17,579.59
2016,9,19,9,0,749.0,110.0,2.4,21.0,537.0,786.49,607.86
2016,9,19,9,15,766.5,113.0,2.45,21.0,577.5,824.95,633.23
2016,9,19,9,30,784.0,116.0,2.5,21.0,618.0,861.22,656.93
2016,9,19,9,45,813.5,111.0,2.6,21.5,656.5,896.94,679.23
2016,9,19,10,0,843.0,106.0,2.7,22.0,695.0,930.24,699.72
2016,9,19,10,15,851.5,107.5,2.75,22.0,723.0,940.29,705.47
2016,9,19,10,30,860.0,109.0,2.8,22.0,751.0,955.15,714.8
2016,9,19,10,45,869.5,108.0,2.85,22.0,772.5,964.71,720.66
2016,9,19,11,0,879.0,107.0,2.9,22.0,794.0,970.75,724.34
2016,9,19,11,15,883.0,108.0,2.95,22.0,807.0,970.06,723.71
2016,9,19,11,30,887.0,109.0,3.0,22.0,820.0,965.7,720.82
2016,9,19,11,45,889.5,108.5,3.1,22.5,825.0,954.63,712.6
2016,9,19,12,0,892.0,108.0,3.2,23.0,830.0,939.96,702.1
2016,9,19,12,15,891.0,108.0,3.3,23.0,827.0,919.11,688.87
2016,9,19,12,30,890.0,108.0,3.4,23.0,824.0,894.9,673.39
2016,9,19,12,45,885.0,108.5,3.5,23.0,812.0,864.6,653.66
2016,9,19,13,0,880.0,109.0,3.6,23.0,800.0,831.4,631.83
2016,9,19,13,15,874.5,108.0,3.7,23.0,780.5,793.6,606.59
2016,9,19,13,30,869.0,107.0,3.8,23.0,761.0,753.33,579.36
2016,9,19,13,45,862.0,105.0,3.95,23.0,734.5,708.75,548.77
2016,9,19,14,0,855.0,103.0,4.1,23.0,708.0,662.24,514.34
2016,9,19,14,15,844.0,101.5,4.15,22.5,674.5,612.09,476.88
2016,9,19,14,30,833.0,100.0,4.2,22.0,641.0,560.66,437.26
2016,9,19,14,45,815.5,98.0,4.3,22.0,601.0,504.21,391.84
2016,9,19,15,0,798.0,96.0,4.4,22.0,561.0,447.92,345.28
2016,9,19,15,15,777.5,93.0,4.4,21.5,516.0,389.97,296.53
2016,9,19,15,30,757.0,90.0,4.4,21.0,471.0,333.11,247.29
2016,9,19,15,45,722.0,87.5,4.4,21.0,421.5,271.47,193.41
2016,9,19,16,0,687.0,85.0,4.4,21.0,372.0,215.51,144.49
2016,9,19,16,15,647.0,79.5,4.35,20.5,321.5,159.88,98.47
2016,9,19,16,30,607.0,74.0,4.3,20.0,271.0,108.85,61.3
2016,9,19,16,45,539.0,68.0,4.25,20.0,219.5,61.59,37.57
2016,9,19,17,0,471.0,62.0,4.2,20.0,168.0,46.38,34.81
2016,9,19,17,15,383.0,50.5,4.2,19.5,122.0,39.03,28.07
2016,9,19,17,30,295.0,39.0,4.2,19.0,76.0,31.3,20.6
2016,9,19,17,45,167.5,23.5,4.2,19.0,42.5,18.49,4.27
2016,9,19,18,0,40.0,8.0,4.2,19.0,9.0,7.63,0.0
2016,9,19,18,15,20.0,4.0,4.15,18.5,4.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,13.5,2.55,16.0,13.5,12.52,0.0
2016,9,20,6,30,0.0,27.0,2.7,16.0,27.0,25.4,14.38
2016,9,20,6,45,0.0,48.0,2.9,16.5,48.0,47.84,34.06
2016,9,20,7,0,0.0,69.0,3.1,17.0,69.0,69.54,52.73
2016,9,20,7,15,8.5,90.0,3.25,17.0,92.5,95.69,75.15
2016,9,20,7,30,17.0,111.0,3.4,17.0,116.0,122.44,97.83
2016,9,20,7,45,24.5,131.5,3.55,17.0,140.5,157.17,126.76
2016,9,20,8,0,32.0,152.0,3.7,17.0,165.0,184.92,149.54
2016,9,20,8,15,34.5,171.0,3.85,17.0,186.5,207.57,167.72
2016,9,20,8,30,37.0,190.0,4.0,17.0,208.0,230.31,185.74
2016,9,20,8,45,104.0,221.0,4.15,17.5,278.5,320.48,259.22
2016,9,20,9,0,171.0,252.0,4.3,18.0,349.0,427.63,343.78
2016,9,20,9,15,92.0,234.5,4.4,18.0,287.5,325.96,261.15
2016,9,20,9,30,13.0,217.0,4.5,18.0,226.0,223.48,176.72
2016,9,20,9,45,91.0,271.5,4.6,18.5,335.0,366.57,291.75
2016,9,20,10,0,169.0,326.0,4.7,19.0,444.0,515.1,406.21
2016,9,20,10,15,162.0,340.5,4.8,19.0,457.0,524.05,411.6
2016,9,20,10,30,155.0,355.0,4.9,19.0,470.0,532.01,416.82
2016,9,20,10,45,136.5,363.5,5.0,19.0,467.0,521.3,407.74
2016,9,20,11,0,118.0,372.0,5.1,19.0,464.0,509.83,398.2
2016,9,20,11,15,168.0,378.5,5.25,19.0,512.0,561.01,438.37
2016,9,20,11,30,218.0,385.0,5.4,19.0,560.0,610.63,476.82
2016,9,20,11,45,208.0,388.5,5.55,19.5,556.0,598.92,466.79
2016,9,20,12,0,198.0,392.0,5.7,20.0,552.0,586.53,456.53
2016,9,20,12,15,204.0,386.0,5.85,20.0,550.0,577.99,450.68
2016,9,20,12,30,210.0,380.0,6.0,20.0,548.0,568.46,444.06
2016,9,20,12,45,344.0,336.0,6.15,20.0,606.5,635.19,498.38
2016,9,20,13,0,478.0,292.0,6.3,20.0,665.0,691.78,544.06
2016,9,20,13,15,663.0,202.5,6.45,20.0,706.0,728.05,575.97
2016,9,20,13,30,848.0,113.0,6.6,20.0,747.0,741.35,589.02
2016,9,20,13,45,840.0,111.5,6.8,20.0,720.5,699.38,557.99
2016,9,20,14,0,832.0,110.0,7.0,20.0,694.0,652.89,521.82
2016,9,20,14,15,820.5,108.0,7.05,19.5,661.0,602.26,482.21
2016,9,20,14,30,809.0,106.0,7.1,19.0,628.0,550.67,440.72
2016,9,20,14,45,600.0,163.0,7.2,19.0,537.0,454.63,361.82
2016,9,20,15,0,391.0,220.0,7.3,19.0,446.0,375.06,296.65
2016,9,20,15,15,371.5,204.5,7.3,19.0,405.5,328.24,257.39
2016,9,20,15,30,352.0,189.0,7.3,19.0,365.0,283.28,219.14
2016,9,20,15,45,512.5,138.0,7.3,19.0,365.0,256.86,190.3
2016,9,20,16,0,673.0,87.0,7.3,19.0,365.0,211.99,143.73
2016,9,20,16,15,632.5,81.5,7.25,18.5,315.0,157.24,98.0
2016,9,20,16,30,592.0,76.0,7.2,18.0,265.0,107.19,61.54
2016,9,20,16,45,529.5,69.0,7.2,18.0,214.5,60.36,38.23
2016,9,20,17,0,467.0,62.0,7.2,18.0,164.0,46.73,35.36
2016,9,20,17,15,376.0,50.5,7.15,17.5,118.5,39.37,28.52
2016,9,20,17,30,285.0,39.0,7.1,17.0,73.0,30.33,19.76
2016,9,20,17,45,142.5,19.5,7.05,17.0,36.5,15.28,0.56
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.0,5.65,15.0,14.0,12.99,0.0
2016,9,21,6,30,0.0,28.0,5.8,15.0,28.0,26.9,15.43
2016,9,21,6,45,3.5,49.0,5.95,15.5,50.0,51.05,36.8
2016,9,21,7,0,7.0,70.0,6.1,16.0,72.0,74.74,57.34
2016,9,21,7,15,15.5,91.0,6.2,16.0,95.5,101.19,80.25
2016,9,21,7,30,24.0,112.0,6.3,16.0,119.0,135.93,109.85
2016,9,21,7,45,31.5,132.5,6.4,16.0,143.5,163.43,133.02
2016,9,21,8,0,39.0,153.0,6.5,16.0,168.0,191.45,156.3
2016,9,21,8,15,164.0,173.0,6.65,16.0,250.5,318.98,264.44
2016,9,21,8,30,289.0,193.0,6.8,16.0,333.0,457.55,378.81
2016,9,21,8,45,210.0,221.5,7.0,16.5,329.0,421.13,345.86
2016,9,21,9,0,131.0,250.0,7.2,17.0,325.0,391.29,318.11
2016,9,21,9,15,145.5,270.0,7.35,17.0,358.0,428.27,347.27
2016,9,21,9,30,160.0,290.0,7.5,17.0,391.0,465.28,376.11
2016,9,21,9,45,509.0,195.5,7.65,17.0,542.5,708.44,575.92
2016,9,21,10,0,858.0,101.0,7.8,17.0,694.0,927.74,742.71
2016,9,21,10,15,867.0,102.0,7.8,17.0,722.5,945.86,754.16
2016,9,21,10,30,876.0,103.0,7.8,17.0,751.0,960.6,763.97
2016,9,21,10,45,882.0,104.5,7.85,17.0,771.5,969.51,769.81
2016,9,21,11,0,888.0,106.0,7.9,17.0,792.0,974.77,773.13
2016,9,21,11,15,892.5,106.5,7.9,17.0,805.5,973.79,771.82
2016,9,21,11,30,897.0,107.0,7.9,17.0,819.0,969.09,767.97
2016,9,21,11,45,899.0,107.5,7.9,17.0,824.5,958.34,759.81
2016,9,21,12,0,901.0,108.0,7.9,17.0,830.0,943.94,749.12
2016,9,21,12,15,901.5,108.0,8.0,17.0,828.0,924.07,734.88
2016,9,21,12,30,902.0,108.0,8.1,17.0,826.0,900.75,718.13
2016,9,21,12,45,901.5,107.0,8.2,17.0,815.5,872.19,697.48
2016,9,21,13,0,901.0,106.0,8.3,17.0,805.0,840.45,674.41
2016,9,21,13,15,897.5,105.0,8.35,17.0,787.0,803.35,647.06
2016,9,21,13,30,894.0,104.0,8.4,17.0,769.0,763.56,617.55
2016,9,21,13,45,889.5,102.5,8.45,17.0,743.5,720.08,584.79
2016,9,21,14,0,885.0,101.0,8.5,17.0,718.0,674.37,547.93
2016,9,21,14,15,876.0,99.0,8.5,17.0,685.0,623.46,506.08
2016,9,21,14,30,867.0,97.0,8.5,17.0,652.0,571.18,462.17
2016,9,21,14,45,853.5,95.0,8.5,17.0,612.5,514.75,413.86
2016,9,21,15,0,840.0,93.0,8.5,17.0,573.0,458.18,364.2
2016,9,21,15,15,820.5,90.0,8.45,16.5,527.5,398.32,311.3
2016,9,21,15,30,801.0,87.0,8.4,16.0,482.0,339.39,257.92
2016,9,21,15,45,775.5,82.5,8.35,16.0,433.0,278.7,202.22
2016,9,21,16,0,750.0,78.0,8.3,16.0,384.0,220.26,149.08
2016,9,21,16,15,709.5,73.5,8.2,16.0,331.5,158.95,97.04
2016,9,21,16,30,669.0,69.0,8.1,16.0,279.0,105.14,57.85
2016,9,21,16,45,606.5,62.5,8.05,16.0,226.0,54.15,33.87
2016,9,21,17,0,544.0,56.0,8.0,16.0,173.0,41.83,31.31
2016,9,21,17,15,443.5,46.5,8.0,15.5,124.5,36.06,25.81
2016,9,21,17,30,343.0,37.0,8.0,15.0,76.0,30.09,19.51
2016,9,21,17,45,171.5,18.5,8.0,15.0,38.0,14.73,0.0
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,123.0,18.0,8.65,15.0,30.0,75.33,0.0
2016,9,22,6,30,246.0,36.0,8.7,15.0,60.0,165.65,120.67
2016,9,22,6,45,347.5,48.5,8.8,15.0,105.5,239.25,191.93
2016,9,22,7,0,449.0,61.0,8.9,15.0,151.0,326.34,270.06
2016,9,22,7,15,516.5,69.0,8.75,15.0,202.0,398.09,334.31
2016,9,22,7,30,584.0,77.0,8.6,15.0,253.0,474.97,401.11
2016,9,22,7,45,632.0,82.5,8.5,15.5,304.5,540.59,456.0
2016,9,22,8,0,680.0,88.0,8.4,16.0,356.0,608.51,510.99
2016,9,22,8,15,474.5,141.5,8.3,16.0,340.5,539.07,450.58
2016,9,22,8,30,269.0,195.0,8.2,16.0,325.0,444.21,368.43
2016,9,22,8,45,533.5,148.0,8.1,16.0,437.0,626.98,520.75
2016,9,22,9,0,798.0,101.0,8.0,16.0,549.0,815.08,667.15
2016,9,22,9,15,815.0,103.5,8.0,16.0,589.5,853.51,694.33
2016,9,22,9,30,832.0,106.0,8.0,16.0,630.0,889.57,720.02
2016,9,22,9,45,853.0,104.0,8.0,16.5,667.0,921.39,740.99
2016,9,22,10,0,874.0,102.0,8.0,17.0,704.0,942.43,753.79
2016,9,22,10,15,571.5,220.0,7.9,17.0,620.0,804.7,647.35
2016,9,22,10,30,269.0,338.0,7.8,17.0,536.0,635.69,508.0
2016,9,22,10,45,586.5,222.0,7.75,17.0,669.0,827.94,664.08
2016,9,22,11,0,904.0,106.0,7.7,17.0,802.0,988.22,782.93
2016,9,22,11,15,593.5,237.0,7.6,17.0,697.0,841.58,671.16
2016,9,22,11,30,283.0,368.0,7.5,17.0,592.0,665.29,527.97
2016,9,22,11,45,235.5,378.0,7.4,17.5,565.5,612.73,485.7
2016,9,22,12,0,188.0,388.0,7.3,18.0,539.0,572.74,452.49
2016,9,22,12,15,190.0,384.5,7.3,18.0,536.5,563.41,445.47
2016,9,22,12,30,192.0,381.0,7.3,18.0,534.0,553.27,437.78
2016,9,22,12,45,191.0,375.5,7.3,18.0,525.5,537.77,425.94
2016,9,22,13,0,190.0,370.0,7.3,18.0,517.0,521.69,413.64
2016,9,22,13,15,539.5,237.5,7.3,18.0,639.5,661.4,530.18
2016,9,22,13,30,889.0,105.0,7.3,18.0,762.0,758.28,609.02
2016,9,22,13,45,878.0,105.0,7.35,18.0,734.0,711.96,573.76
2016,9,22,14,0,867.0,105.0,7.4,18.0,706.0,663.99,535.51
2016,9,22,14,15,855.5,103.0,7.45,17.5,671.5,612.92,494.98
2016,9,22,14,30,844.0,101.0,7.5,17.0,637.0,559.6,451.54
2016,9,22,14,45,824.5,100.0,7.55,17.0,596.0,502.57,403.06
2016,9,22,15,0,805.0,99.0,7.6,17.0,555.0,445.88,353.65
2016,9,22,15,15,783.0,96.0,7.6,17.0,510.0,387.02,301.35
2016,9,22,15,30,761.0,93.0,7.6,17.0,465.0,329.45,249.13
2016,9,22,15,45,727.0,89.5,7.65,17.0,415.0,267.07,192.98
2016,9,22,16,0,693.0,86.0,7.7,17.0,365.0,210.4,142.33
2016,9,22,16,15,650.0,80.5,7.65,16.5,313.5,154.33,95.61
2016,9,22,16,30,607.0,75.0,7.6,16.0,262.0,103.28,59.16
2016,9,22,16,45,542.5,67.5,7.55,16.0,211.0,55.51,37.12
2016,9,22,17,0,478.0,60.0,7.5,16.0,160.0,45.65,34.63
2016,9,22,17,15,376.5,49.0,7.35,15.5,113.5,38.68,28.02
2016,9,22,17,30,275.0,38.0,7.2,15.0,67.0,29.75,18.93
2016,9,22,17,45,137.5,19.0,7.1,15.0,33.5,15.01,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,145.0,15.5,3.8,14.0,29.5,80.65,0.0
2016,9,23,6,30,290.0,31.0,3.8,14.0,59.0,177.71,127.96
2016,9,23,6,45,394.5,41.0,3.85,14.5,104.5,253.93,202.38
2016,9,23,7,0,499.0,51.0,3.9,15.0,150.0,341.04,279.09
2016,9,23,7,15,561.5,57.5,3.9,15.0,200.0,409.94,339.69
2016,9,23,7,30,624.0,64.0,3.9,15.0,250.0,483.64,402.12
2016,9,23,7,45,670.0,68.0,3.9,15.5,301.0,547.44,453.75
2016,9,23,8,0,716.0,72.0,3.9,16.0,352.0,610.44,502.28
2016,9,23,8,15,643.0,100.0,3.9,16.0,376.5,621.72,509.37
2016,9,23,8,30,570.0,128.0,3.9,16.0,401.0,620.43,506.24
2016,9,23,8,45,695.0,105.0,3.9,16.5,470.5,714.83,576.16
2016,9,23,9,0,820.0,82.0,3.9,17.0,540.0,809.94,643.24
2016,9,23,9,15,834.5,84.5,3.95,17.0,579.5,839.36,662.54
2016,9,23,9,30,849.0,87.0,4.0,17.0,619.0,873.4,685.54
2016,9,23,9,45,863.5,86.5,4.05,17.5,653.5,901.17,702.62
2016,9,23,10,0,878.0,86.0,4.1,18.0,688.0,926.04,717.62
2016,9,23,10,15,885.0,87.5,4.1,18.0,714.5,943.03,728.19
2016,9,23,10,30,892.0,89.0,4.1,18.0,741.0,956.51,736.48
2016,9,23,10,45,897.0,89.5,4.1,18.5,761.0,963.34,738.87
2016,9,23,11,0,902.0,90.0,4.1,19.0,781.0,966.48,738.89
2016,9,23,11,15,904.5,90.5,4.1,19.0,792.5,963.51,736.28
2016,9,23,11,30,907.0,91.0,4.1,19.0,804.0,956.82,731.29
2016,9,23,11,45,907.5,91.0,4.2,19.0,808.0,944.0,722.78
2016,9,23,12,0,908.0,91.0,4.3,19.0,812.0,927.56,711.87
2016,9,23,12,15,906.5,91.0,4.45,19.0,808.0,905.8,697.79
2016,9,23,12,30,905.0,91.0,4.6,19.0,804.0,880.66,681.48
2016,9,23,12,45,900.5,91.0,4.75,19.0,791.0,849.76,660.93
2016,9,23,13,0,896.0,91.0,4.9,19.0,778.0,815.92,638.07
2016,9,23,13,15,890.0,90.0,5.15,19.0,758.5,777.12,611.82
2016,9,23,13,30,884.0,89.0,5.4,19.0,739.0,735.86,583.29
2016,9,23,13,45,873.5,89.0,5.65,19.0,711.0,690.28,550.88
2016,9,23,14,0,863.0,89.0,5.9,19.0,683.0,643.01,514.36
2016,9,23,14,15,851.5,87.5,6.1,18.5,649.5,592.25,474.89
2016,9,23,14,30,840.0,86.0,6.3,18.0,616.0,540.44,433.26
2016,9,23,14,45,824.0,84.5,6.5,18.0,576.5,485.63,387.07
2016,9,23,15,0,808.0,83.0,6.7,18.0,537.0,429.23,338.29
2016,9,23,15,15,788.0,80.0,6.75,18.0,493.0,371.18,286.81
2016,9,23,15,30,768.0,77.0,6.8,18.0,449.0,314.17,235.14
2016,9,23,15,45,740.0,73.5,6.85,18.0,401.0,255.96,182.31
2016,9,23,16,0,712.0,70.0,6.9,18.0,353.0,200.31,132.42
2016,9,23,16,15,673.0,65.5,6.8,17.5,303.5,145.13,86.58
2016,9,23,16,30,634.0,61.0,6.7,17.0,254.0,91.14,48.28
2016,9,23,16,45,573.5,55.0,6.65,17.0,204.0,43.26,32.63
2016,9,23,17,0,513.0,49.0,6.6,17.0,154.0,36.22,26.18
2016,9,23,17,15,415.5,40.0,6.45,16.5,108.5,30.63,20.87
2016,9,23,17,30,318.0,31.0,6.3,16.0,63.0,24.83,14.48
2016,9,23,17,45,159.0,15.5,6.2,16.0,31.5,12.29,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,176.5,13.0,2.75,15.0,29.5,74.69,0.0
2016,9,24,6,30,353.0,26.0,2.7,15.0,59.0,198.09,139.97
2016,9,24,6,45,454.5,34.5,2.65,15.5,105.5,273.8,216.35
2016,9,24,7,0,556.0,43.0,2.6,16.0,152.0,360.35,292.13
2016,9,24,7,15,616.0,48.5,2.5,16.0,202.5,426.06,349.48
2016,9,24,7,30,676.0,54.0,2.4,16.0,253.0,499.68,410.6
2016,9,24,7,45,716.0,58.0,2.3,16.5,304.0,561.99,459.51
2016,9,24,8,0,756.0,62.0,2.2,17.0,355.0,625.73,506.05
2016,9,24,8,15,783.5,65.0,2.1,17.0,404.0,679.85,544.1
2016,9,24,8,30,811.0,68.0,2.0,17.0,453.0,733.5,580.71
2016,9,24,8,45,831.5,70.0,1.95,17.5,498.5,772.67,605.19
2016,9,24,9,0,852.0,72.0,1.9,18.0,544.0,816.62,632.6
2016,9,24,9,15,866.5,74.0,1.95,18.5,584.5,853.37,655.36
2016,9,24,9,30,881.0,76.0,2.0,19.0,625.0,887.55,676.16
2016,9,24,9,45,894.0,76.0,2.05,19.5,660.0,915.13,692.32
2016,9,24,10,0,907.0,76.0,2.1,20.0,695.0,939.63,706.42
2016,9,24,10,15,915.0,77.0,2.15,20.0,722.5,957.31,717.36
2016,9,24,10,30,923.0,78.0,2.2,20.0,750.0,971.39,726.09
2016,9,24,10,45,928.0,79.0,2.3,20.5,770.5,978.9,729.77
2016,9,24,11,0,933.0,80.0,2.4,21.0,791.0,982.6,731.1
2016,9,24,11,15,936.0,80.5,2.45,21.0,803.5,979.96,729.29
2016,9,24,11,30,939.0,81.0,2.5,21.0,816.0,973.46,725.12
2016,9,24,11,45,940.0,81.0,2.65,21.5,820.5,960.7,716.49
2016,9,24,12,0,941.0,81.0,2.8,22.0,825.0,944.18,705.4
2016,9,24,12,15,940.5,81.0,2.9,22.0,821.0,922.63,691.9
2016,9,24,12,30,940.0,81.0,3.0,22.0,817.0,897.54,676.0
2016,9,24,12,45,931.5,83.5,3.15,22.0,803.5,865.02,655.25
2016,9,24,13,0,923.0,86.0,3.3,22.0,790.0,829.63,632.3
2016,9,24,13,15,918.0,85.5,3.45,22.0,770.5,791.15,606.9
2016,9,24,13,30,913.0,85.0,3.6,22.0,751.0,750.03,579.28
2016,9,24,13,45,903.5,84.5,3.75,22.0,723.0,703.41,547.26
2016,9,24,14,0,894.0,84.0,3.9,22.0,695.0,654.95,511.01
2016,9,24,14,15,883.5,82.5,4.05,22.0,661.0,603.33,471.34
2016,9,24,14,30,873.0,81.0,4.2,22.0,627.0,550.49,429.49
2016,9,24,14,45,856.5,80.0,4.35,22.0,586.5,494.26,383.73
2016,9,24,15,0,840.0,79.0,4.5,22.0,546.0,437.94,336.52
2016,9,24,15,15,819.5,76.0,4.6,21.5,501.0,376.4,284.35
2016,9,24,15,30,799.0,73.0,4.7,21.0,456.0,317.48,232.76
2016,9,24,15,45,770.0,70.0,4.85,21.0,407.0,257.75,179.65
2016,9,24,16,0,741.0,67.0,5.0,21.0,358.0,200.65,129.43
2016,9,24,16,15,701.0,63.0,5.1,20.5,307.0,144.15,83.47
2016,9,24,16,30,661.0,59.0,5.2,20.0,256.0,92.23,48.25
2016,9,24,16,45,599.0,53.0,5.3,20.0,205.0,39.69,29.08
2016,9,24,17,0,537.0,47.0,5.4,20.0,154.0,34.79,24.56
2016,9,24,17,15,435.5,38.0,5.4,19.5,107.5,29.11,19.22
2016,9,24,17,30,334.0,29.0,5.4,19.0,61.0,23.21,12.55
2016,9,24,17,45,167.0,14.5,5.45,18.5,30.5,11.54,0.0
2016,9,24,18,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,175.0,13.0,2.6,17.5,29.0,74.04,0.0
2016,9,25,6,30,350.0,26.0,2.6,18.0,58.0,196.84,134.95
2016,9,25,6,45,453.0,35.0,2.6,18.5,104.5,273.56,213.24
2016,9,25,7,0,556.0,44.0,2.6,19.0,151.0,361.31,289.29
2016,9,25,7,15,617.5,50.0,2.45,19.5,202.5,428.12,346.19
2016,9,25,7,30,679.0,56.0,2.3,20.0,254.0,503.31,406.79
2016,9,25,7,45,717.0,60.5,2.2,20.5,305.0,565.02,454.38
2016,9,25,8,0,755.0,65.0,2.1,21.0,356.0,627.95,499.63
2016,9,25,8,15,782.5,68.5,2.0,21.5,405.5,682.59,536.36
2016,9,25,8,30,810.0,72.0,1.9,22.0,455.0,736.74,571.46
2016,9,25,8,45,826.0,76.0,1.8,22.5,499.5,781.25,598.64
2016,9,25,9,0,842.0,80.0,1.7,23.0,544.0,816.74,618.9
2016,9,25,9,15,856.5,82.0,1.65,23.5,584.0,853.03,639.8
2016,9,25,9,30,871.0,84.0,1.6,24.0,624.0,886.79,658.61
2016,9,25,9,45,892.5,81.0,1.55,25.0,660.5,918.19,674.25
2016,9,25,10,0,914.0,78.0,1.5,26.0,697.0,946.84,687.82
2016,9,25,10,15,921.5,79.0,1.35,26.0,724.5,964.0,695.11
2016,9,25,10,30,929.0,80.0,1.2,26.0,752.0,977.52,700.05
2016,9,25,10,45,928.5,83.0,1.1,26.5,771.0,982.02,698.77
2016,9,25,11,0,928.0,86.0,1.0,27.0,790.0,982.63,695.24
2016,9,25,11,15,931.0,86.5,0.95,27.0,802.0,979.86,692.08
2016,9,25,11,30,934.0,87.0,0.9,27.0,814.0,973.24,686.74
2016,9,25,11,45,927.5,90.5,0.9,27.0,816.0,957.35,676.82
2016,9,25,12,0,921.0,94.0,0.9,27.0,818.0,937.9,664.9
2016,9,25,12,15,920.0,94.0,1.0,27.0,814.0,916.11,653.35
2016,9,25,12,30,919.0,94.0,1.1,27.0,810.0,890.88,639.46
2016,9,25,12,45,908.0,97.5,1.25,27.0,795.5,857.72,620.96
2016,9,25,13,0,897.0,101.0,1.4,27.0,781.0,821.89,600.29
2016,9,25,13,15,891.0,100.0,1.45,26.5,760.5,782.85,577.07
2016,9,25,13,30,885.0,99.0,1.5,26.0,740.0,741.35,551.8
2016,9,25,13,45,872.5,99.5,1.6,26.0,711.5,694.68,521.09
2016,9,25,14,0,860.0,100.0,1.7,26.0,683.0,646.5,487.15
2016,9,25,14,15,848.0,98.0,1.7,26.0,649.0,595.38,449.47
2016,9,25,14,30,836.0,96.0,1.7,26.0,615.0,542.21,409.2
2016,9,25,14,45,816.0,94.5,1.75,26.0,573.5,485.02,364.9
2016,9,25,15,0,796.0,93.0,1.8,26.0,532.0,428.26,319.44
2016,9,25,15,15,773.5,90.0,1.8,25.5,487.0,369.93,271.83
2016,9,25,15,30,751.0,87.0,1.8,25.0,442.0,312.96,223.91
2016,9,25,15,45,717.5,83.0,1.85,25.0,393.0,251.34,171.65
2016,9,25,16,0,684.0,79.0,1.9,25.0,344.0,195.29,124.36
2016,9,25,16,15,640.5,73.5,1.9,24.5,293.5,140.21,81.24
2016,9,25,16,30,597.0,68.0,1.9,24.0,243.0,90.19,48.47
2016,9,25,16,45,530.0,60.0,1.9,23.5,192.5,43.63,32.0
2016,9,25,17,0,463.0,52.0,1.9,23.0,142.0,39.35,28.11
2016,9,25,17,15,362.5,40.5,1.85,22.0,97.5,31.6,21.03
2016,9,25,17,30,262.0,29.0,1.8,21.0,53.0,23.43,12.07
2016,9,25,17,45,131.0,14.5,1.8,20.5,26.5,13.82,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,14.5,1.3,19.5,24.5,54.25,0.0
2016,9,26,6,30,230.0,29.0,1.3,20.0,49.0,150.79,99.52
2016,9,26,6,45,330.5,42.0,1.35,20.5,93.0,224.64,172.67
2016,9,26,7,0,431.0,55.0,1.4,21.0,137.0,309.36,244.53
2016,9,26,7,15,497.0,64.5,1.35,21.0,187.0,380.38,303.92
2016,9,26,7,30,563.0,74.0,1.3,21.0,237.0,456.6,365.07
2016,9,26,7,45,609.0,81.0,1.3,21.5,287.5,521.31,414.51
2016,9,26,8,0,655.0,88.0,1.3,22.0,338.0,588.21,463.56
2016,9,26,8,15,687.5,93.0,1.2,22.5,387.0,644.34,501.41
2016,9,26,8,30,720.0,98.0,1.1,23.0,436.0,700.61,537.29
2016,9,26,8,45,744.0,102.0,1.05,23.5,481.0,748.45,566.59
2016,9,26,9,0,768.0,106.0,1.0,24.0,526.0,790.96,591.52
2016,9,26,9,15,785.0,109.0,0.95,24.0,566.5,828.83,613.98
2016,9,26,9,30,802.0,112.0,0.9,24.0,607.0,864.39,634.59
2016,9,26,9,45,815.0,114.5,0.9,24.5,641.0,893.17,650.13
2016,9,26,10,0,828.0,117.0,0.9,25.0,675.0,919.01,663.75
2016,9,26,10,15,837.5,118.5,1.0,25.0,702.5,937.28,675.67
2016,9,26,10,30,847.0,120.0,1.1,25.0,730.0,952.19,685.63
2016,9,26,10,45,853.0,121.5,1.2,25.0,750.0,960.29,691.43
2016,9,26,11,0,859.0,123.0,1.3,25.0,770.0,964.77,695.12
2016,9,26,11,15,862.5,123.5,1.35,25.0,782.5,962.11,693.65
2016,9,26,11,30,866.0,124.0,1.4,25.0,795.0,955.8,690.07
2016,9,26,11,45,867.5,124.0,1.5,25.0,799.0,936.19,678.82
2016,9,26,12,0,869.0,124.0,1.6,25.0,803.0,920.75,670.35
2016,9,26,12,15,868.0,123.5,1.65,25.0,798.5,899.16,657.19
2016,9,26,12,30,867.0,123.0,1.7,25.0,794.0,874.33,641.94
2016,9,26,12,45,898.0,106.0,1.75,25.0,791.5,855.75,630.81
2016,9,26,13,0,929.0,89.0,1.8,25.0,789.0,832.11,616.23
2016,9,26,13,15,923.5,88.0,1.8,24.5,769.0,792.38,591.48
2016,9,26,13,30,918.0,87.0,1.8,24.0,749.0,750.05,564.77
2016,9,26,13,45,910.5,86.0,1.85,24.0,721.5,703.97,534.01
2016,9,26,14,0,903.0,85.0,1.9,24.0,694.0,655.89,499.29
2016,9,26,14,15,892.5,83.5,1.95,24.0,659.5,603.79,460.61
2016,9,26,14,30,882.0,82.0,2.0,24.0,625.0,550.45,419.74
2016,9,26,14,45,867.0,79.5,2.05,24.0,584.0,493.03,374.44
2016,9,26,15,0,852.0,77.0,2.1,24.0,543.0,435.39,327.39
2016,9,26,15,15,831.5,74.5,2.15,24.0,497.5,373.75,275.85
2016,9,26,15,30,811.0,72.0,2.2,24.0,452.0,314.71,224.93
2016,9,26,15,45,767.5,72.0,2.25,24.0,400.0,253.64,172.5
2016,9,26,16,0,724.0,72.0,2.3,24.0,348.0,196.92,124.52
2016,9,26,16,15,681.5,67.0,2.3,23.5,297.0,137.41,77.74
2016,9,26,16,30,639.0,62.0,2.3,23.0,246.0,85.53,44.17
2016,9,26,16,45,557.0,56.5,2.35,22.5,193.0,40.99,29.85
2016,9,26,17,0,475.0,51.0,2.4,22.0,140.0,38.78,27.7
2016,9,26,17,15,370.5,39.5,2.35,21.5,95.0,30.97,20.45
2016,9,26,17,30,266.0,28.0,2.3,21.0,50.0,22.76,10.8
2016,9,26,17,45,133.0,14.0,2.3,21.0,25.0,13.34,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,79.0,14.0,0.7,20.0,21.0,41.06,0.0
2016,9,27,6,30,158.0,28.0,0.7,20.0,42.0,118.54,75.26
2016,9,27,6,45,245.0,45.5,0.7,20.0,83.5,188.35,144.09
2016,9,27,7,0,332.0,63.0,0.7,20.0,125.0,266.12,210.06
2016,9,27,7,15,396.5,76.0,0.65,20.0,172.5,333.93,266.34
2016,9,27,7,30,461.0,89.0,0.6,20.0,220.0,407.41,324.9
2016,9,27,7,45,508.5,98.0,0.6,20.5,269.0,469.68,372.29
2016,9,27,8,0,556.0,107.0,0.6,21.0,318.0,539.64,423.3
2016,9,27,8,15,590.0,114.5,0.6,21.0,365.5,596.12,463.46
2016,9,27,8,30,624.0,122.0,0.6,21.0,413.0,653.02,502.82
2016,9,27,8,45,649.0,128.0,0.65,21.5,457.0,700.95,533.74
2016,9,27,9,0,674.0,134.0,0.7,22.0,501.0,747.92,563.44
2016,9,27,9,15,693.0,138.5,0.75,22.0,540.0,786.66,588.22
2016,9,27,9,30,712.0,143.0,0.8,22.0,579.0,823.48,611.61
2016,9,27,9,45,774.0,126.0,0.9,22.5,624.5,867.4,639.11
2016,9,27,10,0,836.0,109.0,1.0,23.0,670.0,915.58,668.97
2016,9,27,10,15,845.0,110.5,1.1,23.0,697.0,933.4,680.36
2016,9,27,10,30,854.0,112.0,1.2,23.0,724.0,947.83,690.07
2016,9,27,10,45,822.0,131.0,1.3,23.0,733.5,939.8,685.5
2016,9,27,11,0,790.0,150.0,1.4,23.0,743.0,927.41,678.43
2016,9,27,11,15,793.5,151.0,1.45,23.0,754.5,925.42,677.51
2016,9,27,11,30,797.0,152.0,1.5,23.0,766.0,920.01,674.35
2016,9,27,11,45,769.5,166.5,1.6,23.0,762.0,901.74,663.57
2016,9,27,12,0,742.0,181.0,1.7,23.0,758.0,876.31,648.12
2016,9,27,12,15,580.5,248.5,1.8,23.0,698.0,782.07,583.7
2016,9,27,12,30,419.0,316.0,1.9,23.0,638.0,694.98,521.05
2016,9,27,12,45,612.0,229.0,2.0,23.0,691.5,752.16,567.0
2016,9,27,13,0,805.0,142.0,2.1,23.0,745.0,790.49,596.5
2016,9,27,13,15,618.0,212.5,2.2,22.5,668.5,690.77,525.64
2016,9,27,13,30,431.0,283.0,2.3,22.0,592.0,595.53,455.67
2016,9,27,13,45,570.5,221.0,2.4,22.0,613.5,606.63,467.08
2016,9,27,14,0,710.0,159.0,2.5,22.0,635.0,606.8,468.77
2016,9,27,14,15,695.0,155.5,2.55,22.0,601.0,557.42,431.08
2016,9,27,14,30,680.0,152.0,2.6,22.0,567.0,507.82,392.53
2016,9,27,14,45,574.5,168.0,2.7,22.0,503.0,431.8,333.16
2016,9,27,15,0,469.0,184.0,2.8,22.0,439.0,367.32,282.09
2016,9,27,15,15,527.5,156.5,2.85,21.5,420.0,333.49,252.88
2016,9,27,15,30,586.0,129.0,2.9,21.0,401.0,294.04,217.21
2016,9,27,15,45,571.5,116.5,3.0,21.0,357.0,241.28,171.41
2016,9,27,16,0,557.0,104.0,3.1,21.0,313.0,189.88,127.24
2016,9,27,16,15,509.5,94.5,3.15,20.5,264.5,138.77,87.41
2016,9,27,16,30,462.0,85.0,3.2,20.0,216.0,92.13,56.57
2016,9,27,16,45,419.5,71.0,3.25,20.0,171.0,52.58,40.22
2016,9,27,17,0,377.0,57.0,3.3,20.0,126.0,43.15,31.65
2016,9,27,17,15,278.5,42.0,3.35,19.5,84.0,32.4,21.73
2016,9,27,17,30,180.0,27.0,3.4,19.0,42.0,21.2,8.8
2016,9,27,17,45,90.0,13.5,3.45,18.5,21.0,12.87,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,96.5,14.5,1.2,16.0,22.0,47.61,0.0
2016,9,28,6,30,193.0,29.0,1.3,16.0,44.0,133.67,83.79
2016,9,28,6,45,298.0,42.0,1.4,16.5,86.5,208.01,161.59
2016,9,28,7,0,403.0,55.0,1.5,17.0,129.0,294.19,235.99
2016,9,28,7,15,471.5,64.5,1.55,17.0,178.0,365.09,296.72
2016,9,28,7,30,540.0,74.0,1.6,17.0,227.0,441.42,359.79
2016,9,28,7,45,293.0,110.0,1.7,17.0,195.0,329.97,270.44
2016,9,28,8,0,46.0,146.0,1.8,17.0,163.0,189.98,153.2
2016,9,28,8,15,109.0,171.0,1.85,17.0,219.5,276.9,225.13
2016,9,28,8,30,172.0,196.0,1.9,17.0,276.0,357.35,289.52
2016,9,28,8,45,172.0,217.0,2.0,17.5,304.0,385.38,309.76
2016,9,28,9,0,172.0,238.0,2.1,18.0,332.0,412.69,329.35
2016,9,28,9,15,155.0,257.5,2.2,18.0,346.5,422.68,335.63
2016,9,28,9,30,138.0,277.0,2.3,18.0,361.0,431.13,340.77
2016,9,28,9,45,179.0,292.0,2.45,18.5,407.5,485.57,381.98
2016,9,28,10,0,220.0,307.0,2.6,19.0,454.0,540.57,422.66
2016,9,28,10,15,174.0,322.0,2.8,19.0,441.0,514.34,401.21
2016,9,28,10,30,128.0,337.0,3.0,19.0,428.0,486.44,378.78
2016,9,28,10,45,112.5,343.5,3.25,19.5,425.0,462.83,360.15
2016,9,28,11,0,97.0,350.0,3.5,20.0,422.0,452.73,351.45
2016,9,28,11,15,96.5,355.5,3.75,20.0,428.5,455.27,353.42
2016,9,28,11,30,96.0,361.0,4.0,20.0,435.0,457.41,355.07
2016,9,28,11,45,94.0,362.0,4.25,20.0,434.5,452.9,351.75
2016,9,28,12,0,92.0,363.0,4.5,20.0,434.0,448.1,348.44
2016,9,28,12,15,143.0,366.0,4.75,20.0,476.5,501.43,390.57
2016,9,28,12,30,194.0,369.0,5.0,20.0,519.0,540.73,421.8
2016,9,28,12,45,191.0,363.0,5.25,20.0,508.5,523.03,408.86
2016,9,28,13,0,188.0,357.0,5.5,20.0,498.0,504.9,395.67
2016,9,28,13,15,187.0,347.5,5.65,19.5,484.0,484.4,381.21
2016,9,28,13,30,186.0,338.0,5.8,19.0,470.0,463.49,366.24
2016,9,28,13,45,186.5,325.5,6.0,19.0,453.5,440.31,348.74
2016,9,28,14,0,187.0,313.0,6.2,19.0,437.0,416.73,330.69
2016,9,28,14,15,189.5,293.5,6.2,18.5,414.0,387.37,308.34
