Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,14,30,192.0,274.0,6.2,18.0,391.0,357.64,285.28
2016,9,28,14,45,173.5,255.5,6.25,18.0,355.5,318.6,253.85
2016,9,28,15,0,155.0,237.0,6.3,18.0,320.0,281.48,223.73
2016,9,28,15,15,137.0,215.5,6.25,18.0,284.5,244.0,193.1
2016,9,28,15,30,119.0,194.0,6.2,18.0,249.0,208.72,164.17
2016,9,28,15,45,337.5,149.0,6.2,18.0,279.5,211.35,158.14
2016,9,28,16,0,556.0,104.0,6.2,18.0,310.0,187.84,127.63
2016,9,28,16,15,505.0,95.5,6.15,17.5,261.5,136.2,86.89
2016,9,28,16,30,454.0,87.0,6.1,17.0,213.0,91.61,57.72
2016,9,28,16,45,402.5,73.0,6.05,17.0,167.0,54.26,42.17
2016,9,28,17,0,351.0,59.0,6.0,17.0,121.0,44.84,33.45
2016,9,28,17,15,246.5,43.5,5.9,16.5,80.0,33.71,22.98
2016,9,28,17,30,142.0,28.0,5.8,16.0,39.0,22.1,8.09
2016,9,28,17,45,71.0,14.0,5.75,16.0,19.5,13.34,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,82.5,14.5,4.4,14.0,21.0,42.65,0.0
2016,9,29,6,30,165.0,29.0,4.4,14.0,42.0,121.65,73.33
2016,9,29,6,45,274.0,43.5,4.45,14.5,84.5,199.26,156.44
2016,9,29,7,0,383.0,58.0,4.5,15.0,127.0,285.63,232.9
2016,9,29,7,15,454.0,67.5,4.45,15.0,175.5,357.99,296.72
2016,9,29,7,30,525.0,77.0,4.4,15.0,224.0,435.04,362.62
2016,9,29,7,45,262.5,97.5,4.35,15.0,171.0,293.88,245.87
2016,9,29,8,0,0.0,118.0,4.3,15.0,118.0,116.06,92.54
2016,9,29,8,15,20.0,149.0,4.3,15.5,158.5,163.24,132.22
2016,9,29,8,30,40.0,180.0,4.3,16.0,199.0,223.24,181.39
2016,9,29,8,45,151.5,203.0,4.35,16.5,283.5,351.78,287.48
2016,9,29,9,0,263.0,226.0,4.4,17.0,368.0,488.18,395.84
2016,9,29,9,15,525.5,168.5,4.45,17.0,478.0,667.35,538.83
2016,9,29,9,30,788.0,111.0,4.5,17.0,588.0,846.56,671.1
2016,9,29,9,45,818.5,105.5,4.6,17.5,625.5,881.35,693.06
2016,9,29,10,0,849.0,100.0,4.7,18.0,663.0,913.64,714.05
2016,9,29,10,15,857.5,101.5,4.8,18.0,690.0,923.07,720.12
2016,9,29,10,30,866.0,103.0,4.9,18.0,717.0,937.03,729.73
2016,9,29,10,45,872.5,104.0,5.05,18.0,737.0,945.05,735.57
2016,9,29,11,0,879.0,105.0,5.2,18.0,757.0,949.47,739.04
2016,9,29,11,15,882.0,105.5,5.3,18.0,768.5,946.41,736.99
2016,9,29,11,30,885.0,106.0,5.4,18.0,780.0,939.71,732.51
2016,9,29,11,45,886.5,106.0,5.55,18.5,784.0,927.46,723.09
2016,9,29,12,0,888.0,106.0,5.7,19.0,788.0,911.65,711.23
2016,9,29,12,15,887.0,105.5,5.8,19.0,783.5,889.63,696.06
2016,9,29,12,30,886.0,105.0,5.9,19.0,779.0,864.31,678.51
2016,9,29,12,45,883.5,104.0,6.0,19.0,767.0,834.06,657.32
2016,9,29,13,0,881.0,103.0,6.1,19.0,755.0,800.83,633.86
2016,9,29,13,15,875.0,102.0,6.2,18.5,734.5,762.18,607.38
2016,9,29,13,30,869.0,101.0,6.3,18.0,714.0,721.13,578.77
2016,9,29,13,45,858.5,100.0,6.45,18.0,686.5,674.9,543.34
2016,9,29,14,0,848.0,99.0,6.6,18.0,659.0,628.18,506.12
2016,9,29,14,15,835.5,97.5,6.65,18.0,624.5,576.76,464.14
2016,9,29,14,30,823.0,96.0,6.7,18.0,590.0,524.47,420.43
2016,9,29,14,45,805.0,93.5,6.8,18.0,550.0,468.07,372.39
2016,9,29,15,0,787.0,91.0,6.9,18.0,510.0,411.96,323.32
2016,9,29,15,15,763.5,87.5,6.95,17.5,465.0,353.55,271.82
2016,9,29,15,30,740.0,84.0,7.0,17.0,420.0,296.68,220.57
2016,9,29,15,45,706.5,80.0,7.1,17.0,371.5,236.21,166.15
2016,9,29,16,0,673.0,76.0,7.2,17.0,323.0,181.29,117.73
2016,9,29,16,15,626.0,70.5,7.2,16.5,272.5,127.1,74.6
2016,9,29,16,30,579.0,65.0,7.2,16.0,222.0,78.44,43.77
2016,9,29,16,45,502.5,57.5,7.2,16.0,173.0,42.61,32.04
2016,9,29,17,0,426.0,50.0,7.2,16.0,124.0,38.75,28.21
2016,9,29,17,15,311.5,37.5,7.05,15.5,81.5,29.93,19.72
2016,9,29,17,30,197.0,25.0,6.9,15.0,39.0,19.76,4.79
2016,9,29,17,45,98.5,12.5,6.75,15.0,19.5,11.91,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,108.5,13.5,5.2,13.0,21.5,50.71,0.0
2016,9,30,6,30,217.0,27.0,5.3,13.0,43.0,138.94,79.9
2016,9,30,6,45,330.0,38.5,5.4,13.5,86.0,219.76,173.17
2016,9,30,7,0,443.0,50.0,5.5,14.0,129.0,308.55,252.99
2016,9,30,7,15,513.0,58.5,5.5,14.0,178.5,380.66,317.7
2016,9,30,7,30,583.0,67.0,5.5,14.0,228.0,458.33,385.14
2016,9,30,7,45,630.0,72.5,5.55,14.5,278.0,522.22,438.62
2016,9,30,8,0,677.0,78.0,5.6,15.0,328.0,588.31,492.02
2016,9,30,8,15,709.0,82.0,5.6,15.0,376.0,643.17,534.55
2016,9,30,8,30,741.0,86.0,5.6,15.0,424.0,694.56,573.17
2016,9,30,8,45,765.5,89.0,5.65,15.0,469.0,742.02,608.27
2016,9,30,9,0,790.0,92.0,5.7,15.0,514.0,788.16,641.9
2016,9,30,9,15,807.0,94.5,5.75,15.0,553.5,825.55,668.58
2016,9,30,9,30,824.0,97.0,5.8,15.0,593.0,860.59,693.36
2016,9,30,9,45,842.0,96.5,5.9,15.5,628.0,890.33,713.02
2016,9,30,10,0,860.0,96.0,6.0,16.0,663.0,909.45,724.81
2016,9,30,10,15,869.0,97.5,6.05,16.0,690.5,927.31,736.93
2016,9,30,10,30,878.0,99.0,6.1,16.0,718.0,941.76,746.66
2016,9,30,10,45,884.0,99.5,6.15,16.0,737.5,948.72,751.08
2016,9,30,11,0,890.0,100.0,6.2,16.0,757.0,952.05,753.05
2016,9,30,11,15,893.5,100.5,6.25,16.0,769.0,949.36,750.81
2016,9,30,11,30,897.0,101.0,6.3,16.0,781.0,942.97,746.06
2016,9,30,11,45,898.5,101.0,6.35,16.5,785.0,930.53,735.62
2016,9,30,12,0,900.0,101.0,6.4,17.0,789.0,914.49,722.72
2016,9,30,12,15,898.5,101.0,6.45,17.0,784.5,892.3,706.83
2016,9,30,12,30,897.0,101.0,6.5,17.0,780.0,866.78,688.55
2016,9,30,12,45,893.0,100.5,6.55,17.0,767.0,835.5,666.0
2016,9,30,13,0,889.0,100.0,6.6,17.0,754.0,801.3,641.22
2016,9,30,13,15,883.0,99.0,6.6,17.0,733.5,762.35,612.59
2016,9,30,13,30,877.0,98.0,6.6,17.0,713.0,720.99,581.98
2016,9,30,13,45,870.0,95.5,6.65,17.0,685.5,675.25,546.4
2016,9,30,14,0,863.0,93.0,6.7,17.0,658.0,627.62,508.04
2016,9,30,14,15,850.5,91.5,6.7,16.5,623.5,576.18,466.53
2016,9,30,14,30,838.0,90.0,6.7,16.0,589.0,523.57,422.88
2016,9,30,14,45,822.5,87.0,6.75,16.0,549.0,467.15,374.23
2016,9,30,15,0,807.0,84.0,6.8,16.0,509.0,410.74,324.3
2016,9,30,15,15,784.0,81.0,6.8,16.0,463.5,351.99,271.37
2016,9,30,15,30,761.0,78.0,6.8,16.0,418.0,294.66,218.8
2016,9,30,15,45,730.0,73.5,6.8,16.0,369.5,235.82,165.26
2016,9,30,16,0,699.0,69.0,6.8,16.0,321.0,179.97,115.79
2016,9,30,16,15,653.5,64.0,6.75,16.0,271.0,122.33,69.73
2016,9,30,16,30,608.0,59.0,6.7,16.0,221.0,72.66,38.88
2016,9,30,16,45,536.0,51.5,6.7,16.0,171.5,37.75,27.73
2016,9,30,17,0,464.0,44.0,6.7,16.0,122.0,33.59,23.66
2016,9,30,17,15,346.5,33.0,6.55,15.5,79.5,25.97,16.2
2016,9,30,17,30,229.0,22.0,6.4,15.0,37.0,17.94,1.35
2016,9,30,17,45,114.5,11.0,6.3,15.0,18.5,10.48,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,115.0,13.0,3.3,14.0,21.0,52.41,0.0
2016,10,1,6,30,230.0,26.0,3.3,14.0,42.0,141.82,75.17
2016,10,1,6,45,349.5,37.0,3.35,14.5,86.0,226.83,176.88
2016,10,1,7,0,469.0,48.0,3.4,15.0,130.0,319.15,258.86
2016,10,1,7,15,540.5,55.5,3.5,15.0,180.0,392.0,323.33
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,470.48,390.33
2016,10,1,7,45,660.0,68.0,3.7,15.5,281.5,535.49,443.61
2016,10,1,8,0,708.0,73.0,3.8,16.0,333.0,602.75,496.67
2016,10,1,8,15,740.5,77.0,3.75,16.0,382.0,655.72,535.99
2016,10,1,8,30,773.0,81.0,3.7,16.0,431.0,712.24,577.04
2016,10,1,8,45,798.0,83.5,3.7,16.5,476.5,760.4,609.98
2016,10,1,9,0,823.0,86.0,3.7,17.0,522.0,807.17,641.24
2016,10,1,9,15,839.5,88.0,3.7,17.0,562.5,844.26,666.2
2016,10,1,9,30,856.0,90.0,3.7,17.0,603.0,878.87,689.23
2016,10,1,9,45,874.5,89.5,3.7,17.5,638.5,901.92,702.59
2016,10,1,10,0,893.0,89.0,3.7,18.0,674.0,929.68,719.3
2016,10,1,10,15,901.5,90.0,3.75,18.0,701.5,946.8,730.18
2016,10,1,10,30,910.0,91.0,3.8,18.0,729.0,960.39,738.8
2016,10,1,10,45,915.5,92.0,3.85,18.0,749.0,967.52,743.1
2016,10,1,11,0,921.0,93.0,3.9,18.0,769.0,970.88,744.99
2016,10,1,11,15,924.5,93.5,4.0,18.0,781.0,967.99,743.05
2016,10,1,11,30,928.0,94.0,4.1,18.0,793.0,961.29,738.64
2016,10,1,11,45,929.0,94.5,4.2,18.0,797.0,948.52,730.14
2016,10,1,12,0,930.0,95.0,4.3,18.0,801.0,932.03,719.17
2016,10,1,12,15,929.0,94.5,4.45,18.0,796.5,909.08,704.29
2016,10,1,12,30,928.0,94.0,4.6,18.0,792.0,882.68,687.04
2016,10,1,12,45,925.0,93.5,4.85,18.5,779.5,851.32,665.43
2016,10,1,13,0,922.0,93.0,5.1,19.0,767.0,816.88,641.31
2016,10,1,13,15,916.5,92.0,5.25,18.5,746.5,777.15,614.94
2016,10,1,13,30,911.0,91.0,5.4,18.0,726.0,734.86,586.23
2016,10,1,13,45,902.0,90.0,5.55,18.0,697.5,687.92,550.97
2016,10,1,14,0,893.0,89.0,5.7,18.0,669.0,639.15,512.6
2016,10,1,14,15,881.0,87.5,5.75,18.0,634.5,586.6,469.97
2016,10,1,14,30,869.0,86.0,5.8,18.0,600.0,533.01,425.37
2016,10,1,14,45,852.5,83.5,5.9,18.0,558.5,474.74,375.92
2016,10,1,15,0,836.0,81.0,6.0,18.0,517.0,416.83,325.33
2016,10,1,15,15,813.5,78.0,6.05,18.0,471.0,356.71,271.72
2016,10,1,15,30,791.0,75.0,6.1,18.0,425.0,297.9,218.3
2016,10,1,15,45,758.5,71.5,6.15,18.0,375.5,237.98,164.28
2016,10,1,16,0,726.0,68.0,6.2,18.0,326.0,181.19,114.55
2016,10,1,16,15,678.5,63.0,6.2,17.5,274.5,121.87,68.07
2016,10,1,16,30,631.0,58.0,6.2,17.0,223.0,70.73,37.37
2016,10,1,16,45,554.5,51.0,6.2,17.0,172.5,37.62,27.46
2016,10,1,17,0,478.0,44.0,6.2,17.0,122.0,33.9,23.76
2016,10,1,17,15,349.0,33.0,6.1,16.5,78.5,26.25,16.15
2016,10,1,17,30,220.0,22.0,6.0,16.0,35.0,18.21,0.0
2016,10,1,17,45,110.0,11.0,5.95,16.0,17.5,10.48,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,12.0,3.5,14.0,20.0,51.71,0.0
2016,10,2,6,30,232.0,24.0,3.5,14.0,40.0,139.66,66.64
2016,10,2,6,45,352.5,35.0,3.5,14.5,83.5,225.78,175.41
2016,10,2,7,0,473.0,46.0,3.5,15.0,127.0,318.46,258.07
2016,10,2,7,15,543.5,53.0,3.45,15.0,176.5,390.09,321.58
2016,10,2,7,30,614.0,60.0,3.4,15.0,226.0,467.28,387.42
2016,10,2,7,45,335.0,101.0,3.35,15.5,194.5,357.92,297.22
2016,10,2,8,0,56.0,142.0,3.3,16.0,163.0,193.27,157.45
2016,10,2,8,15,411.5,109.5,3.3,16.0,292.5,449.53,373.1
2016,10,2,8,30,767.0,77.0,3.3,16.0,422.0,701.57,569.0
2016,10,2,8,45,790.0,79.5,3.3,16.5,466.0,747.77,599.07
2016,10,2,9,0,813.0,82.0,3.3,17.0,510.0,792.49,628.81
2016,10,2,9,15,828.5,84.0,3.35,17.0,549.0,828.35,653.13
2016,10,2,9,30,844.0,86.0,3.4,17.0,588.0,854.3,670.25
2016,10,2,9,45,859.0,86.0,3.5,17.0,622.0,882.02,688.98
2016,10,2,10,0,874.0,86.0,3.6,17.0,656.0,906.85,705.65
2016,10,2,10,15,881.5,87.5,3.7,17.0,682.5,923.37,716.56
2016,10,2,10,30,889.0,89.0,3.8,17.0,709.0,936.42,725.2
2016,10,2,10,45,894.5,89.5,3.9,17.0,728.0,942.85,729.37
2016,10,2,11,0,900.0,90.0,4.0,17.0,747.0,945.62,731.17
2016,10,2,11,15,903.5,90.5,4.1,17.0,759.0,942.81,729.23
2016,10,2,11,30,907.0,91.0,4.2,17.0,771.0,936.28,724.85
2016,10,2,11,45,908.0,91.5,4.3,17.5,775.0,923.76,715.04
2016,10,2,12,0,909.0,92.0,4.4,18.0,779.0,907.61,703.02
2016,10,2,12,15,654.0,203.5,4.5,18.0,696.5,794.73,622.5
2016,10,2,12,30,399.0,315.0,4.6,18.0,614.0,663.59,520.45
2016,10,2,12,45,648.5,204.5,4.75,18.0,680.5,748.36,590.72
2016,10,2,13,0,898.0,94.0,4.9,18.0,747.0,796.58,628.64
2016,10,2,13,15,457.0,168.0,5.05,17.5,500.0,519.0,417.13
2016,10,2,13,30,16.0,242.0,5.2,17.0,253.0,239.15,189.04
2016,10,2,13,45,250.5,234.5,5.4,17.0,396.5,396.66,319.53
2016,10,2,14,0,485.0,227.0,5.6,17.0,540.0,521.85,419.33
2016,10,2,14,15,666.0,157.5,5.7,17.0,562.0,531.99,427.62
2016,10,2,14,30,847.0,88.0,5.8,17.0,584.0,520.62,417.33
2016,10,2,14,45,828.0,86.5,5.95,17.0,543.5,463.68,368.61
2016,10,2,15,0,809.0,85.0,6.1,17.0,503.0,407.08,318.93
2016,10,2,15,15,785.5,82.0,6.1,17.0,457.5,348.16,266.13
2016,10,2,15,30,762.0,79.0,6.1,17.0,412.0,290.74,213.78
2016,10,2,15,45,724.0,76.0,6.15,17.0,362.5,231.86,160.86
2016,10,2,16,0,686.0,73.0,6.2,17.0,313.0,173.9,110.55
2016,10,2,16,15,636.0,67.5,6.2,16.5,262.5,119.13,68.1
2016,10,2,16,30,586.0,62.0,6.2,16.0,212.0,70.24,39.22
2016,10,2,16,45,499.5,54.5,6.2,16.0,162.0,40.86,30.4
2016,10,2,17,0,413.0,47.0,6.2,16.0,112.0,36.92,26.42
2016,10,2,17,15,283.0,34.5,6.15,15.5,71.0,27.95,17.36
2016,10,2,17,30,153.0,22.0,6.1,15.0,30.0,17.51,0.0
2016,10,2,17,45,76.5,11.0,6.05,15.0,15.0,10.48,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,15,93.0,12.0,2.0,14.0,18.5,43.65,0.0
2016,10,3,6,30,186.0,24.0,2.0,14.0,37.0,119.84,48.69
2016,10,3,6,45,305.0,36.0,2.05,14.5,78.0,204.91,157.89
2016,10,3,7,0,424.0,48.0,2.1,15.0,119.0,295.35,238.06
2016,10,3,7,15,496.5,55.5,2.1,15.0,167.0,366.33,300.32
2016,10,3,7,30,569.0,63.0,2.1,15.0,215.0,443.04,365.11
2016,10,3,7,45,614.5,69.0,2.1,15.5,263.5,505.49,415.55
2016,10,3,8,0,660.0,75.0,2.1,16.0,312.0,570.1,465.62
2016,10,3,8,15,341.5,120.5,2.1,16.0,244.0,411.26,337.17
2016,10,3,8,30,23.0,166.0,2.1,16.0,176.0,183.7,147.42
2016,10,3,8,45,24.5,182.5,2.15,16.5,194.5,201.66,161.95
2016,10,3,9,0,26.0,199.0,2.2,17.0,213.0,219.67,175.69
2016,10,3,9,15,33.0,219.0,2.2,17.0,238.0,259.18,206.84
2016,10,3,9,30,40.0,239.0,2.2,17.0,263.0,286.82,228.21
2016,10,3,9,45,31.0,240.0,2.2,17.0,259.5,278.19,220.51
2016,10,3,10,0,22.0,241.0,2.2,17.0,256.0,256.73,202.95
2016,10,3,10,15,34.5,267.5,2.25,17.0,291.5,309.19,244.1
2016,10,3,10,30,47.0,294.0,2.3,17.0,327.0,348.73,274.52
2016,10,3,10,45,42.0,296.0,2.4,17.0,326.5,344.26,270.51
2016,10,3,11,0,37.0,298.0,2.5,17.0,326.0,339.74,266.7
2016,10,3,11,15,19.5,237.0,2.55,17.0,252.0,246.07,193.36
2016,10,3,11,30,2.0,176.0,2.6,17.0,178.0,168.79,131.71
2016,10,3,11,45,21.5,245.5,2.7,17.5,262.0,254.75,200.26
2016,10,3,12,0,41.0,315.0,2.8,18.0,346.0,352.26,275.53
2016,10,3,12,15,80.5,334.5,2.8,18.0,395.0,403.78,315.67
2016,10,3,12,30,120.0,354.0,2.8,18.0,444.0,461.98,360.34
2016,10,3,12,45,144.5,349.0,2.85,18.0,455.5,469.64,366.67
2016,10,3,13,0,169.0,344.0,2.9,18.0,467.0,475.31,371.7
2016,10,3,13,15,120.0,325.5,2.95,18.0,411.5,411.44,322.5
2016,10,3,13,30,71.0,307.0,3.0,18.0,356.0,345.65,271.52
2016,10,3,13,45,40.0,257.5,3.05,18.0,285.0,272.24,214.4
2016,10,3,14,0,9.0,208.0,3.1,18.0,214.0,200.02,157.25
2016,10,3,14,15,4.5,178.0,3.1,17.5,181.0,168.48,132.61
2016,10,3,14,30,0.0,148.0,3.1,17.0,148.0,137.71,108.21
2016,10,3,14,45,0.0,128.0,3.15,17.0,128.0,118.95,93.19
2016,10,3,15,0,0.0,108.0,3.2,17.0,108.0,100.34,78.14
2016,10,3,15,15,0.0,83.0,3.25,17.0,83.0,77.28,59.24
2016,10,3,15,30,0.0,58.0,3.3,17.0,58.0,53.93,39.88
2016,10,3,15,45,311.5,67.5,3.35,17.0,175.0,128.22,90.4
2016,10,3,16,0,623.0,77.0,3.4,17.0,292.0,165.05,105.58
2016,10,3,16,15,571.5,70.5,3.4,17.0,243.5,113.26,65.88
2016,10,3,16,30,520.0,64.0,3.4,17.0,195.0,67.64,39.32
2016,10,3,16,45,432.0,56.0,3.45,17.0,148.0,42.41,31.6
2016,10,3,17,0,344.0,48.0,3.5,17.0,101.0,36.81,26.15
2016,10,3,17,15,222.0,34.0,3.45,16.5,63.0,26.56,15.81
2016,10,3,17,30,100.0,20.0,3.4,16.0,25.0,15.9,0.0
2016,10,3,17,45,50.0,10.0,3.4,16.0,12.5,9.53,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,62.5,12.5,4.7,15.0,16.5,33.51,0.0
2016,10,4,6,30,125.0,25.0,4.7,15.0,33.0,96.28,30.18
2016,10,4,6,45,226.0,41.0,4.7,15.5,72.0,174.8,133.65
2016,10,4,7,0,327.0,57.0,4.7,16.0,111.0,255.44,206.12
2016,10,4,7,15,402.5,68.0,4.7,16.0,158.0,325.58,268.35
2016,10,4,7,30,478.0,79.0,4.7,16.0,205.0,405.4,336.92
2016,10,4,7,45,317.5,111.0,4.75,16.0,202.0,346.73,288.92
2016,10,4,8,0,157.0,143.0,4.8,16.0,199.0,275.82,228.4
2016,10,4,8,15,135.0,164.5,4.75,16.0,218.0,289.22,238.66
2016,10,4,8,30,113.0,186.0,4.7,16.0,237.0,300.39,246.52
2016,10,4,8,45,111.0,206.0,4.7,16.5,260.0,323.68,264.06
2016,10,4,9,0,109.0,226.0,4.7,17.0,283.0,333.38,270.57
2016,10,4,9,15,432.5,173.5,4.6,17.0,424.0,589.37,479.29
2016,10,4,9,30,756.0,121.0,4.5,17.0,565.0,827.01,658.19
2016,10,4,9,45,796.0,113.0,4.45,17.0,604.5,861.53,680.05
2016,10,4,10,0,836.0,105.0,4.4,17.0,644.0,898.67,704.91
2016,10,4,10,15,846.5,106.5,4.35,17.0,671.5,917.21,716.33
2016,10,4,10,30,857.0,108.0,4.3,17.0,699.0,932.39,725.61
2016,10,4,10,45,866.0,108.0,4.25,17.5,719.5,933.1,723.53
2016,10,4,11,0,875.0,108.0,4.2,18.0,740.0,938.24,724.82
2016,10,4,11,15,879.0,108.5,4.4,18.0,752.0,935.69,723.69
2016,10,4,11,30,883.0,109.0,4.6,18.0,764.0,929.5,720.6
2016,10,4,11,45,889.5,107.0,4.8,18.0,769.0,919.18,714.63
2016,10,4,12,0,896.0,105.0,5.0,18.0,774.0,905.18,706.05
2016,10,4,12,15,895.0,105.0,5.25,18.0,769.5,883.23,692.03
2016,10,4,12,30,894.0,105.0,5.5,18.0,765.0,857.95,675.46
2016,10,4,12,45,897.5,101.0,5.75,18.0,754.0,828.86,655.89
2016,10,4,13,0,901.0,97.0,6.0,18.0,743.0,796.45,633.63
2016,10,4,13,15,895.0,96.0,6.15,18.0,722.5,756.98,605.43
2016,10,4,13,30,889.0,95.0,6.3,18.0,702.0,715.08,575.12
2016,10,4,13,45,882.5,93.0,6.5,18.0,674.5,669.61,539.72
2016,10,4,14,0,876.0,91.0,6.7,18.0,647.0,622.18,501.79
2016,10,4,14,15,863.5,89.0,6.75,18.0,612.0,569.69,458.56
2016,10,4,14,30,851.0,87.0,6.8,18.0,577.0,516.03,413.29
2016,10,4,14,45,835.0,84.0,6.9,18.0,536.5,458.86,364.09
2016,10,4,15,0,819.0,81.0,7.0,18.0,496.0,401.75,313.6
2016,10,4,15,15,795.5,78.0,7.0,17.5,450.5,342.46,260.74
2016,10,4,15,30,772.0,75.0,7.0,17.0,405.0,284.65,208.22
2016,10,4,15,45,739.5,71.0,7.05,17.0,356.0,225.73,154.89
2016,10,4,16,0,707.0,67.0,7.1,17.0,307.0,170.0,106.3
2016,10,4,16,15,657.5,61.5,7.0,17.0,256.5,111.71,61.45
2016,10,4,16,30,608.0,56.0,6.9,17.0,206.0,61.9,33.49
2016,10,4,16,45,527.5,48.5,6.85,17.0,156.5,36.18,26.09
2016,10,4,17,0,447.0,41.0,6.8,17.0,107.0,31.95,21.85
2016,10,4,17,15,307.5,29.5,6.65,16.5,66.0,23.69,13.05
2016,10,4,17,30,168.0,18.0,6.5,16.0,25.0,14.96,0.0
2016,10,4,17,45,84.0,9.0,6.35,16.0,12.5,8.58,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,94.5,11.5,5.2,14.0,17.0,43.54,0.0
2016,10,5,6,30,189.0,23.0,5.2,14.0,34.0,118.18,26.21
2016,10,5,6,45,321.0,34.5,5.25,14.5,77.0,210.0,160.97
2016,10,5,7,0,453.0,46.0,5.3,15.0,120.0,306.83,248.83
2016,10,5,7,15,529.5,53.5,5.25,15.0,169.5,381.13,315.61
2016,10,5,7,30,606.0,61.0,5.2,15.0,219.0,461.49,385.36
2016,10,5,7,45,659.5,66.0,5.2,15.5,270.5,529.26,441.98
2016,10,5,8,0,713.0,71.0,5.2,16.0,322.0,595.99,495.81
2016,10,5,8,15,746.0,74.5,5.05,16.0,371.0,652.12,538.26
2016,10,5,8,30,779.0,78.0,4.9,16.0,420.0,708.11,579.41
2016,10,5,8,45,805.0,80.5,4.8,16.5,466.0,756.79,613.0
2016,10,5,9,0,831.0,83.0,4.7,17.0,512.0,804.09,644.74
2016,10,5,9,15,848.0,85.0,4.55,17.0,552.0,841.38,669.37
2016,10,5,9,30,865.0,87.0,4.4,17.0,592.0,868.73,686.44
2016,10,5,9,45,881.5,87.5,4.3,17.5,627.5,898.41,704.11
2016,10,5,10,0,898.0,88.0,4.2,18.0,663.0,925.15,719.74
2016,10,5,10,15,907.0,89.0,4.15,18.0,690.5,942.39,730.26
2016,10,5,10,30,916.0,90.0,4.1,18.0,718.0,956.09,738.43
2016,10,5,10,45,923.5,90.0,4.05,18.5,738.0,963.56,740.99
2016,10,5,11,0,931.0,90.0,4.0,19.0,758.0,967.27,741.1
2016,10,5,11,15,934.5,90.5,4.1,19.0,770.0,964.02,738.9
2016,10,5,11,30,938.0,91.0,4.2,19.0,782.0,956.93,734.21
2016,10,5,11,45,940.5,90.5,4.35,19.0,786.0,943.99,725.85
2016,10,5,12,0,943.0,90.0,4.5,19.0,790.0,927.28,715.35
2016,10,5,12,15,942.0,90.0,4.7,19.0,785.0,904.41,700.93
2016,10,5,12,30,941.0,90.0,4.9,19.0,780.0,878.04,683.9
2016,10,5,12,45,935.5,90.5,5.15,19.0,766.5,845.24,662.31
2016,10,5,13,0,930.0,91.0,5.4,19.0,753.0,809.46,638.22
2016,10,5,13,15,924.0,90.0,5.6,19.0,732.0,768.98,610.05
2016,10,5,13,30,918.0,89.0,5.8,19.0,711.0,725.98,579.61
2016,10,5,13,45,908.5,88.0,6.0,19.0,682.0,678.41,543.15
2016,10,5,14,0,899.0,87.0,6.2,19.0,653.0,629.05,504.09
2016,10,5,14,15,886.5,85.0,6.35,18.5,617.5,575.51,461.43
2016,10,5,14,30,874.0,83.0,6.5,18.0,582.0,521.0,416.56
2016,10,5,14,45,854.0,81.5,6.7,18.0,540.0,462.09,366.07
2016,10,5,15,0,834.0,80.0,6.9,18.0,498.0,403.91,314.74
2016,10,5,15,15,809.5,77.0,6.95,18.0,451.5,343.52,260.44
2016,10,5,15,30,785.0,74.0,7.0,18.0,405.0,284.71,206.74
2016,10,5,15,45,745.5,71.0,7.1,18.0,354.5,224.57,152.85
2016,10,5,16,0,706.0,68.0,7.2,18.0,304.0,168.45,104.58
2016,10,5,16,15,653.0,62.5,7.15,17.5,253.0,109.99,60.41
2016,10,5,16,30,600.0,57.0,7.1,17.0,202.0,60.53,33.55
2016,10,5,16,45,510.0,49.5,7.1,17.0,152.0,37.3,27.02
2016,10,5,17,0,420.0,42.0,7.1,17.0,102.0,33.15,22.8
2016,10,5,17,15,276.0,29.5,7.0,16.5,62.0,23.96,12.69
2016,10,5,17,30,132.0,17.0,6.9,16.0,22.0,16.2,0.0
2016,10,5,17,45,66.0,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,92.0,10.5,1.65,14.0,16.0,41.65,0.0
2016,10,6,6,30,184.0,21.0,1.7,14.0,32.0,113.01,10.14
2016,10,6,6,45,314.0,32.5,1.8,14.5,73.5,204.48,154.64
2016,10,6,7,0,444.0,44.0,1.9,15.0,115.0,299.56,240.13
2016,10,6,7,15,520.0,52.0,1.95,15.0,164.0,373.44,305.06
2016,10,6,7,30,596.0,60.0,2.0,15.0,213.0,453.46,372.74
2016,10,6,7,45,647.5,64.5,2.15,15.5,263.5,518.69,426.04
2016,10,6,8,0,699.0,69.0,2.3,16.0,314.0,582.88,476.73
2016,10,6,8,15,732.5,73.0,2.35,16.5,362.5,639.25,517.67
2016,10,6,8,30,766.0,77.0,2.4,17.0,411.0,695.6,557.34
2016,10,6,8,45,792.0,79.5,2.45,17.5,456.0,743.72,589.97
2016,10,6,9,0,818.0,82.0,2.5,18.0,501.0,790.52,621.0
2016,10,6,9,15,834.5,84.0,2.5,18.0,540.5,826.93,644.98
2016,10,6,9,30,851.0,86.0,2.5,18.0,580.0,860.88,667.07
2016,10,6,9,45,873.0,84.0,2.55,18.5,616.0,884.7,681.08
2016,10,6,10,0,895.0,82.0,2.6,19.0,652.0,913.21,698.4
2016,10,6,10,15,903.0,83.0,2.6,19.0,678.5,929.48,708.13
2016,10,6,10,30,911.0,84.0,2.6,19.0,705.0,942.2,715.66
2016,10,6,10,45,916.0,85.0,2.6,19.5,724.0,948.49,717.62
2016,10,6,11,0,921.0,86.0,2.6,20.0,743.0,951.03,717.23
2016,10,6,11,15,924.0,86.5,2.6,20.0,754.5,947.35,714.22
2016,10,6,11,30,927.0,87.0,2.6,20.0,766.0,939.89,708.87
2016,10,6,11,45,928.0,87.5,2.65,20.0,769.0,926.86,700.36
2016,10,6,12,0,929.0,88.0,2.7,20.0,772.0,910.14,689.47
2016,10,6,12,15,927.5,87.5,2.8,20.0,767.0,886.58,674.35
2016,10,6,12,30,926.0,87.0,2.9,20.0,762.0,859.62,656.87
2016,10,6,12,45,922.0,87.0,3.05,20.5,749.0,827.93,635.09
2016,10,6,13,0,918.0,87.0,3.2,21.0,736.0,793.23,611.05
2016,10,6,13,15,912.0,86.0,3.35,21.0,715.0,753.21,584.14
2016,10,6,13,30,906.0,85.0,3.5,21.0,694.0,710.72,555.08
2016,10,6,13,45,897.5,83.5,3.65,21.0,666.0,663.84,520.25
2016,10,6,14,0,889.0,82.0,3.8,21.0,638.0,615.14,482.9
2016,10,6,14,15,876.5,80.5,3.95,20.5,603.0,562.67,442.37
2016,10,6,14,30,864.0,79.0,4.1,20.0,568.0,509.24,399.62
2016,10,6,14,45,847.0,77.0,4.25,20.0,527.0,452.65,352.17
2016,10,6,15,0,830.0,75.0,4.4,20.0,486.0,394.76,302.35
2016,10,6,15,15,806.0,72.0,4.55,19.5,440.5,334.91,250.19
2016,10,6,15,30,782.0,69.0,4.7,19.0,395.0,276.59,198.18
2016,10,6,15,45,747.5,65.5,4.85,19.0,346.0,217.41,145.57
2016,10,6,16,0,713.0,62.0,5.0,19.0,297.0,161.63,97.96
2016,10,6,16,15,662.5,56.5,5.2,18.5,246.5,106.28,57.0
2016,10,6,16,30,612.0,51.0,5.4,18.0,196.0,53.76,28.61
2016,10,6,16,45,528.5,44.0,5.65,18.0,147.0,32.76,22.91
2016,10,6,17,0,445.0,37.0,5.9,18.0,98.0,28.78,18.88
2016,10,6,17,15,222.5,28.0,5.95,17.5,58.5,21.96,10.39
2016,10,6,17,30,0.0,19.0,6.0,17.0,19.0,18.11,0.0
2016,10,6,17,45,0.0,9.5,6.1,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,106.5,9.5,2.25,14.0,15.5,45.6,0.0
2016,10,7,6,30,213.0,19.0,2.3,14.0,31.0,121.53,0.0
2016,10,7,6,45,341.5,30.0,2.35,14.5,72.5,213.83,160.68
2016,10,7,7,0,470.0,41.0,2.4,15.0,114.0,308.63,247.44
2016,10,7,7,15,543.5,48.0,2.35,15.5,163.0,380.84,310.91
2016,10,7,7,30,617.0,55.0,2.3,16.0,212.0,458.94,376.48
2016,10,7,7,45,664.0,60.0,2.25,16.5,261.5,519.07,425.33
2016,10,7,8,0,711.0,65.0,2.2,17.0,311.0,585.23,476.43
2016,10,7,8,15,743.0,69.0,2.05,17.0,359.0,640.78,516.36
2016,10,7,8,30,775.0,73.0,1.9,17.0,407.0,696.2,554.79
2016,10,7,8,45,797.5,76.0,1.75,17.5,451.5,742.29,584.04
2016,10,7,9,0,820.0,79.0,1.6,18.0,496.0,786.84,611.18
2016,10,7,9,15,836.5,81.0,1.55,18.5,535.5,823.2,632.81
2016,10,7,9,30,853.0,83.0,1.5,19.0,575.0,849.75,647.39
2016,10,7,9,45,859.0,87.0,1.5,19.5,606.5,873.9,660.87
2016,10,7,10,0,865.0,91.0,1.5,20.0,638.0,894.76,672.1
2016,10,7,10,15,873.5,92.5,1.5,20.5,664.5,911.58,680.67
2016,10,7,10,30,882.0,94.0,1.5,21.0,691.0,924.97,687.06
2016,10,7,10,45,885.5,96.0,1.55,21.5,709.5,930.78,689.28
2016,10,7,11,0,889.0,98.0,1.6,22.0,728.0,932.94,689.32
2016,10,7,11,15,892.5,98.5,1.6,22.5,739.5,929.72,685.38
2016,10,7,11,30,896.0,99.0,1.6,23.0,751.0,922.83,679.26
2016,10,7,11,45,714.0,175.0,1.6,23.5,696.0,841.06,623.91
2016,10,7,12,0,532.0,251.0,1.6,24.0,641.0,743.05,554.05
2016,10,7,12,15,711.0,176.0,1.65,24.0,693.5,804.79,600.85
2016,10,7,12,30,890.0,101.0,1.7,24.0,746.0,842.35,626.19
2016,10,7,12,45,877.0,104.5,1.75,24.5,730.5,808.11,602.46
2016,10,7,13,0,864.0,108.0,1.8,25.0,715.0,771.48,577.74
2016,10,7,13,15,857.0,106.5,1.9,24.5,694.0,735.13,555.6
2016,10,7,13,30,850.0,105.0,2.0,24.0,673.0,692.73,527.78
2016,10,7,13,45,705.5,147.0,2.15,24.0,605.0,605.11,463.45
2016,10,7,14,0,561.0,189.0,2.3,24.0,537.0,522.65,401.72
2016,10,7,14,15,676.5,145.0,2.4,23.5,541.0,514.93,396.93
2016,10,7,14,30,792.0,101.0,2.5,23.0,545.0,492.46,379.03
2016,10,7,14,45,690.0,115.5,2.65,23.0,482.0,416.26,318.65
2016,10,7,15,0,588.0,130.0,2.8,23.0,419.0,350.05,265.39
2016,10,7,15,15,550.5,124.5,2.9,22.5,374.5,296.31,220.89
2016,10,7,15,30,513.0,119.0,3.0,22.0,330.0,244.56,177.38
2016,10,7,15,45,555.5,99.5,3.1,21.5,302.5,203.73,139.77
2016,10,7,16,0,598.0,80.0,3.2,21.0,275.0,155.92,97.21
2016,10,7,16,15,540.5,72.5,3.3,20.5,226.0,105.0,60.53
2016,10,7,16,30,483.0,65.0,3.4,20.0,177.0,61.07,37.6
2016,10,7,16,45,391.5,54.5,3.55,19.5,130.5,42.32,30.98
2016,10,7,17,0,300.0,44.0,3.7,19.0,84.0,34.06,23.16
2016,10,7,17,15,150.0,28.5,3.75,18.5,48.5,22.41,9.68
2016,10,7,17,30,0.0,13.0,3.8,18.0,13.0,12.39,0.0
2016,10,7,17,45,0.0,6.5,3.85,18.0,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,64.5,9.5,1.3,17.0,13.0,31.13,0.0
2016,10,8,6,30,129.0,19.0,1.3,17.0,26.0,86.48,0.0
2016,10,8,6,45,257.0,32.5,1.35,17.5,65.5,178.23,130.49
2016,10,8,7,0,385.0,46.0,1.4,18.0,105.0,271.02,213.7
2016,10,8,7,15,465.5,55.0,1.4,18.0,153.0,345.61,278.05
2016,10,8,7,30,546.0,64.0,1.4,18.0,201.0,426.74,345.42
2016,10,8,7,45,599.0,70.5,1.45,18.5,250.5,493.09,398.38
2016,10,8,8,0,652.0,77.0,1.5,19.0,300.0,562.19,451.33
2016,10,8,8,15,687.5,81.5,1.45,19.5,348.0,618.33,491.48
2016,10,8,8,30,723.0,86.0,1.4,20.0,396.0,674.78,529.59
2016,10,8,8,45,749.0,89.5,1.4,20.5,440.5,718.52,557.85
2016,10,8,9,0,775.0,93.0,1.4,21.0,485.0,765.1,587.53
2016,10,8,9,15,793.5,96.0,1.3,21.5,524.5,803.16,609.51
2016,10,8,9,30,812.0,99.0,1.2,22.0,564.0,838.94,629.4
2016,10,8,9,45,859.5,87.5,1.1,22.5,605.0,872.97,647.6
2016,10,8,10,0,907.0,76.0,1.0,23.0,646.0,912.54,668.89
2016,10,8,10,15,915.0,77.5,0.8,23.0,673.0,929.4,674.46
2016,10,8,10,30,923.0,79.0,0.6,23.0,700.0,942.65,677.61
2016,10,8,10,45,927.5,80.0,0.4,23.5,719.0,948.4,674.59
2016,10,8,11,0,932.0,81.0,0.2,24.0,738.0,950.34,669.6
2016,10,8,11,15,935.0,81.5,0.35,24.0,749.0,946.51,669.81
2016,10,8,11,30,938.0,82.0,0.5,24.0,760.0,938.85,668.03
2016,10,8,11,45,938.0,82.5,0.7,24.0,763.0,924.71,663.27
2016,10,8,12,0,938.0,83.0,0.9,24.0,766.0,906.89,655.88
2016,10,8,12,15,936.5,83.0,1.05,23.5,760.5,883.64,645.04
2016,10,8,12,30,935.0,83.0,1.2,23.0,755.0,856.95,631.61
2016,10,8,12,45,930.0,83.0,1.4,23.0,741.5,824.19,613.12
2016,10,8,13,0,925.0,83.0,1.6,23.0,728.0,788.48,592.04
2016,10,8,13,15,919.0,82.0,1.7,23.0,707.0,748.22,566.33
2016,10,8,13,30,913.0,81.0,1.8,23.0,686.0,705.47,538.42
2016,10,8,13,45,903.0,80.0,1.9,23.0,657.0,657.91,504.32
2016,10,8,14,0,893.0,79.0,2.0,23.0,628.0,608.64,467.87
2016,10,8,14,15,880.5,77.5,2.05,22.5,593.0,556.06,428.34
2016,10,8,14,30,868.0,76.0,2.1,22.0,558.0,502.53,386.58
2016,10,8,14,45,850.0,74.0,2.15,22.0,517.0,445.44,339.87
2016,10,8,15,0,832.0,72.0,2.2,22.0,476.0,387.15,290.74
2016,10,8,15,15,807.5,69.0,2.2,21.5,430.5,327.23,239.48
2016,10,8,15,30,783.0,66.0,2.2,21.0,385.0,268.9,188.44
2016,10,8,15,45,747.5,62.5,2.25,21.0,336.0,209.75,136.96
