Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,16,45,402.5,35.0,6.3,17.0,92.0,27.28,17.53
2016,10,18,17,0,288.0,26.0,6.3,17.0,48.0,21.18,8.49
2016,10,18,17,15,144.0,13.0,6.4,16.5,24.0,12.39,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,209.0,16.0,3.3,15.0,40.0,127.81,51.88
2016,10,19,7,0,418.0,32.0,3.3,15.0,80.0,265.36,205.87
2016,10,19,7,15,504.5,39.5,3.3,15.5,126.0,339.95,275.13
2016,10,19,7,30,591.0,47.0,3.3,16.0,172.0,421.92,346.21
2016,10,19,7,45,645.0,51.5,3.35,16.5,220.0,482.62,398.04
2016,10,19,8,0,699.0,56.0,3.4,17.0,268.0,550.1,452.92
2016,10,19,8,15,734.0,59.5,3.35,17.0,314.5,605.05,495.59
2016,10,19,8,30,769.0,63.0,3.3,17.0,361.0,660.07,536.44
2016,10,19,8,45,794.0,65.5,3.25,17.5,404.0,705.82,568.16
2016,10,19,9,0,819.0,68.0,3.2,18.0,447.0,750.19,598.09
2016,10,19,9,15,836.5,70.0,3.1,18.0,485.0,779.15,617.03
2016,10,19,9,30,854.0,72.0,3.0,18.0,523.0,812.52,638.99
2016,10,19,9,45,867.5,73.0,2.95,18.5,555.5,838.61,654.51
2016,10,19,10,0,881.0,74.0,2.9,19.0,588.0,861.72,667.83
2016,10,19,10,15,890.0,75.5,2.9,19.0,613.5,878.3,678.17
2016,10,19,10,30,899.0,77.0,2.9,19.0,639.0,891.42,686.23
2016,10,19,10,45,904.5,77.5,2.9,19.5,657.0,896.68,687.67
2016,10,19,11,0,910.0,78.0,2.9,20.0,675.0,898.28,686.79
2016,10,19,11,15,913.0,78.5,2.9,20.0,685.5,893.99,683.33
2016,10,19,11,30,916.0,79.0,2.9,20.0,696.0,886.01,677.52
2016,10,19,11,45,916.0,79.5,2.95,20.0,698.0,871.79,667.91
2016,10,19,12,0,916.0,80.0,3.0,20.0,700.0,854.01,655.96
2016,10,19,12,15,914.0,79.5,3.05,20.0,694.0,830.03,639.73
2016,10,19,12,30,912.0,79.0,3.1,20.0,688.0,802.79,621.22
2016,10,19,12,45,905.5,79.5,3.2,20.0,674.0,770.11,599.06
2016,10,19,13,0,899.0,80.0,3.3,20.0,660.0,734.71,574.76
2016,10,19,13,15,892.0,79.0,3.4,20.0,638.5,694.81,546.95
2016,10,19,13,30,885.0,78.0,3.5,20.0,617.0,652.65,515.23
2016,10,19,13,45,874.0,77.0,3.6,20.0,588.5,606.04,479.14
2016,10,19,14,0,863.0,76.0,3.7,20.0,560.0,557.93,440.9
2016,10,19,14,15,849.0,74.0,3.75,20.0,525.5,506.06,398.56
2016,10,19,14,30,835.0,72.0,3.8,20.0,491.0,453.53,354.44
2016,10,19,14,45,815.0,70.0,3.9,20.0,451.0,397.45,306.36
2016,10,19,15,0,795.0,68.0,4.0,20.0,411.0,342.18,257.62
2016,10,19,15,15,767.0,64.5,4.05,19.5,366.5,283.99,206.2
2016,10,19,15,30,739.0,61.0,4.1,19.0,322.0,227.9,156.15
2016,10,19,15,45,697.5,57.0,4.2,19.0,274.5,171.41,107.3
2016,10,19,16,0,656.0,53.0,4.3,19.0,227.0,119.22,65.94
2016,10,19,16,15,592.0,47.0,4.35,18.5,179.5,68.66,34.62
2016,10,19,16,30,528.0,41.0,4.4,18.0,132.0,30.77,21.07
2016,10,19,16,45,418.5,32.0,4.45,17.5,89.0,24.76,15.27
2016,10,19,17,0,309.0,23.0,4.5,17.0,46.0,18.5,5.57
2016,10,19,17,15,154.5,11.5,4.55,16.5,23.0,10.96,0.0
2016,10,19,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,205.5,16.0,3.35,15.5,39.5,125.27,39.11
2016,10,20,7,0,411.0,32.0,3.5,16.0,79.0,261.35,200.81
2016,10,20,7,15,501.0,40.0,3.5,16.0,125.5,337.9,272.64
2016,10,20,7,30,591.0,48.0,3.5,16.0,172.0,422.15,346.28
2016,10,20,7,45,646.0,53.5,3.55,16.5,220.5,484.21,399.37
2016,10,20,8,0,701.0,59.0,3.6,17.0,269.0,553.53,455.83
2016,10,20,8,15,737.5,63.0,3.4,17.0,316.0,610.18,499.73
2016,10,20,8,30,774.0,67.0,3.2,17.0,363.0,666.96,541.37
2016,10,20,8,45,800.5,69.5,3.0,17.5,407.0,713.94,573.21
2016,10,20,9,0,827.0,72.0,2.8,18.0,451.0,759.57,603.0
2016,10,20,9,15,845.0,74.0,2.8,18.5,489.5,795.94,626.4
2016,10,20,9,30,863.0,76.0,2.8,19.0,528.0,822.81,642.74
2016,10,20,9,45,883.0,75.0,2.8,19.5,562.5,852.0,660.6
2016,10,20,10,0,903.0,74.0,2.8,20.0,597.0,878.37,676.32
2016,10,20,10,15,911.5,75.5,2.85,20.0,622.5,894.63,686.65
2016,10,20,10,30,920.0,77.0,2.9,20.0,648.0,907.35,694.72
2016,10,20,10,45,925.0,77.5,3.0,20.5,666.0,912.13,696.51
2016,10,20,11,0,930.0,78.0,3.1,21.0,684.0,913.17,695.93
2016,10,20,11,15,932.5,78.5,3.15,21.0,694.5,908.26,692.4
2016,10,20,11,30,935.0,79.0,3.2,21.0,705.0,899.59,686.47
2016,10,20,11,45,935.0,79.5,3.3,21.5,707.0,885.07,675.66
2016,10,20,12,0,935.0,80.0,3.4,22.0,709.0,866.92,662.46
2016,10,20,12,15,933.0,79.5,3.45,22.0,703.0,842.5,645.95
2016,10,20,12,30,931.0,79.0,3.5,22.0,697.0,814.74,627.14
2016,10,20,12,45,925.5,79.0,3.6,22.0,682.5,781.72,604.76
2016,10,20,13,0,920.0,79.0,3.7,22.0,668.0,745.85,580.2
2016,10,20,13,15,913.0,78.5,3.75,22.0,646.5,705.76,552.16
2016,10,20,13,30,906.0,78.0,3.8,22.0,625.0,663.32,520.09
2016,10,20,13,45,894.0,77.0,3.85,22.0,596.0,615.26,482.93
2016,10,20,14,0,882.0,76.0,3.9,22.0,567.0,565.75,443.7
2016,10,20,14,15,867.5,74.0,3.9,22.0,531.5,512.77,400.64
2016,10,20,14,30,853.0,72.0,3.9,22.0,496.0,459.14,355.81
2016,10,20,14,45,831.5,70.0,3.95,22.0,455.0,401.63,306.82
2016,10,20,15,0,810.0,68.0,4.0,22.0,414.0,345.03,257.29
2016,10,20,15,15,781.5,65.0,4.0,21.5,369.0,286.46,205.84
2016,10,20,15,30,753.0,62.0,4.0,21.0,324.0,229.99,155.84
2016,10,20,15,45,710.0,57.5,4.05,20.5,275.5,172.09,106.55
2016,10,20,16,0,667.0,53.0,4.1,20.0,227.0,118.68,64.89
2016,10,20,16,15,601.0,47.0,4.1,19.5,179.0,67.58,33.92
2016,10,20,16,30,535.0,41.0,4.1,19.0,131.0,30.99,21.12
2016,10,20,16,45,420.5,31.5,4.15,18.5,87.5,24.51,14.86
2016,10,20,17,0,306.0,22.0,4.2,18.0,44.0,17.74,3.62
2016,10,20,17,15,153.0,11.0,4.25,17.5,22.0,10.48,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,15.5,3.75,16.0,37.0,119.19,22.83
2016,10,21,7,0,391.0,31.0,3.8,16.0,74.0,250.01,190.78
2016,10,21,7,15,481.0,39.0,3.75,16.0,119.5,325.27,262.27
2016,10,21,7,30,571.0,47.0,3.7,16.0,165.0,408.31,335.15
2016,10,21,7,45,627.0,52.5,3.65,16.5,212.5,469.95,388.01
2016,10,21,8,0,683.0,58.0,3.6,17.0,260.0,538.95,444.29
2016,10,21,8,15,719.0,61.5,3.5,17.0,306.0,593.8,487.46
2016,10,21,8,30,755.0,65.0,3.4,17.0,352.0,648.79,528.46
2016,10,21,8,45,781.0,68.0,3.3,17.5,395.0,695.27,560.8
2016,10,21,9,0,807.0,71.0,3.2,18.0,438.0,740.46,591.31
2016,10,21,9,15,526.5,147.0,3.2,18.0,394.5,619.74,498.29
2016,10,21,9,30,246.0,223.0,3.2,18.0,351.0,471.4,378.1
2016,10,21,9,45,554.5,151.5,3.2,18.5,463.5,671.7,536.57
2016,10,21,10,0,863.0,80.0,3.2,19.0,576.0,848.68,662.29
2016,10,21,10,15,872.0,81.5,3.25,19.0,601.5,864.87,671.55
2016,10,21,10,30,881.0,83.0,3.3,19.0,627.0,877.68,679.83
2016,10,21,10,45,634.5,174.0,3.35,19.5,571.5,776.1,605.7
2016,10,21,11,0,388.0,265.0,3.4,20.0,516.0,639.02,499.27
2016,10,21,11,15,340.0,281.5,3.5,20.0,504.0,610.35,477.44
2016,10,21,11,30,292.0,298.0,3.6,20.0,492.0,580.79,454.2
2016,10,21,11,45,305.5,296.0,3.75,20.0,499.5,582.34,455.96
2016,10,21,12,0,319.0,294.0,3.9,20.0,507.0,582.24,456.34
2016,10,21,12,15,321.5,289.5,4.15,20.0,503.0,568.88,446.85
2016,10,21,12,30,324.0,285.0,4.4,20.0,499.0,554.26,436.51
2016,10,21,12,45,600.5,186.5,4.7,20.0,572.5,657.02,520.62
2016,10,21,13,0,877.0,88.0,5.0,20.0,646.0,722.19,573.6
2016,10,21,13,15,554.5,179.0,5.25,20.0,527.5,566.24,451.6
2016,10,21,13,30,232.0,270.0,5.5,20.0,409.0,415.74,330.44
2016,10,21,13,45,290.5,246.0,5.75,20.0,412.0,419.06,334.22
2016,10,21,14,0,349.0,222.0,6.0,20.0,415.0,410.93,328.05
2016,10,21,14,15,546.5,155.5,6.15,19.5,435.0,428.93,342.67
2016,10,21,14,30,744.0,89.0,6.3,19.0,455.0,424.92,337.13
2016,10,21,14,45,568.5,118.5,6.45,19.0,385.0,342.08,268.33
2016,10,21,15,0,393.0,148.0,6.6,19.0,315.0,274.02,212.7
2016,10,21,15,15,544.0,108.5,6.6,18.5,311.0,256.9,191.94
2016,10,21,15,30,695.0,69.0,6.6,18.0,307.0,219.7,151.89
2016,10,21,15,45,647.5,64.0,6.65,18.0,260.0,163.82,103.68
2016,10,21,16,0,600.0,59.0,6.7,18.0,213.0,112.99,63.79
2016,10,21,16,15,529.5,52.0,6.65,17.5,166.5,64.69,34.35
2016,10,21,16,30,459.0,45.0,6.6,17.0,120.0,34.7,24.47
2016,10,21,16,45,341.0,34.0,6.6,17.0,79.0,26.98,16.88
2016,10,21,17,0,223.0,23.0,6.6,17.0,38.0,18.88,2.16
2016,10,21,17,15,111.5,11.5,6.5,16.5,19.0,10.96,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,45,85.5,18.5,4.2,14.5,27.5,73.23,0.89
2016,10,22,7,0,171.0,37.0,4.2,15.0,55.0,151.62,113.92
2016,10,22,7,15,215.5,54.5,4.2,15.0,89.5,203.12,163.44
2016,10,22,7,30,260.0,72.0,4.2,15.0,124.0,258.52,212.92
2016,10,22,7,45,290.0,88.0,4.25,15.5,161.0,306.46,254.6
2016,10,22,8,0,320.0,104.0,4.3,16.0,198.0,356.12,296.36
2016,10,22,8,15,343.5,117.5,4.25,16.0,233.5,399.56,332.29
2016,10,22,8,30,367.0,131.0,4.2,16.0,269.0,443.53,367.71
2016,10,22,8,45,589.0,103.0,4.2,16.0,355.0,594.33,490.25
2016,10,22,9,0,811.0,75.0,4.2,16.0,441.0,746.56,605.21
2016,10,22,9,15,829.5,77.5,4.2,16.0,479.5,783.37,630.39
2016,10,22,9,30,848.0,80.0,4.2,16.0,518.0,817.82,654.27
2016,10,22,9,45,847.5,87.0,4.2,16.5,547.5,839.03,667.01
2016,10,22,10,0,847.0,94.0,4.2,17.0,577.0,856.71,677.23
2016,10,22,10,15,857.0,95.5,4.2,17.0,602.5,873.43,688.09
2016,10,22,10,30,867.0,97.0,4.2,17.0,628.0,886.77,696.61
2016,10,22,10,45,874.0,97.5,4.25,17.5,646.5,892.8,698.95
2016,10,22,11,0,881.0,98.0,4.3,18.0,665.0,888.24,693.93
2016,10,22,11,15,884.5,98.5,4.35,18.0,675.0,884.24,690.91
2016,10,22,11,30,888.0,99.0,4.4,18.0,685.0,876.66,685.57
2016,10,22,11,45,890.0,98.5,4.5,18.0,687.5,863.13,676.47
2016,10,22,12,0,892.0,98.0,4.6,18.0,690.0,846.11,664.94
2016,10,22,12,15,890.0,98.0,4.7,18.0,684.0,823.01,649.04
2016,10,22,12,30,888.0,98.0,4.8,18.0,678.0,796.73,630.8
2016,10,22,12,45,878.5,99.0,4.95,18.0,663.0,762.9,607.16
2016,10,22,13,0,869.0,100.0,5.1,18.0,648.0,730.17,584.13
2016,10,22,13,15,861.0,99.0,5.2,18.0,626.5,689.97,553.8
2016,10,22,13,30,853.0,98.0,5.3,18.0,605.0,647.67,520.71
2016,10,22,13,45,842.5,95.5,5.4,18.0,576.5,600.48,483.07
2016,10,22,14,0,832.0,93.0,5.5,18.0,548.0,551.89,443.36
2016,10,22,14,15,759.0,98.5,5.55,17.5,493.0,479.33,384.42
2016,10,22,14,30,686.0,104.0,5.6,17.0,438.0,411.17,327.89
2016,10,22,14,45,641.5,104.0,5.65,17.0,396.0,355.06,279.34
2016,10,22,15,0,597.0,104.0,5.7,17.0,354.0,302.41,232.98
2016,10,22,15,15,555.5,102.0,5.65,17.0,314.0,252.6,188.65
2016,10,22,15,30,514.0,100.0,5.6,17.0,274.0,205.04,146.66
2016,10,22,15,45,481.0,88.5,5.6,17.0,232.0,156.22,104.74
2016,10,22,16,0,448.0,77.0,5.6,17.0,190.0,110.98,68.86
2016,10,22,16,15,391.5,64.5,5.5,16.5,147.5,67.68,41.1
2016,10,22,16,30,335.0,52.0,5.4,16.0,105.0,39.79,28.94
2016,10,22,16,45,240.5,37.5,5.3,16.0,68.5,29.21,18.64
2016,10,22,17,0,146.0,23.0,5.2,16.0,32.0,18.22,0.0
2016,10,22,17,15,73.0,11.5,5.1,15.5,16.0,10.96,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,6,45,176.5,16.0,1.8,14.5,34.0,109.67,0.0
2016,10,23,7,0,353.0,32.0,1.9,15.0,68.0,231.7,173.27
2016,10,23,7,15,448.5,40.5,1.9,15.0,112.5,308.41,247.06
2016,10,23,7,30,544.0,49.0,1.9,15.0,157.0,393.3,320.79
2016,10,23,7,45,601.5,55.5,1.95,15.5,204.5,459.68,376.85
2016,10,23,8,0,659.0,62.0,2.0,16.0,252.0,529.18,433.04
2016,10,23,8,15,698.0,66.0,2.0,16.0,298.0,581.34,474.39
2016,10,23,8,30,737.0,70.0,2.0,16.0,344.0,638.22,516.55
2016,10,23,8,45,763.0,73.5,2.05,16.5,387.0,684.59,548.98
2016,10,23,9,0,789.0,77.0,2.1,17.0,430.0,729.69,579.75
2016,10,23,9,15,628.0,126.0,2.05,17.0,422.0,680.46,541.64
2016,10,23,9,30,467.0,175.0,2.0,17.0,414.0,610.19,485.89
2016,10,23,9,45,668.5,127.5,2.0,17.5,493.5,737.85,580.77
2016,10,23,10,0,870.0,80.0,2.0,18.0,573.0,849.91,656.66
2016,10,23,10,15,787.0,109.5,2.1,18.0,570.5,826.67,639.13
2016,10,23,10,30,704.0,139.0,2.2,18.0,568.0,795.28,617.21
2016,10,23,10,45,706.0,143.5,2.35,18.0,584.0,800.92,621.91
2016,10,23,11,0,708.0,148.0,2.5,18.0,600.0,803.51,624.19
2016,10,23,11,15,372.5,208.5,2.6,18.0,447.0,568.36,448.43
2016,10,23,11,30,37.0,269.0,2.7,18.0,294.0,306.69,240.81
2016,10,23,11,45,37.0,269.5,2.8,18.0,294.5,304.98,240.4
2016,10,23,12,0,37.0,270.0,2.9,18.0,295.0,303.2,239.06
2016,10,23,12,15,34.0,264.5,2.95,18.0,287.5,292.55,230.71
2016,10,23,12,30,31.0,259.0,3.0,18.0,280.0,282.07,222.56
2016,10,23,12,45,36.0,259.0,3.1,18.0,282.5,283.4,223.94
2016,10,23,13,0,41.0,259.0,3.2,18.0,285.0,284.27,224.93
2016,10,23,13,15,40.5,250.5,3.25,18.0,275.0,272.29,215.68
2016,10,23,13,30,40.0,242.0,3.3,18.0,265.0,260.36,206.49
2016,10,23,13,45,29.0,221.0,3.4,18.0,237.5,229.98,182.45
2016,10,23,14,0,18.0,200.0,3.5,18.0,210.0,197.65,156.73
2016,10,23,14,15,16.5,187.5,3.6,18.0,196.0,183.57,145.68
2016,10,23,14,30,15.0,175.0,3.7,18.0,182.0,169.69,134.68
2016,10,23,14,45,12.0,161.0,3.8,18.0,166.5,154.04,122.17
2016,10,23,15,0,9.0,147.0,3.9,18.0,151.0,138.76,109.9
2016,10,23,15,15,5.5,131.0,4.0,17.5,133.5,121.93,96.47
2016,10,23,15,30,2.0,115.0,4.1,17.0,116.0,105.6,83.3
2016,10,23,15,45,1.0,97.0,4.2,17.0,97.5,88.45,69.01
2016,10,23,16,0,0.0,79.0,4.3,17.0,79.0,71.61,54.77
2016,10,23,16,15,0.0,61.0,4.25,16.5,61.0,55.15,40.71
2016,10,23,16,30,0.0,43.0,4.2,16.0,43.0,39.15,28.33
2016,10,23,16,45,0.0,27.5,4.2,16.0,27.5,25.4,15.28
2016,10,23,17,0,0.0,12.0,4.2,16.0,12.0,11.13,0.0
2016,10,23,17,15,0.0,6.0,4.15,15.5,6.0,5.72,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.0,7.05,15.5,12.0,11.13,0.0
2016,10,24,7,0,0.0,24.0,7.2,16.0,24.0,22.29,11.55
2016,10,24,7,15,0.0,40.5,7.25,16.0,40.5,39.55,27.07
2016,10,24,7,30,0.0,57.0,7.3,16.0,57.0,56.5,41.86
2016,10,24,7,45,0.0,74.5,7.35,16.0,74.5,74.37,57.32
2016,10,24,8,0,0.0,92.0,7.4,16.0,92.0,92.06,72.44
2016,10,24,8,15,0.5,109.0,7.35,16.0,109.0,109.39,87.07
2016,10,24,8,30,1.0,126.0,7.3,16.0,126.0,126.72,101.51
2016,10,24,8,45,73.0,157.5,7.3,16.5,190.0,225.66,185.64
2016,10,24,9,0,145.0,189.0,7.3,17.0,254.0,332.04,273.87
2016,10,24,9,15,76.5,181.5,7.3,17.0,216.0,255.08,208.58
2016,10,24,9,30,8.0,174.0,7.3,17.0,178.0,178.18,142.77
2016,10,24,9,45,4.0,136.5,7.35,17.0,138.5,134.11,106.19
2016,10,24,10,0,0.0,99.0,7.4,17.0,99.0,92.68,71.64
2016,10,24,10,15,12.5,165.5,7.35,17.0,173.0,170.29,135.86
2016,10,24,10,30,25.0,232.0,7.3,17.0,247.0,250.42,201.06
2016,10,24,10,45,79.5,263.5,7.3,17.5,314.0,344.24,277.44
2016,10,24,11,0,134.0,295.0,7.3,18.0,381.0,437.7,351.85
2016,10,24,11,15,71.0,252.0,7.25,18.0,297.5,319.34,256.1
2016,10,24,11,30,8.0,209.0,7.2,18.0,214.0,208.07,164.75
2016,10,24,11,45,19.0,234.0,7.15,18.0,246.5,242.04,192.49
2016,10,24,12,0,30.0,259.0,7.1,18.0,279.0,285.8,227.71
2016,10,24,12,15,22.5,243.5,7.05,18.0,258.0,252.4,200.76
2016,10,24,12,30,15.0,228.0,7.0,18.0,237.0,229.88,182.55
2016,10,24,12,45,29.5,244.0,7.0,18.0,262.0,263.14,209.75
2016,10,24,13,0,44.0,260.0,7.0,18.0,287.0,287.49,229.65
2016,10,24,13,15,22.0,161.5,7.0,18.0,175.0,170.67,135.31
2016,10,24,13,30,0.0,63.0,7.0,18.0,63.0,58.65,43.11
2016,10,24,13,45,0.0,60.0,7.0,18.0,60.0,55.84,40.89
2016,10,24,14,0,0.0,57.0,7.0,18.0,57.0,53.03,38.64
2016,10,24,14,15,0.0,88.5,6.95,18.0,88.5,82.44,63.19
2016,10,24,14,30,0.0,120.0,6.9,18.0,120.0,111.79,87.66
2016,10,24,14,45,14.5,138.5,6.9,18.0,144.5,134.22,106.27
2016,10,24,15,0,29.0,157.0,6.9,18.0,169.0,155.05,123.29
2016,10,24,15,15,24.5,139.5,6.85,17.5,149.0,134.69,106.72
2016,10,24,15,30,20.0,122.0,6.8,17.0,129.0,115.56,91.06
2016,10,24,15,45,12.5,103.5,6.75,17.0,107.5,95.74,74.66
2016,10,24,16,0,5.0,85.0,6.7,17.0,86.0,76.98,59.05
2016,10,24,16,15,2.5,65.5,6.55,16.5,66.0,58.72,43.58
2016,10,24,16,30,0.0,46.0,6.4,16.0,46.0,41.42,30.2
2016,10,24,16,45,0.0,29.0,6.3,16.0,29.0,26.54,15.93
2016,10,24,17,0,0.0,12.0,6.2,16.0,12.0,11.13,0.0
2016,10,24,17,15,0.0,6.0,6.15,16.0,6.0,5.72,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,6.0,16.5,11.5,10.66,0.0
2016,10,25,7,0,0.0,23.0,6.0,17.0,23.0,21.36,10.53
2016,10,25,7,15,0.0,40.0,6.0,17.0,40.0,39.22,26.62
2016,10,25,7,30,0.0,57.0,6.0,17.0,57.0,56.81,41.91
2016,10,25,7,45,0.0,75.5,6.05,17.0,75.5,75.92,58.35
2016,10,25,8,0,0.0,94.0,6.1,17.0,94.0,94.78,74.41
2016,10,25,8,15,3.0,110.5,6.25,17.0,112.0,113.17,89.95
2016,10,25,8,30,6.0,127.0,6.4,17.0,130.0,131.77,105.47
2016,10,25,8,45,3.0,126.0,6.55,17.0,127.5,126.21,100.54
2016,10,25,9,0,0.0,125.0,6.7,17.0,125.0,121.32,96.15
2016,10,25,9,15,0.0,114.0,6.65,17.0,114.0,108.77,85.51
2016,10,25,9,30,0.0,103.0,6.6,17.0,103.0,97.07,75.6
2016,10,25,9,45,3.0,143.0,6.6,17.5,144.5,140.09,110.89
2016,10,25,10,0,6.0,183.0,6.6,18.0,186.0,183.96,146.32
2016,10,25,10,15,3.0,167.5,6.55,18.0,169.0,164.25,129.9
2016,10,25,10,30,0.0,152.0,6.5,18.0,152.0,145.25,114.13
2016,10,25,10,45,0.0,162.5,6.45,18.0,162.5,155.5,122.34
2016,10,25,11,0,0.0,173.0,6.4,18.0,173.0,165.74,130.51
2016,10,25,11,15,5.0,194.0,6.25,18.0,197.5,190.91,150.93
2016,10,25,11,30,10.0,215.0,6.1,18.0,222.0,215.98,171.15
2016,10,25,11,45,5.0,193.0,6.0,18.5,196.5,188.89,148.8
2016,10,25,12,0,0.0,171.0,5.9,19.0,171.0,162.49,127.1
2016,10,25,12,15,1.0,176.0,5.8,19.0,176.5,167.96,131.59
2016,10,25,12,30,2.0,181.0,5.7,19.0,182.0,173.36,136.01
2016,10,25,12,45,15.0,211.5,5.65,19.0,220.5,212.58,167.96
2016,10,25,13,0,28.0,242.0,5.6,19.0,259.0,250.91,198.93
2016,10,25,13,15,158.5,246.5,5.55,19.0,339.0,352.99,282.74
2016,10,25,13,30,289.0,251.0,5.5,19.0,419.0,436.04,349.29
2016,10,25,13,45,150.0,219.0,5.45,19.0,306.0,303.09,242.46
2016,10,25,14,0,11.0,187.0,5.4,19.0,193.0,181.53,143.56
2016,10,25,14,15,5.5,164.5,5.35,18.5,167.5,156.53,123.83
2016,10,25,14,30,0.0,142.0,5.3,18.0,142.0,132.34,104.5
2016,10,25,14,45,0.0,120.0,5.25,18.0,120.0,111.55,87.6
2016,10,25,15,0,0.0,98.0,5.2,18.0,98.0,90.99,70.73
2016,10,25,15,15,0.0,86.5,5.1,18.0,86.5,80.22,61.89
2016,10,25,15,30,0.0,75.0,5.0,18.0,75.0,69.51,52.99
2016,10,25,15,45,0.0,63.0,4.95,18.0,63.0,58.42,43.66
2016,10,25,16,0,0.0,51.0,4.9,18.0,51.0,47.4,34.26
2016,10,25,16,15,0.0,39.0,4.85,17.5,39.0,36.23,24.69
2016,10,25,16,30,0.0,27.0,4.8,17.0,27.0,25.06,15.95
2016,10,25,16,45,0.0,17.0,4.8,17.0,17.0,15.76,6.93
2016,10,25,17,0,0.0,7.0,4.8,17.0,7.0,6.48,0.0
2016,10,25,17,15,0.0,3.5,4.8,16.5,3.5,3.34,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.5,105.45,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,61.0,229.64,163.87
2016,10,26,7,15,462.0,35.0,4.25,16.0,104.5,306.08,244.45
2016,10,26,7,30,560.0,43.0,4.3,16.0,148.0,391.34,320.37
2016,10,26,7,45,618.5,48.5,4.35,16.0,194.5,453.03,375.16
2016,10,26,8,0,677.0,54.0,4.4,16.0,241.0,522.34,433.93
2016,10,26,8,15,338.5,73.5,4.35,16.0,167.0,337.56,282.56
2016,10,26,8,30,0.0,93.0,4.3,16.0,93.0,89.4,69.92
2016,10,26,8,45,8.5,126.0,4.25,16.5,130.0,130.53,104.43
2016,10,26,9,0,17.0,159.0,4.2,17.0,167.0,172.47,138.79
2016,10,26,9,15,139.5,184.5,4.15,17.0,254.0,322.0,263.49
2016,10,26,9,30,262.0,210.0,4.1,17.0,341.0,466.97,379.95
2016,10,26,9,45,562.5,143.0,4.05,17.5,447.5,661.25,534.39
2016,10,26,10,0,863.0,76.0,4.0,18.0,554.0,831.77,657.76
2016,10,26,10,15,873.5,77.5,4.0,18.0,579.5,848.97,667.93
2016,10,26,10,30,884.0,79.0,4.0,18.0,605.0,862.84,676.86
2016,10,26,10,45,888.0,81.0,4.05,18.5,622.5,868.2,678.78
2016,10,26,11,0,892.0,83.0,4.1,19.0,640.0,869.98,678.34
2016,10,26,11,15,896.5,83.5,4.1,19.0,651.0,866.82,675.6
2016,10,26,11,30,901.0,84.0,4.1,19.0,662.0,860.03,670.46
2016,10,26,11,45,900.5,85.0,4.2,19.0,664.0,846.04,660.8
2016,10,26,12,0,900.0,86.0,4.3,19.0,666.0,828.6,648.77
2016,10,26,12,15,898.5,85.5,4.2,19.0,660.5,805.33,631.79
2016,10,26,12,30,897.0,85.0,4.1,19.0,655.0,778.86,612.6
2016,10,26,12,45,893.0,84.5,4.0,19.0,641.5,747.48,589.86
2016,10,26,13,0,889.0,84.0,3.9,19.0,628.0,713.31,565.08
2016,10,26,13,15,881.0,82.5,3.75,19.0,606.5,672.8,534.27
2016,10,26,13,30,873.0,81.0,3.6,19.0,585.0,630.17,500.62
2016,10,26,13,45,863.0,79.5,3.5,19.0,557.0,584.48,464.1
2016,10,26,14,0,853.0,78.0,3.4,19.0,529.0,537.27,425.56
2016,10,26,14,15,837.0,76.0,3.25,18.5,494.0,485.8,383.37
2016,10,26,14,30,821.0,74.0,3.1,18.0,459.0,432.98,338.88
2016,10,26,14,45,799.5,71.0,3.0,18.0,419.0,376.96,290.13
2016,10,26,15,0,778.0,68.0,2.9,18.0,379.0,321.71,240.92
2016,10,26,15,15,746.0,64.5,2.75,18.0,334.5,264.23,189.51
2016,10,26,15,30,714.0,61.0,2.6,18.0,290.0,209.32,140.51
2016,10,26,15,45,667.0,56.0,2.5,18.0,243.5,153.59,93.44
2016,10,26,16,0,620.0,51.0,2.4,18.0,197.0,100.54,53.28
2016,10,26,16,15,544.0,44.5,2.2,17.5,150.5,52.41,26.62
2016,10,26,16,30,468.0,38.0,2.0,17.0,104.0,29.42,19.66
2016,10,26,16,45,332.0,27.5,1.85,17.0,65.0,21.87,11.49
2016,10,26,17,0,196.0,17.0,1.7,17.0,26.0,13.92,0.0
2016,10,26,17,15,98.0,8.5,1.65,16.5,13.0,8.1,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,27,7,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,27,7,15,0.0,1.0,5.0,16.0,1.0,0.92,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,4.17,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.63,0.0
2016,10,27,8,45,52.5,94.0,4.85,17.5,116.5,134.37,108.98
2016,10,27,9,0,105.0,183.0,4.9,18.0,228.0,281.55,230.02
2016,10,27,9,15,52.5,160.5,4.75,18.0,183.0,211.03,170.63
2016,10,27,9,30,0.0,138.0,4.6,18.0,138.0,133.34,105.04
2016,10,27,9,45,0.0,149.0,4.5,18.0,149.0,144.07,113.66
2016,10,27,10,0,0.0,160.0,4.4,18.0,160.0,154.81,122.15
2016,10,27,10,15,4.5,179.5,4.4,18.0,182.5,178.31,141.14
2016,10,27,10,30,9.0,199.0,4.4,18.0,205.0,201.86,160.04
2016,10,27,10,45,4.5,185.5,4.45,18.0,188.5,183.12,144.58
2016,10,27,11,0,0.0,172.0,4.5,18.0,172.0,164.89,129.6
2016,10,27,11,15,0.0,160.5,4.7,18.0,160.5,152.94,119.91
2016,10,27,11,30,0.0,149.0,4.9,18.0,149.0,141.25,110.43
2016,10,27,11,45,0.0,149.5,5.1,18.0,149.5,141.56,110.68
2016,10,27,12,0,0.0,150.0,5.3,18.0,150.0,141.88,110.96
2016,10,27,12,15,0.0,149.5,5.3,18.0,149.5,141.23,110.46
2016,10,27,12,30,0.0,149.0,5.3,18.0,149.0,140.6,110.0
2016,10,27,12,45,1.0,164.0,5.3,18.0,165.0,155.77,122.43
2016,10,27,13,0,2.0,179.0,5.3,18.0,181.0,170.84,134.76
2016,10,27,13,15,1.0,103.0,5.2,18.0,104.0,96.83,74.55
2016,10,27,13,30,0.0,27.0,5.1,18.0,27.0,25.09,15.3
2016,10,27,13,45,0.0,85.0,5.1,18.0,85.0,79.18,60.29
2016,10,27,14,0,0.0,143.0,5.1,18.0,143.0,133.89,105.44
2016,10,27,14,15,0.0,119.5,5.05,18.0,119.5,111.53,87.22
2016,10,27,14,30,0.0,96.0,5.0,18.0,96.0,89.41,69.13
2016,10,27,14,45,0.0,59.5,4.95,18.0,59.5,55.33,40.88
2016,10,27,15,0,0.0,23.0,4.9,18.0,23.0,21.34,12.39
2016,10,27,15,15,0.0,20.0,4.7,17.5,20.0,18.55,10.09
2016,10,27,15,30,0.0,17.0,4.5,17.0,17.0,15.76,7.76
2016,10,27,15,45,0.0,14.0,4.35,17.0,14.0,12.97,5.38
2016,10,27,16,0,0.0,11.0,4.2,17.0,11.0,10.18,2.97
2016,10,27,16,15,0.0,8.5,4.15,17.0,8.5,7.87,0.94
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,5.55,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,3.24,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.95,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.48,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,2.3,16.0,9.5,9.05,0.0
2016,10,28,7,0,0.0,19.0,2.4,16.0,19.0,17.63,6.86
2016,10,28,7,15,0.0,34.5,2.3,16.0,34.5,33.02,21.47
2016,10,28,7,30,0.0,50.0,2.2,16.0,50.0,48.97,35.42
2016,10,28,7,45,0.0,67.0,2.1,16.5,67.0,66.43,50.41
2016,10,28,8,0,0.0,84.0,2.0,17.0,84.0,83.67,64.99
2016,10,28,8,15,0.0,101.0,1.9,17.0,101.0,100.79,79.33
2016,10,28,8,30,0.0,118.0,1.8,17.0,118.0,117.85,93.4
2016,10,28,8,45,0.0,107.0,1.75,17.0,107.0,103.56,81.38
2016,10,28,9,0,0.0,96.0,1.7,17.0,96.0,90.97,70.78
2016,10,28,9,15,0.0,111.5,1.7,17.0,111.5,106.42,83.41
2016,10,28,9,30,0.0,127.0,1.7,17.0,127.0,121.89,95.9
2016,10,28,9,45,9.0,164.0,1.7,17.5,169.0,167.62,132.97
2016,10,28,10,0,18.0,201.0,1.7,18.0,211.0,214.04,169.77
2016,10,28,10,15,71.0,234.5,1.85,18.0,276.0,308.0,245.22
2016,10,28,10,30,124.0,268.0,2.0,18.0,341.0,403.67,319.82
2016,10,28,10,45,62.0,211.0,2.15,18.0,247.5,269.94,214.32
2016,10,28,11,0,0.0,154.0,2.3,18.0,154.0,146.77,114.5
2016,10,28,11,15,55.5,223.5,2.4,18.0,258.5,274.86,218.59
2016,10,28,11,30,111.0,293.0,2.5,18.0,363.0,396.32,313.55
2016,10,28,11,45,138.0,295.5,2.7,18.0,383.5,428.54,338.44
2016,10,28,12,0,165.0,298.0,2.9,18.0,404.0,447.64,353.78
2016,10,28,12,15,87.0,253.0,2.95,18.0,309.0,322.15,255.43
2016,10,28,12,30,9.0,208.0,3.0,18.0,214.0,205.6,161.83
2016,10,28,12,45,6.5,197.5,3.05,18.0,202.0,192.71,151.84
2016,10,28,13,0,4.0,187.0,3.1,18.0,190.0,180.1,141.84
2016,10,28,13,15,16.0,204.0,3.0,18.0,213.5,204.09,161.5
2016,10,28,13,30,28.0,221.0,2.9,18.0,237.0,226.97,180.06
2016,10,28,13,45,88.0,226.5,2.85,18.0,273.0,269.37,214.7
2016,10,28,14,0,148.0,232.0,2.8,18.0,309.0,305.01,243.06
2016,10,28,14,15,215.0,209.5,2.65,18.0,313.0,305.59,243.08
2016,10,28,14,30,282.0,187.0,2.5,18.0,317.0,302.41,239.17
2016,10,28,14,45,519.5,128.0,2.45,18.0,341.5,320.44,248.7
2016,10,28,15,0,757.0,69.0,2.4,18.0,366.0,312.22,233.06
2016,10,28,15,15,724.0,65.5,2.35,17.5,322.0,255.9,183.11
2016,10,28,15,30,691.0,62.0,2.3,17.0,278.0,202.29,135.71
2016,10,28,15,45,643.0,57.0,2.25,17.0,232.0,146.03,88.45
2016,10,28,16,0,595.0,52.0,2.2,17.0,186.0,96.6,51.6
2016,10,28,16,15,514.0,44.5,2.1,16.5,140.5,49.34,25.92
2016,10,28,16,30,433.0,37.0,2.0,16.0,95.0,28.86,19.13
2016,10,28,16,45,290.5,26.0,1.9,16.0,58.0,20.78,9.8
2016,10,28,17,0,148.0,15.0,1.8,16.0,21.0,14.3,0.0
2016,10,28,17,15,74.0,7.5,1.7,16.0,10.5,0.0,0.0
