Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,130.5,14.0,3.6,16.0,24.5,66.94,0.0
2016,10,29,7,0,261.0,28.0,3.8,16.0,49.0,178.3,114.78
2016,10,29,7,15,368.0,38.0,3.9,16.0,90.5,259.07,204.72
2016,10,29,7,30,475.0,48.0,4.0,16.0,132.0,346.83,282.76
2016,10,29,7,45,237.5,49.5,4.15,16.5,91.5,220.5,181.95
2016,10,29,8,0,0.0,51.0,4.3,17.0,51.0,47.4,34.45
2016,10,29,8,15,0.0,61.5,4.35,17.0,61.5,57.2,42.85
2016,10,29,8,30,0.0,72.0,4.4,17.0,72.0,67.4,51.42
2016,10,29,8,45,35.5,123.5,4.45,17.0,138.5,156.52,126.82
2016,10,29,9,0,71.0,175.0,4.5,17.0,205.0,245.66,200.54
2016,10,29,9,15,138.0,193.0,4.45,17.0,257.5,331.52,271.16
2016,10,29,9,30,205.0,211.0,4.4,17.0,310.0,407.63,332.66
2016,10,29,9,45,118.5,212.0,4.4,17.5,270.5,337.46,273.22
2016,10,29,10,0,32.0,213.0,4.4,18.0,231.0,251.85,201.34
2016,10,29,10,15,47.5,232.5,4.3,18.0,260.0,285.86,228.73
2016,10,29,10,30,63.0,252.0,4.2,18.0,289.0,319.77,255.5
2016,10,29,10,45,114.5,268.0,4.15,18.0,337.5,392.8,313.74
2016,10,29,11,0,166.0,284.0,4.1,18.0,386.0,452.04,360.34
2016,10,29,11,15,229.0,281.0,4.0,18.0,424.0,497.76,396.53
2016,10,29,11,30,292.0,278.0,3.9,18.0,462.0,553.52,439.61
2016,10,29,11,45,304.0,276.5,3.85,18.0,468.5,554.21,439.79
2016,10,29,12,0,316.0,275.0,3.8,18.0,475.0,553.34,439.05
2016,10,29,12,15,241.5,282.5,3.75,18.0,434.5,483.48,384.1
2016,10,29,12,30,167.0,290.0,3.7,18.0,394.0,426.9,338.93
2016,10,29,12,45,229.5,275.5,3.65,18.5,415.0,448.88,356.8
2016,10,29,13,0,292.0,261.0,3.6,19.0,436.0,474.2,376.34
2016,10,29,13,15,186.5,254.5,3.55,19.0,365.0,378.33,300.52
2016,10,29,13,30,81.0,248.0,3.5,19.0,294.0,291.83,231.38
2016,10,29,13,45,44.5,213.0,3.5,19.0,238.0,231.19,183.24
2016,10,29,14,0,8.0,178.0,3.5,19.0,182.0,171.48,135.27
2016,10,29,14,15,122.5,184.5,3.5,18.5,240.5,237.19,189.16
2016,10,29,14,30,237.0,191.0,3.5,18.0,299.0,286.57,227.76
2016,10,29,14,45,495.0,129.5,3.5,18.0,329.5,311.57,242.83
2016,10,29,15,0,753.0,68.0,3.5,18.0,360.0,308.21,230.65
2016,10,29,15,15,719.5,64.5,3.5,18.0,316.0,252.12,180.26
2016,10,29,15,30,686.0,61.0,3.5,18.0,272.0,198.81,132.74
2016,10,29,15,45,631.5,56.5,3.5,18.0,226.0,142.55,85.85
2016,10,29,16,0,577.0,52.0,3.5,18.0,180.0,93.85,50.06
2016,10,29,16,15,496.0,44.5,3.5,17.5,135.5,47.88,25.46
2016,10,29,16,30,415.0,37.0,3.5,17.0,91.0,29.04,19.1
2016,10,29,16,45,207.5,27.5,3.55,17.0,54.5,21.59,9.66
2016,10,29,17,0,0.0,18.0,3.6,17.0,18.0,17.16,0.0
2016,10,29,17,15,0.0,9.0,3.65,16.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.43,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.77,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,5.55,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,8.33,1.32
2016,10,30,7,45,0.0,12.0,8.05,16.5,12.0,11.11,3.74
2016,10,30,8,0,0.0,15.0,8.1,17.0,15.0,13.9,6.14
2016,10,30,8,15,0.0,18.5,8.05,17.0,18.5,17.15,8.92
2016,10,30,8,30,0.0,22.0,8.0,17.0,22.0,20.4,11.68
2016,10,30,8,45,0.0,18.0,8.0,17.0,18.0,16.69,8.51
2016,10,30,9,0,0.0,14.0,8.0,17.0,14.0,12.98,5.34
2016,10,30,9,15,0.0,41.5,7.9,17.0,41.5,38.56,26.9
2016,10,30,9,30,0.0,69.0,7.8,17.0,69.0,64.21,48.34
2016,10,30,9,45,0.0,98.5,7.7,17.5,98.5,92.48,71.65
2016,10,30,10,0,0.0,128.0,7.6,18.0,128.0,121.97,95.68
2016,10,30,10,15,61.5,196.0,7.4,18.0,231.5,255.45,206.65
2016,10,30,10,30,123.0,264.0,7.2,18.0,335.0,398.13,321.88
2016,10,30,10,45,464.5,187.5,7.05,18.0,468.0,624.8,509.03
2016,10,30,11,0,806.0,111.0,6.9,18.0,601.0,825.95,664.78
2016,10,30,11,15,540.5,195.0,6.7,18.0,526.0,687.53,555.34
2016,10,30,11,30,275.0,279.0,6.5,18.0,451.0,539.94,433.96
2016,10,30,11,45,312.0,272.0,6.35,18.0,468.0,555.09,446.58
2016,10,30,12,0,349.0,265.0,6.2,18.0,485.0,567.94,456.85
2016,10,30,12,15,321.5,268.5,6.1,18.0,469.5,539.63,433.83
2016,10,30,12,30,294.0,272.0,6.0,18.0,454.0,511.36,410.95
2016,10,30,12,45,257.5,271.0,5.9,18.0,427.5,472.24,379.48
2016,10,30,13,0,221.0,270.0,5.8,18.0,401.0,426.82,343.11
2016,10,30,13,15,351.5,233.0,5.7,18.0,433.5,469.43,378.71
2016,10,30,13,30,482.0,196.0,5.6,18.0,466.0,500.8,404.15
2016,10,30,13,45,628.0,146.5,5.6,18.0,479.5,513.2,414.1
2016,10,30,14,0,774.0,97.0,5.6,18.0,493.0,507.88,408.71
2016,10,30,14,15,754.5,94.5,5.55,18.0,458.5,457.17,365.42
2016,10,30,14,30,735.0,92.0,5.5,18.0,424.0,405.93,320.87
2016,10,30,14,45,704.0,89.5,5.45,18.0,384.0,351.26,272.78
2016,10,30,15,0,673.0,87.0,5.4,18.0,344.0,298.54,225.57
2016,10,30,15,15,633.5,82.0,5.35,17.5,301.0,243.51,176.85
2016,10,30,15,30,594.0,77.0,5.3,17.0,258.0,192.1,131.6
2016,10,30,15,45,532.0,71.0,5.3,17.0,213.0,140.47,88.95
2016,10,30,16,0,470.0,65.0,5.3,17.0,168.0,95.79,56.29
2016,10,30,16,15,380.0,55.0,5.2,16.5,125.0,52.51,31.85
2016,10,30,16,30,290.0,45.0,5.1,16.0,82.0,34.97,24.12
2016,10,30,16,45,158.5,29.5,5.0,16.0,48.5,23.28,10.02
2016,10,30,17,0,27.0,14.0,4.9,16.0,15.0,13.34,0.0
2016,10,30,17,15,13.5,7.0,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,103.5,14.0,2.25,15.0,22.0,55.44,0.0
2016,10,31,7,0,207.0,28.0,2.3,15.0,44.0,150.92,85.15
2016,10,31,7,15,321.0,39.5,2.3,15.0,84.5,235.03,184.11
2016,10,31,7,30,435.0,51.0,2.3,15.0,125.0,325.79,264.37
2016,10,31,7,45,513.0,57.0,2.35,15.5,170.5,398.2,326.77
2016,10,31,8,0,591.0,63.0,2.4,16.0,216.0,475.16,390.63
2016,10,31,8,15,636.0,68.0,2.45,16.0,260.5,532.87,437.85
2016,10,31,8,30,681.0,73.0,2.5,16.0,305.0,591.64,484.35
2016,10,31,8,45,715.5,76.0,2.6,16.5,347.5,640.71,520.23
2016,10,31,9,0,750.0,79.0,2.7,17.0,390.0,685.49,552.06
2016,10,31,9,15,741.0,84.5,2.75,17.0,415.0,702.08,563.19
2016,10,31,9,30,732.0,90.0,2.8,17.0,440.0,715.4,572.01
2016,10,31,9,45,770.5,91.5,2.9,17.0,482.0,759.79,603.95
2016,10,31,10,0,809.0,93.0,3.0,17.0,524.0,802.18,633.9
2016,10,31,10,15,644.0,148.5,3.05,17.0,501.5,737.5,585.67
2016,10,31,10,30,479.0,204.0,3.1,17.0,479.0,656.33,522.22
2016,10,31,10,45,400.5,231.0,3.15,17.0,465.5,605.29,482.4
2016,10,31,11,0,322.0,258.0,3.2,17.0,452.0,566.17,450.64
2016,10,31,11,15,360.5,253.0,3.25,17.0,474.0,587.6,467.69
2016,10,31,11,30,399.0,248.0,3.3,17.0,496.0,607.03,482.82
2016,10,31,11,45,627.5,172.0,3.4,17.5,563.0,717.19,568.86
2016,10,31,12,0,856.0,96.0,3.5,18.0,630.0,797.41,626.95
2016,10,31,12,15,483.0,189.0,3.6,18.0,490.0,588.08,468.22
2016,10,31,12,30,110.0,282.0,3.7,18.0,350.0,366.56,290.77
2016,10,31,12,45,77.0,263.5,3.8,18.0,310.5,318.35,253.21
2016,10,31,13,0,44.0,245.0,3.9,18.0,271.0,272.52,216.58
2016,10,31,13,15,44.0,236.5,4.0,18.0,262.0,260.83,207.6
2016,10,31,13,30,44.0,228.0,4.1,18.0,253.0,249.15,198.5
2016,10,31,13,45,93.0,226.5,4.25,18.0,275.0,271.97,217.62
2016,10,31,14,0,142.0,225.0,4.4,18.0,297.0,294.38,235.79
2016,10,31,14,15,195.0,205.0,4.5,17.5,296.5,290.63,232.99
2016,10,31,14,30,248.0,185.0,4.6,17.0,296.0,284.56,227.44
2016,10,31,14,45,484.0,130.0,4.75,17.0,322.0,305.85,239.95
2016,10,31,15,0,720.0,75.0,4.9,17.0,348.0,301.43,227.29
2016,10,31,15,15,682.5,71.0,5.0,17.0,304.0,244.29,175.94
2016,10,31,15,30,645.0,67.0,5.1,17.0,260.0,191.7,129.06
2016,10,31,15,45,586.0,61.5,5.2,17.0,214.5,138.25,84.7
2016,10,31,16,0,527.0,56.0,5.3,17.0,169.0,91.24,50.45
2016,10,31,16,15,438.0,47.5,5.25,16.5,125.5,47.58,27.24
2016,10,31,16,30,349.0,39.0,5.2,16.0,82.0,31.32,20.91
2016,10,31,16,45,174.5,26.5,5.2,16.0,48.0,20.88,7.41
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,13.34,0.0
2016,10,31,17,15,0.0,7.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,6,45,104.0,13.5,4.5,14.5,21.0,54.96,0.0
2016,11,1,7,0,208.0,27.0,4.4,15.0,42.0,148.56,75.77
2016,11,1,7,15,325.0,38.0,4.3,15.0,82.0,234.77,183.76
2016,11,1,7,30,442.0,49.0,4.2,15.0,122.0,326.4,266.05
2016,11,1,7,45,518.5,55.5,4.1,15.5,167.5,398.43,328.98
2016,11,1,8,0,595.0,62.0,4.0,16.0,213.0,474.99,393.42
2016,11,1,8,15,640.5,67.0,3.9,16.0,258.0,533.01,441.54
2016,11,1,8,30,686.0,72.0,3.8,16.0,303.0,592.12,488.83
2016,11,1,8,45,721.0,74.5,3.7,16.0,345.0,636.93,522.4
2016,11,1,9,0,756.0,77.0,3.6,16.0,387.0,685.6,558.11
2016,11,1,9,15,777.5,79.5,3.5,16.0,424.5,722.61,584.22
2016,11,1,9,30,799.0,82.0,3.4,16.0,462.0,757.56,608.4
2016,11,1,9,45,452.0,158.0,3.3,16.5,376.0,573.31,464.11
2016,11,1,10,0,105.0,234.0,3.2,17.0,290.0,338.71,272.23
2016,11,1,10,15,482.5,160.0,3.15,17.0,433.0,607.22,490.33
2016,11,1,10,30,860.0,86.0,3.1,17.0,576.0,842.66,663.18
2016,11,1,10,45,866.0,87.5,3.1,17.0,593.5,841.95,659.95
2016,11,1,11,0,872.0,89.0,3.1,17.0,611.0,844.7,661.31
2016,11,1,11,15,876.0,89.5,3.15,17.0,621.0,841.1,658.56
2016,11,1,11,30,880.0,90.0,3.2,17.0,631.0,834.0,653.5
2016,11,1,11,45,879.0,91.0,3.25,17.0,633.0,819.91,643.58
2016,11,1,12,0,878.0,92.0,3.3,17.0,635.0,802.5,631.41
2016,11,1,12,15,876.0,91.5,3.35,17.0,629.0,779.41,615.2
2016,11,1,12,30,874.0,91.0,3.4,17.0,623.0,753.25,596.78
2016,11,1,12,45,868.0,90.5,3.45,17.0,609.0,725.16,576.92
2016,11,1,13,0,862.0,90.0,3.5,17.0,595.0,690.11,551.26
2016,11,1,13,15,853.5,89.0,3.45,17.0,574.0,650.52,520.38
2016,11,1,13,30,845.0,88.0,3.4,17.0,553.0,608.93,487.39
2016,11,1,13,45,832.5,86.0,3.35,17.0,524.5,562.27,449.81
2016,11,1,14,0,820.0,84.0,3.3,17.0,496.0,514.44,410.42
2016,11,1,14,15,802.0,82.0,3.3,17.0,462.0,463.12,367.38
2016,11,1,14,30,784.0,80.0,3.3,17.0,428.0,411.68,323.07
2016,11,1,14,45,757.0,77.0,3.3,17.0,388.0,356.14,274.49
2016,11,1,15,0,730.0,74.0,3.3,17.0,348.0,302.03,226.13
2016,11,1,15,15,693.0,70.0,3.35,16.5,304.5,244.63,175.33
2016,11,1,15,30,656.0,66.0,3.4,16.0,261.0,191.69,128.58
2016,11,1,15,45,597.5,60.5,3.5,16.0,215.0,137.85,84.0
2016,11,1,16,0,539.0,55.0,3.6,16.0,169.0,90.37,49.59
2016,11,1,16,15,448.5,46.5,3.65,15.5,124.5,46.17,26.47
2016,11,1,16,30,358.0,38.0,3.7,15.0,80.0,30.59,20.28
2016,11,1,16,45,211.0,24.5,3.8,15.0,46.5,20.03,5.74
2016,11,1,17,0,64.0,11.0,3.9,15.0,13.0,10.48,0.0
2016,11,1,17,15,32.0,5.5,3.95,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,12.0,2.8,13.0,20.5,62.38,0.0
2016,11,2,7,0,253.0,24.0,2.9,13.0,41.0,163.14,72.78
2016,11,2,7,15,369.5,34.0,2.95,13.0,82.0,252.14,197.31
2016,11,2,7,30,486.0,44.0,3.0,13.0,123.0,343.72,280.7
2016,11,2,7,45,554.5,51.0,3.1,13.5,169.0,412.86,341.73
2016,11,2,8,0,623.0,58.0,3.2,14.0,215.0,486.08,403.8
2016,11,2,8,15,667.5,63.0,3.15,14.5,260.0,544.21,451.27
2016,11,2,8,30,712.0,68.0,3.1,15.0,305.0,599.21,494.15
2016,11,2,8,45,743.0,71.5,3.05,15.5,347.0,647.44,529.3
2016,11,2,9,0,774.0,75.0,3.0,16.0,389.0,694.72,562.67
2016,11,2,9,15,795.5,77.5,2.85,16.0,426.5,732.05,588.36
2016,11,2,9,30,817.0,80.0,2.7,16.0,464.0,767.27,611.97
2016,11,2,9,45,841.0,79.0,2.6,16.5,497.5,797.83,630.9
2016,11,2,10,0,865.0,78.0,2.5,17.0,531.0,818.83,642.68
2016,11,2,10,15,875.0,79.0,2.25,17.0,556.0,834.62,650.71
2016,11,2,10,30,885.0,80.0,2.0,17.0,581.0,847.12,656.2
2016,11,2,10,45,891.0,81.5,1.75,17.5,598.5,853.4,655.9
2016,11,2,11,0,897.0,83.0,1.5,18.0,616.0,856.14,653.0
2016,11,2,11,15,900.5,83.0,1.4,18.0,626.0,851.42,648.04
2016,11,2,11,30,904.0,83.0,1.3,18.0,636.0,843.14,640.86
2016,11,2,11,45,904.0,83.5,1.25,18.0,637.5,829.04,630.54
2016,11,2,12,0,904.0,84.0,1.2,18.0,639.0,811.5,618.08
2016,11,2,12,15,902.0,83.5,1.25,18.0,633.0,787.95,602.86
2016,11,2,12,30,900.0,83.0,1.3,18.0,627.0,761.24,585.46
2016,11,2,12,45,898.5,81.5,1.4,18.0,614.0,730.75,565.81
2016,11,2,13,0,897.0,80.0,1.5,18.0,601.0,697.35,543.75
2016,11,2,13,15,889.0,78.5,1.65,18.0,579.5,657.01,514.87
2016,11,2,13,30,881.0,77.0,1.8,18.0,558.0,614.55,483.43
2016,11,2,13,45,868.5,76.0,1.95,18.0,529.5,568.2,447.92
2016,11,2,14,0,856.0,75.0,2.1,18.0,501.0,521.54,410.85
2016,11,2,14,15,839.0,73.0,2.25,18.0,466.5,469.21,368.13
2016,11,2,14,30,822.0,71.0,2.4,18.0,432.0,416.57,323.68
2016,11,2,14,45,797.0,68.0,2.6,18.0,392.0,360.01,274.89
2016,11,2,15,0,772.0,65.0,2.8,18.0,352.0,304.6,225.75
2016,11,2,15,15,737.0,61.5,2.95,17.5,307.5,247.64,175.29
2016,11,2,15,30,702.0,58.0,3.1,17.0,263.0,193.57,127.57
2016,11,2,15,45,648.5,53.0,3.3,17.0,217.0,138.76,82.16
2016,11,2,16,0,595.0,48.0,3.5,17.0,171.0,87.44,45.0
2016,11,2,16,15,509.0,40.5,3.55,16.5,126.0,41.11,21.81
2016,11,2,16,30,423.0,33.0,3.6,16.0,81.0,26.06,16.26
2016,11,2,16,45,267.5,21.5,3.65,16.0,46.5,17.3,2.87
2016,11,2,17,0,112.0,10.0,3.7,16.0,12.0,9.53,0.0
2016,11,2,17,15,56.0,5.0,3.7,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.0,19.5,61.37,0.0
2016,11,3,7,0,254.0,22.0,3.8,14.0,39.0,159.91,56.62
2016,11,3,7,15,371.5,32.5,3.9,14.0,79.5,250.65,194.46
2016,11,3,7,30,489.0,43.0,4.0,14.0,120.0,343.01,279.38
2016,11,3,7,45,559.5,49.5,4.1,14.5,166.0,412.57,341.15
2016,11,3,8,0,630.0,56.0,4.2,15.0,212.0,486.35,404.14
2016,11,3,8,15,675.0,61.0,4.1,15.5,257.5,544.88,452.21
2016,11,3,8,30,720.0,66.0,4.0,16.0,303.0,600.49,495.86
2016,11,3,8,45,751.5,69.0,3.9,16.5,345.0,648.58,531.11
2016,11,3,9,0,783.0,72.0,3.8,17.0,387.0,695.72,564.56
2016,11,3,9,15,804.5,74.5,3.5,17.0,424.5,733.15,590.15
2016,11,3,9,30,826.0,77.0,3.2,17.0,462.0,768.47,613.47
2016,11,3,9,45,850.0,76.0,2.95,17.5,495.5,799.05,631.78
2016,11,3,10,0,874.0,75.0,2.7,18.0,529.0,820.12,642.76
2016,11,3,10,15,884.0,76.5,2.4,18.0,554.0,836.6,651.06
2016,11,3,10,30,894.0,78.0,2.1,18.0,579.0,849.73,656.67
2016,11,3,10,45,899.5,79.0,1.85,18.5,596.5,855.02,655.77
2016,11,3,11,0,905.0,80.0,1.6,19.0,614.0,856.73,652.31
2016,11,3,11,15,908.5,80.5,1.4,19.0,624.0,852.58,646.58
2016,11,3,11,30,912.0,81.0,1.2,19.0,634.0,844.83,638.42
2016,11,3,11,45,911.0,81.5,1.05,19.5,635.5,829.85,624.95
2016,11,3,12,0,910.0,82.0,0.9,20.0,637.0,811.45,609.36
2016,11,3,12,15,908.0,82.0,0.8,20.0,631.0,788.39,592.69
2016,11,3,12,30,906.0,82.0,0.7,20.0,625.0,762.15,573.99
2016,11,3,12,45,901.0,81.0,0.65,20.5,611.0,729.62,550.8
2016,11,3,13,0,896.0,80.0,0.6,21.0,597.0,694.38,525.64
2016,11,3,13,15,887.5,79.0,0.75,21.0,576.0,654.37,498.93
2016,11,3,13,30,879.0,78.0,0.9,21.0,555.0,612.27,469.55
2016,11,3,13,45,865.0,77.0,1.05,21.0,526.0,565.25,435.27
2016,11,3,14,0,851.0,76.0,1.2,21.0,497.0,518.08,399.38
2016,11,3,14,15,733.0,91.5,1.3,20.5,436.0,436.94,337.31
2016,11,3,14,30,615.0,107.0,1.4,20.0,375.0,364.93,280.96
2016,11,3,14,45,689.5,87.0,1.55,20.0,361.0,337.61,255.36
2016,11,3,15,0,764.0,67.0,1.7,20.0,347.0,302.6,221.31
2016,11,3,15,15,728.0,63.0,1.75,19.5,303.0,245.44,171.52
2016,11,3,15,30,692.0,59.0,1.8,19.0,259.0,191.33,124.59
2016,11,3,15,45,636.0,54.0,1.9,19.0,213.0,134.96,78.73
2016,11,3,16,0,580.0,49.0,2.0,19.0,167.0,86.23,44.34
2016,11,3,16,15,490.5,41.0,2.0,18.5,122.5,40.46,21.86
2016,11,3,16,30,401.0,33.0,2.0,18.0,78.0,26.22,16.11
2016,11,3,16,45,200.5,16.5,2.05,18.0,39.0,12.73,0.0
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,106.5,11.5,2.6,15.0,17.5,53.42,0.0
2016,11,4,7,0,213.0,23.0,2.4,15.0,35.0,140.47,32.6
2016,11,4,7,15,334.0,34.0,2.2,15.0,75.0,232.8,177.73
2016,11,4,7,30,455.0,45.0,2.0,15.0,115.0,325.71,262.04
2016,11,4,7,45,528.5,52.0,1.85,15.5,160.5,396.24,322.91
2016,11,4,8,0,602.0,59.0,1.7,16.0,206.0,471.17,384.54
2016,11,4,8,15,648.5,64.5,1.55,16.0,251.0,530.23,431.81
2016,11,4,8,30,695.0,70.0,1.4,16.0,296.0,590.46,477.82
2016,11,4,8,45,727.5,73.5,1.25,16.5,338.0,634.48,507.74
2016,11,4,9,0,760.0,77.0,1.1,17.0,380.0,682.3,539.01
2016,11,4,9,15,782.5,80.0,0.9,17.0,417.5,720.55,562.47
2016,11,4,9,30,805.0,83.0,0.7,17.0,455.0,756.77,583.43
2016,11,4,9,45,821.0,85.0,0.55,17.5,486.5,784.19,597.12
2016,11,4,10,0,837.0,87.0,0.4,18.0,518.0,808.82,608.49
2016,11,4,10,15,848.0,88.5,0.45,18.0,543.0,825.69,619.31
2016,11,4,10,30,859.0,90.0,0.5,18.0,568.0,839.29,628.16
2016,11,4,10,45,866.5,91.0,0.55,18.5,586.0,845.96,631.41
2016,11,4,11,0,874.0,92.0,0.6,19.0,604.0,849.12,632.56
2016,11,4,11,15,877.5,92.5,0.75,19.0,614.0,844.82,631.92
2016,11,4,11,30,881.0,93.0,0.9,19.0,624.0,836.98,628.96
2016,11,4,11,45,881.0,93.5,1.05,19.0,626.0,822.8,621.65
2016,11,4,12,0,881.0,94.0,1.2,19.0,628.0,805.24,611.92
2016,11,4,12,15,879.0,93.5,1.3,19.0,621.5,781.72,597.33
2016,11,4,12,30,877.0,93.0,1.4,19.0,615.0,755.11,580.48
2016,11,4,12,45,876.5,90.5,1.55,19.0,602.5,724.36,560.98
2016,11,4,13,0,876.0,88.0,1.7,19.0,590.0,690.71,538.24
2016,11,4,13,15,867.5,86.5,1.75,19.0,568.5,650.32,508.43
2016,11,4,13,30,859.0,85.0,1.8,19.0,547.0,607.9,476.4
2016,11,4,13,45,847.5,83.0,1.9,19.0,519.0,561.5,440.72
2016,11,4,14,0,836.0,81.0,2.0,19.0,491.0,513.81,402.88
2016,11,4,14,15,818.0,78.5,2.0,19.0,456.0,461.56,360.0
2016,11,4,14,30,800.0,76.0,2.0,19.0,421.0,409.17,315.75
2016,11,4,14,45,776.0,72.5,2.05,19.0,381.5,353.77,268.1
2016,11,4,15,0,752.0,69.0,2.1,19.0,342.0,299.47,220.21
2016,11,4,15,15,715.0,65.0,2.1,18.5,298.0,242.84,170.6
2016,11,4,15,30,678.0,61.0,2.1,18.0,254.0,187.67,122.64
2016,11,4,15,45,623.0,55.0,2.1,18.0,208.5,133.11,78.11
2016,11,4,16,0,568.0,49.0,2.1,18.0,163.0,84.44,43.68
2016,11,4,16,15,477.5,41.0,2.1,17.5,119.0,39.56,21.86
2016,11,4,16,30,387.0,33.0,2.1,17.0,75.0,26.39,16.18
2016,11,4,16,45,193.5,16.5,2.1,17.0,37.5,12.83,0.0
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,10.5,1.6,15.0,16.5,54.63,0.0
2016,11,5,7,0,225.0,21.0,1.7,15.0,33.0,142.38,11.84
2016,11,5,7,15,342.5,31.5,1.7,15.0,72.5,233.63,176.39
2016,11,5,7,30,460.0,42.0,1.7,15.0,112.0,323.92,259.68
2016,11,5,7,45,529.0,49.0,1.75,15.5,156.0,391.59,318.71
2016,11,5,8,0,598.0,56.0,1.8,16.0,200.0,463.43,378.69
2016,11,5,8,15,643.0,61.5,1.75,16.0,244.0,521.13,425.71
2016,11,5,8,30,688.0,67.0,1.7,16.0,288.0,579.96,471.76
2016,11,5,8,45,381.5,115.0,1.7,16.5,240.5,433.11,353.51
2016,11,5,9,0,75.0,163.0,1.7,17.0,193.0,235.37,190.24
2016,11,5,9,15,106.0,181.0,1.65,17.0,227.5,292.02,236.65
2016,11,5,9,30,137.0,199.0,1.6,17.0,262.0,337.78,272.73
2016,11,5,9,45,486.5,138.5,1.6,17.5,384.0,573.2,460.16
2016,11,5,10,0,836.0,78.0,1.6,18.0,506.0,794.66,618.44
2016,11,5,10,15,642.5,139.5,1.6,18.0,478.0,716.96,560.0
2016,11,5,10,30,449.0,201.0,1.6,18.0,450.0,621.55,487.29
2016,11,5,10,45,450.5,208.0,1.65,18.0,464.0,628.75,493.0
2016,11,5,11,0,452.0,215.0,1.7,18.0,478.0,633.92,496.35
2016,11,5,11,15,443.0,221.0,1.75,18.0,482.5,627.3,491.04
2016,11,5,11,30,434.0,227.0,1.8,18.0,487.0,618.85,484.54
2016,11,5,11,45,431.0,229.5,1.9,18.5,488.0,609.73,477.15
2016,11,5,12,0,428.0,232.0,2.0,19.0,489.0,598.9,468.47
2016,11,5,12,15,506.0,203.5,2.05,19.0,505.0,614.91,482.07
2016,11,5,12,30,584.0,175.0,2.1,19.0,521.0,625.27,491.09
2016,11,5,12,45,583.0,170.5,2.2,19.0,509.5,599.82,472.34
2016,11,5,13,0,582.0,166.0,2.3,19.0,498.0,572.51,452.11
2016,11,5,13,15,548.0,170.5,2.25,19.0,473.5,531.94,420.51
2016,11,5,13,30,514.0,175.0,2.2,19.0,449.0,492.01,389.1
2016,11,5,13,45,506.0,166.5,2.2,19.0,424.5,454.39,359.52
2016,11,5,14,0,498.0,158.0,2.2,19.0,400.0,416.22,328.85
2016,11,5,14,15,514.5,141.5,2.15,18.5,376.0,381.01,300.22
2016,11,5,14,30,531.0,125.0,2.1,18.0,352.0,343.32,268.48
2016,11,5,14,45,506.5,116.0,2.05,18.0,316.0,295.78,227.88
2016,11,5,15,0,482.0,107.0,2.0,18.0,280.0,250.01,188.14
2016,11,5,15,15,451.0,97.5,2.0,18.0,243.5,204.15,148.33
2016,11,5,15,30,420.0,88.0,2.0,18.0,207.0,161.23,111.41
2016,11,5,15,45,382.0,75.5,2.0,18.0,169.0,117.84,76.01
2016,11,5,16,0,344.0,63.0,2.0,18.0,131.0,78.68,47.27
2016,11,5,16,15,281.5,49.0,1.95,17.5,94.5,42.28,26.46
2016,11,5,16,30,219.0,35.0,1.9,17.0,58.0,27.26,16.72
2016,11,5,16,45,109.5,17.5,1.85,16.5,29.0,13.72,0.0
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,16.0,7.0,6.67,0.0
2016,11,6,7,0,0.0,14.0,0.8,16.0,14.0,12.99,0.0
2016,11,6,7,15,1.5,32.0,0.85,16.0,32.0,33.89,20.79
2016,11,6,7,30,3.0,50.0,0.9,16.0,50.0,54.21,39.26
2016,11,6,7,45,14.0,68.5,0.95,16.5,71.5,80.0,61.55
2016,11,6,8,0,25.0,87.0,1.0,17.0,93.0,113.86,90.27
2016,11,6,8,15,32.0,104.5,1.0,17.0,114.0,137.8,110.51
2016,11,6,8,30,39.0,122.0,1.0,17.0,135.0,162.09,130.68
2016,11,6,8,45,43.0,139.0,1.0,17.0,154.5,183.86,148.38
2016,11,6,9,0,47.0,156.0,1.0,17.0,174.0,205.73,165.86
2016,11,6,9,15,54.0,172.5,1.0,17.0,195.0,229.3,184.55
2016,11,6,9,30,61.0,189.0,1.0,17.0,216.0,252.98,203.08
2016,11,6,9,45,88.0,206.5,1.0,17.5,249.5,293.99,235.2
2016,11,6,10,0,115.0,224.0,1.0,18.0,283.0,348.1,276.52
2016,11,6,10,15,214.0,227.0,1.05,18.0,342.5,431.35,341.99
2016,11,6,10,30,313.0,230.0,1.1,18.0,402.0,528.41,415.43
2016,11,6,10,45,264.5,245.5,1.15,18.5,394.0,503.86,394.14
2016,11,6,11,0,216.0,261.0,1.2,19.0,386.0,465.62,363.97
2016,11,6,11,15,220.5,265.5,1.2,19.0,395.0,470.35,367.5
2016,11,6,11,30,225.0,270.0,1.2,19.0,404.0,474.15,370.02
2016,11,6,11,45,301.5,256.5,1.2,19.0,436.5,525.05,408.95
2016,11,6,12,0,378.0,243.0,1.2,19.0,469.0,560.94,436.12
2016,11,6,12,15,371.0,242.0,1.15,19.0,462.0,543.43,422.32
2016,11,6,12,30,364.0,241.0,1.1,19.0,455.0,524.9,408.23
2016,11,6,12,45,372.0,233.0,1.05,19.0,447.0,508.47,395.98
2016,11,6,13,0,380.0,225.0,1.0,19.0,439.0,490.44,382.39
2016,11,6,13,15,304.0,229.0,0.95,19.0,396.5,430.48,336.29
2016,11,6,13,30,228.0,233.0,0.9,19.0,354.0,368.98,288.96
2016,11,6,13,45,189.0,222.5,0.85,19.0,319.0,325.27,255.21
2016,11,6,14,0,150.0,212.0,0.8,19.0,284.0,284.58,223.42
2016,11,6,14,15,389.5,156.0,0.8,19.0,325.5,337.35,263.7
2016,11,6,14,30,629.0,100.0,0.8,19.0,367.0,360.13,276.66
2016,11,6,14,45,506.0,110.5,0.85,19.0,312.0,289.44,219.82
2016,11,6,15,0,383.0,121.0,0.9,19.0,257.0,232.64,174.7
2016,11,6,15,15,361.5,108.0,0.9,18.5,223.0,191.2,139.76
2016,11,6,15,30,340.0,95.0,0.9,18.0,189.0,151.85,106.53
2016,11,6,15,45,311.0,80.0,0.9,18.0,154.0,111.99,74.07
2016,11,6,16,0,282.0,65.0,0.9,18.0,119.0,75.44,46.87
2016,11,6,16,15,229.0,49.5,0.8,17.5,85.5,41.6,26.6
2016,11,6,16,30,176.0,34.0,0.7,17.0,52.0,26.47,15.91
2016,11,6,16,45,88.0,17.0,0.65,17.0,26.0,13.34,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,2.1,16.0,11.0,10.48,0.0
2016,11,7,7,0,0.0,22.0,2.1,16.0,22.0,24.48,0.0
2016,11,7,7,15,100.5,35.5,2.05,16.0,50.0,109.64,78.53
2016,11,7,7,30,201.0,49.0,2.0,16.0,78.0,191.79,152.4
2016,11,7,7,45,235.5,65.0,1.95,16.5,111.0,238.42,193.59
2016,11,7,8,0,270.0,81.0,1.9,17.0,144.0,287.25,235.25
2016,11,7,8,15,291.0,96.5,1.85,17.0,177.0,316.49,260.46
2016,11,7,8,30,312.0,112.0,1.8,17.0,210.0,357.79,294.21
2016,11,7,8,45,324.5,127.0,1.75,17.5,241.5,392.62,321.12
2016,11,7,9,0,337.0,142.0,1.7,18.0,273.0,426.98,346.87
2016,11,7,9,15,313.0,161.5,1.65,18.0,292.5,438.41,354.2
2016,11,7,9,30,289.0,181.0,1.6,18.0,312.0,447.36,359.51
2016,11,7,9,45,264.5,199.0,1.55,18.5,324.5,451.81,360.6
2016,11,7,10,0,240.0,217.0,1.5,19.0,337.0,454.28,360.14
2016,11,7,10,15,297.5,218.0,1.4,19.0,375.0,502.01,396.3
2016,11,7,10,30,355.0,219.0,1.3,19.0,413.0,549.49,431.14
2016,11,7,10,45,418.0,211.5,1.25,19.5,447.0,603.41,469.36
2016,11,7,11,0,481.0,204.0,1.2,20.0,481.0,643.31,496.87
2016,11,7,11,15,477.0,209.0,1.1,20.0,487.0,639.67,492.33
2016,11,7,11,30,473.0,214.0,1.0,20.0,493.0,634.02,486.83
2016,11,7,11,45,428.0,226.5,0.9,20.0,480.0,602.04,461.89
2016,11,7,12,0,383.0,239.0,0.8,20.0,467.0,559.6,429.94
2016,11,7,12,15,381.5,237.0,0.75,20.0,462.0,545.09,419.26
2016,11,7,12,30,380.0,235.0,0.7,20.0,457.0,529.29,407.33
2016,11,7,12,45,588.5,165.5,0.65,20.5,500.0,599.68,459.9
2016,11,7,13,0,797.0,96.0,0.6,21.0,543.0,640.85,489.24
2016,11,7,13,15,658.0,133.0,0.65,20.5,493.0,563.58,432.58
2016,11,7,13,30,519.0,170.0,0.7,20.0,443.0,487.75,377.02
2016,11,7,13,45,427.0,179.5,0.75,20.0,396.0,422.32,327.91
2016,11,7,14,0,335.0,189.0,0.8,20.0,349.0,358.61,279.19
2016,11,7,14,15,337.5,173.5,0.85,20.0,325.0,326.1,253.73
2016,11,7,14,30,340.0,158.0,0.9,20.0,301.0,292.86,226.7
2016,11,7,14,45,267.5,150.0,1.0,20.0,255.5,239.7,184.5
2016,11,7,15,0,195.0,142.0,1.1,20.0,210.0,192.03,146.79
2016,11,7,15,15,180.0,125.0,1.1,19.5,182.0,159.93,120.33
2016,11,7,15,30,165.0,108.0,1.1,19.0,154.0,129.48,95.13
2016,11,7,15,45,146.0,89.5,1.1,19.0,124.5,99.0,70.33
2016,11,7,16,0,127.0,71.0,1.1,19.0,95.0,70.92,48.56
2016,11,7,16,15,94.5,52.5,1.1,18.5,68.0,45.23,30.64
2016,11,7,16,30,62.0,34.0,1.1,18.0,41.0,29.0,17.6
2016,11,7,16,45,31.0,17.0,1.1,18.0,20.5,15.0,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
