Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,77.5,9.0,0.75,16.0,12.5,38.85,0.0
2016,11,8,7,0,155.0,18.0,0.8,16.0,25.0,103.99,0.0
2016,11,8,7,15,278.5,29.5,0.8,16.0,61.0,198.18,142.02
2016,11,8,7,30,402.0,41.0,0.8,16.0,97.0,288.65,227.72
2016,11,8,7,45,480.0,48.0,0.85,16.5,139.5,358.46,287.87
2016,11,8,8,0,558.0,55.0,0.9,17.0,182.0,433.22,349.48
2016,11,8,8,15,606.0,60.0,0.95,17.0,225.0,490.31,395.93
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,548.82,441.89
2016,11,8,8,45,688.5,68.5,1.05,17.5,308.0,596.66,476.91
2016,11,8,9,0,723.0,72.0,1.1,18.0,348.0,640.55,507.55
2016,11,8,9,15,745.5,74.5,1.1,18.0,384.0,676.99,532.58
2016,11,8,9,30,768.0,77.0,1.1,18.0,420.0,711.57,555.9
2016,11,8,9,45,798.0,74.5,1.15,18.5,453.0,743.8,576.74
2016,11,8,10,0,828.0,72.0,1.2,19.0,486.0,773.69,595.73
2016,11,8,10,15,838.5,73.5,1.2,19.0,510.0,783.34,601.12
2016,11,8,10,30,849.0,75.0,1.2,19.0,534.0,796.6,609.33
2016,11,8,10,45,854.5,76.0,1.25,19.5,550.5,801.87,611.55
2016,11,8,11,0,860.0,77.0,1.3,20.0,567.0,803.77,611.67
2016,11,8,11,15,864.0,77.5,1.3,20.0,577.0,800.44,608.94
2016,11,8,11,30,868.0,78.0,1.3,20.0,587.0,793.7,604.07
2016,11,8,11,45,867.5,79.0,1.35,20.0,588.5,780.58,595.54
2016,11,8,12,0,867.0,80.0,1.4,20.0,590.0,764.18,584.88
2016,11,8,12,15,865.0,79.5,1.4,20.0,585.0,741.78,569.58
2016,11,8,12,30,863.0,79.0,1.4,20.0,580.0,716.38,552.24
2016,11,8,12,45,854.5,80.0,1.45,20.0,566.0,685.26,531.28
2016,11,8,13,0,846.0,81.0,1.5,20.0,552.0,651.77,507.45
2016,11,8,13,15,562.5,151.0,1.5,20.0,459.5,521.03,407.56
2016,11,8,13,30,279.0,221.0,1.5,20.0,367.0,391.98,307.43
2016,11,8,13,45,542.0,148.0,1.5,20.0,412.0,452.29,355.44
2016,11,8,14,0,805.0,75.0,1.5,20.0,457.0,485.19,378.57
2016,11,8,14,15,787.5,73.0,1.55,20.0,424.0,435.64,337.54
2016,11,8,14,30,770.0,71.0,1.6,20.0,391.0,385.96,295.72
2016,11,8,14,45,743.5,68.0,1.65,20.0,353.0,332.26,249.68
2016,11,8,15,0,717.0,65.0,1.7,20.0,315.0,279.94,203.77
2016,11,8,15,15,679.5,61.0,1.9,19.5,273.0,225.68,156.65
2016,11,8,15,30,642.0,57.0,2.1,19.0,231.0,173.08,111.34
2016,11,8,15,45,582.0,51.5,2.35,19.0,187.0,121.06,69.68
2016,11,8,16,0,522.0,46.0,2.6,19.0,143.0,75.47,38.44
2016,11,8,16,15,428.0,37.5,3.0,18.5,102.0,33.52,18.82
2016,11,8,16,30,334.0,29.0,3.4,18.0,61.0,23.16,12.67
2016,11,8,16,45,167.0,14.5,3.85,18.0,30.5,11.36,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.0,11.0,32.01,0.0
2016,11,9,7,0,123.0,17.0,2.6,15.0,22.0,86.97,0.0
2016,11,9,7,15,238.0,30.5,2.5,15.0,57.0,178.73,126.2
2016,11,9,7,30,353.0,44.0,2.4,15.0,92.0,264.72,211.01
2016,11,9,7,45,429.5,53.5,2.35,15.5,134.5,334.71,272.76
2016,11,9,8,0,506.0,63.0,2.3,16.0,177.0,409.59,336.08
2016,11,9,8,15,556.0,69.5,2.15,16.0,219.5,468.17,384.69
2016,11,9,8,30,606.0,76.0,2.0,16.0,262.0,528.29,432.6
2016,11,9,8,45,641.5,81.0,1.85,16.5,302.0,577.36,469.29
2016,11,9,9,0,677.0,86.0,1.7,17.0,342.0,626.13,503.66
2016,11,9,9,15,701.5,89.5,1.55,17.0,378.0,663.96,529.33
2016,11,9,9,30,726.0,93.0,1.4,17.0,414.0,700.18,553.1
2016,11,9,9,45,766.0,88.5,1.3,17.5,449.0,733.07,573.25
2016,11,9,10,0,806.0,84.0,1.2,18.0,484.0,768.46,594.62
2016,11,9,10,15,817.5,86.0,1.15,18.5,508.0,785.97,603.69
2016,11,9,10,30,829.0,88.0,1.1,19.0,532.0,800.35,610.76
2016,11,9,10,45,835.0,89.5,1.1,19.5,549.0,806.36,612.82
2016,11,9,11,0,841.0,91.0,1.1,20.0,566.0,809.01,612.81
2016,11,9,11,15,844.5,91.5,1.1,20.0,576.0,805.04,609.65
2016,11,9,11,30,848.0,92.0,1.1,20.0,586.0,797.68,604.4
2016,11,9,11,45,847.5,92.5,1.1,20.5,587.5,783.8,593.75
2016,11,9,12,0,847.0,93.0,1.1,21.0,589.0,766.7,581.1
2016,11,9,12,15,844.0,92.5,1.2,21.0,583.0,743.47,566.6
2016,11,9,12,30,841.0,92.0,1.3,21.0,577.0,717.33,549.98
2016,11,9,12,45,841.0,89.5,1.4,21.0,564.5,688.26,531.06
2016,11,9,13,0,841.0,87.0,1.5,21.0,552.0,656.41,508.52
2016,11,9,13,15,832.0,85.5,1.6,21.0,531.5,617.38,480.05
2016,11,9,13,30,823.0,84.0,1.7,21.0,511.0,576.48,449.39
2016,11,9,13,45,807.0,83.0,1.85,21.0,483.0,530.67,414.31
2016,11,9,14,0,791.0,82.0,2.0,21.0,455.0,484.04,377.4
2016,11,9,14,15,771.5,79.5,2.0,21.0,421.5,433.74,336.06
2016,11,9,14,30,752.0,77.0,2.0,21.0,388.0,383.54,293.66
2016,11,9,14,45,723.5,74.0,2.05,21.0,349.5,330.1,247.86
2016,11,9,15,0,695.0,71.0,2.1,21.0,311.0,277.17,201.61
2016,11,9,15,15,656.0,66.5,2.05,20.5,269.0,223.06,154.68
2016,11,9,15,30,617.0,62.0,2.0,20.0,227.0,172.39,111.22
2016,11,9,15,45,559.0,55.5,1.95,20.0,183.5,121.18,70.43
2016,11,9,16,0,501.0,49.0,1.9,20.0,140.0,76.25,39.75
2016,11,9,16,15,406.5,39.5,1.85,19.5,99.5,34.75,23.9
2016,11,9,16,30,312.0,30.0,1.8,19.0,59.0,24.27,13.22
2016,11,9,16,45,156.0,15.0,1.8,18.5,29.5,11.91,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.9,16.0,10.0,9.53,0.0
2016,11,10,7,0,0.0,20.0,1.9,16.0,20.0,19.06,0.0
2016,11,10,7,15,177.5,31.0,1.95,16.0,54.5,150.33,102.22
2016,11,10,7,30,355.0,42.0,2.0,16.0,89.0,262.82,207.88
2016,11,10,7,45,432.5,50.5,2.1,16.5,130.5,331.98,268.92
2016,11,10,8,0,510.0,59.0,2.2,17.0,172.0,406.1,331.71
2016,11,10,8,15,487.5,75.5,2.15,17.0,202.0,429.44,352.01
2016,11,10,8,30,465.0,92.0,2.1,17.0,232.0,446.33,366.11
2016,11,10,8,45,500.0,98.0,2.05,17.5,268.5,490.97,400.96
2016,11,10,9,0,535.0,104.0,2.0,18.0,305.0,541.28,438.66
2016,11,10,9,15,454.5,133.0,1.8,18.0,315.5,521.86,420.72
2016,11,10,9,30,374.0,162.0,1.6,18.0,326.0,488.11,392.24
2016,11,10,9,45,468.0,152.5,1.45,18.5,373.0,569.02,452.75
2016,11,10,10,0,562.0,143.0,1.3,19.0,420.0,637.43,501.29
2016,11,10,10,15,331.0,190.0,1.1,19.0,355.5,493.99,388.82
2016,11,10,10,30,100.0,237.0,0.9,19.0,291.0,334.89,262.74
2016,11,10,10,45,238.5,230.5,0.7,19.5,363.5,463.16,361.78
2016,11,10,11,0,377.0,224.0,0.5,20.0,436.0,565.18,434.53
2016,11,10,11,15,438.0,212.5,0.8,20.0,462.5,608.45,467.74
2016,11,10,11,30,499.0,201.0,1.1,20.0,489.0,637.13,491.29
2016,11,10,11,45,499.0,201.0,1.45,20.0,490.5,627.12,486.27
2016,11,10,12,0,499.0,201.0,1.8,20.0,492.0,615.14,479.56
2016,11,10,12,15,376.5,227.5,1.9,20.0,445.5,528.74,414.19
2016,11,10,12,30,254.0,254.0,2.0,20.0,399.0,457.44,358.96
2016,11,10,12,45,225.0,251.0,2.15,20.0,377.5,415.51,327.49
2016,11,10,13,0,196.0,248.0,2.3,20.0,356.0,383.84,303.12
2016,11,10,13,15,299.0,221.0,2.25,20.0,378.5,417.11,330.07
2016,11,10,13,30,402.0,194.0,2.2,20.0,401.0,441.11,348.68
2016,11,10,13,45,459.5,170.0,2.15,20.0,394.0,428.09,337.99
2016,11,10,14,0,517.0,146.0,2.1,20.0,387.0,409.17,322.1
2016,11,10,14,15,415.0,152.0,2.0,20.0,336.5,342.34,268.39
2016,11,10,14,30,313.0,158.0,1.9,20.0,286.0,280.66,218.93
2016,11,10,14,45,302.0,143.5,1.85,20.0,257.5,244.44,188.57
2016,11,10,15,0,291.0,129.0,1.8,20.0,229.0,209.04,158.35
2016,11,10,15,15,275.5,113.5,1.75,20.0,197.5,172.58,127.19
2016,11,10,15,30,260.0,98.0,1.7,20.0,166.0,137.7,97.57
2016,11,10,15,45,371.0,72.5,1.7,20.0,150.0,111.37,70.48
2016,11,10,16,0,482.0,47.0,1.7,20.0,134.0,72.61,37.56
2016,11,10,16,15,387.5,38.0,1.65,19.5,94.5,32.84,22.23
2016,11,10,16,30,293.0,29.0,1.6,19.0,55.0,23.43,12.26
2016,11,10,16,45,146.5,14.5,1.55,19.0,27.5,11.52,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.5,1.1,16.0,6.5,0.0,0.0
2016,11,11,7,0,0.0,13.0,1.2,16.0,13.0,12.39,0.0
2016,11,11,7,15,55.0,29.5,1.25,16.0,36.5,69.65,43.03
2016,11,11,7,30,110.0,46.0,1.3,16.0,60.0,129.46,100.25
2016,11,11,7,45,137.0,64.5,1.4,16.5,89.0,171.0,137.04
2016,11,11,8,0,164.0,83.0,1.5,17.0,118.0,213.93,173.95
2016,11,11,8,15,181.0,100.5,1.5,17.0,147.5,250.39,204.9
2016,11,11,8,30,198.0,118.0,1.5,17.0,177.0,287.39,235.49
2016,11,11,8,45,211.0,133.5,1.5,17.5,205.0,319.25,260.7
2016,11,11,9,0,224.0,149.0,1.5,18.0,233.0,351.11,285.26
2016,11,11,9,15,255.5,161.5,1.55,18.0,266.0,392.88,318.11
2016,11,11,9,30,287.0,174.0,1.6,18.0,299.0,435.08,350.7
2016,11,11,9,45,292.5,187.0,1.65,18.5,322.0,457.39,366.39
2016,11,11,10,0,298.0,200.0,1.7,19.0,345.0,478.63,381.18
2016,11,11,10,15,272.5,215.0,1.7,19.0,353.0,475.97,377.66
2016,11,11,10,30,247.0,230.0,1.7,19.0,361.0,471.66,373.09
2016,11,11,10,45,246.0,238.5,1.7,19.0,372.5,478.31,377.51
2016,11,11,11,0,245.0,247.0,1.7,19.0,384.0,471.53,372.02
2016,11,11,11,15,165.5,252.0,1.65,19.0,345.5,409.07,322.41
2016,11,11,11,30,86.0,257.0,1.6,19.0,307.0,336.11,264.55
2016,11,11,11,45,190.5,253.5,1.6,19.0,364.0,421.32,332.54
2016,11,11,12,0,295.0,250.0,1.6,19.0,421.0,501.77,394.25
2016,11,11,12,15,386.5,226.0,1.55,19.0,447.5,533.8,419.0
2016,11,11,12,30,478.0,202.0,1.5,19.0,474.0,570.41,446.67
2016,11,11,12,45,416.5,211.5,1.5,19.0,444.0,521.1,408.59
2016,11,11,13,0,355.0,221.0,1.5,19.0,414.0,466.5,366.97
2016,11,11,13,15,216.0,221.0,1.45,19.0,337.5,358.56,283.16
2016,11,11,13,30,77.0,221.0,1.4,19.0,261.0,262.01,206.72
2016,11,11,13,45,388.5,158.0,1.4,19.0,340.5,377.2,299.32
2016,11,11,14,0,700.0,95.0,1.4,19.0,420.0,449.94,353.22
2016,11,11,14,15,437.0,133.0,1.4,19.0,331.0,332.86,260.7
2016,11,11,14,30,174.0,171.0,1.4,19.0,242.0,234.7,184.13
2016,11,11,14,45,165.5,155.5,1.4,19.0,217.5,206.03,160.71
2016,11,11,15,0,157.0,140.0,1.4,19.0,193.0,178.15,137.36
2016,11,11,15,15,146.0,122.0,1.3,18.5,166.0,148.28,112.47
2016,11,11,15,30,135.0,104.0,1.2,18.0,139.0,119.7,88.62
2016,11,11,15,45,119.5,85.0,1.2,18.0,112.0,91.1,65.17
2016,11,11,16,0,104.0,66.0,1.2,18.0,85.0,64.56,44.32
2016,11,11,16,15,73.0,48.0,1.1,18.0,59.5,40.89,29.16
2016,11,11,16,30,42.0,30.0,1.0,18.0,34.0,25.72,13.71
2016,11,11,16,45,21.0,15.0,0.95,18.0,17.0,14.3,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,66.5,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,133.0,14.0,3.0,16.0,18.0,70.09,0.0
2016,11,12,7,15,265.5,25.0,2.9,16.0,52.0,181.42,114.55
2016,11,12,7,30,398.0,36.0,2.8,16.0,86.0,276.95,218.0
2016,11,12,7,45,478.0,43.0,2.75,16.5,128.0,346.43,280.56
2016,11,12,8,0,558.0,50.0,2.7,17.0,170.0,421.23,344.35
2016,11,12,8,15,607.5,55.0,2.5,17.0,212.0,478.55,392.39
2016,11,12,8,30,657.0,60.0,2.3,17.0,254.0,537.47,439.66
2016,11,12,8,45,691.5,63.5,2.15,17.5,294.0,581.35,472.35
2016,11,12,9,0,726.0,67.0,2.0,18.0,334.0,628.72,505.68
2016,11,12,9,15,749.5,69.5,1.85,18.0,369.5,665.68,531.05
2016,11,12,9,30,773.0,72.0,1.7,18.0,405.0,700.85,554.43
2016,11,12,9,45,796.0,72.0,1.55,18.0,436.5,730.4,573.13
2016,11,12,10,0,819.0,72.0,1.4,18.0,468.0,757.52,589.67
2016,11,12,10,15,830.5,73.5,1.4,18.0,492.0,774.54,600.42
2016,11,12,10,30,842.0,75.0,1.4,18.0,516.0,781.89,604.55
2016,11,12,10,45,849.0,75.5,1.45,18.5,533.5,787.8,607.3
2016,11,12,11,0,856.0,76.0,1.5,19.0,551.0,790.4,607.86
2016,11,12,11,15,860.0,76.5,1.6,19.0,560.5,787.21,606.21
2016,11,12,11,30,864.0,77.0,1.7,19.0,570.0,780.64,602.33
2016,11,12,11,45,864.5,77.5,1.85,19.5,572.5,767.97,593.56
2016,11,12,12,0,865.0,78.0,2.0,20.0,575.0,752.04,582.51
2016,11,12,12,15,494.5,167.5,2.3,20.0,451.5,559.6,440.92
2016,11,12,12,30,124.0,257.0,2.6,20.0,328.0,358.38,282.24
2016,11,12,12,45,131.0,251.0,2.9,20.0,324.5,350.84,277.76
2016,11,12,13,0,138.0,245.0,3.2,20.0,321.0,342.58,271.78
2016,11,12,13,15,343.0,199.5,3.45,19.5,376.5,420.84,336.68
2016,11,12,13,30,548.0,154.0,3.7,19.0,432.0,483.32,387.06
2016,11,12,13,45,674.0,114.0,4.0,19.0,437.0,487.89,390.1
2016,11,12,14,0,800.0,74.0,4.3,19.0,442.0,475.95,379.12
2016,11,12,14,15,781.5,71.5,4.45,19.0,409.5,426.11,336.71
2016,11,12,14,30,763.0,69.0,4.6,19.0,377.0,376.24,293.23
2016,11,12,14,45,736.0,66.0,4.75,19.0,339.0,323.2,246.24
2016,11,12,15,0,709.0,63.0,4.9,19.0,301.0,271.59,199.66
2016,11,12,15,15,670.0,59.0,5.05,18.5,259.5,217.92,151.94
2016,11,12,15,30,631.0,55.0,5.2,18.0,218.0,166.14,106.72
2016,11,12,15,45,569.0,49.5,5.4,18.0,175.5,115.05,65.72
2016,11,12,16,0,507.0,44.0,5.6,18.0,133.0,70.6,35.63
2016,11,12,16,15,406.5,35.5,5.7,17.5,92.5,30.06,19.93
2016,11,12,16,30,306.0,27.0,5.8,17.0,52.0,21.78,10.39
2016,11,12,16,45,153.0,13.5,5.9,17.0,26.0,12.87,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,72.5,6.5,0.8,15.0,8.5,0.0,0.0
2016,11,13,7,0,145.0,13.0,0.7,15.0,17.0,73.91,0.0
2016,11,13,7,15,282.5,24.0,0.6,15.0,51.5,186.34,110.53
2016,11,13,7,30,420.0,35.0,0.5,15.0,86.0,286.14,221.94
2016,11,13,7,45,497.0,42.5,0.45,15.5,128.0,355.2,282.59
2016,11,13,8,0,574.0,50.0,0.4,16.0,170.0,429.36,343.32
2016,11,13,8,15,624.0,55.0,0.65,16.0,213.0,487.45,392.3
2016,11,13,8,30,674.0,60.0,0.9,16.0,256.0,542.95,438.12
2016,11,13,8,45,337.0,84.5,1.2,16.5,182.5,356.27,291.82
2016,11,13,9,0,0.0,109.0,1.5,17.0,109.0,106.96,83.81
2016,11,13,9,15,23.5,140.5,1.65,17.0,151.0,158.36,127.3
2016,11,13,9,30,47.0,172.0,1.8,17.0,193.0,222.73,179.95
2016,11,13,9,45,94.0,191.5,2.0,17.5,236.0,281.39,227.54
2016,11,13,10,0,141.0,211.0,2.2,18.0,279.0,353.34,284.51
2016,11,13,10,15,109.5,218.5,2.25,18.0,273.0,322.89,259.15
2016,11,13,10,30,78.0,226.0,2.3,18.0,267.0,304.21,243.26
2016,11,13,10,45,89.5,236.5,2.35,18.0,284.5,323.62,258.6
2016,11,13,11,0,101.0,247.0,2.4,18.0,302.0,342.68,273.46
2016,11,13,11,15,101.0,251.5,2.5,18.0,307.5,345.01,275.04
2016,11,13,11,30,101.0,256.0,2.6,18.0,313.0,347.06,276.51
2016,11,13,11,45,101.5,257.0,2.75,18.5,314.5,345.21,274.56
2016,11,13,12,0,102.0,258.0,2.9,19.0,316.0,343.09,272.45
2016,11,13,12,15,101.5,255.5,2.95,19.0,313.0,336.04,266.94
2016,11,13,12,30,101.0,253.0,3.0,19.0,310.0,328.81,261.31
2016,11,13,12,45,101.5,247.0,3.1,19.0,303.0,318.26,253.19
2016,11,13,13,0,102.0,241.0,3.2,19.0,296.0,307.51,244.88
2016,11,13,13,15,474.5,158.0,3.2,19.0,399.0,465.35,373.53
2016,11,13,13,30,847.0,75.0,3.2,19.0,502.0,574.34,458.2
2016,11,13,13,45,834.0,73.5,3.2,19.0,474.5,529.15,420.71
2016,11,13,14,0,821.0,72.0,3.2,19.0,447.0,482.82,382.26
2016,11,13,14,15,802.0,69.5,3.1,19.0,414.0,431.91,339.07
2016,11,13,14,30,783.0,67.0,3.0,19.0,381.0,380.98,294.79
2016,11,13,14,45,756.5,64.0,2.95,19.0,342.5,327.23,247.47
2016,11,13,15,0,730.0,61.0,2.9,19.0,304.0,274.82,200.46
2016,11,13,15,15,691.0,57.0,2.85,18.5,262.0,220.14,152.19
2016,11,13,15,30,652.0,53.0,2.8,18.0,220.0,168.81,107.58
2016,11,13,15,45,591.0,47.5,2.8,18.0,176.5,115.36,64.88
2016,11,13,16,0,530.0,42.0,2.8,18.0,133.0,69.83,34.3
2016,11,13,16,15,429.5,33.5,2.8,17.5,92.5,28.09,18.21
2016,11,13,16,30,329.0,25.0,2.8,17.0,52.0,19.99,8.71
2016,11,13,16,45,164.5,12.5,2.8,17.0,26.0,11.91,0.0
2016,11,13,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,3.0,15.0,15.0,71.35,0.0
2016,11,14,7,15,284.5,23.0,2.95,15.0,49.5,184.19,101.3
2016,11,14,7,30,427.0,34.0,2.9,15.0,84.0,287.55,225.13
2016,11,14,7,45,509.5,41.0,2.85,15.5,127.0,359.02,290.79
2016,11,14,8,0,592.0,48.0,2.8,16.0,170.0,436.02,356.9
2016,11,14,8,15,642.5,52.5,2.65,16.0,213.0,489.92,402.95
2016,11,14,8,30,693.0,57.0,2.5,16.0,256.0,550.19,451.91
2016,11,14,8,45,348.5,91.5,2.4,16.0,192.0,372.63,308.22
2016,11,14,9,0,4.0,126.0,2.3,16.0,128.0,129.6,103.21
2016,11,14,9,15,2.0,131.0,2.15,16.0,132.0,131.65,105.09
2016,11,14,9,30,0.0,136.0,2.0,16.0,136.0,134.0,106.74
2016,11,14,9,45,11.5,158.5,1.9,16.5,164.0,166.44,133.29
2016,11,14,10,0,23.0,181.0,1.8,17.0,192.0,199.18,159.58
2016,11,14,10,15,25.5,191.5,1.65,17.0,204.5,211.4,169.01
2016,11,14,10,30,28.0,202.0,1.5,17.0,217.0,223.61,178.44
2016,11,14,10,45,29.5,209.0,1.4,17.5,225.0,242.8,192.95
2016,11,14,11,0,31.0,216.0,1.3,18.0,233.0,250.19,198.03
2016,11,14,11,15,40.5,226.5,1.3,18.0,249.0,267.88,211.96
2016,11,14,11,30,50.0,237.0,1.3,18.0,265.0,285.2,225.5
2016,11,14,11,45,111.0,248.0,1.3,18.0,311.0,342.4,271.28
2016,11,14,12,0,172.0,259.0,1.3,18.0,357.0,407.26,321.6
2016,11,14,12,15,165.0,256.5,1.45,18.0,349.5,393.28,310.73
2016,11,14,12,30,158.0,254.0,1.6,18.0,342.0,379.14,300.16
2016,11,14,12,45,113.5,242.5,1.75,18.0,305.0,329.76,261.56
2016,11,14,13,0,69.0,231.0,1.9,18.0,268.0,275.57,218.84
2016,11,14,13,15,52.5,215.5,2.15,18.0,243.5,245.57,195.37
2016,11,14,13,30,36.0,200.0,2.4,18.0,219.0,217.03,172.7
2016,11,14,13,45,27.5,185.0,2.65,18.0,198.5,190.36,151.47
2016,11,14,14,0,19.0,170.0,2.9,18.0,178.0,169.96,135.13
2016,11,14,14,15,16.5,158.0,3.05,18.0,165.0,155.98,123.93
2016,11,14,14,30,14.0,146.0,3.2,18.0,152.0,142.31,112.88
2016,11,14,14,45,373.0,104.0,3.4,18.0,227.5,232.18,180.03
2016,11,14,15,0,732.0,62.0,3.6,18.0,303.0,275.57,202.27
2016,11,14,15,15,692.0,58.0,3.7,17.5,261.0,220.65,153.32
2016,11,14,15,30,652.0,54.0,3.8,17.0,219.0,169.19,108.4
2016,11,14,15,45,591.0,48.5,3.9,17.0,175.5,115.82,65.58
2016,11,14,16,0,530.0,43.0,4.0,17.0,132.0,70.39,35.01
2016,11,14,16,15,427.0,34.0,4.0,16.5,91.5,28.29,18.41
2016,11,14,16,30,324.0,25.0,4.0,16.0,51.0,20.1,8.4
2016,11,14,16,45,162.0,12.5,4.0,16.0,25.5,11.91,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,85.5,5.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,171.0,11.0,1.1,15.0,15.0,82.24,0.0
2016,11,15,7,15,314.0,20.5,1.2,15.0,49.0,193.14,94.57
2016,11,15,7,30,457.0,30.0,1.3,15.0,83.0,291.0,225.1
2016,11,15,7,45,532.5,36.0,1.45,15.5,124.5,359.27,288.41
2016,11,15,8,0,608.0,42.0,1.6,16.0,166.0,431.97,350.82
2016,11,15,8,15,655.0,46.0,1.65,16.0,208.0,488.22,398.5
2016,11,15,8,30,702.0,50.0,1.7,16.0,250.0,545.62,445.29
2016,11,15,8,45,363.0,92.5,1.75,16.5,196.5,383.17,314.69
2016,11,15,9,0,24.0,135.0,1.8,17.0,143.0,154.98,124.09
2016,11,15,9,15,121.0,155.0,1.85,17.0,204.5,271.01,221.46
2016,11,15,9,30,218.0,175.0,1.9,17.0,266.0,369.45,301.17
2016,11,15,9,45,506.0,126.0,1.95,17.0,359.0,560.97,454.45
2016,11,15,10,0,794.0,77.0,2.0,17.0,452.0,737.53,584.92
2016,11,15,10,15,597.0,135.5,2.1,17.0,426.0,658.5,524.81
2016,11,15,10,30,400.0,194.0,2.2,17.0,400.0,563.01,449.63
2016,11,15,10,45,381.5,206.0,2.3,17.5,407.5,547.59,437.41
2016,11,15,11,0,363.0,218.0,2.4,18.0,415.0,543.27,432.69
2016,11,15,11,15,599.0,151.0,2.6,18.0,483.0,668.21,531.43
2016,11,15,11,30,835.0,84.0,2.8,18.0,551.0,765.79,603.58
2016,11,15,11,45,477.0,170.0,3.05,18.0,437.5,570.61,455.86
2016,11,15,12,0,119.0,256.0,3.3,18.0,324.0,363.92,289.85
2016,11,15,12,15,230.5,242.0,3.7,18.0,371.0,424.97,341.3
2016,11,15,12,30,342.0,228.0,4.1,18.0,418.0,489.59,393.54
2016,11,15,12,45,367.0,217.0,4.6,18.0,416.0,482.22,388.79
2016,11,15,13,0,392.0,206.0,5.1,18.0,414.0,472.34,382.07
2016,11,15,13,15,601.0,141.5,5.45,17.5,447.0,527.49,428.9
2016,11,15,13,30,810.0,77.0,5.8,17.0,480.0,552.57,450.74
2016,11,15,13,45,468.0,136.5,6.15,17.0,366.5,395.21,321.95
2016,11,15,14,0,126.0,196.0,6.5,17.0,253.0,256.02,206.97
2016,11,15,14,15,123.5,181.5,6.5,17.0,234.0,232.73,187.7
2016,11,15,14,30,121.0,167.0,6.5,17.0,215.0,209.64,168.21
2016,11,15,14,45,118.0,150.5,6.55,17.0,193.0,184.69,146.96
2016,11,15,15,0,115.0,134.0,6.6,17.0,171.0,160.08,125.76
2016,11,15,15,15,107.5,116.5,6.55,16.5,147.5,133.9,103.45
2016,11,15,15,30,100.0,99.0,6.5,16.0,124.0,108.67,81.92
2016,11,15,15,45,87.5,80.5,6.45,16.0,99.0,82.98,60.39
2016,11,15,16,0,75.0,62.0,6.4,16.0,74.0,59.02,41.03
2016,11,15,16,15,47.5,44.5,6.25,16.0,51.0,37.61,26.27
2016,11,15,16,30,20.0,27.0,6.1,16.0,28.0,23.99,10.51
2016,11,15,16,45,10.0,13.5,6.0,16.0,14.0,12.87,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,13.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,13.34,0.0
2016,11,16,7,15,217.0,23.5,6.45,14.0,48.0,149.31,61.74
2016,11,16,7,30,434.0,33.0,6.5,14.0,82.0,287.82,225.33
2016,11,16,7,45,519.0,40.0,6.6,14.5,125.0,360.47,295.32
2016,11,16,8,0,604.0,47.0,6.7,15.0,168.0,438.81,365.16
2016,11,16,8,15,656.0,52.0,6.75,15.0,211.5,494.25,415.02
2016,11,16,8,30,708.0,57.0,6.8,15.0,255.0,556.3,468.44
2016,11,16,8,45,739.5,60.5,6.85,15.0,295.5,603.29,507.58
2016,11,16,9,0,771.0,64.0,6.9,15.0,336.0,649.44,544.33
2016,11,16,9,15,794.0,66.5,6.95,15.0,372.5,686.85,573.41
2016,11,16,9,30,817.0,69.0,7.0,15.0,409.0,722.31,600.53
2016,11,16,9,45,832.5,71.0,7.05,15.0,440.0,749.08,620.55
2016,11,16,10,0,848.0,73.0,7.1,15.0,471.0,773.1,638.33
2016,11,16,10,15,859.0,74.5,7.2,15.0,495.5,789.95,650.68
2016,11,16,10,30,870.0,76.0,7.3,15.0,520.0,797.09,655.58
2016,11,16,10,45,876.0,77.5,7.4,15.5,537.0,803.49,658.81
2016,11,16,11,0,882.0,79.0,7.5,16.0,554.0,806.48,659.53
2016,11,16,11,15,885.5,79.5,7.6,15.5,564.0,802.83,657.78
2016,11,16,11,30,889.0,80.0,7.7,15.0,574.0,795.73,653.52
2016,11,16,11,45,886.0,81.5,7.8,15.0,575.0,781.35,642.49
2016,11,16,12,0,883.0,83.0,7.9,15.0,576.0,763.74,629.05
2016,11,16,12,15,880.5,82.5,7.9,15.0,570.5,741.1,611.51
2016,11,16,12,30,878.0,82.0,7.9,15.0,565.0,715.45,591.69
2016,11,16,12,45,870.5,82.0,7.9,15.0,551.5,687.82,569.95
2016,11,16,13,0,863.0,82.0,7.9,15.0,538.0,653.54,541.53
2016,11,16,13,15,853.5,81.0,7.85,15.0,517.5,614.67,508.95
2016,11,16,13,30,844.0,80.0,7.8,15.0,497.0,573.9,474.27
2016,11,16,13,45,829.5,78.5,7.8,15.0,469.5,528.28,435.05
2016,11,16,14,0,815.0,77.0,7.8,15.0,442.0,481.65,394.16
2016,11,16,14,15,795.0,74.5,7.75,15.0,408.5,430.82,348.93
2016,11,16,14,30,775.0,72.0,7.7,15.0,375.0,380.07,302.82
2016,11,16,14,45,746.0,69.0,7.7,15.0,336.5,326.14,253.42
2016,11,16,15,0,717.0,66.0,7.7,15.0,298.0,273.81,204.85
2016,11,16,15,15,674.5,62.0,7.65,14.5,256.0,218.07,154.34
2016,11,16,15,30,632.0,58.0,7.6,14.0,214.0,167.04,109.03
2016,11,16,15,45,566.5,51.5,7.55,14.0,171.0,114.95,66.83
2016,11,16,16,0,501.0,45.0,7.5,14.0,128.0,69.9,36.19
2016,11,16,16,15,390.0,36.0,7.4,14.0,87.5,29.69,19.67
2016,11,16,16,30,279.0,27.0,7.3,14.0,47.0,22.28,8.88
2016,11,16,16,45,139.5,13.5,7.2,14.0,23.5,12.87,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,15.5,2.15,12.0,38.5,135.05,42.82
2016,11,17,7,30,421.0,31.0,2.1,12.0,77.0,277.97,215.41
2016,11,17,7,45,507.0,38.5,2.05,12.5,119.5,350.76,284.69
2016,11,17,8,0,593.0,46.0,2.0,13.0,162.0,429.56,352.87
2016,11,17,8,15,645.0,50.5,2.0,13.0,205.0,483.9,400.06
2016,11,17,8,30,697.0,55.0,2.0,13.0,248.0,544.81,450.42
2016,11,17,8,45,733.0,58.0,2.0,13.0,289.0,593.81,489.25
2016,11,17,9,0,769.0,61.0,2.0,13.0,330.0,642.25,525.7
2016,11,17,9,15,793.0,63.5,1.95,13.0,366.5,680.27,553.04
2016,11,17,9,30,817.0,66.0,1.9,13.0,403.0,716.42,578.41
2016,11,17,9,45,836.0,67.5,1.9,13.5,434.5,745.24,597.24
2016,11,17,10,0,855.0,69.0,1.9,14.0,466.0,764.88,609.18
2016,11,17,10,15,866.5,70.0,1.85,14.0,490.5,781.62,619.72
2016,11,17,10,30,878.0,71.0,1.8,14.0,515.0,795.22,628.01
2016,11,17,10,45,886.5,71.5,1.75,14.5,533.0,802.5,630.69
2016,11,17,11,0,895.0,72.0,1.7,15.0,551.0,806.36,631.08
2016,11,17,11,15,899.0,72.5,1.65,15.0,561.0,803.14,627.8
2016,11,17,11,30,903.0,73.0,1.6,15.0,571.0,796.44,622.26
2016,11,17,11,45,905.0,73.0,1.55,15.0,573.5,784.1,612.92
2016,11,17,12,0,907.0,73.0,1.5,15.0,576.0,768.34,601.34
2016,11,17,12,15,904.5,72.5,1.5,15.0,570.5,745.37,585.25
2016,11,17,12,30,902.0,72.0,1.5,15.0,565.0,719.32,567.04
2016,11,17,12,45,898.0,71.0,1.55,15.5,552.0,688.74,544.94
2016,11,17,13,0,894.0,70.0,1.6,16.0,539.0,655.44,519.25
2016,11,17,13,15,885.0,69.0,1.75,16.0,518.5,616.54,490.25
2016,11,17,13,30,876.0,68.0,1.9,16.0,498.0,575.63,458.75
2016,11,17,13,45,863.0,66.5,2.05,16.0,470.5,530.26,422.75
2016,11,17,14,0,850.0,65.0,2.2,16.0,443.0,483.66,384.53
2016,11,17,14,15,831.5,63.0,2.25,16.0,410.0,433.78,342.2
2016,11,17,14,30,813.0,61.0,2.3,16.0,377.0,382.65,297.63
2016,11,17,14,45,787.0,58.5,2.4,16.0,338.5,328.59,249.73
2016,11,17,15,0,761.0,56.0,2.5,16.0,300.0,275.72,201.87
2016,11,17,15,15,721.5,52.5,2.45,15.5,258.0,220.25,152.35
2016,11,17,15,30,682.0,49.0,2.4,15.0,216.0,168.1,106.61
2016,11,17,15,45,622.0,43.5,2.35,15.0,172.5,115.22,64.14
2016,11,17,16,0,562.0,38.0,2.3,15.0,129.0,68.71,33.06
2016,11,17,16,15,459.0,30.0,2.25,15.0,88.5,26.3,16.67
2016,11,17,16,30,356.0,22.0,2.2,15.0,48.0,19.15,6.25
2016,11,17,16,45,178.0,11.0,2.2,15.0,24.0,10.48,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
