Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,7,15,0.0,1.5,7.65,15.0,1.5,1.43,0.0
2016,12,8,7,30,0.0,3.0,7.6,15.0,3.0,2.77,0.0
2016,12,8,7,45,0.0,7.5,7.55,15.0,7.5,6.94,0.0
2016,12,8,8,0,0.0,12.0,7.5,15.0,12.0,11.11,3.49
2016,12,8,8,15,0.0,17.5,7.4,15.0,17.5,16.21,7.98
2016,12,8,8,30,0.0,23.0,7.3,15.0,23.0,21.32,12.46
2016,12,8,8,45,0.0,28.5,7.2,15.0,28.5,26.44,16.91
2016,12,8,9,0,0.0,34.0,7.1,15.0,34.0,31.55,21.34
2016,12,8,9,15,0.0,39.0,6.9,15.0,39.0,36.21,25.32
2016,12,8,9,30,0.0,44.0,6.7,15.0,44.0,40.87,29.28
2016,12,8,9,45,0.0,86.0,6.5,15.0,86.0,81.45,63.68
2016,12,8,10,0,0.0,128.0,6.3,15.0,128.0,125.93,100.99
2016,12,8,10,15,0.0,109.0,6.1,15.0,109.0,104.43,82.79
2016,12,8,10,30,0.0,90.0,5.9,15.0,90.0,84.48,65.92
2016,12,8,10,45,0.0,107.0,5.75,15.0,107.0,101.48,80.11
2016,12,8,11,0,0.0,124.0,5.6,15.0,124.0,118.62,94.32
2016,12,8,11,15,13.0,158.5,5.35,15.0,165.0,164.11,132.44
2016,12,8,11,30,26.0,193.0,5.1,15.0,206.0,210.05,170.45
2016,12,8,11,45,26.0,194.5,4.95,15.0,207.5,210.5,170.61
2016,12,8,12,0,26.0,196.0,4.8,15.0,209.0,210.97,170.88
2016,12,8,12,15,13.0,140.5,4.65,15.0,147.0,143.2,114.77
2016,12,8,12,30,0.0,85.0,4.5,15.0,85.0,79.16,61.16
2016,12,8,12,45,0.0,96.0,4.35,15.0,96.0,89.81,70.15
2016,12,8,13,0,0.0,107.0,4.2,15.0,107.0,100.52,79.15
2016,12,8,13,15,0.0,126.5,4.05,15.0,126.5,119.64,95.15
2016,12,8,13,30,0.0,146.0,3.9,15.0,146.0,138.9,111.24
2016,12,8,13,45,0.0,123.5,3.8,15.0,123.5,116.58,92.78
2016,12,8,14,0,0.0,101.0,3.7,15.0,101.0,94.69,74.61
2016,12,8,14,15,0.0,86.5,3.55,15.0,86.5,80.78,63.03
2016,12,8,14,30,0.0,72.0,3.4,15.0,72.0,67.03,51.49
2016,12,8,14,45,0.0,64.5,3.3,15.0,64.5,60.0,45.58
2016,12,8,15,0,0.0,57.0,3.2,15.0,57.0,53.0,39.63
2016,12,8,15,15,0.0,48.0,3.05,15.0,48.0,44.6,32.43
2016,12,8,15,30,0.0,39.0,2.9,15.0,39.0,36.22,25.16
2016,12,8,15,45,0.0,30.5,2.8,15.0,30.5,28.31,18.24
2016,12,8,16,0,0.0,22.0,2.7,15.0,22.0,20.4,11.28
2016,12,8,16,15,0.0,14.0,2.55,15.0,14.0,12.97,4.45
2016,12,8,16,30,0.0,6.0,2.4,15.0,6.0,5.55,0.0
2016,12,8,16,45,0.0,3.0,2.3,15.0,3.0,2.86,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,2.6,14.0,4.5,4.29,0.0
2016,12,9,7,30,0.0,9.0,2.6,14.0,9.0,8.34,0.0
2016,12,9,7,45,0.0,21.5,2.65,14.5,21.5,19.96,8.89
2016,12,9,8,0,0.0,34.0,2.7,15.0,34.0,32.68,21.21
2016,12,9,8,15,0.0,48.0,2.75,15.0,48.0,47.3,34.05
2016,12,9,8,30,0.0,62.0,2.8,15.0,62.0,61.63,46.54
2016,12,9,8,45,0.0,76.0,2.85,15.0,76.0,75.83,58.81
2016,12,9,9,0,0.0,90.0,2.9,15.0,90.0,89.97,70.87
2016,12,9,9,15,0.0,102.5,2.85,15.0,102.5,102.31,81.28
2016,12,9,9,30,0.0,115.0,2.8,15.0,115.0,114.69,91.59
2016,12,9,9,45,9.0,132.5,2.75,15.5,136.5,139.42,112.18
2016,12,9,10,0,18.0,150.0,2.7,16.0,158.0,164.38,132.66
2016,12,9,10,15,24.0,162.0,2.55,16.0,173.0,180.9,146.14
2016,12,9,10,30,30.0,174.0,2.4,16.0,188.0,208.44,168.46
2016,12,9,10,45,15.0,160.0,2.3,16.0,167.0,169.11,135.66
2016,12,9,11,0,0.0,146.0,2.2,16.0,146.0,141.73,112.64
2016,12,9,11,15,17.0,172.0,2.15,16.0,180.5,181.67,145.79
2016,12,9,11,30,34.0,198.0,2.1,16.0,215.0,232.08,186.78
2016,12,9,11,45,59.0,209.0,2.05,16.0,238.5,261.26,210.55
2016,12,9,12,0,84.0,220.0,2.0,16.0,262.0,289.51,233.38
2016,12,9,12,15,74.5,216.0,2.0,16.0,253.5,275.23,221.6
2016,12,9,12,30,65.0,212.0,2.0,16.0,245.0,261.34,210.31
2016,12,9,12,45,32.5,182.0,2.05,16.0,198.5,204.45,164.05
2016,12,9,13,0,0.0,152.0,2.1,16.0,152.0,145.22,115.38
2016,12,9,13,15,15.0,164.0,2.1,16.0,170.5,166.01,132.91
2016,12,9,13,30,30.0,176.0,2.1,16.0,189.0,191.29,153.75
2016,12,9,13,45,28.5,166.5,2.1,16.0,178.5,178.75,143.52
2016,12,9,14,0,27.0,157.0,2.1,16.0,168.0,166.43,133.51
2016,12,9,14,15,55.0,151.0,2.1,16.0,171.5,170.53,136.84
2016,12,9,14,30,83.0,145.0,2.1,16.0,175.0,172.0,137.49
2016,12,9,14,45,79.0,130.0,2.1,16.0,156.0,151.04,119.74
2016,12,9,15,0,75.0,115.0,2.1,16.0,137.0,130.54,102.24
2016,12,9,15,15,322.5,82.0,2.1,15.5,155.5,156.9,114.72
2016,12,9,15,30,570.0,49.0,2.1,15.0,174.0,151.58,97.63
2016,12,9,15,45,503.0,43.0,2.15,15.0,135.5,104.18,59.6
2016,12,9,16,0,436.0,37.0,2.2,15.0,97.0,63.68,31.62
2016,12,9,16,15,323.5,28.0,2.2,15.0,63.5,26.94,12.54
2016,12,9,16,30,211.0,19.0,2.2,15.0,30.0,15.34,0.0
2016,12,9,16,45,105.5,9.5,2.25,15.0,15.0,9.05,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,5.3,15.0,1.5,1.43,0.0
2016,12,10,7,30,0.0,3.0,5.5,15.0,3.0,2.86,0.0
2016,12,10,7,45,0.0,7.0,5.75,15.0,7.0,6.48,0.0
2016,12,10,8,0,0.0,11.0,6.0,15.0,11.0,10.18,2.69
2016,12,10,8,15,0.0,16.5,6.1,15.0,16.5,15.29,7.18
2016,12,10,8,30,0.0,22.0,6.2,15.0,22.0,20.39,11.66
2016,12,10,8,45,0.0,27.0,6.3,15.0,27.0,25.04,15.72
2016,12,10,9,0,0.0,32.0,6.4,15.0,32.0,29.69,19.75
2016,12,10,9,15,0.0,36.5,6.25,15.0,36.5,33.88,23.34
2016,12,10,9,30,0.0,41.0,6.1,15.0,41.0,38.07,26.91
2016,12,10,9,45,0.0,45.0,6.0,15.0,45.0,41.8,30.05
2016,12,10,10,0,0.0,49.0,5.9,15.0,49.0,45.53,33.18
2016,12,10,10,15,0.0,80.5,5.85,15.0,80.5,75.15,58.19
2016,12,10,10,30,0.0,112.0,5.8,15.0,112.0,107.12,84.96
2016,12,10,10,45,0.0,69.0,5.75,15.0,69.0,64.2,48.78
2016,12,10,11,0,0.0,26.0,5.7,15.0,26.0,24.14,14.87
2016,12,10,11,15,0.0,16.5,5.5,15.0,16.5,15.31,7.36
2016,12,10,11,30,0.0,7.0,5.3,15.0,7.0,6.49,0.0
2016,12,10,11,45,0.0,41.0,5.15,15.0,41.0,38.1,26.66
2016,12,10,12,0,0.0,75.0,5.0,15.0,75.0,69.82,53.37
2016,12,10,12,15,0.0,57.5,4.75,15.0,57.5,53.48,39.62
2016,12,10,12,30,0.0,40.0,4.5,15.0,40.0,37.17,25.88
2016,12,10,12,45,0.0,26.5,4.25,15.0,26.5,24.61,15.26
2016,12,10,13,0,0.0,13.0,4.0,15.0,13.0,12.06,4.61
2016,12,10,13,15,0.0,29.5,3.75,15.0,29.5,27.39,17.67
2016,12,10,13,30,0.0,46.0,3.5,15.0,46.0,42.75,30.73
2016,12,10,13,45,0.0,30.0,3.25,15.0,30.0,27.85,18.11
2016,12,10,14,0,0.0,14.0,3.0,15.0,14.0,12.98,5.45
2016,12,10,14,15,0.0,50.5,2.9,15.0,50.5,46.93,34.44
2016,12,10,14,30,0.0,87.0,2.8,15.0,87.0,81.28,63.56
2016,12,10,14,45,0.0,77.5,2.75,15.0,77.5,72.26,55.95
2016,12,10,15,0,0.0,68.0,2.7,15.0,68.0,63.3,48.36
2016,12,10,15,15,0.0,57.5,2.85,15.0,57.5,53.46,39.94
2016,12,10,15,30,0.0,47.0,3.0,15.0,47.0,43.68,31.48
2016,12,10,15,45,0.0,36.5,3.15,15.0,36.5,33.9,22.94
2016,12,10,16,0,0.0,26.0,3.3,15.0,26.0,24.13,14.37
2016,12,10,16,15,0.0,17.0,3.45,14.5,17.0,15.76,6.66
2016,12,10,16,30,0.0,8.0,3.6,14.0,8.0,7.41,0.0
2016,12,10,16,45,0.0,4.0,3.75,14.0,4.0,3.81,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,3.65,11.0,5.5,5.24,0.0
2016,12,11,7,30,0.0,11.0,3.6,11.0,11.0,10.48,0.0
2016,12,11,7,45,8.0,27.0,3.6,11.0,28.0,35.69,19.59
2016,12,11,8,0,16.0,43.0,3.6,11.0,45.0,59.54,43.86
2016,12,11,8,15,25.5,59.5,3.65,11.0,64.5,84.04,65.97
2016,12,11,8,30,35.0,76.0,3.7,11.0,84.0,108.65,87.92
2016,12,11,8,45,41.5,92.5,3.8,11.5,103.0,131.66,108.02
2016,12,11,9,0,48.0,109.0,3.9,12.0,122.0,154.82,127.91
2016,12,11,9,15,52.0,123.0,3.75,12.0,139.5,172.97,143.41
2016,12,11,9,30,56.0,137.0,3.6,12.0,157.0,191.25,158.78
2016,12,11,9,45,230.5,137.5,3.5,12.0,228.0,338.73,285.22
2016,12,11,10,0,405.0,138.0,3.4,12.0,299.0,482.12,403.55
2016,12,11,10,15,370.0,155.0,3.4,12.0,309.0,465.85,388.81
2016,12,11,10,30,335.0,172.0,3.4,12.0,319.0,460.55,383.22
2016,12,11,10,45,408.0,165.0,3.4,12.5,352.0,518.94,429.64
2016,12,11,11,0,481.0,158.0,3.4,13.0,385.0,564.06,464.76
2016,12,11,11,15,267.0,182.0,3.35,13.0,309.0,413.9,341.54
2016,12,11,11,30,53.0,206.0,3.3,13.0,233.0,255.85,208.85
2016,12,11,11,45,112.5,214.5,3.25,13.0,271.0,317.66,260.8
2016,12,11,12,0,172.0,223.0,3.2,13.0,309.0,366.49,300.94
2016,12,11,12,15,255.5,211.0,3.2,13.0,338.0,415.82,341.62
2016,12,11,12,30,339.0,199.0,3.2,13.0,367.0,450.83,370.43
2016,12,11,12,45,169.5,169.0,3.2,13.0,253.0,287.82,237.07
2016,12,11,13,0,0.0,139.0,3.2,13.0,139.0,132.21,105.98
2016,12,11,13,15,18.5,159.0,3.3,13.0,167.0,163.1,132.39
2016,12,11,13,30,37.0,179.0,3.4,13.0,195.0,198.51,161.98
2016,12,11,13,45,29.0,166.5,3.55,13.0,178.5,179.17,145.9
2016,12,11,14,0,21.0,154.0,3.7,13.0,162.0,156.65,127.22
2016,12,11,14,15,13.0,139.5,3.65,13.0,144.5,137.77,111.5
2016,12,11,14,30,5.0,125.0,3.6,13.0,127.0,119.76,96.5
2016,12,11,14,45,2.5,112.5,3.6,13.0,113.5,106.44,85.34
2016,12,11,15,0,0.0,100.0,3.6,13.0,100.0,93.45,74.38
2016,12,11,15,15,0.0,85.0,3.5,12.5,85.0,79.06,62.17
2016,12,11,15,30,0.0,70.0,3.4,12.0,70.0,64.82,49.91
2016,12,11,15,45,0.0,55.0,3.3,12.0,55.0,50.74,37.53
2016,12,11,16,0,0.0,40.0,3.2,12.0,40.0,36.85,25.22
2016,12,11,16,15,0.0,26.0,3.1,12.0,26.0,24.08,13.36
2016,12,11,16,30,0.0,12.0,3.0,12.0,12.0,11.12,0.0
2016,12,11,16,45,0.0,6.0,2.9,12.0,6.0,5.72,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,3.55,11.0,8.0,7.63,0.0
2016,12,12,7,30,0.0,16.0,3.5,11.0,16.0,15.25,0.0
2016,12,12,7,45,103.5,28.5,3.45,11.0,41.0,100.98,63.96
2016,12,12,8,0,207.0,41.0,3.4,11.0,66.0,185.92,148.36
2016,12,12,8,15,237.0,56.0,3.3,11.0,95.5,227.75,187.87
2016,12,12,8,30,267.0,71.0,3.2,11.0,125.0,271.01,226.88
2016,12,12,8,45,286.0,84.5,3.15,11.5,153.5,306.48,257.86
2016,12,12,9,0,305.0,98.0,3.1,12.0,182.0,342.11,287.96
2016,12,12,9,15,316.0,111.0,2.95,12.0,208.5,359.23,302.62
2016,12,12,9,30,327.0,124.0,2.8,12.0,235.0,387.82,325.89
2016,12,12,9,45,266.0,144.5,2.7,12.5,240.5,373.27,311.71
2016,12,12,10,0,205.0,165.0,2.6,13.0,246.0,343.39,285.28
2016,12,12,10,15,303.0,162.0,2.5,13.0,290.5,424.25,351.86
2016,12,12,10,30,401.0,159.0,2.4,13.0,335.0,507.06,417.68
2016,12,12,10,45,390.0,169.0,2.3,13.0,346.5,509.63,417.99
2016,12,12,11,0,379.0,179.0,2.2,13.0,358.0,498.49,408.4
2016,12,12,11,15,362.0,187.5,2.2,13.0,361.5,491.96,402.48
2016,12,12,11,30,345.0,196.0,2.2,13.0,365.0,484.13,395.54
2016,12,12,11,45,381.5,190.5,2.25,13.0,379.0,498.28,407.11
2016,12,12,12,0,418.0,185.0,2.3,13.0,393.0,520.99,424.82
2016,12,12,12,15,461.0,174.0,2.4,13.0,402.0,528.65,431.34
2016,12,12,12,30,504.0,163.0,2.5,13.0,411.0,532.95,435.19
2016,12,12,12,45,402.5,179.5,2.6,13.5,375.0,468.89,382.7
2016,12,12,13,0,301.0,196.0,2.7,14.0,339.0,400.92,327.13
2016,12,12,13,15,331.5,183.0,2.8,14.0,335.5,392.93,321.21
2016,12,12,13,30,362.0,170.0,2.9,14.0,332.0,382.17,312.4
2016,12,12,13,45,321.0,166.0,3.0,14.0,303.5,340.93,278.3
2016,12,12,14,0,280.0,162.0,3.1,14.0,275.0,302.1,245.96
2016,12,12,14,15,245.5,152.5,3.1,14.0,246.0,263.21,213.3
2016,12,12,14,30,211.0,143.0,3.1,14.0,217.0,226.98,182.66
2016,12,12,14,45,202.5,128.5,3.15,14.0,194.0,197.48,157.08
2016,12,12,15,0,194.0,114.0,3.2,14.0,171.0,168.69,131.76
2016,12,12,15,15,180.5,98.5,3.15,13.5,145.0,138.53,105.53
2016,12,12,15,30,167.0,83.0,3.1,13.0,119.0,109.78,80.59
2016,12,12,15,45,145.5,66.5,3.1,13.0,93.0,80.61,56.07
2016,12,12,16,0,124.0,50.0,3.1,13.0,67.0,53.98,34.81
2016,12,12,16,15,72.5,35.0,3.05,13.0,44.0,31.67,18.45
2016,12,12,16,30,21.0,20.0,3.0,13.0,21.0,18.05,0.0
2016,12,12,16,45,10.5,10.0,3.0,13.0,10.5,9.53,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.5,1.55,13.0,7.5,7.15,0.0
2016,12,13,7,30,0.0,15.0,1.6,13.0,15.0,14.3,0.0
2016,12,13,7,45,126.0,27.0,1.65,13.0,42.5,118.99,73.12
2016,12,13,8,0,252.0,39.0,1.7,13.0,70.0,206.34,162.84
2016,12,13,8,15,305.5,51.0,1.75,13.0,102.5,258.9,211.27
2016,12,13,8,30,359.0,63.0,1.8,13.0,135.0,314.77,260.4
2016,12,13,8,45,391.0,74.0,1.85,13.5,168.0,358.34,297.64
2016,12,13,9,0,423.0,85.0,1.9,14.0,201.0,402.62,334.25
2016,12,13,9,15,446.0,94.0,1.85,14.0,231.5,438.48,363.41
2016,12,13,9,30,469.0,103.0,1.8,14.0,262.0,473.86,391.4
2016,12,13,9,45,242.5,124.5,1.75,14.0,207.5,330.47,273.58
2016,12,13,10,0,16.0,146.0,1.7,14.0,153.0,158.75,128.24
2016,12,13,10,15,157.5,161.0,1.65,14.0,229.5,302.0,249.38
2016,12,13,10,30,299.0,176.0,1.6,14.0,306.0,438.05,358.72
2016,12,13,10,45,177.5,186.5,1.55,14.0,264.5,345.27,281.82
2016,12,13,11,0,56.0,197.0,1.5,14.0,223.0,252.18,204.33
2016,12,13,11,15,44.5,196.0,1.5,14.0,217.5,240.07,194.46
2016,12,13,11,30,33.0,195.0,1.5,14.0,212.0,228.28,184.5
2016,12,13,11,45,16.5,159.5,1.5,14.0,168.0,166.59,133.95
2016,12,13,12,0,0.0,124.0,1.5,14.0,124.0,117.72,93.35
2016,12,13,12,15,2.5,146.0,1.45,14.0,147.0,141.59,113.23
2016,12,13,12,30,5.0,168.0,1.4,14.0,170.0,165.55,132.9
2016,12,13,12,45,18.0,178.0,1.4,14.5,187.0,183.92,147.92
2016,12,13,13,0,31.0,188.0,1.4,15.0,204.0,208.6,167.87
2016,12,13,13,15,51.0,188.5,1.4,15.0,212.5,219.15,176.7
2016,12,13,13,30,71.0,189.0,1.4,15.0,221.0,228.21,184.2
2016,12,13,13,45,35.5,151.5,1.4,15.0,167.5,167.11,134.25
2016,12,13,14,0,0.0,114.0,1.4,15.0,114.0,107.34,84.93
2016,12,13,14,15,0.0,89.0,1.45,14.5,89.0,83.2,65.11
2016,12,13,14,30,0.0,64.0,1.5,14.0,64.0,59.53,45.31
2016,12,13,14,45,0.0,57.0,1.55,14.0,57.0,52.99,39.81
2016,12,13,15,0,0.0,50.0,1.6,14.0,50.0,46.46,34.24
2016,12,13,15,15,0.0,42.5,1.6,14.0,42.5,39.47,28.22
2016,12,13,15,30,0.0,35.0,1.6,14.0,35.0,32.49,22.13
2016,12,13,15,45,0.0,27.0,1.65,14.0,27.0,25.05,15.6
2016,12,13,16,0,0.0,19.0,1.7,14.0,19.0,17.61,9.05
2016,12,13,16,15,0.0,12.5,1.8,14.0,12.5,11.58,3.48
2016,12,13,16,30,0.0,6.0,1.9,14.0,6.0,5.55,0.0
2016,12,13,16,45,0.0,3.0,2.0,14.0,3.0,2.86,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,5.35,14.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,5.4,14.0,6.0,5.72,0.0
2016,12,14,7,45,0.0,18.0,5.5,14.0,18.0,16.7,4.99
2016,12,14,8,0,0.0,30.0,5.6,14.0,30.0,28.3,17.41
2016,12,14,8,15,0.0,44.0,5.6,14.0,44.0,43.06,30.47
2016,12,14,8,30,0.0,58.0,5.6,14.0,58.0,57.49,43.11
2016,12,14,8,45,0.0,72.0,5.7,14.5,72.0,71.75,55.42
2016,12,14,9,0,0.0,86.0,5.8,15.0,86.0,85.92,67.48
2016,12,14,9,15,0.0,99.5,5.8,15.0,99.5,99.47,78.99
2016,12,14,9,30,0.0,113.0,5.8,15.0,113.0,113.02,90.38
2016,12,14,9,45,0.0,120.0,5.85,15.0,120.0,119.1,95.39
2016,12,14,10,0,0.0,127.0,5.9,15.0,127.0,125.39,100.54
2016,12,14,10,15,0.0,109.5,5.85,15.0,109.5,105.24,83.51
2016,12,14,10,30,0.0,92.0,5.8,15.0,92.0,86.61,67.76
2016,12,14,10,45,0.0,94.5,5.75,15.0,94.5,88.91,69.61
2016,12,14,11,0,0.0,97.0,5.7,15.0,97.0,91.24,71.49
2016,12,14,11,15,2.5,132.5,5.7,15.0,134.0,129.12,103.15
2016,12,14,11,30,5.0,168.0,5.7,15.0,171.0,167.82,135.23
2016,12,14,11,45,37.5,191.0,5.75,15.0,210.0,225.25,183.44
2016,12,14,12,0,70.0,214.0,5.8,15.0,249.0,273.09,223.26
2016,12,14,12,15,37.5,191.0,5.75,15.0,209.5,221.66,180.22
2016,12,14,12,30,5.0,168.0,5.7,15.0,170.0,165.59,133.21
2016,12,14,12,45,2.5,145.5,5.7,15.0,146.5,140.58,112.55
2016,12,14,13,0,0.0,123.0,5.7,15.0,123.0,116.33,92.39
2016,12,14,13,15,16.0,149.5,5.6,15.0,157.0,152.14,122.63
2016,12,14,13,30,32.0,176.0,5.5,15.0,191.0,192.81,156.55
2016,12,14,13,45,21.5,162.0,5.45,15.0,171.5,166.09,134.31
2016,12,14,14,0,11.0,148.0,5.4,15.0,152.0,146.04,117.67
2016,12,14,14,15,5.5,124.0,5.3,15.0,126.0,119.43,95.52
2016,12,14,14,30,0.0,100.0,5.2,15.0,100.0,93.75,74.06
2016,12,14,14,45,0.0,89.5,5.1,15.0,89.5,83.67,65.61
2016,12,14,15,0,0.0,79.0,5.0,15.0,79.0,73.66,57.14
2016,12,14,15,15,0.0,67.0,5.1,15.0,67.0,62.32,47.44
2016,12,14,15,30,0.0,55.0,5.2,15.0,55.0,51.08,37.73
2016,12,14,15,45,0.0,43.0,5.35,15.0,43.0,39.93,28.0
2016,12,14,16,0,0.0,31.0,5.5,15.0,31.0,28.79,18.24
2016,12,14,16,15,0.0,20.5,5.65,14.5,20.5,19.02,9.31
2016,12,14,16,30,0.0,10.0,5.8,14.0,10.0,9.26,0.0
2016,12,14,16,45,0.0,5.0,5.95,14.0,5.0,4.77,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,7.5,15.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,7.5,15.0,3.0,2.86,0.0
2016,12,15,7,45,0.0,8.5,7.5,15.0,8.5,7.87,0.0
2016,12,15,8,0,0.0,14.0,7.5,15.0,14.0,12.97,4.85
2016,12,15,8,15,0.0,21.5,7.55,15.0,21.5,19.93,11.01
2016,12,15,8,30,0.0,29.0,7.6,15.0,29.0,26.91,17.12
2016,12,15,8,45,0.0,36.0,7.7,15.0,36.0,33.42,22.81
2016,12,15,9,0,0.0,43.0,7.8,15.0,43.0,39.94,28.46
2016,12,15,9,15,0.0,49.5,7.85,15.0,49.5,45.99,33.66
2016,12,15,9,30,0.0,56.0,7.9,15.0,56.0,52.06,38.82
2016,12,15,9,45,0.0,48.5,8.0,15.0,48.5,45.06,32.83
2016,12,15,10,0,0.0,41.0,8.1,15.0,41.0,38.08,26.84
2016,12,15,10,15,0.0,43.5,8.05,15.0,43.5,40.41,28.78
2016,12,15,10,30,0.0,46.0,8.0,15.0,46.0,42.75,30.72
2016,12,15,10,45,0.0,44.5,8.0,15.0,44.5,41.35,29.49
2016,12,15,11,0,0.0,43.0,8.0,15.0,43.0,39.96,28.28
2016,12,15,11,15,0.0,62.0,8.2,15.0,62.0,57.67,43.22
2016,12,15,11,30,0.0,81.0,8.4,15.0,81.0,75.42,58.14
2016,12,15,11,45,0.0,81.5,8.6,15.0,81.5,75.89,58.5
2016,12,15,12,0,0.0,82.0,8.8,15.0,82.0,76.36,58.89
2016,12,15,12,15,0.0,80.5,9.0,15.0,80.5,74.96,57.71
2016,12,15,12,30,0.0,79.0,9.2,15.0,79.0,73.55,56.55
2016,12,15,12,45,0.0,72.5,9.4,15.0,72.5,67.48,51.46
2016,12,15,13,0,0.0,66.0,9.6,15.0,66.0,61.41,46.38
2016,12,15,13,15,0.0,49.0,9.6,15.0,49.0,45.55,33.01
2016,12,15,13,30,0.0,32.0,9.6,15.0,32.0,29.72,19.62
2016,12,15,13,45,0.0,48.5,9.65,15.0,48.5,45.07,32.7
2016,12,15,14,0,0.0,65.0,9.7,15.0,65.0,60.46,45.81
2016,12,15,14,15,0.0,52.5,9.6,15.0,52.5,48.79,35.96
2016,12,15,14,30,0.0,40.0,9.5,15.0,40.0,37.14,26.08
2016,12,15,14,45,0.0,35.5,9.4,15.0,35.5,32.95,22.53
2016,12,15,15,0,0.0,31.0,9.3,15.0,31.0,28.76,18.95
2016,12,15,15,15,0.0,26.5,9.1,15.0,26.5,24.58,15.34
2016,12,15,15,30,0.0,22.0,8.9,15.0,22.0,20.39,11.7
2016,12,15,15,45,0.0,17.0,8.7,15.0,17.0,15.75,7.63
2016,12,15,16,0,0.0,12.0,8.5,15.0,12.0,11.11,3.57
2016,12,15,16,15,0.0,8.0,8.3,15.0,8.0,7.4,0.17
2016,12,15,16,30,0.0,4.0,8.1,15.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,7.95,15.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,11.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,7,15,21.0,7.5,8.45,11.0,8.0,0.0,0.0
2016,12,16,7,30,42.0,15.0,8.4,11.0,16.0,32.69,0.0
2016,12,16,7,45,173.0,29.0,8.35,11.5,47.0,142.74,78.97
2016,12,16,8,0,304.0,43.0,8.3,12.0,78.0,238.98,189.94
2016,12,16,8,15,391.0,52.5,8.25,12.0,116.5,307.23,254.8
2016,12,16,8,30,478.0,62.0,8.2,12.0,155.0,383.86,323.87
2016,12,16,8,45,538.5,68.0,8.2,12.0,195.0,444.32,378.15
2016,12,16,9,0,599.0,74.0,8.2,12.0,235.0,506.23,432.34
2016,12,16,9,15,636.5,78.5,8.2,12.0,271.0,551.81,471.68
2016,12,16,9,30,674.0,83.0,8.2,12.0,307.0,596.75,509.57
2016,12,16,9,45,725.5,79.5,8.2,12.0,342.5,640.93,545.89
2016,12,16,10,0,777.0,76.0,8.2,12.0,378.0,680.05,577.02
2016,12,16,10,15,677.0,101.0,8.25,12.0,377.0,647.51,549.81
2016,12,16,10,30,577.0,126.0,8.3,12.0,376.0,604.44,512.73
2016,12,16,10,45,599.5,123.0,8.35,12.0,393.0,619.23,524.85
2016,12,16,11,0,622.0,120.0,8.4,12.0,410.0,631.49,534.71
2016,12,16,11,15,731.5,102.5,8.4,12.0,452.0,689.67,582.0
2016,12,16,11,30,841.0,85.0,8.4,12.0,494.0,740.5,622.33
2016,12,16,11,45,838.0,87.0,8.45,12.0,498.0,729.84,613.51
2016,12,16,12,0,835.0,89.0,8.5,12.0,502.0,716.1,602.49
2016,12,16,12,15,834.0,88.5,8.5,12.0,499.5,697.94,587.93
2016,12,16,12,30,833.0,88.0,8.5,12.0,497.0,676.85,570.51
2016,12,16,12,45,505.0,149.0,8.55,12.0,395.0,504.11,424.68
2016,12,16,13,0,177.0,210.0,8.6,12.0,293.0,331.83,276.89
2016,12,16,13,15,497.5,145.5,8.7,12.0,369.0,460.52,387.67
2016,12,16,13,30,818.0,81.0,8.8,12.0,445.0,553.61,465.23
2016,12,16,13,45,511.0,125.5,9.0,12.0,349.0,405.44,339.41
2016,12,16,14,0,204.0,170.0,9.2,12.0,253.0,270.19,224.28
2016,12,16,14,15,124.5,155.0,9.35,12.0,204.5,209.89,173.05
2016,12,16,14,30,45.0,140.0,9.5,12.0,156.0,153.09,125.09
2016,12,16,14,45,367.0,103.5,9.65,12.0,211.5,233.95,187.58
2016,12,16,15,0,689.0,67.0,9.8,12.0,267.0,273.81,209.39
2016,12,16,15,15,644.0,62.0,9.85,11.5,228.0,220.39,160.25
2016,12,16,15,30,599.0,57.0,9.9,11.0,189.0,170.71,115.36
2016,12,16,15,45,533.5,50.0,10.0,11.0,149.0,120.45,73.18
2016,12,16,16,0,468.0,43.0,10.1,11.0,109.0,76.9,41.06
2016,12,16,16,15,349.0,33.0,10.15,11.0,72.5,36.24,17.9
2016,12,16,16,30,230.0,23.0,10.2,11.0,36.0,19.04,0.7
2016,12,16,16,45,115.0,11.5,10.3,11.0,18.0,10.96,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,10.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,3.95,8.0,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,3.8,8.0,18.0,17.16,0.0
2016,12,17,7,45,243.0,25.5,3.7,8.5,52.5,169.67,90.83
2016,12,17,8,0,486.0,33.0,3.6,9.0,87.0,320.38,255.32
2016,12,17,8,15,565.0,39.5,3.55,9.0,129.0,383.4,317.56
2016,12,17,8,30,644.0,46.0,3.5,9.0,171.0,457.68,384.08
2016,12,17,8,45,692.5,50.5,3.45,9.0,212.0,513.83,433.64
2016,12,17,9,0,741.0,55.0,3.4,9.0,253.0,570.44,481.75
2016,12,17,9,15,772.5,58.5,3.35,9.0,291.0,614.37,517.87
2016,12,17,9,30,804.0,62.0,3.3,9.0,329.0,657.03,551.05
2016,12,17,9,45,825.5,64.0,3.3,9.5,361.5,689.03,574.29
2016,12,17,10,0,847.0,66.0,3.3,10.0,394.0,718.7,595.27
2016,12,17,10,15,861.5,68.0,3.35,10.0,421.0,740.56,611.28
2016,12,17,10,30,876.0,70.0,3.4,10.0,448.0,759.44,624.97
2016,12,17,10,45,884.5,71.5,3.5,10.5,468.0,770.01,631.46
2016,12,17,11,0,893.0,73.0,3.6,11.0,488.0,771.28,631.01
2016,12,17,11,15,898.5,73.5,3.65,11.0,500.5,771.75,631.06
2016,12,17,11,30,904.0,74.0,3.7,11.0,513.0,768.82,628.67
2016,12,17,11,45,904.5,74.5,3.8,11.0,518.0,758.78,621.26
2016,12,17,12,0,905.0,75.0,3.9,11.0,523.0,745.42,611.45
2016,12,17,12,15,903.5,75.0,3.95,11.0,520.0,726.8,597.52
2016,12,17,12,30,902.0,75.0,4.0,11.0,517.0,705.06,581.26
2016,12,17,12,45,896.0,75.0,4.05,11.0,507.0,677.36,559.42
2016,12,17,13,0,890.0,75.0,4.1,11.0,497.0,650.43,537.33
2016,12,17,13,15,882.0,74.0,4.1,11.0,479.5,614.8,507.97
2016,12,17,13,30,874.0,73.0,4.1,11.0,462.0,577.0,476.31
2016,12,17,13,45,860.0,71.5,4.15,11.0,437.0,533.54,439.59
2016,12,17,14,0,846.0,70.0,4.2,11.0,412.0,488.81,400.9
2016,12,17,14,15,826.5,67.5,4.2,11.0,381.5,439.59,357.48
2016,12,17,14,30,807.0,65.0,4.2,11.0,351.0,390.13,312.81
2016,12,17,14,45,778.0,62.5,4.2,11.0,314.5,337.44,264.64
2016,12,17,15,0,749.0,60.0,4.2,11.0,278.0,286.02,216.79
2016,12,17,15,15,706.5,55.5,4.15,10.5,238.0,230.91,166.45
2016,12,17,15,30,664.0,51.0,4.1,10.0,198.0,179.18,119.73
2016,12,17,15,45,595.0,45.5,4.05,10.0,156.5,125.44,74.73
2016,12,17,16,0,526.0,40.0,4.0,10.0,115.0,79.58,41.05
2016,12,17,16,15,409.5,31.0,4.0,10.0,77.0,36.5,16.94
2016,12,17,16,30,293.0,22.0,4.0,10.0,39.0,18.01,1.14
2016,12,17,16,45,146.5,11.0,4.05,10.0,19.5,10.48,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.5,5.35,7.0,8.5,0.0,0.0
2016,12,18,7,30,0.0,17.0,5.4,7.0,17.0,16.2,0.0
2016,12,18,7,45,251.5,24.0,5.45,7.5,51.5,171.4,87.01
2016,12,18,8,0,503.0,31.0,5.5,8.0,86.0,319.21,256.03
2016,12,18,8,15,582.5,37.0,5.45,8.0,128.0,389.87,326.08
2016,12,18,8,30,662.0,43.0,5.4,8.0,170.0,464.21,394.12
2016,12,18,8,45,713.0,46.5,5.35,8.5,211.5,521.07,444.76
2016,12,18,9,0,764.0,50.0,5.3,9.0,253.0,578.54,493.92
2016,12,18,9,15,796.0,53.0,5.2,9.0,291.5,622.69,530.71
2016,12,18,9,30,828.0,56.0,5.1,9.0,330.0,665.6,564.75
2016,12,18,9,45,849.5,58.5,5.0,9.5,363.5,698.7,589.05
2016,12,18,10,0,871.0,61.0,4.9,10.0,397.0,723.34,606.11
2016,12,18,10,15,886.0,62.5,4.75,10.0,424.5,745.25,621.62
2016,12,18,10,30,901.0,64.0,4.6,10.0,452.0,764.22,634.62
2016,12,18,10,45,911.0,65.0,4.5,10.0,472.5,775.62,641.98
2016,12,18,11,0,921.0,66.0,4.4,10.0,493.0,783.67,646.83
2016,12,18,11,15,927.5,66.5,4.3,10.0,506.5,785.0,646.62
2016,12,18,11,30,934.0,67.0,4.2,10.0,520.0,782.81,643.89
2016,12,18,11,45,936.0,67.5,4.15,10.5,525.5,773.74,635.21
2016,12,18,12,0,938.0,68.0,4.1,11.0,531.0,761.21,624.17
2016,12,18,12,15,937.5,68.0,4.1,11.0,529.0,742.88,610.24
2016,12,18,12,30,937.0,68.0,4.1,11.0,527.0,721.28,593.97
2016,12,18,12,45,933.0,67.5,4.2,11.0,517.0,693.62,573.04
2016,12,18,13,0,929.0,67.0,4.3,11.0,507.0,663.09,548.56
