Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,13,15,921.0,66.0,4.45,11.0,489.0,626.88,519.26
2016,12,18,13,30,913.0,65.0,4.6,11.0,471.0,588.38,487.36
2016,12,18,13,45,899.0,64.0,4.75,11.5,446.0,544.66,449.53
2016,12,18,14,0,885.0,63.0,4.9,12.0,421.0,499.54,409.67
2016,12,18,14,15,866.5,61.0,4.95,12.0,390.0,450.22,365.99
2016,12,18,14,30,848.0,59.0,5.0,12.0,359.0,401.12,321.35
2016,12,18,14,45,819.0,57.0,5.1,12.0,322.5,347.12,271.88
2016,12,18,15,0,790.0,55.0,5.2,12.0,286.0,294.29,222.58
2016,12,18,15,15,749.5,51.0,5.2,11.5,245.5,238.11,170.94
2016,12,18,15,30,709.0,47.0,5.2,11.0,205.0,185.02,122.67
2016,12,18,15,45,643.0,42.0,5.25,11.0,162.5,130.85,76.98
2016,12,18,16,0,577.0,37.0,5.3,11.0,120.0,83.3,41.87
2016,12,18,16,15,463.5,29.0,5.3,10.5,80.5,38.51,17.23
2016,12,18,16,30,350.0,21.0,5.3,10.0,41.0,18.58,2.12
2016,12,18,16,45,175.0,10.5,5.35,10.0,20.5,10.01,0.0
2016,12,18,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,19,7,15,85.5,5.5,4.6,7.0,7.5,0.0,0.0
2016,12,19,7,30,171.0,11.0,4.5,7.0,15.0,84.63,0.0
2016,12,19,7,45,317.5,21.0,4.4,7.5,48.5,198.77,94.88
2016,12,19,8,0,464.0,31.0,4.3,8.0,82.0,298.28,237.72
2016,12,19,8,15,544.5,37.5,4.3,8.0,122.5,368.55,306.97
2016,12,19,8,30,625.0,44.0,4.3,8.0,163.0,442.73,374.31
2016,12,19,8,45,674.5,48.5,4.35,8.5,203.5,498.79,424.0
2016,12,19,9,0,724.0,53.0,4.4,9.0,244.0,555.51,472.38
2016,12,19,9,15,756.5,56.5,4.4,9.5,281.5,599.74,508.65
2016,12,19,9,30,789.0,60.0,4.4,10.0,319.0,642.84,541.93
2016,12,19,9,45,812.5,61.5,4.4,10.5,352.0,675.5,566.1
2016,12,19,10,0,836.0,63.0,4.4,11.0,385.0,705.96,588.05
2016,12,19,10,15,851.0,65.0,4.4,11.0,412.0,728.26,604.45
2016,12,19,10,30,866.0,67.0,4.4,11.0,439.0,747.66,618.53
2016,12,19,10,45,874.5,68.5,4.45,11.5,458.5,752.34,620.4
2016,12,19,11,0,883.0,70.0,4.5,12.0,478.0,759.92,624.65
2016,12,19,11,15,889.0,70.5,4.5,12.0,491.0,761.06,624.95
2016,12,19,11,30,895.0,71.0,4.5,12.0,504.0,758.84,622.84
2016,12,19,11,45,896.5,71.5,4.5,12.0,509.5,749.89,615.74
2016,12,19,12,0,898.0,72.0,4.5,12.0,515.0,737.63,606.27
2016,12,19,12,15,897.0,72.0,4.5,12.0,513.0,719.73,592.59
2016,12,19,12,30,896.0,72.0,4.5,12.0,511.0,698.73,576.61
2016,12,19,12,45,737.0,104.0,4.55,12.5,460.0,613.02,506.54
2016,12,19,13,0,578.0,136.0,4.6,13.0,409.0,524.44,433.36
2016,12,19,13,15,725.0,102.0,4.6,13.0,433.0,555.3,458.64
2016,12,19,13,30,872.0,68.0,4.6,13.0,457.0,569.78,469.39
2016,12,19,13,45,813.0,69.0,4.6,13.0,416.5,508.34,417.91
2016,12,19,14,0,754.0,70.0,4.6,13.0,376.0,446.63,365.75
2016,12,19,14,15,658.0,82.0,4.55,13.0,334.5,383.26,311.45
2016,12,19,14,30,562.0,94.0,4.5,13.0,293.0,325.64,261.65
2016,12,19,14,45,656.0,75.5,4.45,13.0,285.0,310.58,243.71
2016,12,19,15,0,750.0,57.0,4.4,13.0,277.0,285.74,215.55
2016,12,19,15,15,708.0,53.0,4.3,12.5,237.5,231.2,165.85
2016,12,19,15,30,666.0,49.0,4.2,12.0,198.0,179.95,119.69
2016,12,19,15,45,599.0,43.5,4.15,12.0,157.0,127.37,75.66
2016,12,19,16,0,532.0,38.0,4.1,12.0,116.0,81.57,41.84
2016,12,19,16,15,420.0,29.5,4.1,11.5,78.0,36.99,16.36
2016,12,19,16,30,308.0,21.0,4.1,11.0,40.0,16.92,2.07
2016,12,19,16,45,154.0,10.5,4.1,11.0,20.0,10.01,0.0
2016,12,19,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,15,74.5,5.5,4.95,8.0,7.0,0.0,0.0
2016,12,20,7,30,149.0,11.0,4.9,8.0,14.0,74.89,0.0
2016,12,20,7,45,291.5,21.0,4.85,8.5,46.0,185.48,81.51
2016,12,20,8,0,434.0,31.0,4.8,9.0,78.0,289.44,229.3
2016,12,20,8,15,514.5,37.5,4.7,9.0,117.5,357.08,296.49
2016,12,20,8,30,595.0,44.0,4.6,9.0,157.0,424.4,358.2
2016,12,20,8,45,642.5,49.0,4.5,9.5,196.0,478.86,406.32
2016,12,20,9,0,690.0,54.0,4.4,10.0,235.0,534.0,453.04
2016,12,20,9,15,722.5,57.0,4.25,10.0,271.5,576.84,488.81
2016,12,20,9,30,755.0,60.0,4.1,10.0,308.0,618.64,521.56
2016,12,20,9,45,780.0,61.5,4.0,10.5,340.0,651.81,545.88
2016,12,20,10,0,805.0,63.0,3.9,11.0,372.0,682.95,568.12
2016,12,20,10,15,819.5,65.0,3.8,11.0,398.0,704.62,583.65
2016,12,20,10,30,834.0,67.0,3.7,11.0,424.0,723.49,596.92
2016,12,20,10,45,843.0,68.0,3.65,11.5,443.5,733.98,602.81
2016,12,20,11,0,852.0,69.0,3.6,12.0,463.0,735.33,601.83
2016,12,20,11,15,857.5,70.0,3.55,12.0,475.5,736.93,602.31
2016,12,20,11,30,863.0,71.0,3.5,12.0,488.0,735.27,600.43
2016,12,20,11,45,864.5,71.5,3.5,12.5,493.5,726.78,592.65
2016,12,20,12,0,866.0,72.0,3.5,13.0,499.0,715.08,582.63
2016,12,20,12,15,864.5,72.0,3.55,13.0,497.0,697.52,569.56
2016,12,20,12,30,863.0,72.0,3.6,13.0,495.0,676.97,554.29
2016,12,20,12,45,855.0,72.5,3.7,13.5,484.5,649.83,532.28
2016,12,20,13,0,847.0,73.0,3.8,14.0,474.0,623.72,510.21
2016,12,20,13,15,838.5,72.0,3.85,14.0,457.5,589.44,482.35
2016,12,20,13,30,830.0,71.0,3.9,14.0,441.0,553.13,452.35
2016,12,20,13,45,816.0,69.5,3.95,14.0,417.5,511.55,417.49
2016,12,20,14,0,802.0,68.0,4.0,14.0,394.0,468.81,380.85
2016,12,20,14,15,783.0,66.0,3.9,14.0,364.5,422.39,340.19
2016,12,20,14,30,764.0,64.0,3.8,14.0,335.0,375.76,298.43
2016,12,20,14,45,736.5,61.0,3.7,14.0,301.0,325.18,252.74
2016,12,20,15,0,709.0,58.0,3.6,14.0,267.0,275.79,207.37
2016,12,20,15,15,667.0,54.0,3.5,13.5,228.5,223.31,160.02
2016,12,20,15,30,625.0,50.0,3.4,13.0,190.0,174.16,116.1
2016,12,20,15,45,562.0,44.0,3.3,13.0,150.5,122.66,73.04
2016,12,20,16,0,499.0,38.0,3.2,13.0,111.0,78.38,40.16
2016,12,20,16,15,389.5,29.5,3.2,12.5,75.0,36.92,16.48
2016,12,20,16,30,280.0,21.0,3.2,12.0,39.0,16.84,2.66
2016,12,20,16,45,140.0,10.5,3.25,12.0,19.5,10.01,0.0
2016,12,20,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,57.5,5.0,3.85,11.0,6.0,0.0,0.0
2016,12,21,7,30,115.0,10.0,3.9,11.0,12.0,59.08,0.0
2016,12,21,7,45,252.0,20.5,4.0,11.5,42.5,165.36,65.21
2016,12,21,8,0,389.0,31.0,4.1,12.0,73.0,265.87,207.22
2016,12,21,8,15,470.5,38.5,4.2,12.0,111.0,333.58,273.39
2016,12,21,8,30,552.0,46.0,4.3,12.0,149.0,406.31,338.65
2016,12,21,8,45,601.0,51.0,4.4,12.5,187.5,459.71,385.67
2016,12,21,9,0,650.0,56.0,4.5,13.0,226.0,514.25,431.99
2016,12,21,9,15,500.5,87.0,4.45,13.0,229.5,466.95,392.84
2016,12,21,9,30,351.0,118.0,4.4,13.0,233.0,407.49,342.56
2016,12,21,9,45,363.0,128.5,4.4,13.5,258.0,433.77,363.59
2016,12,21,10,0,375.0,139.0,4.4,14.0,283.0,459.02,383.01
2016,12,21,10,15,383.0,148.0,4.15,14.0,303.5,478.31,397.47
2016,12,21,10,30,391.0,157.0,3.9,14.0,324.0,496.15,410.68
2016,12,21,10,45,310.5,178.0,3.7,14.5,314.5,447.79,369.13
2016,12,21,11,0,230.0,199.0,3.5,15.0,305.0,398.28,326.8
2016,12,21,11,15,378.0,176.5,3.3,15.0,356.5,491.46,403.16
2016,12,21,11,30,526.0,154.0,3.1,15.0,408.0,583.65,475.79
2016,12,21,11,45,688.0,113.5,2.9,15.0,450.0,654.81,531.18
2016,12,21,12,0,850.0,73.0,2.7,15.0,492.0,705.29,567.88
2016,12,21,12,15,849.5,73.0,2.6,15.0,490.5,688.8,554.65
2016,12,21,12,30,849.0,73.0,2.5,15.0,489.0,669.34,539.81
2016,12,21,12,45,847.0,72.0,2.45,15.5,480.5,644.85,519.75
2016,12,21,13,0,845.0,71.0,2.4,16.0,472.0,621.12,499.57
2016,12,21,13,15,837.5,70.0,2.35,16.0,456.0,587.6,472.67
2016,12,21,13,30,830.0,69.0,2.3,16.0,440.0,551.99,443.7
2016,12,21,13,45,820.0,67.0,2.3,16.0,417.5,512.06,410.95
2016,12,21,14,0,810.0,65.0,2.3,16.0,395.0,470.64,376.19
2016,12,21,14,15,791.5,63.0,2.3,16.0,366.0,424.19,336.58
2016,12,21,14,30,773.0,61.0,2.3,16.0,337.0,377.45,295.71
2016,12,21,14,45,748.5,58.0,2.3,16.0,303.0,327.55,251.42
2016,12,21,15,0,724.0,55.0,2.3,16.0,269.0,278.53,207.0
2016,12,21,15,15,684.5,51.5,2.3,15.5,231.0,226.41,160.48
2016,12,21,15,30,645.0,48.0,2.3,15.0,193.0,177.32,116.92
2016,12,21,15,45,584.0,42.5,2.35,15.0,153.5,126.55,74.7
2016,12,21,16,0,523.0,37.0,2.4,15.0,114.0,81.88,41.61
2016,12,21,16,15,417.5,29.0,2.5,14.5,77.5,38.17,16.44
2016,12,21,16,30,312.0,21.0,2.6,14.0,41.0,16.79,3.18
2016,12,21,16,45,156.0,10.5,2.75,14.0,20.5,10.01,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,22,7,15,58.5,5.0,4.0,10.0,6.0,0.0,0.0
2016,12,22,7,30,117.0,10.0,3.9,10.0,12.0,59.8,0.0
2016,12,22,7,45,265.0,21.0,3.85,10.5,44.0,171.25,61.7
2016,12,22,8,0,413.0,32.0,3.8,11.0,76.0,278.79,217.26
2016,12,22,8,15,497.5,39.5,3.65,11.0,115.5,349.16,286.28
2016,12,22,8,30,582.0,47.0,3.5,11.0,155.0,424.6,353.49
2016,12,22,8,45,634.5,52.0,3.4,11.5,195.5,481.19,402.56
2016,12,22,9,0,687.0,57.0,3.3,12.0,236.0,534.41,447.13
2016,12,22,9,15,721.0,60.5,3.1,12.0,273.0,579.04,483.54
2016,12,22,9,30,755.0,64.0,2.9,12.0,310.0,622.67,517.11
2016,12,22,9,45,779.0,66.5,2.75,12.5,342.5,656.6,541.1
2016,12,22,10,0,803.0,69.0,2.6,13.0,375.0,688.47,562.83
2016,12,22,10,15,819.0,70.5,2.45,13.0,402.0,710.81,577.89
2016,12,22,10,30,835.0,72.0,2.3,13.0,429.0,730.38,590.65
2016,12,22,10,45,845.5,73.5,2.15,13.5,449.5,742.81,596.85
2016,12,22,11,0,856.0,75.0,2.0,14.0,470.0,752.07,600.67
2016,12,22,11,15,862.5,75.5,2.05,14.0,483.0,753.8,601.71
2016,12,22,11,30,869.0,76.0,2.1,14.0,496.0,752.2,600.5
2016,12,22,11,45,871.5,76.5,2.15,14.5,502.0,744.27,593.71
2016,12,22,12,0,874.0,77.0,2.2,15.0,508.0,733.04,584.68
2016,12,22,12,15,873.5,77.0,2.25,15.0,506.5,715.84,572.45
2016,12,22,12,30,873.0,77.0,2.3,15.0,505.0,695.54,558.01
2016,12,22,12,45,874.0,74.5,2.4,15.0,496.5,670.33,539.29
2016,12,22,13,0,875.0,72.0,2.5,15.0,488.0,638.69,515.18
2016,12,22,13,15,867.0,71.5,2.4,15.0,471.5,608.06,490.11
2016,12,22,13,30,859.0,71.0,2.3,15.0,455.0,571.76,460.34
2016,12,22,13,45,848.0,69.0,2.2,15.0,431.5,530.26,426.01
2016,12,22,14,0,837.0,67.0,2.1,15.0,408.0,487.26,389.73
2016,12,22,14,15,818.0,65.0,2.0,15.0,378.5,439.43,348.83
2016,12,22,14,30,799.0,63.0,1.9,15.0,349.0,391.3,306.7
2016,12,22,14,45,770.0,60.5,1.8,15.0,313.5,339.08,260.52
2016,12,22,15,0,741.0,58.0,1.7,15.0,278.0,288.1,214.57
2016,12,22,15,15,700.0,54.0,1.65,14.5,239.0,234.15,166.62
2016,12,22,15,30,659.0,50.0,1.6,14.0,200.0,183.37,121.68
2016,12,22,15,45,594.5,44.5,1.55,14.0,159.0,131.23,78.32
2016,12,22,16,0,530.0,39.0,1.5,14.0,118.0,84.18,43.24
2016,12,22,16,15,422.0,30.5,1.55,13.5,80.0,40.63,18.07
2016,12,22,16,30,314.0,22.0,1.6,13.0,42.0,17.68,4.31
2016,12,22,16,45,157.0,11.0,1.7,13.0,21.0,10.48,0.0
2016,12,22,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.5,7.3,12.5,6.5,6.01,0.0
2016,12,23,8,0,0.0,13.0,7.0,13.0,13.0,12.04,3.95
2016,12,23,8,15,0.0,20.0,6.5,13.0,20.0,18.54,9.87
2016,12,23,8,30,0.0,27.0,6.0,13.0,27.0,25.05,15.65
2016,12,23,8,45,0.0,34.5,5.55,13.0,34.5,32.02,21.8
2016,12,23,9,0,0.0,42.0,5.1,13.0,42.0,39.01,27.91
2016,12,23,9,15,0.0,49.0,5.35,13.0,49.0,45.53,33.55
2016,12,23,9,30,0.0,56.0,5.6,13.0,56.0,52.06,39.15
2016,12,23,9,45,0.0,62.5,5.95,13.5,62.5,58.12,44.22
2016,12,23,10,0,0.0,69.0,6.3,14.0,69.0,64.2,49.24
2016,12,23,10,15,37.0,125.0,6.8,14.0,141.0,157.54,129.27
2016,12,23,10,30,74.0,181.0,7.3,14.0,213.0,251.76,208.63
2016,12,23,10,45,37.0,94.5,7.85,14.0,110.5,121.94,99.1
2016,12,23,11,0,0.0,8.0,8.4,14.0,8.0,7.42,0.67
2016,12,23,11,15,0.0,7.5,8.5,13.5,7.5,6.96,0.29
2016,12,23,11,30,0.0,7.0,8.6,13.0,7.0,6.49,0.0
2016,12,23,11,45,0.0,17.0,8.7,13.0,17.0,15.78,7.84
2016,12,23,12,0,0.0,27.0,8.8,13.0,27.0,25.08,15.77
2016,12,23,12,15,1.0,95.5,8.65,13.0,96.0,90.1,71.03
2016,12,23,12,30,2.0,164.0,8.5,13.0,165.0,159.56,129.47
2016,12,23,12,45,1.0,95.0,8.4,13.0,95.5,89.54,70.55
2016,12,23,13,0,0.0,26.0,8.3,13.0,26.0,24.14,14.99
2016,12,23,13,15,0.0,21.0,8.2,13.0,21.0,19.49,11.04
2016,12,23,13,30,0.0,16.0,8.1,13.0,16.0,14.85,7.07
2016,12,23,13,45,0.0,50.5,8.0,13.0,50.5,46.94,34.57
2016,12,23,14,0,0.0,85.0,7.9,13.0,85.0,79.33,62.25
2016,12,23,14,15,0.0,50.5,7.9,12.5,50.5,46.93,34.73
2016,12,23,14,30,0.0,16.0,7.9,12.0,16.0,14.83,7.17
2016,12,23,14,45,0.0,14.0,7.95,12.0,14.0,12.98,5.57
2016,12,23,15,0,0.0,12.0,8.0,12.0,12.0,11.12,3.97
2016,12,23,15,15,0.0,10.5,8.05,12.0,10.5,9.72,2.75
2016,12,23,15,30,0.0,9.0,8.1,12.0,9.0,8.33,1.52
2016,12,23,15,45,0.0,7.0,8.15,12.0,7.0,6.48,0.0
2016,12,23,16,0,0.0,5.0,8.2,12.0,5.0,4.62,0.0
2016,12,23,16,15,0.0,3.0,8.2,11.5,3.0,2.77,0.0
2016,12,23,16,30,0.0,1.0,8.2,11.0,1.0,0.92,0.0
2016,12,23,16,45,0.0,0.5,8.25,11.0,0.5,0.48,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,183.5,16.5,8.0,10.0,35.5,126.08,34.84
2016,12,24,8,0,367.0,33.0,8.0,10.0,71.0,255.47,199.93
2016,12,24,8,15,456.5,41.0,8.0,10.0,110.0,327.53,272.1
2016,12,24,8,30,546.0,49.0,8.0,10.0,149.0,405.08,343.27
2016,12,24,8,45,604.0,53.5,8.0,10.5,189.5,463.44,396.01
2016,12,24,9,0,662.0,58.0,8.0,11.0,230.0,523.38,448.38
2016,12,24,9,15,698.0,62.0,7.95,11.0,267.0,564.59,484.56
2016,12,24,9,30,734.0,66.0,7.9,11.0,304.0,609.87,522.43
2016,12,24,9,45,764.5,67.0,7.85,11.0,337.5,646.45,551.93
2016,12,24,10,0,795.0,68.0,7.8,11.0,371.0,681.19,579.46
2016,12,24,10,15,811.5,70.0,7.75,11.0,398.5,704.62,597.5
2016,12,24,10,30,828.0,72.0,7.7,11.0,426.0,725.33,613.24
2016,12,24,10,45,839.5,73.5,7.65,11.0,446.5,738.7,623.04
2016,12,24,11,0,851.0,75.0,7.6,11.0,467.0,748.93,630.39
2016,12,24,11,15,858.0,75.5,7.6,11.0,480.5,751.27,631.68
2016,12,24,11,30,865.0,76.0,7.6,11.0,494.0,750.3,630.46
2016,12,24,11,45,867.5,76.5,7.6,11.0,500.5,742.63,624.05
2016,12,24,12,0,870.0,77.0,7.6,11.0,507.0,731.67,615.17
2016,12,24,12,15,870.0,77.0,7.6,11.0,505.5,715.09,601.92
2016,12,24,12,30,870.0,77.0,7.6,11.0,504.0,695.4,586.27
2016,12,24,12,45,862.5,77.5,7.6,11.0,494.5,668.3,563.74
2016,12,24,13,0,855.0,78.0,7.6,11.0,485.0,638.64,538.53
2016,12,24,13,15,847.0,77.0,7.55,11.0,469.0,604.65,509.37
2016,12,24,13,30,839.0,76.0,7.5,11.0,453.0,568.54,477.99
2016,12,24,13,45,828.5,74.0,7.5,11.0,430.0,528.09,442.54
2016,12,24,14,0,818.0,72.0,7.5,11.0,407.0,486.15,405.11
2016,12,24,14,15,680.5,86.0,7.45,11.0,351.0,403.13,333.36
2016,12,24,14,30,543.0,100.0,7.4,11.0,295.0,329.07,269.16
2016,12,24,14,45,634.5,80.5,7.35,11.0,287.0,314.05,251.33
2016,12,24,15,0,726.0,61.0,7.3,11.0,279.0,289.45,223.34
2016,12,24,15,15,684.5,57.5,7.2,10.5,240.0,236.51,174.26
2016,12,24,15,30,643.0,54.0,7.1,10.0,201.0,185.9,127.83
2016,12,24,15,45,577.0,48.0,7.0,10.0,160.5,133.42,82.77
2016,12,24,16,0,511.0,42.0,6.9,10.0,120.0,87.54,47.41
2016,12,24,16,15,399.5,33.5,6.85,9.5,82.0,44.47,21.39
2016,12,24,16,30,288.0,25.0,6.8,9.0,44.0,20.4,7.29
2016,12,24,16,45,144.0,12.5,6.8,9.0,22.0,11.91,0.0
2016,12,24,17,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,63.0,18.0,1.85,9.0,24.5,59.66,11.42
2016,12,25,8,0,126.0,36.0,2.1,9.0,49.0,125.19,95.35
2016,12,25,8,15,156.5,52.0,2.35,9.0,76.0,165.37,134.9
2016,12,25,8,30,187.0,68.0,2.6,9.0,103.0,207.01,172.93
2016,12,25,8,45,209.5,83.0,2.85,9.5,130.5,243.62,205.56
2016,12,25,9,0,232.0,98.0,3.1,10.0,158.0,280.95,238.01
2016,12,25,9,15,242.0,113.0,3.3,10.0,184.0,310.33,263.32
2016,12,25,9,30,252.0,128.0,3.5,10.0,210.0,339.29,287.78
2016,12,25,9,45,256.5,140.5,3.7,10.5,231.0,360.5,304.82
2016,12,25,10,0,261.0,153.0,3.9,11.0,252.0,380.92,320.89
2016,12,25,10,15,263.5,164.5,4.0,11.0,270.5,397.69,334.21
2016,12,25,10,30,266.0,176.0,4.1,11.0,289.0,413.45,346.66
2016,12,25,10,45,140.5,173.5,4.25,11.0,234.0,302.13,252.68
2016,12,25,11,0,15.0,171.0,4.4,11.0,179.0,180.89,148.38
2016,12,25,11,15,231.0,172.0,4.45,11.0,284.0,376.12,315.91
2016,12,25,11,30,447.0,173.0,4.5,11.0,389.0,547.56,457.05
2016,12,25,11,45,534.5,152.0,4.55,11.0,413.5,581.71,484.93
2016,12,25,12,0,622.0,131.0,4.6,11.0,438.0,617.25,514.02
2016,12,25,12,15,531.0,154.5,4.6,11.0,416.5,561.05,467.22
2016,12,25,12,30,440.0,178.0,4.6,11.0,395.0,510.85,425.15
2016,12,25,12,45,337.0,192.5,4.6,11.0,357.0,435.96,363.1
2016,12,25,13,0,234.0,207.0,4.6,11.0,319.0,366.8,305.08
2016,12,25,13,15,171.0,202.0,4.6,11.0,282.0,314.44,261.18
2016,12,25,13,30,108.0,197.0,4.6,11.0,245.0,259.19,214.65
2016,12,25,13,45,99.5,186.0,4.65,11.5,229.0,238.1,196.67
2016,12,25,14,0,91.0,175.0,4.7,12.0,213.0,217.63,179.1
2016,12,25,14,15,169.5,159.5,4.7,12.0,223.5,236.81,194.74
2016,12,25,14,30,248.0,144.0,4.7,12.0,234.0,247.88,202.35
2016,12,25,14,45,236.5,131.5,4.75,12.0,210.5,217.55,175.58
2016,12,25,15,0,225.0,119.0,4.8,12.0,187.0,188.05,149.29
2016,12,25,15,15,210.0,104.0,4.7,11.5,161.0,156.17,121.15
2016,12,25,15,30,195.0,89.0,4.6,11.0,135.0,125.75,94.3
2016,12,25,15,45,176.0,72.5,4.6,11.0,108.0,94.93,67.6
2016,12,25,16,0,157.0,56.0,4.6,11.0,81.0,66.32,43.9
2016,12,25,16,15,113.5,40.5,4.55,10.5,55.5,39.9,24.36
2016,12,25,16,30,70.0,25.0,4.5,10.0,30.0,20.73,8.04
2016,12,25,16,45,35.0,12.5,4.5,10.0,15.0,11.91,0.0
2016,12,25,17,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,7,45,219.5,14.0,4.8,8.0,36.0,138.07,28.9
2016,12,26,8,0,439.0,28.0,4.8,8.0,72.0,279.18,218.23
2016,12,26,8,15,522.5,34.5,4.7,8.0,112.0,349.47,290.28
2016,12,26,8,30,606.0,41.0,4.6,8.0,152.0,424.35,358.76
2016,12,26,8,45,656.5,45.5,4.6,8.5,192.0,480.46,408.96
2016,12,26,9,0,707.0,50.0,4.6,9.0,232.0,537.52,458.01
2016,12,26,9,15,740.5,53.0,4.45,9.0,269.0,581.76,495.27
2016,12,26,9,30,774.0,56.0,4.3,9.0,306.0,625.07,529.46
2016,12,26,9,45,794.0,59.0,4.2,9.5,338.5,657.42,553.18
2016,12,26,10,0,814.0,62.0,4.1,10.0,371.0,687.61,574.58
2016,12,26,10,15,830.0,63.5,3.95,10.0,398.5,710.48,590.92
2016,12,26,10,30,846.0,65.0,3.8,10.0,426.0,724.4,600.22
2016,12,26,10,45,854.5,67.0,3.65,10.5,446.5,736.54,607.02
2016,12,26,11,0,863.0,69.0,3.5,11.0,467.0,745.52,611.37
2016,12,26,11,15,869.0,69.5,3.35,11.0,480.5,747.51,611.57
2016,12,26,11,30,875.0,70.0,3.2,11.0,494.0,746.21,609.42
2016,12,26,11,45,876.0,71.0,3.05,11.5,500.0,738.47,601.44
2016,12,26,12,0,877.0,72.0,2.9,12.0,506.0,727.48,591.21
2016,12,26,12,15,876.5,72.0,2.7,12.0,504.5,711.02,577.83
2016,12,26,12,30,876.0,72.0,2.5,12.0,503.0,691.49,562.26
2016,12,26,12,45,871.5,71.5,2.35,12.0,494.0,665.71,541.95
2016,12,26,13,0,867.0,71.0,2.2,12.0,485.0,637.26,518.55
2016,12,26,13,15,859.0,70.0,1.95,12.0,469.0,603.58,490.31
2016,12,26,13,30,851.0,69.0,1.7,12.0,453.0,570.38,461.95
2016,12,26,13,45,839.0,67.5,1.5,12.0,430.0,529.44,427.47
2016,12,26,14,0,827.0,66.0,1.3,12.0,407.0,487.07,391.23
2016,12,26,14,15,808.5,64.0,1.2,12.0,378.0,440.03,351.07
2016,12,26,14,30,790.0,62.0,1.1,12.0,349.0,392.62,309.67
2016,12,26,14,45,763.5,59.5,1.0,12.0,314.5,341.72,264.63
2016,12,26,15,0,737.0,57.0,0.9,12.0,280.0,291.79,219.56
2016,12,26,15,15,698.0,53.0,1.1,12.0,241.5,238.39,172.05
2016,12,26,15,30,659.0,49.0,1.3,12.0,203.0,187.92,126.92
2016,12,26,15,45,598.5,44.0,1.5,12.0,163.0,136.43,83.36
2016,12,26,16,0,538.0,39.0,1.7,12.0,123.0,90.91,48.4
2016,12,26,16,15,437.0,31.0,1.85,11.5,85.0,45.51,20.49
2016,12,26,16,30,336.0,23.0,2.0,11.0,47.0,18.32,6.89
2016,12,26,16,45,168.0,11.5,2.15,11.0,23.5,10.96,0.0
2016,12,26,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,7,45,191.0,15.5,2.35,9.5,34.5,126.84,21.43
2016,12,27,8,0,382.0,31.0,2.3,10.0,69.0,260.04,199.89
2016,12,27,8,15,468.5,38.5,2.4,10.0,108.0,330.08,269.84
2016,12,27,8,30,555.0,46.0,2.5,10.0,147.0,405.57,337.28
2016,12,27,8,45,611.5,50.5,2.7,10.5,187.0,463.21,387.81
2016,12,27,9,0,668.0,55.0,2.9,11.0,227.0,518.12,434.6
2016,12,27,9,15,703.0,59.0,2.9,11.0,264.0,563.79,472.58
2016,12,27,9,30,738.0,63.0,2.9,11.0,301.0,608.68,508.17
2016,12,27,9,45,764.5,65.0,2.95,11.0,334.0,643.9,535.22
2016,12,27,10,0,791.0,67.0,3.0,11.0,367.0,677.22,560.38
2016,12,27,10,15,807.0,69.0,3.0,11.0,394.5,700.54,577.33
2016,12,27,10,30,823.0,71.0,3.0,11.0,422.0,721.16,592.13
2016,12,27,10,45,833.0,72.5,3.05,11.5,442.5,733.7,599.93
2016,12,27,11,0,843.0,74.0,3.1,12.0,463.0,743.13,605.44
2016,12,27,11,15,850.0,74.5,3.25,12.0,477.0,745.83,607.6
2016,12,27,11,30,857.0,75.0,3.4,12.0,491.0,745.24,607.41
2016,12,27,11,45,858.5,76.0,3.6,12.5,497.0,737.84,601.29
2016,12,27,12,0,860.0,77.0,3.8,13.0,503.0,727.19,592.81
2016,12,27,12,15,859.5,77.0,3.9,13.0,502.0,710.72,580.7
2016,12,27,12,30,859.0,77.0,4.0,13.0,501.0,691.19,566.31
2016,12,27,12,45,856.0,76.0,4.15,13.0,492.5,665.87,546.94
2016,12,27,13,0,853.0,75.0,4.3,13.0,484.0,637.81,524.86
2016,12,27,13,15,845.0,74.0,4.3,13.0,468.0,604.12,497.27
2016,12,27,13,30,837.0,73.0,4.3,13.0,452.0,568.31,467.48
2016,12,27,13,45,825.5,71.5,4.3,13.0,429.5,528.15,433.61
2016,12,27,14,0,814.0,70.0,4.3,13.0,407.0,486.54,397.8
2016,12,27,14,15,626.0,94.5,4.3,13.0,343.0,391.23,318.47
2016,12,27,14,30,438.0,119.0,4.3,13.0,279.0,305.93,247.41
2016,12,27,14,45,416.0,111.0,4.35,13.0,251.0,266.92,212.97
2016,12,27,15,0,394.0,103.0,4.4,13.0,223.0,229.28,179.13
2016,12,27,15,15,372.0,91.5,4.45,12.5,192.5,189.83,143.89
2016,12,27,15,30,350.0,80.0,4.5,12.0,162.0,152.22,110.3
2016,12,27,15,45,313.5,67.0,4.55,12.0,130.0,112.98,76.61
2016,12,27,16,0,277.0,54.0,4.6,12.0,98.0,77.55,48.11
2016,12,27,16,15,217.5,40.0,4.65,11.5,68.0,44.17,24.91
2016,12,27,16,30,158.0,26.0,4.7,11.0,38.0,20.36,8.74
2016,12,27,16,45,79.0,13.0,4.8,11.0,19.0,12.39,0.0
2016,12,27,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,14.5,4.3,8.5,36.0,136.8,19.38
2016,12,28,8,0,433.0,29.0,4.3,9.0,72.0,283.35,219.22
2016,12,28,8,15,519.0,35.5,4.2,9.0,112.0,347.81,287.01
2016,12,28,8,30,605.0,42.0,4.1,9.0,152.0,424.18,356.26
2016,12,28,8,45,659.5,46.5,4.1,9.5,193.0,482.92,408.2
2016,12,28,9,0,714.0,51.0,4.1,10.0,234.0,542.82,459.08
2016,12,28,9,15,748.0,54.0,4.05,10.0,272.0,587.78,496.82
2016,12,28,9,30,782.0,57.0,4.0,10.0,310.0,631.8,531.65
2016,12,28,9,45,810.5,58.0,4.0,10.5,344.0,668.03,558.62
2016,12,28,10,0,839.0,59.0,4.0,11.0,378.0,696.19,578.73
2016,12,28,10,15,854.0,60.5,4.05,11.5,405.5,718.79,594.4
2016,12,28,10,30,869.0,62.0,4.1,12.0,433.0,738.6,607.78
2016,12,28,10,45,880.5,63.0,4.15,12.5,454.5,752.13,616.28
2016,12,28,11,0,892.0,64.0,4.2,13.0,476.0,762.47,622.49
2016,12,28,11,15,898.0,64.5,4.15,13.0,489.5,764.67,623.27
2016,12,28,11,30,904.0,65.0,4.1,13.0,503.0,763.48,621.72
2016,12,28,11,45,907.0,65.0,4.05,13.5,509.5,756.01,614.44
2016,12,28,12,0,910.0,65.0,4.0,14.0,516.0,745.14,604.79
2016,12,28,12,15,909.5,65.0,3.85,14.0,515.0,728.41,591.62
2016,12,28,12,30,909.0,65.0,3.7,14.0,514.0,708.47,576.16
2016,12,28,12,45,906.0,64.0,3.55,14.5,505.5,682.57,555.23
2016,12,28,13,0,903.0,63.0,3.4,15.0,497.0,653.79,530.91
2016,12,28,13,15,895.5,62.5,3.3,15.0,481.0,620.11,503.47
2016,12,28,13,30,888.0,62.0,3.2,15.0,465.0,584.12,473.78
2016,12,28,13,45,876.5,61.0,3.1,15.0,442.0,543.3,439.73
2016,12,28,14,0,865.0,60.0,3.0,15.0,419.0,500.88,403.67
2016,12,28,14,15,848.0,58.0,2.9,15.0,390.0,453.5,362.85
2016,12,28,14,30,831.0,56.0,2.8,15.0,361.0,405.5,320.54
2016,12,28,14,45,806.0,54.0,2.75,15.0,326.0,354.62,275.08
2016,12,28,15,0,781.0,52.0,2.7,15.0,291.0,303.66,228.67
2016,12,28,15,15,744.5,49.0,2.6,14.5,252.5,249.66,179.92
2016,12,28,15,30,708.0,46.0,2.5,14.0,214.0,198.22,133.48
2016,12,28,15,45,650.0,41.5,2.45,14.0,172.5,144.77,87.75
2016,12,28,16,0,592.0,37.0,2.4,14.0,131.0,96.93,50.57
2016,12,28,16,15,495.5,30.0,2.45,13.5,92.0,50.78,22.33
2016,12,28,16,30,399.0,23.0,2.5,13.0,53.0,19.83,8.69
2016,12,28,16,45,199.5,11.5,2.55,13.0,26.5,10.96,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,45,217.0,14.5,4.85,9.5,36.0,136.72,15.25
2016,12,29,8,0,434.0,29.0,4.9,10.0,72.0,283.58,218.48
2016,12,29,8,15,521.5,36.5,4.85,10.0,113.0,349.78,288.09
2016,12,29,8,30,609.0,44.0,4.8,10.0,154.0,428.31,359.36
2016,12,29,8,45,661.5,48.5,4.75,10.5,195.0,486.24,410.72
2016,12,29,9,0,714.0,53.0,4.7,11.0,236.0,545.08,460.82
2016,12,29,9,15,748.0,56.5,4.55,11.5,274.5,590.81,498.16
2016,12,29,9,30,782.0,60.0,4.4,12.0,313.0,635.6,532.27
2016,12,29,9,45,795.5,64.5,4.3,12.5,345.0,665.65,553.85
2016,12,29,10,0,809.0,69.0,4.2,13.0,377.0,693.26,572.99
2016,12,29,10,15,825.5,71.0,3.85,13.0,405.0,717.41,589.37
2016,12,29,10,30,842.0,73.0,3.5,13.0,433.0,738.79,603.3
2016,12,29,10,45,852.5,74.5,3.15,13.5,454.0,752.03,609.61
2016,12,29,11,0,863.0,76.0,2.8,14.0,475.0,762.08,613.29
2016,12,29,11,15,869.5,77.0,2.6,14.5,489.0,765.18,612.58
2016,12,29,11,30,876.0,78.0,2.4,15.0,503.0,764.9,609.46
2016,12,29,11,45,877.0,79.0,2.2,15.5,509.5,757.12,600.95
2016,12,29,12,0,878.0,80.0,2.0,16.0,516.0,746.01,590.19
2016,12,29,12,15,877.0,79.5,1.9,16.0,514.5,728.46,576.75
2016,12,29,12,30,876.0,79.0,1.8,16.0,513.0,707.8,561.2
2016,12,29,12,45,877.0,77.0,1.75,16.0,505.5,683.73,543.15
2016,12,29,13,0,878.0,75.0,1.7,16.0,498.0,656.66,522.05
2016,12,29,13,15,869.5,74.0,1.65,16.0,481.5,622.03,494.93
2016,12,29,13,30,861.0,73.0,1.6,16.0,465.0,585.22,465.71
2016,12,29,13,45,846.5,72.0,1.55,16.5,441.5,543.19,431.11
2016,12,29,14,0,832.0,71.0,1.5,17.0,418.0,499.85,394.88
2016,12,29,14,15,733.5,78.0,1.45,16.5,368.5,425.42,335.69
2016,12,29,14,30,635.0,85.0,1.4,16.0,319.0,357.57,280.79
2016,12,29,14,45,597.5,84.0,1.35,16.0,287.5,310.78,240.6
2016,12,29,15,0,560.0,83.0,1.3,16.0,256.0,266.26,201.58
2016,12,29,15,15,528.0,75.5,1.25,15.5,221.5,219.5,160.7
2016,12,29,15,30,496.0,68.0,1.2,15.0,187.0,175.3,121.94
2016,12,29,15,45,440.0,60.0,1.2,15.0,150.5,129.59,83.8
2016,12,29,16,0,384.0,52.0,1.2,15.0,114.0,89.61,52.86
2016,12,29,16,15,308.0,39.5,1.2,15.0,80.0,50.31,26.74
2016,12,29,16,30,232.0,27.0,1.2,15.0,46.0,21.77,10.4
2016,12,29,16,45,116.0,13.5,1.2,15.0,23.0,12.87,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,45,55.0,17.5,2.15,12.5,23.0,54.68,1.16
2016,12,30,8,0,110.0,35.0,2.2,13.0,46.0,115.6,85.36
2016,12,30,8,15,148.5,51.0,2.2,13.0,73.5,159.43,127.69
2016,12,30,8,30,187.0,67.0,2.2,13.0,101.0,205.39,168.74
2016,12,30,8,45,209.0,83.0,2.2,13.0,129.5,243.19,202.07
2016,12,30,9,0,231.0,99.0,2.2,13.0,158.0,281.61,235.13
2016,12,30,9,15,246.0,113.5,2.1,13.0,185.0,313.68,262.02
2016,12,30,9,30,261.0,128.0,2.0,13.0,212.0,345.64,288.15
2016,12,30,9,45,279.0,139.5,1.95,13.5,238.0,375.5,311.62
2016,12,30,10,0,297.0,151.0,1.9,14.0,264.0,405.05,334.31
2016,12,30,10,15,308.0,159.5,1.9,14.0,284.5,425.04,349.73
2016,12,30,10,30,319.0,168.0,1.9,14.0,305.0,444.17,364.34
2016,12,30,10,45,315.5,179.5,1.9,14.0,320.5,454.9,371.9
2016,12,30,11,0,312.0,191.0,1.9,14.0,336.0,464.27,378.39
2016,12,30,11,15,313.5,197.0,1.85,14.0,346.5,469.51,381.74
2016,12,30,11,30,315.0,203.0,1.8,14.0,357.0,473.51,384.14
2016,12,30,11,45,160.5,188.0,1.8,14.5,267.0,324.62,263.97
2016,12,30,12,0,6.0,173.0,1.8,15.0,177.0,172.71,137.87
2016,12,30,12,15,6.5,173.0,1.8,15.0,176.5,172.47,138.08
2016,12,30,12,30,7.0,173.0,1.8,15.0,176.0,172.27,137.94
2016,12,30,12,45,35.0,189.5,1.8,15.0,206.0,215.47,173.76
2016,12,30,13,0,63.0,206.0,1.8,15.0,236.0,249.68,201.73
2016,12,30,13,15,61.0,200.0,1.85,14.5,228.5,239.01,193.4
2016,12,30,13,30,59.0,194.0,1.9,14.0,221.0,228.46,185.25
2016,12,30,13,45,411.5,138.5,2.0,14.0,311.5,377.12,308.0
2016,12,30,14,0,764.0,83.0,2.1,14.0,402.0,480.21,387.65
2016,12,30,14,15,744.5,80.5,2.3,14.0,373.5,434.65,348.71
2016,12,30,14,30,725.0,78.0,2.5,14.0,345.0,389.07,309.48
2016,12,30,14,45,696.5,74.5,2.75,14.0,311.5,338.91,265.62
2016,12,30,15,0,668.0,71.0,3.0,14.0,278.0,290.06,221.8
2016,12,30,15,15,627.0,66.0,3.3,13.5,240.5,237.96,175.46
2016,12,30,15,30,586.0,61.0,3.6,13.0,203.0,189.11,131.84
2016,12,30,15,45,522.0,54.5,3.95,13.0,163.5,138.65,88.92
2016,12,30,16,0,458.0,48.0,4.3,13.0,124.0,94.63,54.43
2016,12,30,16,15,360.5,38.5,4.45,12.5,87.0,52.8,27.33
2016,12,30,16,30,263.0,29.0,4.6,12.0,50.0,23.62,12.32
2016,12,30,16,45,131.5,14.5,4.85,12.0,25.0,13.82,0.0
2016,12,30,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
